Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,80.5,18.0,0.7,-0.5,26.0,69.89,30.07
2016,1,1,8,0,161.0,36.0,0.7,0.0,52.0,145.09,116.69
2016,1,1,8,15,195.0,52.0,0.65,0.5,80.5,179.1,150.95
2016,1,1,8,30,229.0,68.0,0.6,1.0,109.0,227.33,194.92
2016,1,1,8,45,250.0,83.0,0.55,1.5,138.0,268.97,231.77
2016,1,1,9,0,271.0,98.0,0.5,2.0,167.0,312.22,268.64
2016,1,1,9,15,281.5,112.5,0.45,2.5,194.5,348.64,298.38
2016,1,1,9,30,292.0,127.0,0.4,3.0,222.0,385.37,327.36
2016,1,1,9,45,297.0,139.0,0.4,3.5,244.5,414.54,349.7
2016,1,1,10,0,302.0,151.0,0.4,4.0,267.0,443.34,371.26
2016,1,1,10,15,577.0,114.0,0.4,4.5,354.0,670.82,547.75
2016,1,1,10,30,852.0,77.0,0.4,5.0,441.0,882.45,693.47
2016,1,1,10,45,864.5,78.0,0.45,5.5,463.0,916.26,711.64
2016,1,1,11,0,877.0,79.0,0.5,6.0,485.0,947.33,731.05
2016,1,1,11,15,489.5,149.0,0.5,6.0,377.0,676.18,539.79
2016,1,1,11,30,102.0,219.0,0.5,6.0,269.0,334.01,272.91
2016,1,1,11,45,101.5,223.0,0.55,6.0,273.0,338.86,279.83
2016,1,1,12,0,101.0,227.0,0.6,6.0,277.0,343.71,283.76
2016,1,1,12,15,502.5,152.5,0.6,6.0,401.5,707.49,572.17
2016,1,1,12,30,904.0,78.0,0.6,6.0,526.0,998.27,769.47
2016,1,1,12,45,654.0,132.0,0.65,6.5,453.5,833.7,652.27
2016,1,1,13,0,404.0,186.0,0.7,7.0,381.0,641.87,514.4
2016,1,1,13,15,398.5,181.5,0.7,7.0,368.5,604.6,490.13
2016,1,1,13,30,393.0,177.0,0.7,7.0,356.0,586.68,477.56
2016,1,1,13,45,349.5,174.5,0.75,7.0,327.5,535.93,439.4
2016,1,1,14,0,306.0,172.0,0.8,7.0,299.0,486.22,401.6
2016,1,1,14,15,307.5,158.0,0.75,6.5,278.0,461.19,383.64
2016,1,1,14,30,309.0,144.0,0.7,6.0,257.0,435.16,364.3
2016,1,1,14,45,299.0,131.5,0.7,6.0,232.5,401.23,337.68
2016,1,1,15,0,289.0,119.0,0.7,6.0,208.0,367.35,310.56
2016,1,1,15,15,276.0,104.5,0.7,5.5,180.5,328.91,279.47
2016,1,1,15,30,263.0,90.0,0.7,5.0,153.0,291.07,247.86
2016,1,1,15,45,237.5,75.0,0.7,5.0,123.5,245.76,208.33
2016,1,1,16,0,212.0,60.0,0.7,5.0,94.0,202.63,169.56
2016,1,1,16,15,174.5,44.0,0.65,4.5,66.0,165.37,134.46
2016,1,1,16,30,137.0,28.0,0.6,4.0,38.0,117.69,83.93
2016,1,1,16,45,68.5,14.0,0.55,4.0,19.0,38.77,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,45,34.5,17.5,1.1,2.0,21.0,35.64,12.11
2016,1,2,8,0,69.0,35.0,1.1,3.0,42.0,79.14,61.01
2016,1,2,8,15,86.5,52.5,1.1,3.5,65.5,112.35,92.47
2016,1,2,8,30,104.0,70.0,1.1,4.0,89.0,146.67,123.81
2016,1,2,8,45,115.5,87.0,1.15,4.5,113.0,177.92,151.81
2016,1,2,9,0,127.0,104.0,1.2,5.0,137.0,210.1,179.93
2016,1,2,9,15,132.5,120.5,1.2,5.5,159.5,238.17,203.7
2016,1,2,9,30,138.0,137.0,1.2,6.0,182.0,266.58,227.15
2016,1,2,9,45,143.5,151.0,1.3,6.5,202.0,291.84,247.7
2016,1,2,10,0,149.0,165.0,1.4,7.0,222.0,317.36,268.12
2016,1,2,10,15,167.5,177.0,1.45,7.5,245.0,351.57,295.62
2016,1,2,10,30,186.0,189.0,1.5,8.0,268.0,386.61,323.31
2016,1,2,10,45,172.5,199.0,1.55,8.5,275.5,390.31,324.72
2016,1,2,11,0,159.0,209.0,1.6,9.0,283.0,393.06,325.56
2016,1,2,11,15,225.5,209.5,1.6,9.0,317.5,458.53,379.08
2016,1,2,11,30,292.0,210.0,1.6,9.0,352.0,546.38,447.96
2016,1,2,11,45,281.0,215.0,1.65,9.5,353.5,544.56,444.67
2016,1,2,12,0,270.0,220.0,1.7,10.0,355.0,541.55,441.31
2016,1,2,12,15,164.5,217.5,1.65,10.0,299.5,413.83,339.35
2016,1,2,12,30,59.0,215.0,1.6,10.0,244.0,286.51,234.99
2016,1,2,12,45,106.0,218.0,1.6,10.0,269.5,336.32,277.59
2016,1,2,13,0,153.0,221.0,1.6,10.0,295.0,405.39,333.74
2016,1,2,13,15,321.0,188.5,1.6,10.0,337.5,540.58,444.04
2016,1,2,13,30,489.0,156.0,1.6,10.0,380.0,670.69,545.75
2016,1,2,13,45,256.0,158.5,1.6,10.0,275.5,430.94,356.45
2016,1,2,14,0,23.0,161.0,1.6,10.0,171.0,171.65,140.74
2016,1,2,14,15,64.0,159.5,1.5,9.5,184.0,222.29,185.69
2016,1,2,14,30,105.0,158.0,1.4,9.0,197.0,270.97,227.43
2016,1,2,14,45,100.0,143.5,1.35,9.0,178.0,246.75,207.23
2016,1,2,15,0,95.0,129.0,1.3,9.0,159.0,222.91,187.43
2016,1,2,15,15,89.0,112.5,1.25,8.5,138.0,196.01,165.01
2016,1,2,15,30,83.0,96.0,1.2,8.0,117.0,169.61,142.51
2016,1,2,15,45,72.5,79.0,1.15,7.5,94.5,140.29,116.88
2016,1,2,16,0,62.0,62.0,1.1,7.0,72.0,111.89,91.51
2016,1,2,16,15,42.5,44.5,1.15,6.5,50.5,78.91,61.71
2016,1,2,16,30,23.0,27.0,1.2,6.0,29.0,38.98,24.72
2016,1,2,16,45,11.5,13.5,1.25,6.0,14.5,16.04,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,17.5,1.65,5.5,26.0,70.64,28.34
2016,1,3,8,0,171.0,35.0,1.7,6.0,52.0,147.66,116.35
2016,1,3,8,15,206.5,51.0,1.7,6.0,81.5,194.41,161.38
2016,1,3,8,30,242.0,67.0,1.7,6.0,111.0,244.67,207.22
2016,1,3,8,45,263.5,82.0,1.7,6.5,140.5,275.15,235.04
2016,1,3,9,0,285.0,97.0,1.7,7.0,170.0,319.38,273.13
2016,1,3,9,15,295.5,111.5,1.7,7.5,198.0,356.46,303.92
2016,1,3,9,30,306.0,126.0,1.7,8.0,226.0,393.8,334.01
2016,1,3,9,45,317.0,137.5,1.7,8.5,250.0,427.68,360.61
2016,1,3,10,0,328.0,149.0,1.7,9.0,274.0,461.58,386.61
2016,1,3,10,15,309.5,164.0,1.7,9.0,288.5,474.44,395.5
2016,1,3,10,30,291.0,179.0,1.7,9.0,303.0,485.25,402.77
2016,1,3,10,45,254.0,193.0,1.7,9.5,305.5,475.95,393.07
2016,1,3,11,0,217.0,207.0,1.7,10.0,308.0,444.37,366.4
2016,1,3,11,15,268.0,207.0,1.75,10.0,335.5,515.96,423.4
2016,1,3,11,30,319.0,207.0,1.8,10.0,363.0,568.39,464.43
2016,1,3,11,45,335.5,207.0,1.85,10.0,373.0,587.21,478.82
2016,1,3,12,0,352.0,207.0,1.9,10.0,383.0,605.01,492.74
2016,1,3,12,15,425.0,191.0,1.9,10.0,403.0,677.97,549.04
2016,1,3,12,30,498.0,175.0,1.9,10.0,423.0,729.24,588.37
2016,1,3,12,45,380.0,194.0,1.9,10.5,382.0,612.7,497.66
2016,1,3,13,0,262.0,213.0,1.9,11.0,341.0,519.96,423.85
2016,1,3,13,15,316.0,197.5,1.75,11.0,346.5,547.54,447.09
2016,1,3,13,30,370.0,182.0,1.6,11.0,352.0,572.21,466.9
2016,1,3,13,45,219.0,181.0,1.5,11.0,280.0,407.31,335.64
2016,1,3,14,0,68.0,180.0,1.4,11.0,208.0,251.67,207.34
2016,1,3,14,15,125.0,169.5,1.25,10.5,217.0,303.99,252.93
2016,1,3,14,30,182.0,159.0,1.1,10.0,226.0,335.0,279.76
2016,1,3,14,45,170.0,145.5,1.0,10.0,203.5,303.9,254.1
2016,1,3,15,0,158.0,132.0,0.9,10.0,181.0,273.52,229.08
2016,1,3,15,15,149.5,115.0,0.9,9.5,157.0,241.54,203.01
2016,1,3,15,30,141.0,98.0,0.9,9.0,133.0,210.11,176.68
2016,1,3,15,45,120.5,81.0,0.95,9.0,106.5,172.01,143.55
2016,1,3,16,0,100.0,64.0,1.0,9.0,80.0,135.72,111.31
2016,1,3,16,15,72.5,46.5,1.0,8.5,56.5,96.85,76.49
2016,1,3,16,30,45.0,29.0,1.0,8.0,33.0,59.59,40.98
2016,1,3,16,45,22.5,14.5,1.0,8.0,16.5,21.26,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.0,1.6,7.5,5.0,4.1,0.0
2016,1,4,8,0,0.0,10.0,1.6,8.0,10.0,8.21,1.16
2016,1,4,8,15,0.0,16.0,1.6,8.0,16.0,13.16,5.69
2016,1,4,8,30,0.0,22.0,1.6,8.0,22.0,18.12,10.18
2016,1,4,8,45,0.0,28.0,1.6,8.5,28.0,23.08,14.6
2016,1,4,9,0,0.0,34.0,1.6,9.0,34.0,28.05,18.98
2016,1,4,9,15,0.0,40.0,1.6,9.0,40.0,33.04,23.35
2016,1,4,9,30,0.0,46.0,1.6,9.0,46.0,38.02,27.68
2016,1,4,9,45,0.0,51.0,1.65,9.5,51.0,42.19,31.19
2016,1,4,10,0,0.0,56.0,1.7,10.0,56.0,46.36,34.66
2016,1,4,10,15,0.0,82.5,1.75,10.0,82.5,69.18,54.24
2016,1,4,10,30,0.0,109.0,1.8,10.0,109.0,94.65,75.86
2016,1,4,10,45,6.5,139.0,1.85,10.5,142.5,130.88,106.44
2016,1,4,11,0,13.0,169.0,1.9,11.0,176.0,168.77,137.91
2016,1,4,11,15,20.0,181.0,1.9,11.0,191.0,188.09,153.96
2016,1,4,11,30,27.0,193.0,1.9,11.0,206.0,207.87,170.36
2016,1,4,11,45,13.5,166.5,1.9,11.0,173.0,165.04,134.33
2016,1,4,12,0,0.0,140.0,1.9,11.0,140.0,123.84,99.46
2016,1,4,12,15,0.0,125.0,1.9,11.0,125.0,108.69,86.84
2016,1,4,12,30,0.0,110.0,1.9,11.0,110.0,94.05,74.56
2016,1,4,12,45,0.0,74.5,1.95,11.0,74.5,61.83,47.32
2016,1,4,13,0,0.0,39.0,2.0,11.0,39.0,32.26,22.12
2016,1,4,13,15,0.0,28.5,2.0,11.0,28.5,23.55,14.67
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,14.85,7.19
2016,1,4,13,45,0.0,16.5,2.0,11.0,16.5,13.61,6.13
2016,1,4,14,0,0.0,15.0,2.0,11.0,15.0,12.37,5.07
2016,1,4,14,15,0.0,30.5,1.95,10.5,30.5,25.18,16.24
2016,1,4,14,30,0.0,46.0,1.9,10.0,46.0,38.03,27.48
2016,1,4,14,45,0.0,41.5,1.85,10.0,41.5,34.29,24.27
2016,1,4,15,0,0.0,37.0,1.8,10.0,37.0,30.55,21.06
2016,1,4,15,15,0.0,32.0,1.7,9.5,32.0,26.4,17.49
2016,1,4,15,30,0.0,27.0,1.6,9.0,27.0,22.25,13.88
2016,1,4,15,45,0.0,22.0,1.55,9.0,22.0,18.11,10.2
2016,1,4,16,0,0.0,17.0,1.5,9.0,17.0,13.98,6.48
2016,1,4,16,15,0.0,12.0,1.5,8.5,12.0,9.86,2.77
2016,1,4,16,30,0.0,7.0,1.5,8.0,7.0,5.74,0.0
2016,1,4,16,45,0.0,3.5,1.55,8.0,3.5,2.87,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,10.0,17.0,1.45,7.5,18.0,19.82,3.76
2016,1,5,8,0,20.0,34.0,1.5,8.0,36.0,46.06,32.51
2016,1,5,8,15,33.0,51.5,1.55,8.0,56.5,73.28,57.45
2016,1,5,8,30,46.0,69.0,1.6,8.0,77.0,101.17,82.61
2016,1,5,8,45,55.0,86.0,1.65,8.0,98.0,126.9,105.64
2016,1,5,9,0,64.0,103.0,1.7,8.0,119.0,153.46,129.04
2016,1,5,9,15,68.0,119.0,1.7,8.0,138.5,175.9,148.4
2016,1,5,9,30,72.0,135.0,1.7,8.0,158.0,198.77,167.81
2016,1,5,9,45,75.0,149.0,1.7,8.5,175.5,218.53,183.95
2016,1,5,10,0,78.0,163.0,1.7,9.0,193.0,238.64,200.12
2016,1,5,10,15,69.5,173.0,1.75,9.0,201.5,243.79,203.76
2016,1,5,10,30,61.0,183.0,1.8,9.0,210.0,248.61,207.12
2016,1,5,10,45,33.0,170.5,1.85,9.0,185.5,206.25,170.84
2016,1,5,11,0,5.0,158.0,1.9,9.0,161.0,149.05,121.85
2016,1,5,11,15,2.5,118.0,1.95,8.5,119.5,104.64,84.48
2016,1,5,11,30,0.0,78.0,2.0,8.0,78.0,64.75,50.41
2016,1,5,11,45,0.0,61.0,2.05,8.0,61.0,50.56,38.21
2016,1,5,12,0,0.0,44.0,2.1,8.0,44.0,36.42,25.99
2016,1,5,12,15,0.0,68.0,2.1,8.0,68.0,56.4,43.25
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,77.0,60.92
2016,1,5,12,45,0.0,81.5,2.1,8.0,81.5,67.68,52.93
2016,1,5,13,0,0.0,71.0,2.1,8.0,71.0,58.9,45.43
2016,1,5,13,15,0.0,93.5,2.05,7.5,93.5,78.65,62.58
2016,1,5,13,30,0.0,116.0,2.0,7.0,116.0,100.72,81.72
2016,1,5,13,45,0.0,108.0,2.0,7.0,108.0,93.21,75.36
2016,1,5,14,0,0.0,100.0,2.0,7.0,100.0,85.8,69.11
2016,1,5,14,15,15.5,124.0,1.95,7.0,130.0,124.55,103.24
2016,1,5,14,30,31.0,148.0,1.9,7.0,160.0,180.33,151.39
2016,1,5,14,45,28.0,135.0,1.85,7.0,145.0,163.2,136.76
2016,1,5,15,0,25.0,122.0,1.8,7.0,130.0,146.52,122.59
2016,1,5,15,15,20.5,107.0,1.7,6.5,113.0,115.89,96.35
2016,1,5,15,30,16.0,92.0,1.6,6.0,96.0,97.88,80.7
2016,1,5,15,45,9.0,76.0,1.55,6.0,78.5,77.6,62.62
2016,1,5,16,0,2.0,60.0,1.5,6.0,61.0,58.0,44.99
2016,1,5,16,15,1.0,43.0,1.45,5.5,43.5,40.65,29.38
2016,1,5,16,30,0.0,26.0,1.4,5.0,26.0,22.77,12.84
2016,1,5,16,45,0.0,13.0,1.35,5.0,13.0,10.72,0.0
2016,1,5,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.5,2.35,8.0,16.5,13.62,0.83
2016,1,6,8,0,0.0,33.0,2.3,8.0,33.0,30.89,19.92
2016,1,6,8,15,14.5,52.0,2.2,7.5,54.5,64.29,49.71
2016,1,6,8,30,29.0,71.0,2.1,7.0,76.0,94.28,76.76
2016,1,6,8,45,41.5,89.0,2.05,7.0,98.5,122.69,102.17
2016,1,6,9,0,54.0,107.0,2.0,7.0,121.0,152.26,128.29
2016,1,6,9,15,63.0,124.0,2.0,7.0,143.0,179.1,151.61
2016,1,6,9,30,72.0,141.0,2.0,7.0,165.0,206.83,175.34
2016,1,6,9,45,83.5,153.0,2.0,7.5,183.5,230.46,195.05
2016,1,6,10,0,95.0,165.0,2.0,8.0,202.0,255.15,215.36
2016,1,6,10,15,47.5,116.0,2.05,8.0,134.5,153.76,128.66
2016,1,6,10,30,0.0,67.0,2.1,8.0,67.0,55.54,42.67
2016,1,6,10,45,0.0,40.5,2.15,8.0,40.5,33.49,23.56
2016,1,6,11,0,0.0,14.0,2.2,8.0,14.0,11.55,4.43
2016,1,6,11,15,13.0,103.5,2.2,8.0,110.0,100.46,81.83
2016,1,6,11,30,26.0,193.0,2.2,8.0,206.0,206.55,171.49
2016,1,6,11,45,161.5,206.5,2.2,8.0,288.0,395.05,330.31
2016,1,6,12,0,297.0,220.0,2.2,8.0,370.0,567.48,468.5
2016,1,6,12,15,283.5,222.0,2.2,8.0,364.5,557.22,458.81
2016,1,6,12,30,270.0,224.0,2.2,8.0,359.0,545.91,449.74
2016,1,6,12,45,147.5,207.5,2.2,8.0,281.5,382.52,317.91
2016,1,6,13,0,25.0,191.0,2.2,8.0,204.0,203.41,168.02
2016,1,6,13,15,12.5,106.0,2.2,7.5,112.5,102.39,83.33
2016,1,6,13,30,0.0,21.0,2.2,7.0,21.0,17.33,9.52
2016,1,6,13,45,7.5,89.5,2.2,7.0,92.5,82.06,66.22
2016,1,6,14,0,15.0,158.0,2.2,7.0,164.0,160.33,133.52
2016,1,6,14,15,40.5,158.5,2.15,7.0,174.0,199.85,167.98
2016,1,6,14,30,66.0,159.0,2.1,7.0,184.0,223.3,188.72
2016,1,6,14,45,58.5,145.0,2.1,7.0,166.0,200.13,169.08
2016,1,6,15,0,51.0,131.0,2.1,7.0,148.0,177.7,150.0
2016,1,6,15,15,45.0,115.0,2.05,6.5,128.5,154.36,130.16
2016,1,6,15,30,39.0,99.0,2.0,6.0,109.0,131.69,110.53
2016,1,6,15,45,28.5,81.5,1.95,6.0,88.0,104.78,86.6
2016,1,6,16,0,18.0,64.0,1.9,6.0,67.0,78.83,63.28
2016,1,6,16,15,9.0,46.0,1.85,5.5,47.5,48.38,36.11
2016,1,6,16,30,0.0,28.0,1.8,5.0,28.0,25.16,14.95
2016,1,6,16,45,0.0,14.0,1.75,5.0,14.0,11.55,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,45,128.5,19.5,0.8,4.5,32.0,90.69,37.92
2016,1,7,8,0,257.0,39.0,0.8,5.0,64.0,191.91,151.95
2016,1,7,8,15,353.0,49.0,0.85,5.5,103.0,266.11,220.37
2016,1,7,8,30,449.0,59.0,0.9,6.0,142.0,352.77,295.95
2016,1,7,8,45,535.5,62.5,0.95,6.5,184.5,435.56,366.14
2016,1,7,9,0,622.0,66.0,1.0,7.0,227.0,524.45,438.66
2016,1,7,9,15,661.5,70.0,1.0,7.0,265.5,586.36,487.66
2016,1,7,9,30,701.0,74.0,1.0,7.0,304.0,649.66,534.9
2016,1,7,9,45,767.0,68.0,1.05,7.0,343.5,717.62,584.79
2016,1,7,10,0,833.0,62.0,1.1,7.0,383.0,792.39,638.35
2016,1,7,10,15,849.5,64.0,1.1,7.0,411.5,836.28,667.77
2016,1,7,10,30,866.0,66.0,1.1,7.0,440.0,868.9,689.2
2016,1,7,10,45,876.5,67.0,1.15,7.5,462.0,901.26,709.99
2016,1,7,11,0,887.0,68.0,1.2,8.0,484.0,930.9,728.74
2016,1,7,11,15,482.5,143.5,1.2,8.0,371.0,661.91,534.7
2016,1,7,11,30,78.0,219.0,1.2,8.0,258.0,309.15,253.44
2016,1,7,11,45,77.5,222.5,1.25,8.0,261.5,313.11,258.68
2016,1,7,12,0,77.0,226.0,1.3,8.0,265.0,317.13,261.87
2016,1,7,12,15,44.0,203.0,1.3,8.0,225.5,254.95,210.32
2016,1,7,12,30,11.0,180.0,1.3,8.0,186.0,176.71,144.85
2016,1,7,12,45,5.5,121.0,1.35,8.0,124.0,110.09,89.12
2016,1,7,13,0,0.0,62.0,1.4,8.0,62.0,51.39,38.91
2016,1,7,13,15,437.5,66.5,1.4,8.0,270.5,527.87,442.65
2016,1,7,13,30,875.0,71.0,1.4,8.0,479.0,920.97,730.38
2016,1,7,13,45,862.0,70.0,1.45,8.0,456.5,898.49,710.86
2016,1,7,14,0,849.0,69.0,1.5,8.0,434.0,863.32,687.95
2016,1,7,14,15,550.5,113.5,1.5,7.5,344.0,642.13,527.42
2016,1,7,14,30,252.0,158.0,1.5,7.0,254.0,407.57,341.84
2016,1,7,14,45,244.5,144.5,1.5,7.0,231.0,376.45,318.52
2016,1,7,15,0,237.0,131.0,1.5,7.0,208.0,345.34,293.3
2016,1,7,15,15,228.5,115.0,1.4,6.5,181.5,310.31,264.56
2016,1,7,15,30,220.0,99.0,1.3,6.0,155.0,275.58,235.3
2016,1,7,15,45,407.0,70.5,1.2,6.0,151.0,357.76,303.83
2016,1,7,16,0,594.0,42.0,1.1,6.0,147.0,407.31,340.01
2016,1,7,16,15,503.0,35.0,1.1,5.5,106.5,320.31,262.78
2016,1,7,16,30,412.0,28.0,1.1,5.0,66.0,248.3,192.57
2016,1,7,16,45,206.0,14.0,1.15,4.5,33.0,114.39,22.89
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,0.35,3.5,15.0,12.37,0.52
2016,1,8,8,0,0.0,30.0,0.3,4.0,30.0,26.66,16.87
2016,1,8,8,15,0.0,47.0,0.3,4.0,47.0,43.74,32.59
2016,1,8,8,30,0.0,64.0,0.3,4.0,64.0,60.35,47.63
2016,1,8,8,45,7.0,80.0,0.3,4.5,82.0,79.88,65.07
2016,1,8,9,0,14.0,96.0,0.3,5.0,100.0,100.11,82.83
2016,1,8,9,15,18.0,110.5,0.3,5.0,116.0,117.12,97.61
2016,1,8,9,30,22.0,125.0,0.3,5.0,132.0,134.61,112.59
2016,1,8,9,45,23.5,137.0,0.3,5.5,145.5,147.65,123.28
2016,1,8,10,0,25.0,149.0,0.3,6.0,159.0,160.98,134.07
2016,1,8,10,15,148.5,166.5,0.35,6.5,230.5,319.42,267.87
2016,1,8,10,30,272.0,184.0,0.4,7.0,302.0,473.17,389.35
2016,1,8,10,45,264.5,195.0,0.45,7.5,314.5,486.62,396.69
2016,1,8,11,0,257.0,206.0,0.5,8.0,327.0,498.88,404.79
2016,1,8,11,15,142.0,200.5,0.5,8.0,268.0,365.7,298.85
2016,1,8,11,30,27.0,195.0,0.5,8.0,209.0,209.39,170.89
2016,1,8,11,45,27.0,198.0,0.55,8.5,212.0,212.43,174.01
2016,1,8,12,0,27.0,201.0,0.6,9.0,215.0,215.61,176.29
2016,1,8,12,15,116.0,216.5,0.6,9.0,276.0,363.58,297.71
2016,1,8,12,30,205.0,232.0,0.6,9.0,337.0,471.06,382.0
2016,1,8,12,45,206.5,228.5,0.6,9.0,332.5,467.03,377.97
2016,1,8,13,0,208.0,225.0,0.6,9.0,328.0,462.42,374.77
2016,1,8,13,15,204.5,219.0,0.6,9.0,318.0,449.17,364.93
2016,1,8,13,30,201.0,213.0,0.6,9.0,308.0,435.53,354.87
2016,1,8,13,45,140.0,200.0,0.65,9.0,265.0,359.88,295.05
2016,1,8,14,0,79.0,187.0,0.7,9.0,222.0,269.02,221.92
2016,1,8,14,15,125.5,176.0,0.7,8.5,227.0,311.97,259.45
2016,1,8,14,30,172.0,165.0,0.7,8.0,232.0,334.06,279.12
2016,1,8,14,45,161.0,152.0,0.7,8.0,210.0,304.74,255.29
2016,1,8,15,0,150.0,139.0,0.7,8.0,188.0,276.1,232.02
2016,1,8,15,15,142.5,122.0,0.7,7.5,164.0,245.19,206.93
2016,1,8,15,30,135.0,105.0,0.7,7.0,140.0,214.78,181.58
2016,1,8,15,45,119.0,87.5,0.75,7.0,114.5,178.97,150.56
2016,1,8,16,0,103.0,70.0,0.8,7.0,89.0,144.54,120.01
2016,1,8,16,15,79.0,52.0,0.8,6.5,64.5,106.56,85.96
2016,1,8,16,30,55.0,34.0,0.8,6.0,40.0,70.34,52.35
2016,1,8,16,45,27.5,17.0,0.8,6.0,20.0,31.48,5.8
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,23.5,17.5,1.75,5.5,20.0,30.56,9.6
2016,1,9,8,0,47.0,35.0,1.8,6.0,40.0,67.57,50.72
2016,1,9,8,15,63.5,53.0,1.8,6.0,62.5,99.54,80.57
2016,1,9,8,30,80.0,71.0,1.8,6.0,85.0,132.55,110.67
2016,1,9,8,45,89.5,88.5,1.8,6.0,108.5,161.89,137.09
2016,1,9,9,0,99.0,106.0,1.8,6.0,132.0,192.04,163.7
2016,1,9,9,15,104.0,122.5,1.8,6.0,153.5,218.39,186.45
2016,1,9,9,30,109.0,139.0,1.8,6.0,175.0,245.15,209.1
2016,1,9,9,45,106.5,153.0,1.8,6.5,191.5,262.92,223.25
2016,1,9,10,0,104.0,167.0,1.8,7.0,208.0,280.49,236.97
2016,1,9,10,15,59.5,164.0,1.75,7.0,188.0,222.25,186.74
2016,1,9,10,30,15.0,161.0,1.7,7.0,168.0,162.97,135.15
2016,1,9,10,45,19.0,171.5,1.7,7.0,180.5,177.26,147.31
2016,1,9,11,0,23.0,182.0,1.7,7.0,193.0,191.9,159.51
2016,1,9,11,15,60.5,203.5,1.65,7.0,233.5,271.77,226.92
2016,1,9,11,30,98.0,225.0,1.6,7.0,274.0,335.69,279.65
2016,1,9,11,45,78.0,223.0,1.55,7.0,262.0,313.55,260.38
2016,1,9,12,0,58.0,221.0,1.5,7.0,250.0,291.22,241.4
2016,1,9,12,15,102.0,228.5,1.45,7.0,280.0,344.27,286.02
2016,1,9,12,30,146.0,236.0,1.4,7.0,310.0,418.12,345.72
2016,1,9,12,45,94.5,221.5,1.35,7.5,269.5,327.68,271.08
2016,1,9,13,0,43.0,207.0,1.3,8.0,229.0,259.05,213.67
2016,1,9,13,15,34.5,196.0,1.2,8.0,213.0,237.39,196.02
2016,1,9,13,30,26.0,185.0,1.1,8.0,197.0,198.13,163.57
2016,1,9,13,45,13.0,128.0,1.05,8.0,134.0,124.92,102.2
2016,1,9,14,0,0.0,71.0,1.0,8.0,71.0,58.88,45.55
2016,1,9,14,15,0.0,81.5,0.9,8.0,81.5,68.15,53.74
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,78.82,63.04
2016,1,9,14,45,0.0,84.0,0.75,8.0,84.0,71.64,56.93
2016,1,9,15,0,0.0,76.0,0.7,8.0,76.0,64.53,50.88
2016,1,9,15,15,0.0,66.5,0.7,7.5,66.5,56.0,43.61
2016,1,9,15,30,0.0,57.0,0.7,7.0,57.0,47.54,36.29
2016,1,9,15,45,0.0,46.5,0.7,7.0,46.5,38.47,28.25
2016,1,9,16,0,0.0,36.0,0.7,7.0,36.0,29.74,20.42
2016,1,9,16,15,0.0,26.0,0.65,7.0,26.0,21.45,12.92
2016,1,9,16,30,0.0,16.0,0.6,7.0,16.0,13.17,5.33
2016,1,9,16,45,0.0,8.0,0.55,7.0,8.0,6.57,0.0
2016,1,9,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,210.0,15.0,1.0,4.5,36.5,119.88,54.75
2016,1,10,8,0,420.0,30.0,1.0,5.0,73.0,255.79,202.94
2016,1,10,8,15,508.5,37.0,1.0,5.0,114.0,332.88,275.34
2016,1,10,8,30,597.0,44.0,1.0,5.0,155.0,413.92,347.2
2016,1,10,8,45,655.5,48.0,1.05,5.5,197.0,486.11,408.85
2016,1,10,9,0,714.0,52.0,1.1,6.0,239.0,562.05,470.95
2016,1,10,9,15,532.5,87.0,1.05,6.5,238.5,511.74,428.72
2016,1,10,9,30,351.0,122.0,1.0,7.0,238.0,435.2,365.05
2016,1,10,9,45,365.0,133.0,1.0,7.5,264.5,473.82,395.72
2016,1,10,10,0,379.0,144.0,1.0,8.0,291.0,512.37,424.51
2016,1,10,10,15,526.0,122.5,0.95,8.0,343.0,625.74,512.65
2016,1,10,10,30,673.0,101.0,0.9,8.0,395.0,755.75,605.79
2016,1,10,10,45,394.0,157.5,0.85,8.5,332.0,577.71,468.03
2016,1,10,11,0,115.0,214.0,0.8,9.0,269.0,356.01,290.15
2016,1,10,11,15,209.5,214.5,0.75,9.0,318.0,447.61,365.98
2016,1,10,11,30,304.0,215.0,0.7,9.0,367.0,562.76,453.96
2016,1,10,11,45,397.5,198.5,0.7,9.5,400.5,635.94,508.17
2016,1,10,12,0,491.0,182.0,0.7,10.0,434.0,732.15,577.19
2016,1,10,12,15,278.5,203.5,0.7,10.0,346.5,528.18,422.64
2016,1,10,12,30,66.0,225.0,0.7,10.0,259.0,303.91,245.74
2016,1,10,12,45,37.5,200.0,0.75,10.5,219.0,244.15,198.5
2016,1,10,13,0,9.0,175.0,0.8,11.0,179.0,169.37,136.83
2016,1,10,13,15,14.0,177.0,0.8,10.5,183.5,176.9,143.95
2016,1,10,13,30,19.0,179.0,0.8,10.0,188.0,184.56,150.86
2016,1,10,13,45,16.0,169.5,0.8,10.0,177.0,172.05,140.59
2016,1,10,14,0,13.0,160.0,0.8,10.0,166.0,159.86,130.62
2016,1,10,14,15,6.5,134.5,0.75,9.5,137.5,127.34,103.65
2016,1,10,14,30,0.0,109.0,0.7,9.0,109.0,95.98,77.28
2016,1,10,14,45,0.0,99.0,0.7,9.0,99.0,86.77,69.64
2016,1,10,15,0,0.0,89.0,0.7,9.0,89.0,77.67,61.96
2016,1,10,15,15,0.0,78.0,0.7,8.5,78.0,67.62,53.49
2016,1,10,15,30,0.0,67.0,0.7,8.0,67.0,57.65,44.94
2016,1,10,15,45,0.0,55.5,0.75,8.0,55.5,47.23,35.77
2016,1,10,16,0,0.0,44.0,0.8,8.0,44.0,36.83,26.5
2016,1,10,16,15,0.0,32.0,0.85,7.5,32.0,26.44,17.2
2016,1,10,16,30,0.0,20.0,0.9,7.0,20.0,16.49,8.14
2016,1,10,16,45,0.0,10.0,0.95,7.0,10.0,8.22,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,32.5,18.0,0.8,6.5,21.0,34.8,12.52
2016,1,11,8,0,65.0,36.0,0.8,7.0,42.0,77.01,58.43
2016,1,11,8,15,83.5,53.5,0.8,7.0,66.0,109.98,89.19
2016,1,11,8,30,102.0,71.0,0.8,7.0,90.0,144.32,120.28
2016,1,11,8,45,114.0,88.5,0.8,7.5,115.0,176.27,148.44
2016,1,11,9,0,126.0,106.0,0.8,8.0,140.0,209.21,176.69
2016,1,11,9,15,133.5,122.5,0.75,8.0,163.0,238.54,201.39
2016,1,11,9,30,141.0,139.0,0.7,8.0,186.0,268.4,225.93
2016,1,11,9,45,203.0,149.5,0.7,8.5,225.0,333.73,279.83
2016,1,11,10,0,265.0,160.0,0.7,9.0,264.0,420.53,348.56
2016,1,11,10,15,230.5,176.5,0.65,9.0,271.5,419.76,345.33
2016,1,11,10,30,196.0,193.0,0.6,9.0,279.0,397.69,326.53
2016,1,11,10,45,245.0,198.0,0.55,9.5,311.0,471.66,383.48
2016,1,11,11,0,294.0,203.0,0.5,10.0,343.0,528.72,425.32
2016,1,11,11,15,246.5,216.0,0.5,10.0,335.5,504.98,405.01
2016,1,11,11,30,199.0,229.0,0.5,10.0,328.0,458.17,368.48
2016,1,11,11,45,240.5,227.5,0.5,10.5,350.0,498.16,399.53
2016,1,11,12,0,282.0,226.0,0.5,11.0,372.0,559.6,444.53
2016,1,11,12,15,258.5,229.5,0.45,11.0,363.0,541.47,429.14
2016,1,11,12,30,235.0,233.0,0.4,11.0,354.0,501.08,398.68
2016,1,11,12,45,216.5,231.0,0.4,11.5,341.5,479.34,381.86
2016,1,11,13,0,198.0,229.0,0.4,12.0,329.0,457.28,364.58
2016,1,11,13,15,260.0,214.0,0.35,12.0,341.0,515.49,409.71
2016,1,11,13,30,322.0,199.0,0.3,12.0,353.0,550.12,436.15
2016,1,11,13,45,271.5,195.5,0.3,12.0,321.5,492.98,392.72
2016,1,11,14,0,221.0,192.0,0.3,12.0,290.0,418.76,336.98
2016,1,11,14,15,245.0,176.5,0.3,12.0,278.5,432.55,349.25
2016,1,11,14,30,269.0,161.0,0.3,12.0,267.0,425.56,344.93
2016,1,11,14,45,263.0,147.5,0.3,12.0,243.5,395.01,321.82
2016,1,11,15,0,257.0,134.0,0.3,12.0,220.0,364.28,298.35
2016,1,11,15,15,480.0,93.0,0.35,11.5,229.5,477.05,390.53
2016,1,11,15,30,703.0,52.0,0.4,11.0,239.0,555.97,451.67
2016,1,11,15,45,656.5,47.0,0.45,10.5,198.0,486.78,396.32
2016,1,11,16,0,610.0,42.0,0.5,10.0,157.0,420.42,342.24
2016,1,11,16,15,526.0,35.5,0.5,9.5,116.0,336.3,271.08
2016,1,11,16,30,442.0,29.0,0.5,9.0,75.0,259.91,202.14
2016,1,11,16,45,221.0,14.5,0.5,9.0,37.5,124.62,64.94
2016,1,11,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
