Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,238.5,14.0,1.35,5.5,38.5,127.48,61.77
2016,1,12,8,0,477.0,28.0,1.3,6.0,77.0,272.92,216.33
2016,1,12,8,15,561.0,34.0,1.15,6.5,119.0,350.27,288.32
2016,1,12,8,30,645.0,40.0,1.0,7.0,161.0,435.32,361.82
2016,1,12,8,45,694.5,44.5,0.9,7.5,203.0,504.53,419.45
2016,1,12,9,0,744.0,49.0,0.8,8.0,245.0,576.81,476.42
2016,1,12,9,15,776.5,52.0,0.7,8.0,284.5,637.76,521.19
2016,1,12,9,30,809.0,55.0,0.6,8.0,324.0,699.3,564.1
2016,1,12,9,45,717.5,76.5,0.5,8.5,333.5,691.01,553.79
2016,1,12,10,0,626.0,98.0,0.4,9.0,343.0,668.81,534.3
2016,1,12,10,15,573.0,119.5,0.45,9.5,357.0,669.55,533.96
2016,1,12,10,30,520.0,141.0,0.5,10.0,371.0,658.47,524.74
2016,1,12,10,45,489.5,157.0,0.55,10.5,381.5,663.93,527.13
2016,1,12,11,0,459.0,173.0,0.6,11.0,392.0,665.83,526.66
2016,1,12,11,15,688.5,119.5,0.6,11.0,460.0,839.26,649.83
2016,1,12,11,30,918.0,66.0,0.6,11.0,528.0,986.35,745.08
2016,1,12,11,45,673.5,132.5,0.6,11.5,474.5,857.94,655.32
2016,1,12,12,0,429.0,199.0,0.6,12.0,421.0,691.14,537.65
2016,1,12,12,15,453.5,193.5,0.6,12.0,428.0,710.05,553.88
2016,1,12,12,30,478.0,188.0,0.6,12.0,435.0,726.86,566.13
2016,1,12,12,45,696.5,127.5,0.6,12.0,482.0,875.27,669.94
2016,1,12,13,0,915.0,67.0,0.6,12.0,529.0,986.04,741.46
2016,1,12,13,15,599.0,137.0,0.6,12.0,436.0,775.2,598.34
2016,1,12,13,30,283.0,207.0,0.6,12.0,343.0,523.78,415.56
2016,1,12,13,45,247.5,201.0,0.6,12.0,316.0,477.99,383.7
2016,1,12,14,0,212.0,195.0,0.6,12.0,289.0,414.5,335.69
2016,1,12,14,15,310.0,168.5,0.6,11.5,296.5,478.24,388.77
2016,1,12,14,30,408.0,142.0,0.6,11.0,304.0,534.92,434.24
2016,1,12,14,45,395.5,131.5,0.65,11.0,277.0,497.09,405.6
2016,1,12,15,0,383.0,121.0,0.7,11.0,250.0,458.97,377.1
2016,1,12,15,15,369.0,107.5,0.75,10.5,219.5,416.14,344.7
2016,1,12,15,30,355.0,94.0,0.8,10.0,189.0,373.55,311.28
2016,1,12,15,45,324.5,81.0,0.85,9.5,156.5,321.81,268.84
2016,1,12,16,0,294.0,68.0,0.9,9.0,124.0,272.47,226.78
2016,1,12,16,15,255.0,52.5,0.9,8.5,92.0,218.29,179.08
2016,1,12,16,30,216.0,37.0,0.9,8.0,60.0,167.97,132.55
2016,1,12,16,45,108.0,23.5,0.95,8.0,35.0,89.14,50.11
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,8.54,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,221.5,15.0,1.4,8.5,38.0,123.68,61.04
2016,1,13,8,0,443.0,30.0,1.4,9.0,76.0,264.15,207.49
2016,1,13,8,15,531.5,36.5,1.4,9.0,118.0,336.83,275.68
2016,1,13,8,30,620.0,43.0,1.4,9.0,160.0,423.66,351.64
2016,1,13,8,45,451.0,71.5,1.45,9.5,167.5,385.47,322.9
2016,1,13,9,0,282.0,100.0,1.5,10.0,175.0,316.44,266.53
2016,1,13,9,15,299.5,113.0,1.55,10.0,203.5,356.45,300.7
2016,1,13,9,30,317.0,126.0,1.6,10.0,232.0,397.42,334.21
2016,1,13,9,45,183.5,144.0,1.7,10.5,207.0,310.2,260.12
2016,1,13,10,0,50.0,162.0,1.8,11.0,182.0,211.5,174.89
2016,1,13,10,15,25.0,124.0,1.85,11.0,134.0,142.7,116.95
2016,1,13,10,30,0.0,86.0,1.9,11.0,86.0,71.99,56.15
2016,1,13,10,45,0.0,78.5,1.95,11.0,78.5,65.16,50.32
2016,1,13,11,0,0.0,71.0,2.0,11.0,71.0,58.9,44.92
2016,1,13,11,15,0.0,71.0,2.0,11.0,71.0,58.9,44.87
2016,1,13,11,30,0.0,71.0,2.0,11.0,71.0,58.91,44.83
2016,1,13,11,45,449.5,74.5,2.05,11.0,307.5,563.11,466.56
2016,1,13,12,0,899.0,78.0,2.1,11.0,544.0,999.19,781.94
2016,1,13,12,15,583.5,155.0,2.1,10.5,457.5,792.34,631.6
2016,1,13,12,30,268.0,232.0,2.1,10.0,371.0,553.21,449.2
2016,1,13,12,45,577.0,155.5,2.1,10.0,450.0,782.06,630.01
2016,1,13,13,0,886.0,79.0,2.1,10.0,529.0,985.56,773.38
2016,1,13,13,15,492.0,148.0,2.05,10.0,396.5,677.37,548.64
2016,1,13,13,30,98.0,217.0,2.0,10.0,264.0,323.43,265.79
2016,1,13,13,45,92.5,206.5,2.0,10.0,249.5,304.55,252.36
2016,1,13,14,0,87.0,196.0,2.0,10.0,235.0,285.96,237.5
2016,1,13,14,15,450.0,134.0,1.95,9.5,315.5,576.01,479.42
2016,1,13,14,30,813.0,72.0,1.9,9.0,396.0,790.53,642.33
2016,1,13,14,45,793.0,68.5,1.85,9.0,362.0,740.57,603.66
2016,1,13,15,0,773.0,65.0,1.8,9.0,328.0,689.49,566.32
2016,1,13,15,15,738.5,61.5,1.6,8.5,288.5,627.21,519.39
2016,1,13,15,30,704.0,58.0,1.4,8.0,249.0,565.64,471.17
2016,1,13,15,45,661.5,52.0,1.25,7.5,208.0,497.46,415.19
2016,1,13,16,0,619.0,46.0,1.1,7.0,167.0,431.66,358.93
2016,1,13,16,15,533.0,39.5,1.05,6.5,124.5,350.75,288.5
2016,1,13,16,30,447.0,33.0,1.0,6.0,82.0,273.33,217.88
2016,1,13,16,45,293.5,22.5,1.0,5.5,48.5,166.97,104.45
2016,1,13,17,0,140.0,12.0,1.0,5.0,15.0,59.99,0.0
2016,1,13,17,15,70.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,183.0,15.5,0.6,5.5,35.0,108.75,55.77
2016,1,14,8,0,366.0,31.0,0.6,6.0,70.0,229.32,181.65
2016,1,14,8,15,432.0,40.5,0.6,6.0,107.0,294.76,242.72
2016,1,14,8,30,498.0,50.0,0.6,6.0,144.0,366.92,306.29
2016,1,14,8,45,540.5,57.0,0.65,6.5,182.0,427.66,358.12
2016,1,14,9,0,583.0,64.0,0.7,7.0,220.0,491.32,410.23
2016,1,14,9,15,605.5,71.5,0.75,7.0,255.0,543.93,452.43
2016,1,14,9,30,628.0,79.0,0.8,7.0,290.0,596.83,493.0
2016,1,14,9,45,595.0,96.5,0.9,7.5,313.0,617.57,507.47
2016,1,14,10,0,562.0,114.0,1.0,8.0,336.0,633.08,518.12
2016,1,14,10,15,449.5,146.5,1.05,8.0,332.5,587.91,481.75
2016,1,14,10,30,337.0,179.0,1.1,8.0,329.0,522.3,429.42
2016,1,14,10,45,340.0,189.0,1.15,8.5,346.5,545.92,447.15
2016,1,14,11,0,343.0,199.0,1.2,9.0,364.0,568.55,463.06
2016,1,14,11,15,284.0,215.0,1.2,9.0,354.5,538.56,437.88
2016,1,14,11,30,225.0,231.0,1.2,9.0,345.0,484.84,395.21
2016,1,14,11,45,223.0,235.0,1.25,9.0,349.5,489.83,399.46
2016,1,14,12,0,221.0,239.0,1.3,9.0,354.0,494.13,402.73
2016,1,14,12,15,188.5,241.0,1.35,9.0,339.5,465.02,379.41
2016,1,14,12,30,156.0,243.0,1.4,9.0,325.0,435.37,355.75
2016,1,14,12,45,152.0,239.5,1.45,9.0,318.5,426.33,349.11
2016,1,14,13,0,148.0,236.0,1.5,9.0,312.0,416.99,342.11
2016,1,14,13,15,156.0,229.0,1.5,9.0,306.5,414.33,340.68
2016,1,14,13,30,164.0,222.0,1.5,9.0,301.0,411.07,338.77
2016,1,14,13,45,156.0,211.5,1.55,9.0,284.5,387.86,320.78
2016,1,14,14,0,148.0,201.0,1.6,9.0,268.0,364.71,302.81
2016,1,14,14,15,74.0,103.5,1.6,8.5,137.0,176.06,147.58
2016,1,14,14,30,0.0,6.0,1.6,8.0,6.0,4.94,0.0
2016,1,14,14,45,0.0,5.5,1.6,8.0,5.5,4.53,0.0
2016,1,14,15,0,0.0,5.0,1.6,8.0,5.0,4.11,0.0
2016,1,14,15,15,0.0,4.0,1.55,8.0,4.0,3.29,0.0
2016,1,14,15,30,0.0,3.0,1.5,8.0,3.0,2.46,0.0
2016,1,14,15,45,0.0,2.5,1.5,8.0,2.5,2.05,0.0
2016,1,14,16,0,0.0,2.0,1.5,8.0,2.0,1.64,0.0
2016,1,14,16,15,0.0,1.5,1.5,7.5,1.5,1.23,0.0
2016,1,14,16,30,0.0,1.0,1.5,7.0,1.0,0.82,0.0
2016,1,14,16,45,0.0,0.5,1.55,7.0,0.5,0.41,0.0
2016,1,14,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,45,196.5,16.0,0.7,6.5,37.0,114.73,60.89
2016,1,15,8,0,393.0,32.0,0.7,7.0,74.0,242.05,191.31
2016,1,15,8,15,482.0,39.5,0.7,7.0,115.0,318.48,261.22
2016,1,15,8,30,571.0,47.0,0.7,7.0,156.0,403.81,335.22
2016,1,15,8,45,625.5,52.5,0.75,7.5,198.0,473.61,393.9
2016,1,15,9,0,680.0,58.0,0.8,8.0,240.0,542.91,450.02
2016,1,15,9,15,716.0,61.5,0.8,8.0,279.5,604.69,497.74
2016,1,15,9,30,752.0,65.0,0.8,8.0,319.0,667.43,543.59
2016,1,15,9,45,762.0,71.5,0.8,8.5,352.0,713.85,575.09
2016,1,15,10,0,772.0,78.0,0.8,9.0,385.0,758.55,604.7
2016,1,15,10,15,790.5,80.5,0.8,9.0,414.5,803.86,635.22
2016,1,15,10,30,809.0,83.0,0.8,9.0,444.0,847.47,664.03
2016,1,15,10,45,825.0,83.5,0.8,9.0,467.5,884.35,687.83
2016,1,15,11,0,841.0,84.0,0.8,9.0,491.0,918.81,709.87
2016,1,15,11,15,849.0,85.0,0.75,9.0,507.0,943.6,724.22
2016,1,15,11,30,857.0,86.0,0.7,9.0,523.0,965.26,736.56
2016,1,15,11,45,863.0,85.5,0.7,9.5,532.0,979.78,744.02
2016,1,15,12,0,869.0,85.0,0.7,10.0,541.0,990.85,749.43
2016,1,15,12,15,649.0,144.5,0.65,10.0,485.0,854.77,656.9
2016,1,15,12,30,429.0,204.0,0.6,10.0,429.0,697.62,545.71
2016,1,15,12,45,400.5,207.0,0.55,10.0,415.0,649.86,512.97
2016,1,15,13,0,372.0,210.0,0.5,10.0,401.0,622.22,492.49
2016,1,15,13,15,617.0,144.0,0.45,10.0,450.0,801.92,623.87
2016,1,15,13,30,862.0,78.0,0.4,10.0,499.0,935.36,711.06
2016,1,15,13,45,856.0,75.0,0.35,10.0,477.5,907.27,689.8
2016,1,15,14,0,850.0,72.0,0.3,10.0,456.0,876.2,669.46
2016,1,15,14,15,833.0,70.0,0.3,10.0,427.0,834.11,642.54
2016,1,15,14,30,816.0,68.0,0.3,10.0,398.0,790.07,614.05
2016,1,15,14,45,799.5,64.0,0.3,10.5,364.5,742.21,581.33
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,692.99,547.05
2016,1,15,15,15,749.5,56.5,0.35,10.5,291.5,631.11,505.27
2016,1,15,15,30,716.0,53.0,0.4,10.0,252.0,569.91,462.1
2016,1,15,15,45,668.0,48.5,0.45,10.0,210.5,499.52,407.33
2016,1,15,16,0,620.0,44.0,0.5,10.0,169.0,432.02,352.26
2016,1,15,16,15,539.0,38.0,0.5,9.5,127.5,348.91,282.51
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,278.43,219.67
2016,1,15,16,45,311.5,22.5,0.55,9.0,51.5,177.19,119.08
2016,1,15,17,0,165.0,13.0,0.6,9.0,17.0,70.1,0.0
2016,1,15,17,15,82.5,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,7,45,93.5,19.5,1.45,7.5,29.5,74.98,39.49
2016,1,16,8,0,187.0,39.0,1.5,8.0,59.0,154.56,121.96
2016,1,16,8,15,240.0,54.0,1.45,8.0,92.0,209.14,172.53
2016,1,16,8,30,293.0,69.0,1.4,8.0,125.0,269.4,226.3
2016,1,16,8,45,330.0,82.0,1.4,8.5,159.5,322.54,272.38
2016,1,16,9,0,367.0,95.0,1.4,9.0,194.0,378.78,319.48
2016,1,16,9,15,398.0,104.0,1.35,9.0,226.0,428.67,360.43
2016,1,16,9,30,429.0,113.0,1.3,9.0,258.0,480.31,401.58
2016,1,16,9,45,567.0,103.0,1.3,9.5,316.5,601.93,496.65
2016,1,16,10,0,705.0,93.0,1.3,10.0,375.0,726.68,587.02
2016,1,16,10,15,416.5,146.5,1.25,10.0,316.5,559.0,456.39
2016,1,16,10,30,128.0,200.0,1.2,10.0,258.0,344.31,282.6
2016,1,16,10,45,115.0,209.5,1.15,10.5,263.5,346.45,284.18
2016,1,16,11,0,102.0,219.0,1.1,11.0,269.0,328.41,268.55
2016,1,16,11,15,180.0,224.0,1.05,11.0,315.5,429.57,349.83
2016,1,16,11,30,258.0,229.0,1.0,11.0,362.0,534.42,430.16
2016,1,16,11,45,204.0,237.0,1.0,11.5,343.0,473.06,380.5
2016,1,16,12,0,150.0,245.0,1.0,12.0,324.0,431.14,346.45
2016,1,16,12,15,155.5,245.5,0.95,12.0,327.5,437.47,351.52
2016,1,16,12,30,161.0,246.0,0.9,12.0,331.0,443.42,355.92
2016,1,16,12,45,158.5,242.5,0.9,12.0,325.5,435.84,350.16
2016,1,16,13,0,156.0,239.0,0.9,12.0,320.0,427.9,344.29
2016,1,16,13,15,193.5,229.5,0.85,12.0,327.0,450.23,362.7
2016,1,16,13,30,231.0,220.0,0.8,12.0,334.0,470.89,379.43
2016,1,16,13,45,120.0,191.0,0.8,12.0,250.0,327.57,266.07
2016,1,16,14,0,9.0,162.0,0.8,12.0,166.0,156.91,126.25
2016,1,16,14,15,34.0,166.5,0.75,12.0,180.5,200.74,164.05
2016,1,16,14,30,59.0,171.0,0.7,12.0,195.0,228.99,187.88
2016,1,16,14,45,55.0,157.5,0.7,12.0,178.5,209.47,172.0
2016,1,16,15,0,51.0,144.0,0.7,12.0,162.0,190.42,156.59
2016,1,16,15,15,46.5,127.5,0.6,11.5,142.5,167.51,137.9
2016,1,16,15,30,42.0,111.0,0.5,11.0,123.0,145.12,119.34
2016,1,16,15,45,34.0,94.0,0.45,10.5,102.5,120.39,98.38
2016,1,16,16,0,26.0,77.0,0.4,10.0,82.0,96.5,77.75
2016,1,16,16,15,14.0,59.0,0.45,9.5,61.5,63.61,49.1
2016,1,16,16,30,2.0,41.0,0.5,9.0,41.0,39.46,27.75
2016,1,16,16,45,1.0,25.0,0.55,9.0,25.0,22.92,11.67
2016,1,16,17,0,0.0,9.0,0.6,9.0,9.0,7.68,0.0
2016,1,16,17,15,0.0,4.5,0.55,9.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,9.0,2.0,1.71,0.0
2016,1,17,7,45,0.0,9.5,1.4,9.0,9.5,7.81,0.0
2016,1,17,8,0,0.0,17.0,1.5,9.0,17.0,14.0,6.07
2016,1,17,8,15,0.0,26.5,1.5,9.0,26.5,21.86,13.19
2016,1,17,8,30,0.0,36.0,1.5,9.0,36.0,29.74,20.27
2016,1,17,8,45,0.0,46.0,1.5,9.5,46.0,38.05,27.6
2016,1,17,9,0,0.0,56.0,1.5,10.0,56.0,46.37,34.84
2016,1,17,9,15,0.0,65.0,1.45,10.0,65.0,54.2,41.61
2016,1,17,9,30,0.0,74.0,1.4,10.0,74.0,62.19,48.45
2016,1,17,9,45,0.0,89.5,1.4,10.5,89.5,76.63,60.64
2016,1,17,10,0,0.0,105.0,1.4,11.0,105.0,91.29,72.84
2016,1,17,10,15,0.0,74.0,1.4,11.0,74.0,61.39,47.22
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,35.56,25.05
2016,1,17,10,45,0.0,72.5,1.4,11.0,72.5,60.15,46.06
2016,1,17,11,0,0.0,102.0,1.4,11.0,102.0,86.46,68.27
2016,1,17,11,15,0.0,107.0,1.4,11.0,107.0,91.0,71.97
2016,1,17,11,30,0.0,112.0,1.4,11.0,112.0,95.6,75.76
2016,1,17,11,45,0.0,95.5,1.45,11.5,95.5,80.03,62.47
2016,1,17,12,0,0.0,79.0,1.5,12.0,79.0,65.61,50.2
2016,1,17,12,15,0.0,88.0,1.5,12.0,88.0,73.14,56.55
2016,1,17,12,30,0.0,97.0,1.5,12.0,97.0,81.37,63.47
2016,1,17,12,45,0.0,93.0,1.55,12.0,93.0,77.72,60.41
2016,1,17,13,0,0.0,89.0,1.6,12.0,89.0,74.1,57.41
2016,1,17,13,15,0.0,96.0,1.55,12.0,96.0,80.62,62.96
2016,1,17,13,30,0.0,103.0,1.5,12.0,103.0,87.33,68.67
2016,1,17,13,45,0.0,121.5,1.5,12.0,121.5,105.56,84.08
2016,1,17,14,0,0.0,140.0,1.5,12.0,140.0,125.05,100.5
2016,1,17,14,15,0.0,131.0,1.45,11.5,131.0,116.65,93.77
2016,1,17,14,30,0.0,122.0,1.4,11.0,122.0,108.37,87.17
2016,1,17,14,45,0.0,64.0,1.35,11.0,64.0,53.03,40.2
2016,1,17,15,0,0.0,6.0,1.3,11.0,6.0,4.93,0.0
2016,1,17,15,15,0.0,5.0,1.2,10.5,5.0,4.11,0.0
2016,1,17,15,30,0.0,4.0,1.1,10.0,4.0,3.29,0.0
2016,1,17,15,45,0.0,3.5,1.05,10.0,3.5,2.87,0.0
2016,1,17,16,0,0.0,3.0,1.0,10.0,3.0,2.46,0.0
2016,1,17,16,15,0.0,2.0,1.0,9.5,2.0,1.64,0.0
2016,1,17,16,30,0.0,1.0,1.0,9.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,1.0,9.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,173.0,10.0,0.7,8.0,13.0,67.24,0.0
2016,1,18,7,45,321.0,19.5,0.7,8.5,46.5,164.78,97.0
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,266.29,209.25
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.0,341.97,277.28
2016,1,18,8,30,633.0,41.0,0.5,10.0,164.0,425.28,347.49
2016,1,18,8,45,682.5,45.5,0.4,11.0,207.0,494.08,402.23
2016,1,18,9,0,732.0,50.0,0.3,12.0,250.0,566.08,456.18
2016,1,18,9,15,765.5,53.0,0.3,12.0,290.0,627.62,501.23
2016,1,18,9,30,799.0,56.0,0.3,12.0,330.0,689.92,544.73
2016,1,18,9,45,819.0,59.0,0.35,12.5,365.0,741.94,579.42
2016,1,18,10,0,839.0,62.0,0.4,13.0,400.0,792.88,612.68
2016,1,18,10,15,854.0,64.0,0.45,13.0,430.0,828.05,635.71
2016,1,18,10,30,869.0,66.0,0.5,13.0,460.0,869.39,662.98
2016,1,18,10,45,877.5,67.5,0.6,13.0,482.5,901.87,685.05
2016,1,18,11,0,886.0,69.0,0.7,13.0,505.0,931.52,705.39
2016,1,18,11,15,892.0,70.0,0.75,13.0,521.0,955.1,720.76
2016,1,18,11,30,898.0,71.0,0.8,13.0,537.0,975.42,734.16
2016,1,18,11,45,684.0,134.0,0.85,13.0,492.5,871.51,665.09
2016,1,18,12,0,470.0,197.0,0.9,13.0,448.0,729.85,567.26
2016,1,18,12,15,683.5,136.0,0.9,13.0,500.5,880.51,675.3
2016,1,18,12,30,897.0,75.0,0.9,13.0,553.0,997.03,750.77
2016,1,18,12,45,895.0,74.0,0.9,13.0,546.5,989.03,743.92
2016,1,18,13,0,893.0,73.0,0.9,13.0,540.0,977.47,736.87
2016,1,18,13,15,696.5,123.5,0.85,13.0,481.5,856.93,655.94
2016,1,18,13,30,500.0,174.0,0.8,13.0,423.0,708.93,553.62
2016,1,18,13,45,336.0,191.0,0.75,13.0,355.5,546.43,434.5
2016,1,18,14,0,172.0,208.0,0.7,13.0,288.0,393.91,316.9
2016,1,18,14,15,127.0,193.0,0.65,12.5,250.0,332.16,269.75
2016,1,18,14,30,82.0,178.0,0.6,12.0,212.0,256.37,209.53
2016,1,18,14,45,121.0,164.5,0.55,12.0,210.0,286.21,235.27
2016,1,18,15,0,160.0,151.0,0.5,12.0,208.0,296.47,244.4
2016,1,18,15,15,152.5,135.0,0.45,11.5,184.5,266.51,220.46
2016,1,18,15,30,145.0,119.0,0.4,11.0,161.0,237.04,196.69
2016,1,18,15,45,135.5,101.0,0.4,11.0,135.5,204.13,169.23
2016,1,18,16,0,126.0,83.0,0.4,11.0,110.0,171.96,141.67
2016,1,18,16,15,109.0,64.5,0.4,10.5,84.0,135.83,110.24
2016,1,18,16,30,92.0,46.0,0.4,10.0,58.0,101.05,79.22
2016,1,18,16,45,46.0,30.0,0.4,10.0,36.0,59.05,40.17
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,11.95,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,5.97,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,10.0,1.5,1.23,0.0
2016,1,19,8,0,0.0,3.0,2.6,10.0,3.0,2.46,0.0
2016,1,19,8,15,0.0,5.0,2.65,10.0,5.0,4.1,0.0
2016,1,19,8,30,0.0,7.0,2.7,10.0,7.0,5.74,0.0
2016,1,19,8,45,0.0,9.0,2.8,10.5,9.0,7.39,0.79
2016,1,19,9,0,0.0,11.0,2.9,11.0,11.0,9.04,2.23
2016,1,19,9,15,0.0,12.5,2.8,11.0,12.5,10.28,3.32
2016,1,19,9,30,0.0,14.0,2.7,11.0,14.0,11.53,4.39
2016,1,19,9,45,27.0,91.5,2.65,11.0,102.5,107.21,87.74
2016,1,19,10,0,54.0,169.0,2.6,11.0,191.0,221.32,184.04
2016,1,19,10,15,34.0,168.0,2.5,11.0,182.0,201.9,166.58
2016,1,19,10,30,14.0,167.0,2.4,11.0,173.0,166.53,136.14
2016,1,19,10,45,105.0,196.0,2.3,11.5,247.5,318.54,263.54
2016,1,19,11,0,196.0,225.0,2.2,12.0,322.0,442.22,362.7
2016,1,19,11,15,114.5,218.0,2.15,12.0,275.5,357.94,292.63
2016,1,19,11,30,33.0,211.0,2.1,12.0,229.0,250.52,203.66
2016,1,19,11,45,17.5,188.5,2.1,12.0,198.0,190.05,154.11
2016,1,19,12,0,2.0,166.0,2.1,12.0,167.0,150.79,121.2
2016,1,19,12,15,435.5,127.5,2.1,12.0,361.0,612.15,501.19
2016,1,19,12,30,869.0,89.0,2.1,12.0,555.0,999.45,777.58
2016,1,19,12,45,866.0,89.5,2.1,12.0,549.0,992.5,768.41
2016,1,19,13,0,863.0,90.0,2.1,12.0,543.0,982.0,761.71
2016,1,19,13,15,510.5,160.5,2.05,12.0,427.0,712.48,569.91
2016,1,19,13,30,158.0,231.0,2.0,12.0,311.0,415.19,337.25
2016,1,19,13,45,495.5,158.0,1.95,12.0,392.0,674.85,547.29
2016,1,19,14,0,833.0,85.0,1.9,12.0,473.0,881.18,696.14
2016,1,19,14,15,816.5,83.0,1.85,11.5,444.0,839.9,666.29
2016,1,19,14,30,800.0,81.0,1.8,11.0,415.0,796.6,637.43
2016,1,19,14,45,774.0,78.5,1.75,11.0,380.0,743.32,599.64
2016,1,19,15,0,748.0,76.0,1.7,11.0,345.0,689.26,560.68
2016,1,19,15,15,713.0,72.5,1.6,10.5,305.5,632.36,519.28
2016,1,19,15,30,678.0,69.0,1.5,10.0,266.0,571.33,472.51
2016,1,19,15,45,618.0,64.5,1.4,10.0,223.0,494.53,410.17
2016,1,19,16,0,558.0,60.0,1.3,10.0,180.0,421.75,349.1
2016,1,19,16,15,475.0,52.0,1.2,9.5,137.5,337.65,277.5
2016,1,19,16,30,392.0,44.0,1.1,9.0,95.0,261.13,209.99
2016,1,19,16,45,196.0,34.0,1.05,9.0,59.5,145.9,107.5
2016,1,19,17,0,0.0,24.0,1.0,9.0,24.0,25.43,0.0
2016,1,19,17,15,0.0,12.0,0.9,8.5,12.0,10.24,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,10.24,0.0
2016,1,20,7,45,130.0,25.0,0.65,6.5,39.5,97.7,60.3
2016,1,20,8,0,260.0,38.0,0.6,7.0,67.0,183.72,146.24
2016,1,20,8,15,304.5,52.0,0.6,7.5,101.0,236.91,195.08
2016,1,20,8,30,349.0,66.0,0.6,8.0,135.0,294.74,245.83
2016,1,20,8,45,376.0,79.0,0.6,8.5,169.0,344.79,288.42
2016,1,20,9,0,403.0,92.0,0.6,9.0,203.0,396.83,330.95
2016,1,20,9,15,419.5,103.5,0.55,9.5,235.0,441.31,365.53
2016,1,20,9,30,436.0,115.0,0.5,10.0,267.0,486.21,399.11
2016,1,20,9,45,460.0,124.5,0.45,10.5,299.0,534.76,434.4
2016,1,20,10,0,484.0,134.0,0.4,11.0,331.0,583.77,468.79
2016,1,20,10,15,592.0,117.5,0.4,11.0,376.5,682.25,540.11
2016,1,20,10,30,700.0,101.0,0.4,11.0,422.0,777.99,605.28
2016,1,20,10,45,799.5,86.0,0.4,11.5,470.0,864.2,660.61
2016,1,20,11,0,899.0,71.0,0.4,12.0,518.0,946.67,711.75
2016,1,20,11,15,904.5,72.0,0.35,12.0,534.0,970.21,723.65
2016,1,20,11,30,910.0,73.0,0.3,12.0,550.0,990.42,734.43
2016,1,20,11,45,915.5,72.5,0.3,12.5,559.0,1005.19,741.65
2016,1,20,12,0,921.0,72.0,0.3,13.0,568.0,1016.4,746.81
2016,1,20,12,15,920.5,72.0,0.25,13.0,568.5,1018.65,746.74
2016,1,20,12,30,920.0,72.0,0.2,13.0,569.0,1017.18,744.71
2016,1,20,12,45,921.5,70.0,0.15,13.0,562.5,1011.31,740.25
2016,1,20,13,0,923.0,68.0,0.1,13.0,556.0,1001.71,733.82
2016,1,20,13,15,916.5,67.5,0.1,13.0,541.0,982.69,722.51
2016,1,20,13,30,910.0,67.0,0.1,13.0,526.0,960.27,709.28
2016,1,20,13,45,900.0,65.5,0.15,13.0,504.0,930.02,691.88
2016,1,20,14,0,890.0,64.0,0.2,13.0,482.0,896.85,672.67
2016,1,20,14,15,876.0,62.5,0.2,13.0,453.5,857.48,648.27
2016,1,20,14,30,862.0,61.0,0.2,13.0,425.0,815.88,622.15
2016,1,20,14,45,714.0,80.5,0.25,13.0,365.0,703.2,546.88
2016,1,20,15,0,566.0,100.0,0.3,13.0,305.0,583.83,464.04
2016,1,20,15,15,546.0,91.0,0.3,12.5,271.5,533.6,429.08
2016,1,20,15,30,526.0,82.0,0.3,12.0,238.0,483.46,391.87
2016,1,20,15,45,497.0,72.0,0.35,12.0,201.0,426.96,347.9
2016,1,20,16,0,468.0,62.0,0.4,12.0,164.0,372.06,303.31
2016,1,20,16,15,417.0,51.5,0.4,11.5,127.0,306.95,248.77
2016,1,20,16,30,366.0,41.0,0.4,11.0,90.0,246.64,196.0
2016,1,20,16,45,183.0,33.0,0.4,11.0,57.5,138.56,102.01
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,26.48,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,12.8,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.0,133.73,85.72
2016,1,21,8,0,442.0,33.0,1.1,8.0,83.0,261.48,208.02
2016,1,21,8,15,525.0,40.0,1.05,8.5,125.5,336.78,275.95
2016,1,21,8,30,608.0,47.0,1.0,9.0,168.0,415.91,344.21
2016,1,21,8,45,664.5,50.5,1.0,9.5,211.5,487.15,403.6
2016,1,21,9,0,721.0,54.0,1.0,10.0,255.0,562.05,463.22
2016,1,21,9,15,516.0,94.0,0.95,10.5,249.0,502.51,414.04
2016,1,21,9,30,311.0,134.0,0.9,11.0,243.0,399.31,330.14
2016,1,21,9,45,572.5,99.5,0.9,11.5,325.0,600.97,489.65
2016,1,21,10,0,834.0,65.0,0.9,12.0,407.0,792.01,624.4
2016,1,21,10,15,849.0,67.0,0.95,12.5,437.0,836.07,650.93
2016,1,21,10,30,864.0,69.0,1.0,13.0,467.0,868.84,671.33
2016,1,21,10,45,870.5,71.5,1.05,13.5,489.5,900.96,691.27
2016,1,21,11,0,877.0,74.0,1.1,14.0,512.0,930.16,709.13
2016,1,21,11,15,883.5,74.5,1.1,14.0,528.5,953.68,723.6
2016,1,21,11,30,890.0,75.0,1.1,14.0,545.0,973.97,736.06
2016,1,21,11,45,885.0,78.5,1.15,14.0,552.0,983.53,742.51
2016,1,21,12,0,880.0,82.0,1.2,14.0,559.0,989.41,746.85
2016,1,21,12,15,678.5,141.5,1.15,13.5,509.5,883.17,675.85
2016,1,21,12,30,477.0,201.0,1.1,13.0,460.0,742.82,578.46
2016,1,21,12,45,382.5,218.5,1.1,13.0,424.5,646.46,509.44
2016,1,21,13,0,288.0,236.0,1.1,13.0,389.0,572.46,453.85
2016,1,21,13,15,208.0,235.0,1.0,12.5,344.0,469.5,376.14
2016,1,21,13,30,128.0,234.0,0.9,12.0,299.0,389.71,313.88
2016,1,21,13,45,165.5,223.0,0.85,12.0,303.5,408.83,330.74
2016,1,21,14,0,203.0,212.0,0.8,12.0,308.0,425.87,345.06
2016,1,21,14,15,153.5,199.0,0.75,11.5,269.5,361.77,294.68
2016,1,21,14,30,104.0,186.0,0.7,11.0,231.0,283.68,232.81
2016,1,21,14,45,213.0,163.5,0.7,11.0,245.0,357.85,295.89
2016,1,21,15,0,322.0,141.0,0.7,11.0,259.0,422.47,348.61
2016,1,21,15,15,305.0,128.5,0.7,10.5,230.5,382.13,316.7
2016,1,21,15,30,288.0,116.0,0.7,10.0,202.0,342.64,285.57
2016,1,21,15,45,270.0,100.0,0.75,10.0,171.0,299.0,249.79
2016,1,21,16,0,252.0,84.0,0.8,10.0,140.0,256.65,213.89
2016,1,21,16,15,222.0,67.0,0.8,9.5,108.0,207.99,171.73
2016,1,21,16,30,192.0,50.0,0.8,9.0,76.0,162.15,130.76
2016,1,21,16,45,96.0,35.5,0.85,9.0,48.5,95.45,70.87
2016,1,21,17,0,0.0,21.0,0.9,9.0,21.0,19.87,0.0
2016,1,21,17,15,0.0,10.5,0.9,9.0,10.5,8.96,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
