Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,639.0,40.0,1.4,4.0,154.0,377.13,313.38
2016,2,1,16,45,543.5,32.5,1.35,3.5,109.0,289.78,234.73
2016,2,1,17,0,448.0,25.0,1.3,3.0,64.0,212.69,157.85
2016,2,1,17,15,224.0,12.5,1.25,2.5,32.0,93.03,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.8,3.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,15.51,0.0
2016,2,2,7,45,41.0,36.0,0.85,3.5,42.0,60.48,44.55
2016,2,2,8,0,82.0,54.0,0.9,4.0,66.0,100.3,81.05
2016,2,2,8,15,100.5,73.5,0.9,4.0,93.5,135.32,113.09
2016,2,2,8,30,119.0,93.0,0.9,4.0,121.0,172.13,146.18
2016,2,2,8,45,132.0,112.5,0.9,4.5,149.0,207.42,176.9
2016,2,2,9,0,145.0,132.0,0.9,5.0,177.0,243.91,207.79
2016,2,2,9,15,155.0,148.5,0.9,5.0,203.0,275.56,234.23
2016,2,2,9,30,165.0,165.0,0.9,5.0,229.0,307.98,260.8
2016,2,2,9,45,204.0,179.0,0.95,5.0,265.5,360.76,304.32
2016,2,2,10,0,243.0,193.0,1.0,5.0,302.0,433.28,362.34
2016,2,2,10,15,197.5,211.0,1.0,5.0,303.5,406.3,338.63
2016,2,2,10,30,152.0,229.0,1.0,5.0,305.0,392.84,326.11
2016,2,2,10,45,244.0,230.0,1.05,5.5,359.0,501.38,412.95
2016,2,2,11,0,336.0,231.0,1.1,6.0,413.0,595.29,485.0
2016,2,2,11,15,607.5,161.5,1.05,6.0,502.5,812.08,647.49
2016,2,2,11,30,879.0,92.0,1.0,6.0,592.0,1000.81,773.66
2016,2,2,11,45,886.0,91.5,1.0,6.0,603.0,1017.95,781.52
2016,2,2,12,0,893.0,91.0,1.0,6.0,614.0,1019.82,782.11
2016,2,2,12,15,895.0,91.0,1.0,6.0,616.0,1025.22,785.51
2016,2,2,12,30,897.0,91.0,1.0,6.0,618.0,1026.92,786.57
2016,2,2,12,45,902.5,88.0,1.0,6.0,614.0,1024.66,785.23
2016,2,2,13,0,908.0,85.0,1.0,6.0,610.0,1018.58,781.62
2016,2,2,13,15,615.5,163.0,1.0,6.0,515.5,830.87,653.51
2016,2,2,13,30,323.0,241.0,1.0,6.0,421.0,600.65,483.51
2016,2,2,13,45,607.0,159.5,1.0,6.5,481.0,793.23,632.97
2016,2,2,14,0,891.0,78.0,1.0,7.0,541.0,926.44,723.55
2016,2,2,14,15,878.5,76.5,1.0,7.0,512.5,888.24,696.32
2016,2,2,14,30,866.0,75.0,1.0,7.0,484.0,856.25,675.86
2016,2,2,14,45,465.5,124.5,1.0,7.0,342.5,550.59,451.76
2016,2,2,15,0,65.0,174.0,1.0,7.0,201.0,229.54,190.35
2016,2,2,15,15,61.5,158.0,0.95,6.5,181.5,207.62,174.24
2016,2,2,15,30,58.0,142.0,0.9,6.0,162.0,186.12,156.65
2016,2,2,15,45,386.5,98.0,0.85,6.0,203.5,383.93,326.11
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,510.38,425.74
2016,2,2,16,15,655.5,49.0,0.85,5.5,198.5,433.04,360.12
2016,2,2,16,30,596.0,44.0,0.9,5.0,152.0,360.42,297.49
2016,2,2,16,45,497.5,36.0,1.0,4.5,108.0,277.57,224.12
2016,2,2,17,0,399.0,28.0,1.1,4.0,64.0,201.88,151.31
2016,2,2,17,15,199.5,14.0,1.1,3.5,32.0,88.96,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.0,17.0,44.12,0.0
2016,2,3,7,30,272.0,19.0,0.8,2.0,34.0,121.81,42.05
2016,2,3,7,45,395.5,28.5,0.8,2.5,74.0,204.79,158.93
2016,2,3,8,0,519.0,38.0,0.8,3.0,114.0,293.91,240.71
2016,2,3,8,15,590.5,44.0,0.8,3.5,160.0,363.42,303.53
2016,2,3,8,30,662.0,50.0,0.8,4.0,206.0,443.63,372.52
2016,2,3,8,45,706.0,54.5,0.85,5.0,251.0,511.62,428.45
2016,2,3,9,0,750.0,59.0,0.9,6.0,296.0,582.3,483.97
2016,2,3,9,15,780.0,62.5,0.9,6.5,338.5,644.19,530.05
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,706.56,573.72
2016,2,3,9,45,827.0,69.5,0.95,7.5,417.5,758.76,609.34
2016,2,3,10,0,844.0,73.0,1.0,8.0,454.0,809.62,643.37
2016,2,3,10,15,859.5,75.0,1.0,8.0,486.0,855.64,673.78
2016,2,3,10,30,875.0,77.0,1.0,8.0,518.0,890.24,695.89
2016,2,3,10,45,887.0,78.0,1.0,8.5,543.5,926.84,718.07
2016,2,3,11,0,899.0,79.0,1.0,9.0,569.0,960.69,738.1
2016,2,3,11,15,906.0,80.0,1.0,9.0,586.5,986.76,754.15
2016,2,3,11,30,913.0,81.0,1.0,9.0,604.0,1009.49,768.12
2016,2,3,11,45,916.5,81.5,1.0,9.5,614.0,1024.6,775.79
2016,2,3,12,0,920.0,82.0,1.0,10.0,624.0,1036.04,781.27
2016,2,3,12,15,921.0,82.0,0.95,10.0,626.0,1040.57,782.76
2016,2,3,12,30,922.0,82.0,0.9,10.0,628.0,1041.3,782.03
2016,2,3,12,45,912.0,85.0,0.9,10.0,620.5,1030.98,775.5
2016,2,3,13,0,902.0,88.0,0.9,10.0,613.0,1016.99,766.92
2016,2,3,13,15,485.0,168.5,0.9,10.0,450.5,700.65,550.27
2016,2,3,13,30,68.0,249.0,0.9,10.0,288.0,323.35,259.5
2016,2,3,13,45,67.0,240.0,0.9,10.0,277.0,311.27,252.86
2016,2,3,14,0,66.0,231.0,0.9,10.0,266.0,299.26,243.77
2016,2,3,14,15,52.0,212.0,0.85,9.5,238.5,263.47,215.46
2016,2,3,14,30,38.0,193.0,0.8,9.0,211.0,228.69,187.7
2016,2,3,14,45,19.0,159.0,0.8,9.0,168.0,159.94,131.01
2016,2,3,15,0,0.0,125.0,0.8,9.0,125.0,110.31,89.2
2016,2,3,15,15,0.0,112.5,0.75,8.5,112.5,98.86,79.96
2016,2,3,15,30,0.0,100.0,0.7,8.0,100.0,87.5,70.58
2016,2,3,15,45,0.0,86.5,0.7,8.0,86.5,75.23,60.14
2016,2,3,16,0,0.0,73.0,0.7,8.0,73.0,63.03,49.61
2016,2,3,16,15,0.0,59.0,0.75,7.5,59.0,50.38,38.6
2016,2,3,16,30,0.0,45.0,0.8,7.0,45.0,37.75,27.41
2016,2,3,16,45,0.0,32.0,0.85,6.5,32.0,26.45,17.25
2016,2,3,17,0,0.0,19.0,0.9,6.0,19.0,15.66,7.32
2016,2,3,17,15,0.0,9.5,0.9,6.0,9.5,7.81,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.0,9.5,0.8,3.5,18.0,47.67,0.0
2016,2,4,7,30,300.0,19.0,0.7,4.0,36.0,131.21,55.54
2016,2,4,7,45,422.5,28.0,0.65,4.5,77.5,210.07,162.26
2016,2,4,8,0,545.0,37.0,0.6,5.0,119.0,300.02,243.52
2016,2,4,8,15,614.5,43.0,0.55,5.5,165.5,374.0,308.81
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,454.36,376.34
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.0,521.67,430.44
2016,2,4,9,0,766.0,58.0,0.4,7.0,302.0,591.36,483.68
2016,2,4,9,15,632.5,90.5,0.4,7.0,310.5,577.2,471.17
2016,2,4,9,30,499.0,123.0,0.4,7.0,319.0,537.36,439.4
2016,2,4,9,45,677.0,97.5,0.4,7.5,390.0,678.46,545.3
2016,2,4,10,0,855.0,72.0,0.4,8.0,461.0,817.5,639.73
2016,2,4,10,15,869.5,74.0,0.4,8.0,492.5,863.1,667.38
2016,2,4,10,30,884.0,76.0,0.4,8.0,524.0,897.2,688.41
2016,2,4,10,45,893.5,77.5,0.4,8.5,549.0,932.44,708.97
2016,2,4,11,0,903.0,79.0,0.4,9.0,574.0,964.79,727.35
2016,2,4,11,15,909.5,79.5,0.35,9.5,592.0,989.88,739.73
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,1011.59,749.99
2016,2,4,11,45,919.5,80.5,0.3,10.5,619.5,1026.79,757.37
2016,2,4,12,0,923.0,81.0,0.3,11.0,629.0,1038.29,762.62
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.0,1042.36,763.61
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,1042.6,762.56
2016,2,4,12,45,924.0,80.0,0.2,11.0,627.0,1037.24,759.38
2016,2,4,13,0,924.0,79.0,0.2,11.0,621.0,1028.06,754.07
2016,2,4,13,15,701.0,144.0,0.15,11.0,550.0,894.41,667.75
2016,2,4,13,30,478.0,209.0,0.1,11.0,479.0,732.09,558.48
2016,2,4,13,45,684.5,143.5,0.1,11.5,513.0,849.86,643.03
2016,2,4,14,0,891.0,78.0,0.1,12.0,547.0,927.59,691.96
2016,2,4,14,15,671.0,126.0,0.1,11.5,468.5,778.93,593.75
2016,2,4,14,30,451.0,174.0,0.1,11.0,390.0,613.6,479.73
2016,2,4,14,45,446.5,160.5,0.15,11.0,362.0,577.11,457.01
2016,2,4,15,0,442.0,147.0,0.2,11.0,334.0,539.43,430.98
2016,2,4,15,15,424.5,136.5,0.25,10.5,301.5,494.49,399.26
2016,2,4,15,30,407.0,126.0,0.3,10.0,269.0,449.84,366.77
2016,2,4,15,45,389.5,111.0,0.35,10.0,233.5,400.69,329.01
2016,2,4,16,0,372.0,96.0,0.4,10.0,198.0,352.36,290.5
2016,2,4,16,15,339.5,81.0,0.5,9.0,161.5,296.95,245.72
2016,2,4,16,30,307.0,66.0,0.6,8.0,125.0,244.53,201.27
2016,2,4,16,45,259.0,50.0,0.7,7.5,90.0,187.55,150.92
2016,2,4,17,0,211.0,34.0,0.8,7.0,55.0,136.05,102.7
2016,2,4,17,15,105.5,17.0,0.8,6.5,27.5,61.69,13.77
2016,2,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,44.07,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,122.86,60.27
2016,2,5,7,45,384.5,32.5,1.2,4.0,79.0,203.86,159.25
2016,2,5,8,0,505.0,43.0,1.2,5.0,120.0,292.32,239.15
2016,2,5,8,15,578.5,50.0,1.15,5.5,167.0,367.06,305.78
2016,2,5,8,30,652.0,57.0,1.1,6.0,214.0,448.9,375.57
2016,2,5,8,45,702.5,61.0,1.05,6.5,261.0,516.23,430.94
2016,2,5,9,0,753.0,65.0,1.0,7.0,308.0,590.79,489.29
2016,2,5,9,15,784.0,68.5,0.95,7.5,351.5,653.85,535.67
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,717.41,579.23
2016,2,5,9,45,845.5,72.5,0.85,9.0,435.0,777.04,617.28
2016,2,5,10,0,876.0,73.0,0.8,10.0,475.0,836.2,653.58
2016,2,5,10,15,890.5,74.5,0.7,10.0,507.5,873.22,674.95
2016,2,5,10,30,905.0,76.0,0.6,10.0,540.0,916.18,700.09
2016,2,5,10,45,915.0,77.5,0.55,10.5,565.5,952.53,719.95
2016,2,5,11,0,925.0,79.0,0.5,11.0,591.0,985.94,737.63
2016,2,5,11,15,931.5,80.0,0.45,11.5,609.0,1012.16,750.47
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,1034.9,761.13
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,1050.05,767.04
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,1061.38,770.81
2016,2,5,12,15,943.5,83.0,0.25,13.0,648.5,1065.57,771.8
2016,2,5,12,30,944.0,83.0,0.2,13.0,650.0,1065.83,770.74
2016,2,5,12,45,938.5,83.5,0.2,13.0,643.0,1056.77,765.32
2016,2,5,13,0,933.0,84.0,0.2,13.0,636.0,1043.91,757.87
2016,2,5,13,15,927.0,83.5,0.2,13.0,621.0,1025.58,747.21
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,1003.67,734.49
2016,2,5,13,45,911.0,82.0,0.25,13.0,583.0,973.92,717.94
2016,2,5,14,0,901.0,81.0,0.3,13.0,560.0,941.08,699.46
2016,2,5,14,15,887.5,79.5,0.35,13.0,530.5,910.94,682.64
2016,2,5,14,30,874.0,78.0,0.4,13.0,501.0,868.42,657.33
2016,2,5,14,45,862.0,73.5,0.5,13.0,466.0,821.15,629.47
2016,2,5,15,0,850.0,69.0,0.6,13.0,431.0,771.84,599.4
2016,2,5,15,15,700.0,84.0,0.6,12.5,363.0,645.69,512.54
2016,2,5,15,30,550.0,99.0,0.6,12.0,295.0,524.74,423.99
2016,2,5,15,45,645.0,76.5,0.65,11.5,278.0,533.01,433.2
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,526.03,427.88
2016,2,5,16,15,686.0,49.0,0.75,10.0,214.0,450.23,367.48
2016,2,5,16,30,632.0,44.0,0.8,9.0,167.0,378.62,307.82
2016,2,5,16,45,539.0,37.0,0.85,8.5,121.0,292.72,233.52
2016,2,5,17,0,446.0,30.0,0.9,8.0,75.0,221.07,167.12
2016,2,5,17,15,223.0,15.0,0.9,7.5,37.5,99.07,35.77
2016,2,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,165.0,10.5,1.1,3.5,20.5,52.16,0.0
2016,2,6,7,30,330.0,21.0,1.1,4.0,41.0,143.68,78.18
2016,2,6,7,45,446.0,29.5,1.1,5.0,83.5,219.82,171.28
2016,2,6,8,0,562.0,38.0,1.1,6.0,126.0,307.9,250.66
2016,2,6,8,15,628.5,44.0,1.05,6.5,173.0,381.4,316.04
2016,2,6,8,30,695.0,50.0,1.0,7.0,220.0,460.97,383.53
2016,2,6,8,45,738.5,53.5,1.0,7.5,266.0,529.33,439.49
2016,2,6,9,0,782.0,57.0,1.0,8.0,312.0,600.23,494.95
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.0,661.75,539.44
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,723.49,581.35
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.0,768.52,608.72
2016,2,6,10,0,871.0,69.0,0.8,11.0,472.0,818.92,639.13
2016,2,6,10,15,885.0,70.5,0.75,11.0,504.0,863.53,666.9
2016,2,6,10,30,899.0,72.0,0.7,11.0,536.0,905.94,692.7
2016,2,6,10,45,909.0,73.0,0.65,11.5,561.0,941.55,712.25
2016,2,6,11,0,919.0,74.0,0.6,12.0,586.0,974.22,729.64
2016,2,6,11,15,924.5,75.0,0.6,12.0,603.0,999.41,744.52
2016,2,6,11,30,930.0,76.0,0.6,12.0,620.0,1021.11,757.32
2016,2,6,11,45,933.5,76.0,0.6,12.5,630.0,1035.92,764.46
2016,2,6,12,0,937.0,76.0,0.6,13.0,640.0,1046.97,769.45
2016,2,6,12,15,937.5,76.0,0.6,13.0,641.5,1051.15,771.72
2016,2,6,12,30,938.0,76.0,0.6,13.0,643.0,1051.43,771.83
2016,2,6,12,45,936.0,75.5,0.6,13.5,636.5,1044.65,766.33
2016,2,6,13,0,934.0,75.0,0.6,14.0,630.0,1034.03,758.71
2016,2,6,13,15,929.0,74.0,0.6,14.0,616.0,1016.03,748.02
2016,2,6,13,30,924.0,73.0,0.6,14.0,602.0,994.41,735.24
2016,2,6,13,45,717.0,129.5,0.65,14.0,530.5,865.17,652.87
2016,2,6,14,0,510.0,186.0,0.7,14.0,459.0,711.56,549.83
2016,2,6,14,15,698.5,126.5,0.7,13.5,480.0,804.61,620.14
2016,2,6,14,30,887.0,67.0,0.7,13.0,501.0,857.33,657.26
2016,2,6,14,45,871.5,65.0,0.7,13.0,466.0,810.47,625.77
2016,2,6,15,0,856.0,63.0,0.7,13.0,431.0,761.84,594.02
2016,2,6,15,15,548.0,105.0,0.65,12.5,332.5,557.2,446.71
2016,2,6,15,30,240.0,147.0,0.6,12.0,234.0,343.43,280.43
2016,2,6,15,45,231.0,129.0,0.55,11.5,204.0,305.27,251.92
2016,2,6,16,0,222.0,111.0,0.5,11.0,174.0,267.59,221.43
2016,2,6,16,15,206.0,92.5,0.5,10.0,143.0,226.06,187.17
2016,2,6,16,30,190.0,74.0,0.5,9.0,112.0,185.98,152.82
2016,2,6,16,45,164.0,55.5,0.55,8.5,82.0,143.09,114.78
2016,2,6,17,0,138.0,37.0,0.6,8.0,52.0,102.82,77.66
2016,2,6,17,15,69.0,18.5,0.65,7.5,26.0,46.77,18.63
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,22.5,58.5,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,45.0,157.23,91.52
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.0,237.53,184.22
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,326.96,264.26
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,400.44,329.13
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,479.67,395.5
2016,2,7,8,45,781.0,48.0,0.95,9.5,275.5,548.05,450.48
2016,2,7,9,0,822.0,51.0,0.9,10.0,322.0,613.18,500.49
2016,2,7,9,15,849.0,53.5,0.85,10.5,365.5,674.51,543.57
2016,2,7,9,30,876.0,56.0,0.8,11.0,409.0,735.97,584.48
2016,2,7,9,45,893.0,58.0,0.8,11.5,447.5,788.58,618.48
2016,2,7,10,0,910.0,60.0,0.8,12.0,486.0,839.69,650.69
2016,2,7,10,15,923.5,61.5,0.8,12.5,518.0,885.31,678.46
2016,2,7,10,30,937.0,63.0,0.8,13.0,550.0,928.57,704.2
2016,2,7,10,45,944.5,65.0,0.8,13.5,575.5,964.3,724.61
2016,2,7,11,0,952.0,67.0,0.8,14.0,601.0,996.83,742.82
2016,2,7,11,15,958.0,67.5,0.8,14.0,619.0,1022.57,757.98
2016,2,7,11,30,964.0,68.0,0.8,14.0,637.0,1044.71,770.98
2016,2,7,11,45,966.5,69.0,0.8,14.5,647.0,1060.27,778.5
2016,2,7,12,0,969.0,70.0,0.8,15.0,657.0,1071.9,783.76
2016,2,7,12,15,969.5,70.0,0.8,15.0,659.0,1076.23,786.1
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,1076.52,786.22
2016,2,7,12,45,969.5,69.0,0.8,15.5,654.5,1070.46,781.16
2016,2,7,13,0,969.0,68.0,0.8,16.0,648.0,1060.4,773.88
2016,2,7,13,15,964.5,67.5,0.8,16.0,634.0,1043.07,763.69
2016,2,7,13,30,960.0,67.0,0.8,16.0,620.0,1021.97,751.33
2016,2,7,13,45,951.5,66.5,0.8,16.0,597.5,993.43,734.33
2016,2,7,14,0,943.0,66.0,0.8,16.0,575.0,961.57,715.26
2016,2,7,14,15,931.5,65.0,0.8,15.5,546.0,923.27,693.18
2016,2,7,14,30,920.0,64.0,0.8,15.0,517.0,882.24,669.05
2016,2,7,14,45,903.0,62.5,0.8,15.0,481.0,833.57,638.15
2016,2,7,15,0,886.0,61.0,0.8,15.0,445.0,783.12,605.56
2016,2,7,15,15,863.0,58.5,0.75,14.5,404.0,725.46,567.53
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,667.23,528.17
2016,2,7,15,45,805.5,53.5,0.7,13.5,317.5,606.69,485.27
2016,2,7,16,0,771.0,51.0,0.7,13.0,272.0,541.26,435.63
2016,2,7,16,15,719.0,46.5,0.7,12.0,224.0,465.49,376.37
2016,2,7,16,30,667.0,42.0,0.7,11.0,176.0,393.71,317.17
2016,2,7,16,45,577.5,35.5,0.75,10.5,129.5,307.97,243.92
2016,2,7,17,0,488.0,29.0,0.8,10.0,83.0,231.57,175.11
2016,2,7,17,15,244.0,14.5,0.8,9.5,41.5,104.57,52.95
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,12.0,1.15,7.5,22.5,50.81,0.0
2016,2,8,7,30,312.0,24.0,1.1,8.0,45.0,141.76,86.89
2016,2,8,7,45,431.0,33.0,1.1,8.5,88.5,220.85,171.22
2016,2,8,8,0,550.0,42.0,1.1,9.0,132.0,309.79,250.01
2016,2,8,8,15,619.0,48.0,1.05,9.5,180.0,380.32,312.03
2016,2,8,8,30,688.0,54.0,1.0,10.0,228.0,461.02,379.48
2016,2,8,8,45,730.5,58.5,0.95,11.0,274.5,529.85,433.81
2016,2,8,9,0,773.0,63.0,0.9,12.0,321.0,601.16,487.22
2016,2,8,9,15,802.5,66.0,0.85,12.5,364.5,663.61,531.68
2016,2,8,9,30,832.0,69.0,0.8,13.0,408.0,726.39,573.39
2016,2,8,9,45,866.5,67.5,0.8,13.5,449.0,779.96,607.91
2016,2,8,10,0,901.0,66.0,0.8,14.0,490.0,840.15,646.18
2016,2,8,10,15,914.0,67.5,0.75,14.5,522.5,885.08,672.19
2016,2,8,10,30,927.0,69.0,0.7,15.0,555.0,927.65,696.19
2016,2,8,10,45,936.0,70.0,0.7,15.5,580.5,963.23,716.24
2016,2,8,11,0,945.0,71.0,0.7,16.0,606.0,995.73,734.2
2016,2,8,11,15,950.5,72.0,0.65,16.0,623.5,1021.54,748.02
2016,2,8,11,30,956.0,73.0,0.6,16.0,641.0,1043.74,759.62
2016,2,8,11,45,957.5,74.0,0.6,16.5,650.5,1058.23,766.31
2016,2,8,12,0,959.0,75.0,0.6,17.0,660.0,1068.79,770.81
2016,2,8,12,15,959.5,75.0,0.55,17.0,662.0,1073.1,771.82
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,1073.41,770.64
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,1067.78,765.93
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,1058.16,759.05
2016,2,8,13,15,956.5,71.5,0.5,18.0,637.5,1040.93,749.14
2016,2,8,13,30,952.0,71.0,0.5,18.0,623.0,1019.94,737.13
2016,2,8,13,45,943.5,70.0,0.5,18.5,600.5,990.9,718.83
2016,2,8,14,0,935.0,69.0,0.5,19.0,578.0,958.55,698.6
2016,2,8,14,15,923.5,67.5,0.45,19.0,549.0,919.79,674.46
2016,2,8,14,30,912.0,66.0,0.4,19.0,520.0,878.33,648.55
2016,2,8,14,45,895.5,64.5,0.4,19.0,484.0,830.3,619.08
2016,2,8,15,0,879.0,63.0,0.4,19.0,448.0,780.48,587.96
2016,2,8,15,15,856.5,60.5,0.45,18.5,407.0,723.43,553.07
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,665.78,516.56
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,605.39,475.95
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,540.1,428.38
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,465.0,370.26
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,393.78,312.17
2016,2,8,16,45,578.5,36.5,0.9,15.5,133.0,309.35,241.32
2016,2,8,17,0,492.0,30.0,1.0,15.0,86.0,233.89,174.64
2016,2,8,17,15,246.0,15.0,1.0,14.5,43.0,106.21,57.87
2016,2,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,11.5,0.65,8.0,25.0,57.39,0.0
2016,2,9,7,30,367.0,23.0,0.6,9.0,50.0,155.37,98.84
2016,2,9,7,45,479.5,31.5,0.6,10.0,94.5,233.66,179.64
2016,2,9,8,0,592.0,40.0,0.6,11.0,139.0,322.27,256.65
2016,2,9,8,15,657.5,45.5,0.6,11.5,188.0,396.6,320.55
2016,2,9,8,30,723.0,51.0,0.6,12.0,237.0,476.8,386.32
2016,2,9,8,45,764.5,55.0,0.6,12.5,284.5,546.19,440.86
2016,2,9,9,0,806.0,59.0,0.6,13.0,332.0,617.91,494.67
2016,2,9,9,15,834.0,62.0,0.6,13.5,376.0,680.81,538.72
2016,2,9,9,30,862.0,65.0,0.6,14.0,420.0,743.87,580.33
2016,2,9,9,45,687.0,111.5,0.6,14.5,410.5,702.12,547.55
2016,2,9,10,0,512.0,158.0,0.6,15.0,401.0,630.0,492.95
2016,2,9,10,15,722.5,115.0,0.55,15.5,483.0,791.14,605.62
2016,2,9,10,30,933.0,72.0,0.5,16.0,565.0,937.12,696.89
2016,2,9,10,45,942.5,73.0,0.5,16.5,591.0,973.39,715.25
2016,2,9,11,0,952.0,74.0,0.5,17.0,617.0,1006.57,733.25
2016,2,9,11,15,957.5,75.0,0.5,17.0,634.5,1032.56,748.07
2016,2,9,11,30,963.0,76.0,0.5,17.0,652.0,1054.91,760.78
2016,2,9,11,45,964.5,76.5,0.5,17.5,661.5,1068.87,767.02
2016,2,9,12,0,966.0,77.0,0.5,18.0,671.0,1078.87,771.09
2016,2,9,12,15,965.5,77.5,0.5,18.0,672.5,1082.85,773.16
2016,2,9,12,30,965.0,78.0,0.5,18.0,674.0,1082.79,773.06
2016,2,9,12,45,962.0,77.5,0.5,18.0,667.0,1074.91,768.44
2016,2,9,13,0,959.0,77.0,0.5,18.0,660.0,1063.06,761.7
2016,2,9,13,15,953.5,76.5,0.5,18.0,645.0,1044.86,751.24
2016,2,9,13,30,948.0,76.0,0.5,18.0,630.0,1022.94,738.68
2016,2,9,13,45,937.0,76.0,0.55,18.0,607.0,992.85,722.3
2016,2,9,14,0,926.0,76.0,0.6,18.0,584.0,959.59,703.87
2016,2,9,14,15,795.0,100.0,0.6,17.5,520.5,854.61,638.48
2016,2,9,14,30,664.0,124.0,0.6,17.0,457.0,748.6,570.79
2016,2,9,14,45,584.5,134.0,0.65,17.0,412.0,668.0,517.79
2016,2,9,15,0,505.0,144.0,0.7,17.0,367.0,585.04,459.29
2016,2,9,15,15,443.0,139.5,0.65,16.0,322.0,510.96,406.43
2016,2,9,15,30,381.0,135.0,0.6,15.0,277.0,440.89,354.68
2016,2,9,15,45,360.5,121.5,0.6,14.5,242.5,392.58,318.42
2016,2,9,16,0,340.0,108.0,0.6,14.0,208.0,345.48,281.59
2016,2,9,16,15,316.5,91.5,0.65,13.0,172.0,294.89,241.22
2016,2,9,16,30,293.0,75.0,0.7,12.0,136.0,246.34,200.69
2016,2,9,16,45,250.5,58.0,0.8,11.5,101.0,191.29,153.0
2016,2,9,17,0,208.0,41.0,0.9,11.0,66.0,141.05,107.9
2016,2,9,17,15,104.0,25.5,0.9,11.0,38.0,67.82,39.28
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,183.5,12.0,0.9,8.5,26.0,57.68,0.0
2016,2,10,7,30,367.0,24.0,0.8,9.0,52.0,160.57,106.08
2016,2,10,7,45,475.5,33.0,0.7,9.5,97.0,236.89,183.19
2016,2,10,8,0,584.0,42.0,0.6,10.0,142.0,320.48,256.44
2016,2,10,8,15,648.0,47.5,0.55,10.0,190.0,393.79,319.98
2016,2,10,8,30,712.0,53.0,0.5,10.0,238.0,472.78,385.28
2016,2,10,8,45,752.0,57.5,0.5,10.5,285.5,541.38,439.36
2016,2,10,9,0,792.0,62.0,0.5,11.0,333.0,612.21,492.68
2016,2,10,9,15,819.5,65.0,0.5,11.5,376.5,674.23,536.44
2016,2,10,9,30,847.0,68.0,0.5,12.0,420.0,736.38,577.63
2016,2,10,9,45,866.0,70.5,0.5,13.0,458.5,790.93,611.16
2016,2,10,10,0,885.0,73.0,0.5,14.0,497.0,836.01,637.35
2016,2,10,10,15,898.5,75.0,0.5,14.0,530.0,881.57,665.77
2016,2,10,10,30,912.0,77.0,0.5,14.0,563.0,924.83,692.26
2016,2,10,10,45,920.0,78.5,0.55,14.5,588.0,959.81,712.92
2016,2,10,11,0,928.0,80.0,0.6,15.0,613.0,991.69,731.61
2016,2,10,11,15,934.5,81.0,0.6,15.0,631.0,1018.19,747.06
2016,2,10,11,30,941.0,82.0,0.6,15.0,649.0,1041.19,760.4
2016,2,10,11,45,945.0,82.0,0.6,15.5,659.5,1056.77,767.81
2016,2,10,12,0,949.0,82.0,0.6,16.0,670.0,1068.52,773.06
2016,2,10,12,15,950.0,82.0,0.6,16.0,672.0,1073.32,775.65
2016,2,10,12,30,951.0,82.0,0.6,16.0,674.0,1074.15,776.08
2016,2,10,12,45,951.5,80.5,0.6,16.5,668.5,1068.6,771.39
2016,2,10,13,0,952.0,79.0,0.6,17.0,663.0,1059.07,764.52
2016,2,10,13,15,947.5,78.5,0.6,17.0,648.5,1041.93,754.58
2016,2,10,13,30,943.0,78.0,0.6,17.0,634.0,1021.05,742.53
2016,2,10,13,45,935.5,77.0,0.6,17.0,611.5,993.08,726.13
2016,2,10,14,0,928.0,76.0,0.6,17.0,589.0,961.79,707.69
2016,2,10,14,15,916.5,74.5,0.55,17.0,559.5,923.15,683.37
2016,2,10,14,30,905.0,73.0,0.5,17.0,530.0,881.82,657.28
2016,2,10,14,45,690.0,112.5,0.5,17.0,447.0,731.6,558.14
2016,2,10,15,0,475.0,152.0,0.5,17.0,364.0,570.34,444.92
2016,2,10,15,15,452.0,140.5,0.55,16.5,327.5,518.56,410.53
2016,2,10,15,30,429.0,129.0,0.6,16.0,291.0,467.49,374.04
2016,2,10,15,45,405.5,117.0,0.65,15.5,255.0,416.55,336.26
2016,2,10,16,0,382.0,105.0,0.7,15.0,219.0,367.0,298.05
2016,2,10,16,15,356.5,89.5,0.75,14.5,181.5,314.12,255.62
2016,2,10,16,30,331.0,74.0,0.8,14.0,144.0,263.42,213.19
2016,2,10,16,45,285.0,58.0,0.9,13.5,107.5,205.75,163.6
2016,2,10,17,0,239.0,42.0,1.0,13.0,71.0,153.3,116.87
2016,2,10,17,15,119.5,27.0,1.0,12.5,41.5,81.57,50.46
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,14.0,0.7,8.5,19.0,27.68,0.0
2016,2,11,7,30,122.0,28.0,0.6,9.0,38.0,85.53,57.57
2016,2,11,7,45,158.5,46.5,0.55,10.0,68.5,120.89,93.65
2016,2,11,8,0,195.0,65.0,0.5,11.0,99.0,166.72,134.31
2016,2,11,8,15,218.0,83.0,0.45,11.5,132.0,209.23,171.44
2016,2,11,8,30,241.0,101.0,0.4,12.0,165.0,254.1,209.24
2016,2,11,8,45,254.0,119.0,0.35,12.5,197.0,295.09,242.46
2016,2,11,9,0,267.0,137.0,0.3,13.0,229.0,337.02,275.17
2016,2,11,9,15,320.5,148.0,0.25,13.5,272.0,399.84,323.57
2016,2,11,9,30,374.0,159.0,0.2,14.0,315.0,466.99,373.36
2016,2,11,9,45,538.5,133.0,0.2,14.5,381.0,600.55,472.2
2016,2,11,10,0,703.0,107.0,0.2,15.0,447.0,738.52,566.32
2016,2,11,10,15,798.5,94.0,0.25,15.0,504.0,827.08,623.64
2016,2,11,10,30,894.0,81.0,0.3,15.0,561.0,913.88,679.03
2016,2,11,10,45,898.0,84.5,0.35,15.5,585.0,947.16,697.62
2016,2,11,11,0,902.0,88.0,0.4,16.0,609.0,977.19,714.99
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.0,1002.23,729.42
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,1023.81,741.8
2016,2,11,11,45,911.5,92.0,0.45,16.0,653.5,1036.04,749.74
2016,2,11,12,0,910.0,94.0,0.5,16.0,662.0,1044.44,755.66
2016,2,11,12,15,617.0,188.5,0.5,16.0,574.0,879.91,650.52
2016,2,11,12,30,324.0,283.0,0.5,16.0,486.0,662.84,500.44
2016,2,11,12,45,312.5,282.0,0.5,16.0,476.5,648.55,493.22
2016,2,11,13,0,301.0,281.0,0.5,16.0,467.0,633.05,482.52
2016,2,11,13,15,363.5,260.0,0.5,15.5,479.5,665.64,508.61
2016,2,11,13,30,426.0,239.0,0.5,15.0,492.0,714.61,544.84
2016,2,11,13,45,322.0,248.5,0.5,15.0,436.0,598.44,461.31
2016,2,11,14,0,218.0,258.0,0.5,15.0,380.0,486.03,379.51
2016,2,11,14,15,213.0,244.5,0.5,14.5,359.0,459.88,362.63
2016,2,11,14,30,208.0,231.0,0.5,14.0,338.0,433.46,344.35
2016,2,11,14,45,180.0,216.0,0.5,14.0,303.5,386.02,308.61
2016,2,11,15,0,152.0,201.0,0.5,14.0,269.0,340.33,273.76
2016,2,11,15,15,275.0,168.5,0.5,13.5,278.5,402.96,326.37
2016,2,11,15,30,398.0,136.0,0.5,13.0,288.0,453.33,367.23
2016,2,11,15,45,365.5,125.5,0.55,12.5,252.0,399.63,325.68
2016,2,11,16,0,333.0,115.0,0.6,12.0,216.0,336.34,276.33
2016,2,11,16,15,304.0,98.0,0.65,11.5,178.0,283.58,233.56
2016,2,11,16,30,275.0,81.0,0.7,11.0,140.0,243.41,199.26
2016,2,11,16,45,228.0,63.0,0.75,11.0,104.0,177.43,142.36
2016,2,11,17,0,181.0,45.0,0.8,11.0,68.0,134.7,103.71
2016,2,11,17,15,90.5,28.0,0.8,10.5,39.5,67.15,42.68
2016,2,11,17,30,0.0,11.0,0.8,10.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
