Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,53.28,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,150.97,105.32
2016,2,12,7,45,423.0,39.0,0.75,8.5,99.0,222.56,173.98
2016,2,12,8,0,528.0,49.0,0.7,9.0,143.0,306.35,247.29
2016,2,12,8,15,593.0,55.5,0.65,9.0,190.5,378.03,309.55
2016,2,12,8,30,658.0,62.0,0.6,9.0,238.0,455.84,374.2
2016,2,12,8,45,699.5,67.0,0.6,9.5,284.5,523.27,427.74
2016,2,12,9,0,741.0,72.0,0.6,10.0,331.0,589.99,478.55
2016,2,12,9,15,770.0,75.5,0.55,10.5,374.5,651.62,522.59
2016,2,12,9,30,799.0,79.0,0.5,11.0,418.0,713.59,563.5
2016,2,12,9,45,732.5,98.5,0.45,11.5,430.5,722.97,566.0
2016,2,12,10,0,666.0,118.0,0.4,12.0,443.0,720.56,560.98
2016,2,12,10,15,573.5,157.5,0.4,12.5,450.5,701.66,545.32
2016,2,12,10,30,481.0,197.0,0.4,13.0,458.0,683.02,528.35
2016,2,12,10,45,494.0,202.0,0.45,13.5,480.5,715.78,550.74
2016,2,12,11,0,507.0,207.0,0.5,14.0,503.0,747.16,571.22
2016,2,12,11,15,534.5,204.0,0.55,14.0,524.0,782.02,595.47
2016,2,12,11,30,562.0,201.0,0.6,14.0,545.0,815.44,618.57
2016,2,12,11,45,532.0,215.5,0.65,14.5,545.5,809.56,612.58
2016,2,12,12,0,502.0,230.0,0.7,15.0,546.0,800.45,605.06
2016,2,12,12,15,700.5,164.5,0.7,15.0,606.5,938.93,699.29
2016,2,12,12,30,899.0,99.0,0.7,15.0,667.0,1043.17,763.88
2016,2,12,12,45,897.0,98.5,0.75,15.0,660.5,1036.59,759.36
2016,2,12,13,0,895.0,98.0,0.8,15.0,654.0,1038.12,761.98
2016,2,12,13,15,890.0,97.0,0.8,14.5,639.5,1020.26,752.53
2016,2,12,13,30,885.0,96.0,0.8,14.0,625.0,998.8,741.14
2016,2,12,13,45,876.5,94.5,0.85,14.0,603.0,969.95,724.73
2016,2,12,14,0,868.0,93.0,0.9,14.0,581.0,937.94,706.21
2016,2,12,14,15,855.5,91.0,0.9,13.5,552.0,898.79,683.06
2016,2,12,14,30,843.0,89.0,0.9,13.0,523.0,857.13,657.97
2016,2,12,14,45,760.0,96.5,0.95,13.0,467.5,770.35,600.58
2016,2,12,15,0,677.0,104.0,1.0,13.0,412.0,682.76,541.14
2016,2,12,15,15,668.5,95.0,0.95,12.5,376.5,635.54,509.36
2016,2,12,15,30,660.0,86.0,0.9,12.0,341.0,587.0,474.36
2016,2,12,15,45,609.5,86.0,0.85,12.0,299.5,520.34,422.93
2016,2,12,16,0,559.0,86.0,0.8,12.0,258.0,456.38,372.23
2016,2,12,16,15,513.5,76.5,0.75,11.5,214.0,388.83,317.87
2016,2,12,16,30,468.0,67.0,0.7,11.0,170.0,325.08,264.48
2016,2,12,16,45,400.0,55.0,0.7,10.5,127.5,253.48,203.13
2016,2,12,17,0,332.0,43.0,0.7,10.0,85.0,189.35,146.31
2016,2,12,17,15,166.0,30.0,0.7,9.5,51.0,100.78,67.82
2016,2,12,17,30,0.0,17.0,0.7,9.0,17.0,14.51,0.0
2016,2,12,17,45,0.0,8.5,0.75,9.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,213.5,13.0,1.05,6.5,31.5,65.9,0.0
2016,2,13,7,30,427.0,26.0,1.1,7.0,63.0,178.95,126.96
2016,2,13,7,45,530.0,33.5,1.15,7.5,110.0,253.94,199.39
2016,2,13,8,0,633.0,41.0,1.2,8.0,157.0,340.47,276.41
2016,2,13,8,15,693.0,46.5,1.15,8.5,206.5,414.46,341.09
2016,2,13,8,30,753.0,52.0,1.1,9.0,256.0,493.77,407.07
2016,2,13,8,45,792.5,55.0,1.1,9.5,304.5,562.54,462.2
2016,2,13,9,0,832.0,58.0,1.1,10.0,353.0,633.37,516.47
2016,2,13,9,15,857.5,61.0,1.0,10.5,397.5,689.88,555.53
2016,2,13,9,30,883.0,64.0,0.9,11.0,442.0,751.67,595.88
2016,2,13,9,45,906.5,64.0,0.85,11.5,482.0,807.6,631.2
2016,2,13,10,0,930.0,64.0,0.8,12.0,522.0,862.47,664.77
2016,2,13,10,15,942.0,65.5,0.75,12.5,555.0,907.86,690.98
2016,2,13,10,30,954.0,67.0,0.7,13.0,588.0,950.69,715.0
2016,2,13,10,45,963.0,67.5,0.7,13.5,613.5,986.63,735.19
2016,2,13,11,0,972.0,68.0,0.7,14.0,639.0,1019.36,753.21
2016,2,13,11,15,977.5,69.0,0.7,14.0,657.5,1045.89,768.62
2016,2,13,11,30,983.0,70.0,0.7,14.0,676.0,1068.69,781.81
2016,2,13,11,45,987.0,70.0,0.7,14.5,686.0,1084.84,789.52
2016,2,13,12,0,991.0,70.0,0.7,15.0,696.0,1096.97,794.95
2016,2,13,12,15,991.0,70.0,0.7,15.0,698.0,1100.94,797.01
2016,2,13,12,30,991.0,70.0,0.7,15.0,700.0,1100.74,796.83
2016,2,13,12,45,982.5,72.5,0.75,15.0,692.5,1090.99,792.27
2016,2,13,13,0,974.0,75.0,0.8,15.0,685.0,1077.22,785.47
2016,2,13,13,15,969.5,74.5,0.8,15.0,670.5,1059.73,775.28
2016,2,13,13,30,965.0,74.0,0.8,15.0,656.0,1038.4,762.82
2016,2,13,13,45,958.5,73.0,0.85,15.0,633.5,1010.82,747.61
2016,2,13,14,0,952.0,72.0,0.9,15.0,611.0,979.76,730.13
2016,2,13,14,15,941.0,70.5,1.0,14.5,581.0,940.74,709.51
2016,2,13,14,30,930.0,69.0,1.1,14.0,551.0,898.9,686.47
2016,2,13,14,45,913.5,67.5,1.2,14.0,514.5,849.93,656.6
2016,2,13,15,0,897.0,66.0,1.3,14.0,478.0,799.09,624.65
2016,2,13,15,15,875.0,63.5,1.25,13.5,436.0,741.33,586.19
2016,2,13,15,30,853.0,61.0,1.2,13.0,394.0,682.84,546.31
2016,2,13,15,45,823.0,57.5,1.2,12.5,347.5,622.79,503.28
2016,2,13,16,0,793.0,54.0,1.2,12.0,301.0,557.5,453.37
2016,2,13,16,15,745.5,50.0,1.15,11.0,252.0,483.19,394.55
2016,2,13,16,30,698.0,46.0,1.1,10.0,203.0,412.33,335.65
2016,2,13,16,45,619.0,40.0,1.05,9.5,154.0,329.5,264.12
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,254.67,196.89
2016,2,13,17,15,390.5,24.0,1.05,8.5,64.0,163.05,112.26
2016,2,13,17,30,241.0,14.0,1.1,8.0,23.0,72.36,0.0
2016,2,13,17,45,120.5,7.0,1.15,7.5,11.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,7,15,216.5,12.5,1.2,6.5,32.5,76.5,0.0
2016,2,14,7,30,433.0,25.0,1.2,7.0,65.0,180.01,129.34
2016,2,14,7,45,533.0,32.0,1.3,8.0,111.0,253.42,199.14
2016,2,14,8,0,633.0,39.0,1.4,9.0,157.0,338.15,274.28
2016,2,14,8,15,689.0,43.5,1.3,9.5,205.5,408.87,336.19
2016,2,14,8,30,745.0,48.0,1.2,10.0,254.0,484.49,399.1
2016,2,14,8,45,714.0,60.5,1.15,10.5,286.0,521.37,428.86
2016,2,14,9,0,683.0,73.0,1.1,11.0,318.0,556.14,455.25
2016,2,14,9,15,773.5,66.5,1.15,11.5,376.0,643.54,521.52
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,732.41,583.97
2016,2,14,9,45,683.5,114.5,1.3,12.5,426.5,702.61,559.81
2016,2,14,10,0,503.0,169.0,1.4,13.0,419.0,633.97,506.36
2016,2,14,10,15,705.5,120.5,1.4,13.5,495.5,783.02,615.0
2016,2,14,10,30,908.0,72.0,1.4,14.0,572.0,915.93,703.09
2016,2,14,10,45,546.5,176.5,1.4,14.5,481.5,735.29,573.13
2016,2,14,11,0,185.0,281.0,1.4,15.0,391.0,485.5,381.99
2016,2,14,11,15,357.5,248.5,1.4,15.0,468.0,639.22,501.71
2016,2,14,11,30,530.0,216.0,1.4,15.0,545.0,800.66,618.05
2016,2,14,11,45,736.0,146.0,1.4,15.5,610.5,944.37,713.83
2016,2,14,12,0,942.0,76.0,1.4,16.0,676.0,1055.49,783.03
2016,2,14,12,15,943.0,76.0,1.4,16.0,678.0,1060.28,784.36
2016,2,14,12,30,944.0,76.0,1.4,16.0,680.0,1061.1,784.83
2016,2,14,12,45,662.0,173.5,1.45,16.0,595.0,906.71,684.4
2016,2,14,13,0,380.0,271.0,1.5,16.0,510.0,698.71,538.24
2016,2,14,13,15,659.0,171.5,1.45,16.0,575.5,885.86,675.64
2016,2,14,13,30,938.0,72.0,1.4,16.0,641.0,1009.92,755.93
2016,2,14,13,45,930.0,72.0,1.4,16.0,619.5,982.71,737.27
2016,2,14,14,0,922.0,72.0,1.4,16.0,598.0,952.2,718.48
2016,2,14,14,15,912.5,70.5,1.35,15.5,569.5,915.33,695.95
2016,2,14,14,30,903.0,69.0,1.3,15.0,541.0,875.66,671.37
2016,2,14,14,45,886.0,68.0,1.3,15.0,505.5,827.82,640.36
2016,2,14,15,0,869.0,67.0,1.3,15.0,470.0,778.24,607.72
2016,2,14,15,15,847.5,65.0,1.25,14.5,429.0,722.6,570.65
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,672.25,536.63
2016,2,14,15,45,790.0,60.5,1.2,14.0,341.5,604.72,486.83
2016,2,14,16,0,754.0,58.0,1.2,14.0,295.0,538.55,435.6
2016,2,14,16,15,705.5,53.5,1.15,13.5,247.0,465.03,377.04
2016,2,14,16,30,657.0,49.0,1.1,13.0,199.0,395.13,318.87
2016,2,14,16,45,570.5,43.0,1.1,12.5,151.0,311.23,247.56
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,239.74,184.27
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,125.85,87.46
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,20.49,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,84.9,1.69
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,199.89,143.33
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,275.02,213.81
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,360.93,289.36
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,433.18,351.69
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,505.97,411.58
2016,2,15,8,45,830.5,49.0,0.95,12.5,317.0,573.14,464.19
2016,2,15,9,0,865.0,52.0,0.9,13.0,365.0,641.94,515.39
2016,2,15,9,15,888.5,54.0,0.9,13.5,409.5,702.84,557.27
2016,2,15,9,30,912.0,56.0,0.9,14.0,454.0,763.39,597.11
2016,2,15,9,45,929.0,57.5,0.9,14.5,493.5,817.4,631.27
2016,2,15,10,0,946.0,59.0,0.9,15.0,533.0,869.77,663.56
2016,2,15,10,15,957.5,60.5,0.9,15.5,566.0,915.39,690.65
2016,2,15,10,30,969.0,62.0,0.9,16.0,599.0,958.36,715.61
2016,2,15,10,45,976.5,62.5,0.9,16.5,624.5,993.4,735.11
2016,2,15,11,0,984.0,63.0,0.9,17.0,650.0,1025.09,752.39
2016,2,15,11,15,989.0,64.0,0.9,17.0,668.5,1051.43,767.66
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,1073.96,780.65
2016,2,15,11,45,996.5,65.5,0.9,17.0,696.5,1089.4,789.36
2016,2,15,12,0,999.0,66.0,0.9,17.0,706.0,1100.74,795.78
2016,2,15,12,15,999.0,66.0,0.9,17.0,708.0,1104.74,797.89
2016,2,15,12,30,999.0,66.0,0.9,17.0,710.0,1104.52,797.7
2016,2,15,12,45,993.5,67.5,0.9,17.5,703.0,1096.45,791.42
2016,2,15,13,0,988.0,69.0,0.9,18.0,696.0,1084.28,782.91
2016,2,15,13,15,983.5,68.5,0.9,17.5,681.5,1066.55,774.09
2016,2,15,13,30,979.0,68.0,0.9,17.0,667.0,1044.91,762.96
2016,2,15,13,45,970.5,68.0,0.95,17.0,644.0,1016.33,747.16
2016,2,15,14,0,962.0,68.0,1.0,17.0,621.0,984.3,729.11
2016,2,15,14,15,951.5,66.5,0.95,17.0,591.0,945.33,704.49
2016,2,15,14,30,941.0,65.0,0.9,17.0,561.0,903.47,677.93
2016,2,15,14,45,925.0,64.0,0.9,17.0,524.5,855.04,647.63
2016,2,15,15,0,909.0,63.0,0.9,17.0,488.0,804.65,615.58
2016,2,15,15,15,888.5,60.5,0.85,16.5,446.0,747.35,578.47
2016,2,15,15,30,868.0,58.0,0.8,16.0,404.0,689.15,539.89
2016,2,15,15,45,836.0,56.0,0.8,15.5,357.0,623.55,494.33
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,563.47,449.46
2016,2,15,16,15,758.5,50.0,0.75,14.0,260.5,489.58,392.4
2016,2,15,16,30,713.0,46.0,0.7,13.0,211.0,418.92,335.11
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.0,337.38,266.39
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,263.35,201.23
2016,2,15,17,15,426.5,25.0,0.7,11.5,70.5,174.56,121.77
2016,2,15,17,30,288.0,16.0,0.7,11.0,28.0,95.65,0.0
2016,2,15,17,45,144.0,8.0,0.75,11.0,14.0,34.27,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.0,83.6,15.64
2016,2,16,7,30,475.0,27.0,0.9,10.0,74.0,194.79,140.89
2016,2,16,7,45,568.0,34.0,0.9,10.5,122.0,268.32,208.83
2016,2,16,8,0,661.0,41.0,0.9,11.0,170.0,352.22,282.28
2016,2,16,8,15,715.5,46.0,0.8,11.5,220.0,424.56,343.9
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,501.6,405.97
2016,2,16,8,45,805.0,54.5,0.65,12.5,318.0,569.24,458.11
2016,2,16,9,0,840.0,58.0,0.6,13.0,366.0,633.15,505.12
2016,2,16,9,15,863.5,60.5,0.55,13.5,410.0,693.54,545.87
2016,2,16,9,30,887.0,63.0,0.5,14.0,454.0,753.65,584.11
2016,2,16,9,45,908.0,63.0,0.5,15.0,493.5,807.94,616.81
2016,2,16,10,0,929.0,63.0,0.5,16.0,533.0,860.96,647.75
2016,2,16,10,15,940.0,64.5,0.45,16.5,565.5,905.58,672.58
2016,2,16,10,30,951.0,66.0,0.4,17.0,598.0,947.56,695.24
2016,2,16,10,45,958.0,67.5,0.4,17.5,623.5,982.94,714.45
2016,2,16,11,0,965.0,69.0,0.4,18.0,649.0,1015.0,731.49
2016,2,16,11,15,970.0,69.5,0.35,18.0,667.0,1040.32,744.49
2016,2,16,11,30,975.0,70.0,0.3,18.0,685.0,1061.91,755.3
2016,2,16,11,45,977.0,70.5,0.25,18.5,694.5,1076.61,760.65
2016,2,16,12,0,979.0,71.0,0.2,19.0,704.0,1087.27,763.84
2016,2,16,12,15,979.0,71.0,0.2,19.0,706.0,1091.18,765.8
2016,2,16,12,30,979.0,71.0,0.2,19.0,708.0,1090.95,765.59
2016,2,16,12,45,978.5,70.0,0.2,19.5,701.5,1084.8,760.67
2016,2,16,13,0,978.0,69.0,0.2,20.0,695.0,1074.55,753.58
2016,2,16,13,15,974.0,68.5,0.2,20.0,680.5,1057.41,744.01
2016,2,16,13,30,970.0,68.0,0.2,20.0,666.0,1036.38,732.32
2016,2,16,13,45,962.5,67.5,0.2,20.0,643.5,1008.25,716.43
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,976.66,698.5
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.0,938.93,676.68
2016,2,16,14,30,935.0,65.0,0.2,20.0,561.0,898.28,652.92
2016,2,16,14,45,921.5,63.0,0.25,20.0,525.0,850.8,625.36
2016,2,16,15,0,908.0,61.0,0.3,20.0,489.0,801.19,595.94
2016,2,16,15,15,888.0,58.5,0.3,19.5,447.0,744.24,561.12
2016,2,16,15,30,868.0,56.0,0.3,19.0,405.0,686.34,524.7
2016,2,16,15,45,841.0,53.0,0.35,18.5,359.0,622.65,482.7
2016,2,16,16,0,814.0,50.0,0.4,18.0,313.0,559.46,437.59
2016,2,16,16,15,770.5,46.5,0.5,17.5,264.0,491.46,386.79
2016,2,16,16,30,727.0,43.0,0.6,17.0,215.0,421.83,331.83
2016,2,16,16,45,657.0,38.0,0.7,16.5,166.0,342.46,266.41
2016,2,16,17,0,587.0,33.0,0.8,16.0,117.0,270.1,203.7
2016,2,16,17,15,293.5,32.0,0.8,15.5,74.0,142.56,99.56
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,32.45,0.0
2016,2,16,17,45,0.0,15.5,0.85,14.5,15.5,13.23,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,11.0,5.5,4.51,0.0
2016,2,17,7,30,0.0,11.0,1.3,11.0,11.0,9.04,1.82
2016,2,17,7,45,0.0,17.5,1.4,11.5,17.5,14.4,6.66
2016,2,17,8,0,0.0,24.0,1.5,12.0,24.0,19.77,11.44
2016,2,17,8,15,0.0,31.5,1.55,12.0,31.5,25.98,16.91
2016,2,17,8,30,0.0,39.0,1.6,12.0,39.0,32.21,22.32
2016,2,17,8,45,0.0,46.5,1.7,12.0,46.5,38.44,27.67
2016,2,17,9,0,0.0,54.0,1.8,12.0,54.0,44.69,32.97
2016,2,17,9,15,180.5,114.0,1.85,12.0,194.5,258.6,216.88
2016,2,17,9,30,361.0,174.0,1.9,12.0,335.0,472.17,389.5
2016,2,17,9,45,195.0,187.5,1.95,12.5,275.5,355.21,291.79
2016,2,17,10,0,29.0,201.0,2.0,13.0,216.0,222.89,180.34
2016,2,17,10,15,14.5,140.0,2.05,13.0,147.5,133.66,107.05
2016,2,17,10,30,0.0,79.0,2.1,13.0,79.0,65.63,49.82
2016,2,17,10,45,0.0,92.5,2.2,13.5,92.5,77.0,59.18
2016,2,17,11,0,0.0,106.0,2.3,14.0,106.0,88.99,68.93
2016,2,17,11,15,0.5,133.0,2.35,13.5,133.5,114.01,89.67
2016,2,17,11,30,1.0,160.0,2.4,13.0,161.0,139.7,110.87
2016,2,17,11,45,1.5,162.0,2.45,13.0,163.0,141.99,112.66
2016,2,17,12,0,2.0,164.0,2.5,13.0,165.0,144.33,114.55
2016,2,17,12,15,173.5,229.5,2.5,13.0,343.0,422.36,343.07
2016,2,17,12,30,345.0,295.0,2.5,13.0,521.0,695.2,550.61
2016,2,17,12,45,336.5,294.0,2.55,13.0,512.5,683.76,540.22
2016,2,17,13,0,328.0,293.0,2.6,13.0,504.0,670.92,531.12
2016,2,17,13,15,566.5,212.0,2.6,13.0,567.5,830.81,654.37
2016,2,17,13,30,805.0,131.0,2.6,13.0,631.0,969.54,752.05
2016,2,17,13,45,574.0,192.5,2.65,13.0,543.0,792.25,626.07
2016,2,17,14,0,343.0,254.0,2.7,13.0,455.0,612.79,490.44
2016,2,17,14,15,356.0,237.5,2.7,12.5,437.0,594.9,480.28
2016,2,17,14,30,369.0,221.0,2.7,12.0,419.0,574.97,467.3
2016,2,17,14,45,332.5,211.5,2.7,12.0,381.0,520.06,425.1
2016,2,17,15,0,296.0,202.0,2.7,12.0,343.0,466.9,383.79
2016,2,17,15,15,288.5,184.0,2.65,11.5,311.5,427.68,354.12
2016,2,17,15,30,281.0,166.0,2.6,11.0,280.0,388.41,323.67
2016,2,17,15,45,262.5,150.5,2.6,11.0,247.5,345.01,288.43
2016,2,17,16,0,244.0,135.0,2.6,11.0,215.0,303.01,253.6
2016,2,17,16,15,225.0,115.5,2.6,11.0,180.0,257.61,215.15
2016,2,17,16,30,206.0,96.0,2.6,11.0,145.0,214.04,177.29
2016,2,17,16,45,173.0,76.0,2.65,11.0,111.0,165.78,134.7
2016,2,17,17,0,140.0,56.0,2.7,11.0,77.0,121.24,94.79
2016,2,17,17,15,70.0,38.0,2.7,10.5,48.5,65.88,46.53
2016,2,17,17,30,0.0,20.0,2.7,10.0,20.0,17.6,0.0
2016,2,17,17,45,0.0,10.0,2.75,10.0,10.0,8.54,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.5,1.4,7.0,5.5,4.51,0.0
2016,2,18,7,30,0.0,11.0,1.4,7.0,11.0,9.04,1.97
2016,2,18,7,45,0.0,18.0,1.45,7.5,18.0,14.81,7.22
2016,2,18,8,0,0.0,25.0,1.5,8.0,25.0,20.6,12.42
2016,2,18,8,15,0.0,33.0,1.5,8.0,33.0,27.23,18.33
2016,2,18,8,30,0.0,41.0,1.5,8.0,41.0,33.87,24.19
2016,2,18,8,45,0.0,48.5,1.55,8.5,48.5,40.11,29.54
2016,2,18,9,0,0.0,56.0,1.6,9.0,56.0,46.35,34.83
2016,2,18,9,15,0.0,79.0,1.6,9.0,79.0,65.71,51.43
2016,2,18,9,30,0.0,102.0,1.6,9.0,102.0,86.47,69.03
2016,2,18,9,45,399.0,104.5,1.6,9.5,310.0,454.46,381.33
2016,2,18,10,0,798.0,107.0,1.6,10.0,518.0,817.65,652.62
2016,2,18,10,15,411.5,163.5,1.55,10.0,376.5,566.83,459.08
2016,2,18,10,30,25.0,220.0,1.5,10.0,235.0,222.48,179.81
2016,2,18,10,45,82.0,256.0,1.5,10.0,306.0,333.81,272.19
2016,2,18,11,0,139.0,292.0,1.5,10.0,377.0,451.71,364.61
2016,2,18,11,15,281.5,278.5,1.45,10.0,456.5,598.39,478.2
2016,2,18,11,30,424.0,265.0,1.4,10.0,536.0,728.99,575.11
2016,2,18,11,45,419.0,273.0,1.4,10.5,544.5,738.85,579.03
2016,2,18,12,0,414.0,281.0,1.4,11.0,553.0,746.77,582.97
2016,2,18,12,15,229.0,282.5,1.4,11.0,433.0,539.68,427.99
2016,2,18,12,30,44.0,284.0,1.4,11.0,313.0,331.35,264.39
2016,2,18,12,45,22.0,214.5,1.4,11.0,229.0,213.56,171.64
2016,2,18,13,0,0.0,145.0,1.4,11.0,145.0,124.42,98.55
2016,2,18,13,15,184.0,208.0,1.4,11.0,323.0,423.89,345.23
2016,2,18,13,30,368.0,271.0,1.4,11.0,501.0,673.0,533.51
2016,2,18,13,45,233.5,272.5,1.4,11.0,416.5,518.1,413.85
2016,2,18,14,0,99.0,274.0,1.4,11.0,332.0,370.63,298.48
2016,2,18,14,15,171.0,259.5,1.35,10.5,354.0,435.07,352.64
2016,2,18,14,30,243.0,245.0,1.3,10.0,376.0,475.43,386.36
2016,2,18,14,45,236.0,228.5,1.3,10.0,349.0,442.3,361.02
2016,2,18,15,0,229.0,212.0,1.3,10.0,322.0,409.11,335.87
2016,2,18,15,15,502.5,146.5,1.2,9.5,360.5,560.02,459.17
2016,2,18,15,30,776.0,81.0,1.1,9.0,399.0,657.05,535.18
2016,2,18,15,45,751.0,75.0,1.05,9.0,354.0,594.56,485.71
2016,2,18,16,0,726.0,69.0,1.0,9.0,309.0,532.5,436.82
2016,2,18,16,15,677.0,63.5,0.95,8.5,260.5,461.53,379.68
2016,2,18,16,30,628.0,58.0,0.9,8.0,212.0,391.63,321.17
2016,2,18,16,45,555.5,50.5,0.9,7.5,164.0,313.74,254.21
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,243.47,191.46
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,158.65,116.34
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,84.01,24.93
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,28.86,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,206.5,16.5,1.2,6.5,40.0,81.21,39.46
2016,2,19,7,30,413.0,33.0,1.2,7.0,80.0,183.37,137.36
2016,2,19,7,45,504.0,41.5,1.3,7.5,126.5,253.95,201.92
2016,2,19,8,0,595.0,50.0,1.4,8.0,173.0,335.02,273.9
2016,2,19,8,15,651.5,55.5,1.4,8.0,222.0,405.32,335.83
2016,2,19,8,30,708.0,61.0,1.4,8.0,271.0,478.42,397.84
2016,2,19,8,45,490.5,107.0,1.45,8.5,264.0,434.06,362.11
2016,2,19,9,0,273.0,153.0,1.5,9.0,257.0,355.41,296.74
2016,2,19,9,15,551.5,114.5,1.45,9.5,355.0,544.45,450.34
2016,2,19,9,30,830.0,76.0,1.4,10.0,453.0,733.76,591.48
2016,2,19,9,45,594.5,144.5,1.4,10.5,426.0,663.74,534.14
2016,2,19,10,0,359.0,213.0,1.4,11.0,399.0,544.57,439.39
2016,2,19,10,15,625.0,148.5,1.35,11.0,497.0,744.26,592.19
2016,2,19,10,30,891.0,84.0,1.3,11.0,595.0,916.49,709.08
2016,2,19,10,45,717.5,146.0,1.3,11.0,568.5,869.14,673.0
2016,2,19,11,0,544.0,208.0,1.3,11.0,542.0,782.54,610.91
2016,2,19,11,15,441.5,248.0,1.3,11.0,524.5,738.82,577.48
2016,2,19,11,30,339.0,288.0,1.3,11.0,507.0,670.99,526.16
2016,2,19,11,45,429.5,263.0,1.3,11.5,544.5,757.83,589.84
2016,2,19,12,0,520.0,238.0,1.3,12.0,582.0,826.48,637.9
2016,2,19,12,15,402.5,275.0,1.25,11.5,541.5,729.31,566.61
2016,2,19,12,30,285.0,312.0,1.2,11.0,501.0,652.89,509.83
2016,2,19,12,45,578.0,211.5,1.2,11.0,590.5,854.92,661.81
2016,2,19,13,0,871.0,111.0,1.2,11.0,680.0,1030.93,778.24
2016,2,19,13,15,628.0,190.0,1.15,10.5,595.5,874.55,671.82
2016,2,19,13,30,385.0,269.0,1.1,10.0,511.0,686.62,537.69
2016,2,19,13,45,398.0,255.0,1.1,10.0,498.0,674.13,531.97
2016,2,19,14,0,411.0,241.0,1.1,10.0,485.0,659.47,522.63
2016,2,19,14,15,237.5,239.5,1.05,10.0,379.0,489.55,392.88
2016,2,19,14,30,64.0,238.0,1.0,10.0,273.0,294.1,238.11
2016,2,19,14,45,32.0,133.5,0.95,10.0,151.0,150.91,122.81
2016,2,19,15,0,0.0,29.0,0.9,10.0,29.0,23.96,15.04
2016,2,19,15,15,0.0,26.5,0.85,9.5,26.5,21.88,13.41
2016,2,19,15,30,0.0,24.0,0.8,9.0,24.0,19.8,11.68
2016,2,19,15,45,0.0,21.0,0.75,9.0,21.0,17.31,9.55
2016,2,19,16,0,0.0,18.0,0.7,9.0,18.0,14.82,7.4
2016,2,19,16,15,0.0,15.0,0.65,8.5,15.0,12.34,5.25
2016,2,19,16,30,0.0,12.0,0.6,8.0,12.0,9.86,3.07
2016,2,19,16,45,0.0,9.0,0.55,8.0,9.0,7.39,0.85
2016,2,19,17,0,0.0,6.0,0.5,8.0,6.0,4.92,0.0
2016,2,19,17,15,0.0,4.0,0.5,7.5,4.0,3.28,0.0
2016,2,19,17,30,0.0,2.0,0.5,7.0,2.0,1.64,0.0
2016,2,19,17,45,0.0,1.0,0.55,7.0,1.0,0.85,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,87.0,21.0,0.95,3.5,31.0,48.65,25.35
2016,2,20,7,30,174.0,42.0,0.9,4.0,62.0,114.95,88.12
2016,2,20,7,45,215.0,60.5,0.9,4.5,97.5,154.18,124.76
2016,2,20,8,0,256.0,79.0,0.9,5.0,133.0,205.13,170.69
2016,2,20,8,15,278.5,97.5,0.85,5.5,170.0,251.47,211.59
2016,2,20,8,30,301.0,116.0,0.8,6.0,207.0,300.02,252.87
2016,2,20,8,45,323.0,130.5,0.8,6.5,242.5,345.64,290.52
2016,2,20,9,0,345.0,145.0,0.8,7.0,278.0,393.01,328.38
2016,2,20,9,15,403.5,152.5,0.75,7.5,325.0,474.58,391.84
2016,2,20,9,30,462.0,160.0,0.7,8.0,372.0,547.2,446.04
2016,2,20,9,45,671.0,122.5,0.65,8.5,459.0,701.49,560.57
2016,2,20,10,0,880.0,85.0,0.6,9.0,546.0,856.13,663.98
2016,2,20,10,15,691.5,145.0,0.5,9.0,521.0,798.42,618.4
2016,2,20,10,30,503.0,205.0,0.4,9.0,496.0,710.18,552.51
2016,2,20,10,45,464.5,228.5,0.3,9.5,506.0,715.9,553.41
2016,2,20,11,0,426.0,252.0,0.2,10.0,516.0,717.35,549.97
2016,2,20,11,15,397.5,268.0,0.2,10.5,519.5,698.33,534.78
2016,2,20,11,30,369.0,284.0,0.2,11.0,523.0,695.56,530.81
2016,2,20,11,45,392.5,283.0,0.2,11.5,541.5,722.9,548.96
2016,2,20,12,0,416.0,282.0,0.2,12.0,560.0,748.98,565.62
2016,2,20,12,15,395.0,288.0,0.25,12.0,552.0,736.32,556.65
2016,2,20,12,30,374.0,294.0,0.3,12.0,544.0,721.79,547.09
2016,2,20,12,45,659.0,191.5,0.35,12.0,627.0,922.91,688.91
2016,2,20,13,0,944.0,89.0,0.4,12.0,710.0,1065.85,778.01
2016,2,20,13,15,939.5,88.5,0.45,12.0,695.5,1048.49,766.33
2016,2,20,13,30,935.0,88.0,0.5,12.0,681.0,1027.37,755.31
2016,2,20,13,45,928.0,86.5,0.55,12.0,658.5,999.03,739.72
2016,2,20,14,0,921.0,85.0,0.6,12.0,636.0,967.3,721.94
2016,2,20,14,15,910.5,83.5,0.65,11.5,606.0,929.24,701.11
2016,2,20,14,30,900.0,82.0,0.7,11.0,576.0,888.41,678.08
2016,2,20,14,45,889.5,78.5,0.75,11.0,540.5,842.63,649.99
2016,2,20,15,0,879.0,75.0,0.8,11.0,505.0,794.57,619.76
2016,2,20,15,15,858.5,72.5,0.85,10.5,462.5,744.86,588.73
2016,2,20,15,30,838.0,70.0,0.9,10.0,420.0,686.91,550.71
2016,2,20,15,45,813.5,65.5,0.95,10.0,374.0,623.45,504.63
2016,2,20,16,0,789.0,61.0,1.0,10.0,328.0,560.24,456.32
2016,2,20,16,15,745.5,56.5,1.05,9.0,278.5,487.29,399.61
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,417.38,342.32
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,336.87,273.15
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,263.63,207.58
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,181.84,134.32
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,107.79,49.51
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,37.22,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,4.0,14.0,11.95,0.0
2016,2,21,7,15,246.0,23.5,1.0,4.5,53.0,99.98,59.59
2016,2,21,7,30,492.0,33.0,1.0,5.0,92.0,205.05,155.29
2016,2,21,7,45,580.5,40.5,1.05,6.0,142.0,278.96,222.57
2016,2,21,8,0,669.0,48.0,1.1,7.0,192.0,362.59,296.17
2016,2,21,8,15,721.5,52.5,1.1,7.5,243.5,434.34,358.33
2016,2,21,8,30,774.0,57.0,1.1,8.0,295.0,510.44,421.25
2016,2,21,8,45,811.5,60.0,1.15,8.5,344.5,579.61,476.45
2016,2,21,9,0,849.0,63.0,1.2,9.0,394.0,650.6,530.85
2016,2,21,9,15,872.5,66.0,1.2,9.0,439.0,707.05,571.79
2016,2,21,9,30,896.0,69.0,1.2,9.0,484.0,768.42,614.33
2016,2,21,9,45,914.0,70.5,1.2,9.5,524.5,822.86,649.71
2016,2,21,10,0,932.0,72.0,1.2,10.0,565.0,875.73,683.25
2016,2,21,10,15,944.0,73.5,1.2,10.0,598.0,921.47,712.53
2016,2,21,10,30,956.0,75.0,1.2,10.0,631.0,964.6,739.75
2016,2,21,10,45,964.5,76.0,1.2,10.5,657.5,1000.98,760.85
2016,2,21,11,0,973.0,77.0,1.2,11.0,684.0,1034.04,779.65
2016,2,21,11,15,978.0,77.5,1.15,11.0,702.5,1059.56,793.86
2016,2,21,11,30,983.0,78.0,1.1,11.0,721.0,1081.28,805.68
2016,2,21,11,45,986.0,78.5,1.1,11.5,731.0,1097.04,813.4
2016,2,21,12,0,989.0,79.0,1.1,12.0,741.0,1108.71,818.72
2016,2,21,12,15,989.5,79.0,1.05,12.0,743.0,1113.07,819.96
2016,2,21,12,30,990.0,79.0,1.0,12.0,745.0,1113.21,818.8
2016,2,21,12,45,988.5,78.5,1.0,12.0,738.5,1106.5,814.76
2016,2,21,13,0,987.0,78.0,1.0,12.0,732.0,1095.62,808.37
2016,2,21,13,15,982.5,77.5,1.05,12.0,717.0,1077.65,798.83
2016,2,21,13,30,978.0,77.0,1.1,12.0,702.0,1055.75,786.9
2016,2,21,13,45,969.5,77.0,1.15,12.0,678.5,1026.84,770.43
2016,2,21,14,0,961.0,77.0,1.2,12.0,655.0,994.47,751.66
2016,2,21,14,15,950.5,75.5,1.2,11.5,624.5,955.19,728.56
2016,2,21,14,30,940.0,74.0,1.2,11.0,594.0,912.99,703.25
2016,2,21,14,45,923.5,73.0,1.3,11.0,556.5,863.76,672.96
2016,2,21,15,0,907.0,72.0,1.4,11.0,519.0,812.58,640.54
2016,2,21,15,15,886.5,69.5,1.4,10.5,476.0,754.98,602.56
2016,2,21,15,30,866.0,67.0,1.4,10.0,433.0,702.32,567.3
2016,2,21,15,45,835.5,64.0,1.45,10.0,385.5,635.36,517.94
2016,2,21,16,0,805.0,61.0,1.5,10.0,338.0,569.15,466.58
2016,2,21,16,15,761.5,57.0,1.45,9.0,287.0,495.86,408.43
2016,2,21,16,30,718.0,53.0,1.4,8.0,236.0,425.56,349.96
2016,2,21,16,45,649.5,46.5,1.4,7.5,185.5,345.29,280.51
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,271.9,214.41
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,186.56,138.13
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,115.26,59.0
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,39.8,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,4.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,5.0,17.0,14.51,0.0
2016,2,22,7,15,263.5,24.5,1.0,5.5,57.5,106.13,66.35
2016,2,22,7,30,527.0,32.0,1.0,6.0,98.0,215.33,162.8
2016,2,22,7,45,608.0,39.0,1.0,6.5,148.0,287.85,229.17
2016,2,22,8,0,689.0,46.0,1.0,7.0,198.0,369.24,301.18
2016,2,22,8,15,739.0,50.5,0.95,7.5,249.0,440.78,362.69
2016,2,22,8,30,789.0,55.0,0.9,8.0,300.0,516.43,424.51
2016,2,22,8,45,821.5,58.5,0.9,8.5,349.0,583.92,477.54
2016,2,22,9,0,854.0,62.0,0.9,9.0,398.0,647.44,525.49
2016,2,22,9,15,877.0,64.5,0.9,9.5,443.5,708.48,568.17
2016,2,22,9,30,900.0,67.0,0.9,10.0,489.0,769.11,608.39
2016,2,22,9,45,916.5,68.5,0.95,11.0,528.5,822.54,642.09
2016,2,22,10,0,933.0,70.0,1.0,12.0,568.0,874.28,673.91
2016,2,22,10,15,944.5,71.5,0.95,12.0,601.5,919.64,701.56
2016,2,22,10,30,956.0,73.0,0.9,12.0,635.0,962.35,727.02
2016,2,22,10,45,963.5,74.5,0.9,12.5,661.0,998.41,747.45
2016,2,22,11,0,971.0,76.0,0.9,13.0,687.0,1031.11,765.59
2016,2,22,11,15,976.0,77.0,0.9,13.0,705.5,1057.2,780.87
2016,2,22,11,30,981.0,78.0,0.9,13.0,724.0,1079.48,793.88
