Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,45,982.5,79.0,0.95,13.5,734.0,1094.31,802.05
2016,2,22,12,0,984.0,80.0,1.0,14.0,744.0,1105.02,807.88
2016,2,22,12,15,984.5,80.0,1.0,14.0,745.5,1109.33,810.24
2016,2,22,12,30,985.0,80.0,1.0,14.0,747.0,1109.44,810.25
2016,2,22,12,45,979.0,81.5,1.05,14.0,739.5,1100.6,806.07
2016,2,22,13,0,973.0,83.0,1.1,14.0,732.0,1087.69,799.56
2016,2,22,13,15,969.0,82.5,1.1,14.0,717.0,1070.35,789.31
2016,2,22,13,30,965.0,82.0,1.1,14.0,702.0,1049.11,776.75
2016,2,22,13,45,959.5,80.5,1.1,14.0,679.5,1021.44,760.15
2016,2,22,14,0,954.0,79.0,1.1,14.0,657.0,990.2,741.31
2016,2,22,14,15,944.5,77.5,1.1,14.0,627.0,951.96,717.82
2016,2,22,14,30,935.0,76.0,1.1,14.0,597.0,910.75,692.23
2016,2,22,14,45,922.0,74.0,1.1,14.0,560.5,863.31,662.14
2016,2,22,15,0,909.0,72.0,1.1,14.0,524.0,813.67,630.14
2016,2,22,15,15,890.0,69.5,1.05,13.5,481.5,757.03,593.08
2016,2,22,15,30,871.0,67.0,1.0,13.0,439.0,705.18,558.71
2016,2,22,15,45,843.5,64.0,0.95,12.5,391.5,639.87,511.82
2016,2,22,16,0,816.0,61.0,0.9,12.0,344.0,574.99,462.87
2016,2,22,16,15,775.5,57.0,0.85,11.0,293.5,502.72,406.89
2016,2,22,16,30,735.0,53.0,0.8,10.0,243.0,433.08,350.27
2016,2,22,16,45,667.5,47.0,0.8,9.5,192.0,352.78,282.33
2016,2,22,17,0,600.0,41.0,0.8,9.0,141.0,279.17,217.31
2016,2,22,17,15,479.5,32.0,0.85,8.5,94.0,193.76,142.24
2016,2,22,17,30,359.0,23.0,0.9,8.0,47.0,122.64,67.01
2016,2,22,17,45,179.5,11.5,0.95,7.5,23.5,42.33,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,15.36,0.0
2016,2,23,7,15,217.0,28.5,0.35,8.0,56.5,97.61,62.95
2016,2,23,7,30,434.0,39.0,0.3,8.0,95.0,195.09,147.05
2016,2,23,7,45,526.0,45.0,0.3,8.5,142.5,265.15,208.96
2016,2,23,8,0,618.0,51.0,0.3,9.0,190.0,345.41,277.87
2016,2,23,8,15,667.5,55.5,0.3,9.5,238.0,410.66,332.91
2016,2,23,8,30,717.0,60.0,0.3,10.0,286.0,482.22,390.46
2016,2,23,8,45,758.5,60.0,0.35,10.5,333.0,547.41,441.25
2016,2,23,9,0,800.0,60.0,0.4,11.0,380.0,614.71,491.71
2016,2,23,9,15,765.0,77.5,0.4,11.5,410.5,650.69,515.81
2016,2,23,9,30,730.0,95.0,0.4,12.0,441.0,684.02,536.81
2016,2,23,9,45,842.0,84.0,0.4,12.5,514.0,789.5,607.58
2016,2,23,10,0,954.0,73.0,0.4,13.0,587.0,895.7,674.74
2016,2,23,10,15,965.0,75.0,0.4,13.5,621.0,942.01,700.49
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,985.55,725.01
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.0,1021.57,744.45
2016,2,23,11,0,991.0,79.0,0.4,15.0,707.0,1054.14,761.68
2016,2,23,11,15,995.5,79.5,0.35,15.0,725.0,1079.53,774.57
2016,2,23,11,30,1000.0,80.0,0.3,15.0,743.0,1101.01,785.2
2016,2,23,11,45,1001.0,81.0,0.3,15.5,753.0,1115.53,791.59
2016,2,23,12,0,1002.0,82.0,0.3,16.0,763.0,1125.86,795.69
2016,2,23,12,15,1001.5,82.0,0.25,16.0,764.0,1129.18,796.03
2016,2,23,12,30,1001.0,82.0,0.2,16.0,765.0,1128.23,794.2
2016,2,23,12,45,998.0,82.0,0.2,16.0,757.5,1120.47,789.78
2016,2,23,13,0,995.0,82.0,0.2,16.0,750.0,1108.52,783.14
2016,2,23,13,15,990.0,81.5,0.15,16.0,734.0,1089.85,771.6
2016,2,23,13,30,985.0,81.0,0.1,16.0,718.0,1067.21,758.05
2016,2,23,13,45,976.0,80.5,0.1,16.5,694.0,1036.94,739.51
2016,2,23,14,0,967.0,80.0,0.1,17.0,670.0,1003.19,718.98
2016,2,23,14,15,956.0,78.5,0.15,17.0,639.0,963.15,696.68
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,920.21,672.44
2016,2,23,14,45,930.0,75.0,0.25,17.0,570.0,870.68,643.61
2016,2,23,15,0,915.0,73.0,0.3,17.0,532.0,819.07,612.91
2016,2,23,15,15,894.5,70.5,0.35,16.5,488.5,760.98,578.18
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,707.78,545.78
2016,2,23,15,45,845.0,65.0,0.5,15.5,396.5,641.28,501.57
2016,2,23,16,0,816.0,62.0,0.6,15.0,348.0,575.36,454.88
2016,2,23,16,15,773.0,57.5,0.7,14.0,297.0,501.11,399.94
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,429.83,343.96
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,347.81,276.09
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,273.15,211.25
2016,2,23,17,15,464.0,33.0,1.1,11.5,94.5,191.95,140.22
2016,2,23,17,30,345.0,24.0,1.1,11.0,48.0,120.22,68.57
2016,2,23,17,45,172.5,12.0,1.15,10.5,24.0,41.23,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,85.5,7.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,171.0,14.0,0.9,6.0,20.0,44.82,0.0
2016,2,24,7,15,317.0,25.5,0.85,6.5,59.5,122.27,81.06
2016,2,24,7,30,463.0,37.0,0.8,7.0,99.0,202.16,153.57
2016,2,24,7,45,547.5,45.0,0.8,8.0,148.5,273.11,216.99
2016,2,24,8,0,632.0,53.0,0.8,9.0,198.0,353.65,286.58
2016,2,24,8,15,683.5,58.0,0.7,9.5,248.5,421.27,343.65
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,495.51,402.98
2016,2,24,8,45,772.0,66.5,0.55,10.5,348.0,563.15,454.73
2016,2,24,9,0,809.0,70.0,0.5,11.0,397.0,632.61,505.41
2016,2,24,9,15,833.0,73.0,0.45,11.5,441.5,693.69,547.02
2016,2,24,9,30,857.0,76.0,0.4,12.0,486.0,754.51,585.65
2016,2,24,9,45,875.0,78.0,0.35,13.0,525.5,801.25,612.26
2016,2,24,10,0,893.0,80.0,0.3,14.0,565.0,853.28,641.75
2016,2,24,10,15,905.0,81.5,0.3,14.5,598.0,897.68,667.49
2016,2,24,10,30,917.0,83.0,0.3,15.0,631.0,939.59,691.28
2016,2,24,10,45,925.0,84.5,0.35,15.5,656.5,975.0,711.76
2016,2,24,11,0,933.0,86.0,0.4,16.0,682.0,1007.21,730.24
2016,2,24,11,15,938.0,87.0,0.4,16.0,700.0,1032.49,744.59
2016,2,24,11,30,943.0,88.0,0.4,16.0,718.0,1054.1,756.82
2016,2,24,11,45,944.5,89.0,0.4,16.5,727.5,1068.4,763.28
2016,2,24,12,0,946.0,90.0,0.4,17.0,737.0,1078.72,767.56
2016,2,24,12,15,946.5,90.0,0.4,17.0,739.0,1082.82,769.7
2016,2,24,12,30,947.0,90.0,0.4,17.0,741.0,1082.87,769.68
2016,2,24,12,45,948.5,88.0,0.45,17.0,735.0,1077.48,767.9
2016,2,24,13,0,950.0,86.0,0.5,17.0,729.0,1068.03,763.88
2016,2,24,13,15,946.0,85.5,0.5,16.5,714.0,1050.89,755.46
2016,2,24,13,30,942.0,85.0,0.5,16.0,699.0,1029.94,744.87
2016,2,24,13,45,936.5,83.0,0.5,16.0,676.5,1002.05,728.64
2016,2,24,14,0,931.0,81.0,0.5,16.0,654.0,970.67,710.29
2016,2,24,14,15,920.5,79.5,0.5,16.0,623.5,932.07,687.26
2016,2,24,14,30,910.0,78.0,0.5,16.0,593.0,890.67,662.3
2016,2,24,14,45,896.0,76.0,0.55,16.0,556.5,843.18,633.99
2016,2,24,15,0,882.0,74.0,0.6,16.0,520.0,793.66,603.76
2016,2,24,15,15,861.5,71.5,0.55,15.5,477.5,736.95,567.29
2016,2,24,15,30,841.0,69.0,0.5,15.0,435.0,685.2,533.59
2016,2,24,15,45,811.0,66.0,0.5,14.5,387.5,619.61,487.78
2016,2,24,16,0,781.0,63.0,0.5,14.0,340.0,554.8,440.31
2016,2,24,16,15,738.5,58.5,0.55,13.0,290.0,482.69,386.28
2016,2,24,16,30,696.0,54.0,0.6,12.0,240.0,413.56,331.61
2016,2,24,16,45,628.5,48.0,0.7,11.0,189.5,335.58,267.33
2016,2,24,17,0,561.0,42.0,0.8,10.0,139.0,266.59,207.41
2016,2,24,17,15,447.5,32.5,0.8,9.5,93.5,185.54,136.53
2016,2,24,17,30,334.0,23.0,0.8,9.0,48.0,116.65,69.56
2016,2,24,17,45,167.0,11.5,0.85,8.5,24.0,39.56,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.0,7.5,0.85,7.5,10.5,6.4,0.0
2016,2,25,7,0,160.0,15.0,0.8,8.0,21.0,43.52,0.0
2016,2,25,7,15,299.5,27.5,0.7,8.5,61.0,119.5,80.33
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,197.35,149.26
2016,2,25,7,45,513.5,49.0,0.5,9.5,148.5,264.29,208.7
2016,2,25,8,0,588.0,58.0,0.4,10.0,196.0,339.64,273.2
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.0,408.59,330.44
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,482.23,388.66
2016,2,25,8,45,725.5,75.5,0.25,11.5,343.0,547.32,437.69
2016,2,25,9,0,758.0,81.0,0.2,12.0,390.0,611.32,483.8
2016,2,25,9,15,783.0,84.5,0.15,12.5,434.0,671.46,525.14
2016,2,25,9,30,808.0,88.0,0.1,13.0,478.0,731.54,563.23
2016,2,25,9,45,826.5,90.5,0.1,14.0,517.0,784.87,595.09
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,836.85,625.23
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.0,881.34,650.93
2016,2,25,10,30,870.0,97.0,0.1,16.0,620.0,923.46,674.76
2016,2,25,10,45,883.0,96.5,0.1,16.5,646.5,950.07,688.49
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,983.69,706.79
2016,2,25,11,15,901.5,97.0,0.1,17.0,690.5,1008.69,720.83
2016,2,25,11,30,907.0,98.0,0.1,17.0,708.0,1030.18,732.9
2016,2,25,11,45,911.5,98.0,0.15,17.5,718.0,1045.84,741.07
2016,2,25,12,0,916.0,98.0,0.2,18.0,728.0,1057.73,747.3
2016,2,25,12,15,916.5,98.0,0.2,18.0,730.0,1061.68,749.32
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,1061.7,749.27
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,1058.23,748.49
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,1050.73,745.54
2016,2,25,13,15,923.0,90.0,0.3,18.0,707.0,1033.24,735.54
2016,2,25,13,30,919.0,89.0,0.3,18.0,692.0,1012.03,723.51
2016,2,25,13,45,911.0,88.0,0.35,18.0,669.5,983.4,708.12
2016,2,25,14,0,903.0,87.0,0.4,18.0,647.0,951.49,690.7
2016,2,25,14,15,892.5,85.5,0.4,18.0,617.0,913.66,668.29
2016,2,25,14,30,882.0,84.0,0.4,18.0,587.0,873.1,644.0
2016,2,25,14,45,864.0,83.0,0.45,18.0,550.0,832.49,620.37
2016,2,25,15,0,846.0,82.0,0.5,18.0,513.0,781.5,589.3
2016,2,25,15,15,825.0,79.5,0.55,17.5,471.5,725.12,554.92
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,667.98,518.82
2016,2,25,15,45,771.5,74.0,0.65,16.5,383.0,602.37,473.2
2016,2,25,16,0,739.0,71.0,0.7,16.0,336.0,537.85,426.32
2016,2,25,16,15,695.5,65.5,0.75,15.0,286.5,466.17,372.44
2016,2,25,16,30,652.0,60.0,0.8,14.0,237.0,399.92,319.93
2016,2,25,16,45,590.5,52.5,0.85,13.0,188.0,325.37,258.28
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,257.23,199.29
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,178.55,131.0
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,112.37,68.76
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,37.85,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,8.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.7,9.0,21.0,18.68,0.0
2016,2,26,7,15,162.0,34.0,0.6,9.5,57.0,89.3,61.51
2016,2,26,7,30,324.0,47.0,0.5,10.0,93.0,165.39,125.66
2016,2,26,7,45,378.5,61.5,0.45,10.5,136.0,222.61,176.36
2016,2,26,8,0,433.0,76.0,0.4,11.0,179.0,286.21,231.05
2016,2,26,8,15,469.5,88.5,0.4,11.0,224.0,344.55,280.46
2016,2,26,8,30,506.0,101.0,0.4,11.0,269.0,406.32,330.83
2016,2,26,8,45,545.5,106.5,0.4,11.5,311.0,471.07,381.04
2016,2,26,9,0,585.0,112.0,0.4,12.0,353.0,533.94,428.0
2016,2,26,9,15,459.0,156.0,0.45,12.5,358.0,516.03,411.79
2016,2,26,9,30,333.0,200.0,0.5,13.0,363.0,476.46,379.58
2016,2,26,9,45,586.0,148.5,0.55,13.5,462.0,661.02,518.9
2016,2,26,10,0,839.0,97.0,0.6,14.0,561.0,836.5,637.93
2016,2,26,10,15,852.5,99.0,0.6,14.0,594.0,881.71,664.09
2016,2,26,10,30,866.0,101.0,0.6,14.0,627.0,924.61,690.37
2016,2,26,10,45,874.0,103.0,0.65,14.0,652.0,959.8,712.52
2016,2,26,11,0,882.0,105.0,0.7,14.0,677.0,991.9,732.76
2016,2,26,11,15,702.5,174.5,0.7,14.0,638.0,920.67,685.29
2016,2,26,11,30,523.0,244.0,0.7,14.0,599.0,822.01,618.02
2016,2,26,11,45,418.5,283.5,0.7,14.5,570.0,746.38,564.33
2016,2,26,12,0,314.0,323.0,0.7,15.0,541.0,689.03,521.45
2016,2,26,12,15,392.0,298.5,0.7,15.0,571.0,741.8,560.75
2016,2,26,12,30,470.0,274.0,0.7,15.0,601.0,814.23,610.76
2016,2,26,12,45,677.0,195.0,0.7,15.0,661.0,943.63,699.18
2016,2,26,13,0,884.0,116.0,0.7,15.0,721.0,1048.86,764.52
2016,2,26,13,15,879.0,115.0,0.7,15.0,706.0,1030.55,751.79
2016,2,26,13,30,874.0,114.0,0.7,15.0,691.0,1008.6,738.91
2016,2,26,13,45,870.5,110.0,0.75,15.0,669.0,981.13,723.7
2016,2,26,14,0,867.0,106.0,0.8,15.0,647.0,950.23,706.25
2016,2,26,14,15,854.0,104.0,0.8,14.5,616.0,909.85,682.68
2016,2,26,14,30,841.0,102.0,0.8,14.0,585.0,866.97,657.23
2016,2,26,14,45,643.0,146.0,0.8,14.0,502.0,724.52,561.24
2016,2,26,15,0,445.0,190.0,0.8,14.0,419.0,580.45,456.79
2016,2,26,15,15,609.5,137.5,0.75,13.5,423.0,631.46,499.49
2016,2,26,15,30,774.0,85.0,0.7,13.0,427.0,655.23,519.26
2016,2,26,15,45,750.5,78.5,0.7,12.5,381.5,592.92,473.55
2016,2,26,16,0,727.0,72.0,0.7,12.0,336.0,530.93,427.31
2016,2,26,16,15,682.5,67.0,0.7,11.5,286.5,462.05,373.6
2016,2,26,16,30,638.0,62.0,0.7,11.0,237.0,394.42,318.6
2016,2,26,16,45,577.0,54.5,0.7,10.5,188.5,320.89,256.67
2016,2,26,17,0,516.0,47.0,0.7,10.0,140.0,253.7,197.78
2016,2,26,17,15,404.5,37.0,0.7,9.5,95.5,175.55,129.91
2016,2,26,17,30,293.0,27.0,0.7,9.0,51.0,110.72,70.06
2016,2,26,17,45,146.5,13.5,0.7,8.5,25.5,37.15,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,6.5,14.0,11.95,0.0
2016,2,27,7,0,0.0,28.0,0.6,7.0,28.0,26.43,0.0
2016,2,27,7,15,248.5,33.5,0.6,7.5,70.5,110.28,76.95
2016,2,27,7,30,497.0,39.0,0.6,8.0,113.0,214.48,163.18
2016,2,27,7,45,581.0,45.0,0.6,8.5,163.5,283.47,224.63
2016,2,27,8,0,665.0,51.0,0.6,9.0,214.0,363.85,293.96
2016,2,27,8,15,712.0,56.0,0.55,9.5,264.5,433.34,352.06
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,506.67,410.38
2016,2,27,8,45,795.0,63.0,0.5,10.5,364.0,573.22,461.38
2016,2,27,9,0,831.0,65.0,0.5,11.0,413.0,641.4,511.46
2016,2,27,9,15,853.0,68.0,0.5,11.5,457.5,696.16,548.79
2016,2,27,9,30,875.0,71.0,0.5,12.0,502.0,755.67,587.41
2016,2,27,9,45,890.5,73.0,0.5,12.5,541.0,807.96,619.95
2016,2,27,10,0,906.0,75.0,0.5,13.0,580.0,858.52,650.68
2016,2,27,10,15,917.5,76.5,0.5,13.0,613.0,902.96,677.98
2016,2,27,10,30,929.0,78.0,0.5,13.0,646.0,944.8,703.33
2016,2,27,10,45,935.0,80.0,0.55,13.5,671.5,979.25,723.55
2016,2,27,11,0,941.0,82.0,0.6,14.0,697.0,1010.35,741.65
2016,2,27,11,15,946.0,82.5,0.6,14.0,714.5,1035.12,755.95
2016,2,27,11,30,951.0,83.0,0.6,14.0,732.0,1056.19,768.06
2016,2,27,11,45,951.5,84.5,0.6,14.0,741.5,1070.07,775.85
2016,2,27,12,0,952.0,86.0,0.6,14.0,751.0,1079.93,781.41
2016,2,27,12,15,952.5,86.0,0.6,14.0,752.5,1083.93,783.55
2016,2,27,12,30,953.0,86.0,0.6,14.0,754.0,1083.84,783.45
2016,2,27,12,45,947.0,87.5,0.65,14.0,746.5,1074.86,779.38
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,1061.92,773.1
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,1045.23,763.38
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,1024.73,751.42
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.0,998.16,736.85
2016,2,27,14,0,927.0,83.0,0.8,14.0,665.0,968.01,719.95
2016,2,27,14,15,917.5,81.5,0.8,14.0,635.5,930.24,696.92
2016,2,27,14,30,908.0,80.0,0.8,14.0,606.0,889.6,671.88
2016,2,27,14,45,895.0,78.0,0.85,14.0,569.5,842.83,643.31
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,793.94,612.75
2016,2,27,15,15,863.0,73.5,0.85,13.5,490.0,744.63,580.89
2016,2,27,15,30,844.0,71.0,0.8,13.0,447.0,687.13,542.49
2016,2,27,15,45,818.0,67.0,0.8,12.5,400.5,622.65,496.63
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,558.58,448.94
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,487.73,393.85
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,419.57,338.38
2016,2,27,16,45,653.5,49.0,0.8,10.5,202.5,344.54,275.04
2016,2,27,17,0,595.0,43.0,0.8,10.0,152.0,275.25,214.01
2016,2,27,17,15,486.5,34.5,0.85,9.5,105.0,196.72,145.24
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,129.83,83.22
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,43.85,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,10.67,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,22.56,2.76
2016,2,28,7,15,129.0,40.0,1.0,6.5,59.5,81.2,57.89
2016,2,28,7,30,258.0,55.0,1.0,7.0,94.0,152.32,118.51
2016,2,28,7,45,308.0,71.5,1.05,7.5,135.5,205.92,166.62
2016,2,28,8,0,358.0,88.0,1.1,8.0,177.0,265.43,218.92
2016,2,28,8,15,402.0,98.0,1.1,8.5,218.5,320.59,266.3
2016,2,28,8,30,446.0,108.0,1.1,9.0,260.0,380.1,315.71
2016,2,28,8,45,447.5,126.5,1.15,9.5,297.5,426.81,353.11
2016,2,28,9,0,449.0,145.0,1.2,10.0,335.0,472.63,388.57
2016,2,28,9,15,344.5,182.0,1.2,10.0,337.0,447.75,367.14
2016,2,28,9,30,240.0,219.0,1.2,10.0,339.0,411.46,336.5
2016,2,28,9,45,211.0,240.5,1.2,10.5,352.0,422.2,343.18
2016,2,28,10,0,182.0,262.0,1.2,11.0,365.0,430.09,347.06
2016,2,28,10,15,220.0,274.0,1.15,11.0,405.0,483.11,387.6
2016,2,28,10,30,258.0,286.0,1.1,11.0,445.0,556.85,442.05
2016,2,28,10,45,370.5,267.5,1.05,11.5,506.0,649.23,510.15
2016,2,28,11,0,483.0,249.0,1.0,12.0,567.0,766.36,592.34
2016,2,28,11,15,504.5,248.0,1.0,12.0,588.0,797.74,612.5
2016,2,28,11,30,526.0,247.0,1.0,12.0,609.0,827.51,632.51
2016,2,28,11,45,481.5,269.0,1.0,12.5,603.5,813.54,619.7
2016,2,28,12,0,437.0,291.0,1.0,13.0,598.0,795.95,605.09
2016,2,28,12,15,371.5,311.5,1.0,13.0,573.0,734.35,561.29
2016,2,28,12,30,306.0,332.0,1.0,13.0,548.0,690.64,529.47
2016,2,28,12,45,296.0,330.5,1.0,13.0,538.0,677.06,520.31
2016,2,28,13,0,286.0,329.0,1.0,13.0,528.0,662.19,509.93
2016,2,28,13,15,374.0,296.5,1.0,13.0,550.5,708.18,545.68
2016,2,28,13,30,462.0,264.0,1.0,13.0,573.0,769.79,590.65
2016,2,28,13,45,368.5,278.5,1.0,13.0,520.5,666.54,516.12
2016,2,28,14,0,275.0,293.0,1.0,13.0,468.0,586.05,457.44
2016,2,28,14,15,260.5,280.5,0.95,12.5,440.0,549.98,432.72
2016,2,28,14,30,246.0,268.0,0.9,12.0,412.0,496.28,394.33
2016,2,28,14,45,522.5,185.5,0.9,12.0,466.0,658.31,521.15
2016,2,28,15,0,799.0,103.0,0.9,12.0,520.0,765.99,599.96
2016,2,28,15,15,603.5,134.5,0.85,12.0,435.0,622.45,494.2
2016,2,28,15,30,408.0,166.0,0.8,12.0,350.0,482.77,388.42
2016,2,28,15,45,349.5,155.5,0.8,12.0,301.0,398.49,324.46
2016,2,28,16,0,291.0,145.0,0.8,12.0,252.0,333.69,273.17
2016,2,28,16,15,264.0,128.5,0.8,11.5,216.0,284.94,234.08
2016,2,28,16,30,237.0,112.0,0.8,11.0,180.0,238.87,195.88
2016,2,28,16,45,210.5,92.0,0.8,10.5,143.5,191.99,155.89
2016,2,28,17,0,184.0,72.0,0.8,10.0,107.0,148.13,117.42
2016,2,28,17,15,139.0,52.0,0.8,9.5,74.0,101.91,76.85
2016,2,28,17,30,94.0,32.0,0.8,9.0,41.0,61.17,40.09
2016,2,28,17,45,47.0,16.0,0.8,9.0,20.5,21.72,0.0
2016,2,28,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,5.5,17.5,25.85,0.0
2016,2,29,7,0,266.0,20.0,0.9,6.0,35.0,79.54,34.65
2016,2,29,7,15,396.0,30.0,0.85,6.5,79.0,145.49,103.07
2016,2,29,7,30,526.0,40.0,0.8,7.0,123.0,224.26,172.14
2016,2,29,7,45,606.0,46.0,0.8,8.0,174.5,294.03,234.28
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,374.2,303.06
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,443.67,361.2
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,516.75,419.44
2016,2,29,8,45,812.0,63.5,0.7,10.5,378.5,584.28,471.26
2016,2,29,9,0,847.0,66.0,0.7,11.0,428.0,653.33,522.05
2016,2,29,9,15,575.0,139.5,0.65,11.5,396.5,579.59,462.16
2016,2,29,9,30,303.0,213.0,0.6,12.0,365.0,466.15,372.02
2016,2,29,9,45,610.0,144.0,0.55,13.0,480.5,675.26,529.81
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,868.03,656.08
2016,2,29,10,15,927.5,76.5,0.5,14.5,628.5,911.96,679.25
2016,2,29,10,30,938.0,78.0,0.5,15.0,661.0,953.18,702.67
2016,2,29,10,45,942.5,80.5,0.5,15.5,686.0,987.01,721.11
2016,2,29,11,0,947.0,83.0,0.5,16.0,711.0,1017.36,737.31
2016,2,29,11,15,951.5,84.0,0.45,16.0,728.5,1042.27,750.23
2016,2,29,11,30,956.0,85.0,0.4,16.0,746.0,1063.42,760.9
2016,2,29,11,45,961.0,84.0,0.4,16.5,756.0,1078.79,767.99
2016,2,29,12,0,966.0,83.0,0.4,17.0,766.0,1090.17,772.86
2016,2,29,12,15,966.5,83.0,0.35,17.0,767.5,1094.06,773.56
2016,2,29,12,30,967.0,83.0,0.3,17.0,769.0,1093.8,772.08
2016,2,29,12,45,968.5,81.0,0.3,17.5,763.0,1088.0,767.35
2016,2,29,13,0,970.0,79.0,0.3,18.0,757.0,1078.03,760.39
2016,2,29,13,15,966.0,78.5,0.35,18.0,741.5,1060.27,751.61
2016,2,29,13,30,962.0,78.0,0.4,18.0,726.0,1038.6,740.64
2016,2,29,13,45,955.0,77.0,0.45,18.0,703.0,1009.67,725.27
2016,2,29,14,0,948.0,76.0,0.5,18.0,680.0,977.24,707.69
2016,2,29,14,15,938.0,74.5,0.5,18.0,649.0,938.21,684.67
2016,2,29,14,30,928.0,73.0,0.5,18.0,618.0,896.26,659.65
2016,2,29,14,45,908.5,73.5,0.5,18.5,580.0,846.19,627.85
2016,2,29,15,0,889.0,74.0,0.5,19.0,542.0,794.45,594.64
2016,2,29,15,15,869.5,71.5,0.5,18.5,499.0,737.83,559.72
2016,2,29,15,30,850.0,69.0,0.5,18.0,456.0,680.25,523.24
2016,2,29,15,45,813.0,68.5,0.5,17.5,407.0,618.03,480.14
2016,2,29,16,0,776.0,68.0,0.5,17.0,358.0,551.56,431.97
2016,2,29,16,15,735.0,63.5,0.55,16.5,307.5,480.35,378.71
2016,2,29,16,30,694.0,59.0,0.6,16.0,257.0,411.99,324.98
2016,2,29,16,45,624.5,53.5,0.7,15.5,205.5,335.5,262.71
2016,2,29,17,0,555.0,48.0,0.8,15.0,154.0,264.77,202.58
2016,2,29,17,15,450.0,38.5,0.8,14.5,107.5,187.07,136.17
2016,2,29,17,30,345.0,29.0,0.8,14.0,61.0,122.38,79.58
2016,2,29,17,45,172.5,14.5,0.8,14.0,30.5,49.06,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,8.5,20.0,29.5,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,89.97,43.73
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,156.86,109.83
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,237.26,179.59
2016,3,1,7,45,646.5,45.0,0.55,10.5,185.0,308.45,242.48
2016,3,1,8,0,718.0,51.0,0.5,11.0,237.0,387.28,309.4
2016,3,1,8,15,761.5,55.5,0.5,11.5,289.0,457.58,367.39
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,531.23,425.31
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,598.11,476.21
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,660.96,522.42
2016,3,1,9,15,888.5,67.5,0.6,13.0,486.0,721.15,563.86
2016,3,1,9,30,909.0,70.0,0.6,13.0,531.0,780.59,602.93
2016,3,1,9,45,927.5,70.5,0.65,13.5,571.5,834.94,637.4
2016,3,1,10,0,946.0,71.0,0.7,14.0,612.0,887.67,670.21
2016,3,1,10,15,956.0,72.5,0.7,14.0,645.0,932.18,697.37
2016,3,1,10,30,966.0,74.0,0.7,14.0,678.0,973.83,722.47
2016,3,1,10,45,973.0,74.5,0.75,14.5,703.5,1008.37,742.59
2016,3,1,11,0,980.0,75.0,0.8,15.0,729.0,1039.43,760.52
2016,3,1,11,15,984.5,76.0,0.8,15.0,747.0,1064.98,775.25
2016,3,1,11,30,989.0,77.0,0.8,15.0,765.0,1086.63,787.66
2016,3,1,11,45,991.5,77.0,0.8,15.5,775.0,1101.01,794.25
2016,3,1,12,0,994.0,77.0,0.8,16.0,785.0,1111.22,798.5
2016,3,1,12,15,994.5,77.0,0.8,16.0,786.5,1115.16,800.6
2016,3,1,12,30,995.0,77.0,0.8,16.0,788.0,1114.82,800.36
2016,3,1,12,45,994.0,76.5,0.8,16.0,781.0,1108.08,796.43
2016,3,1,13,0,993.0,76.0,0.8,16.0,774.0,1097.09,790.17
2016,3,1,13,15,989.5,75.5,0.8,15.5,759.0,1079.45,781.44
2016,3,1,13,30,986.0,75.0,0.8,15.0,744.0,1057.77,770.36
2016,3,1,13,45,979.0,74.5,0.8,15.0,720.5,1028.86,753.37
2016,3,1,14,0,972.0,74.0,0.8,15.0,697.0,996.34,734.17
2016,3,1,14,15,963.0,73.0,0.8,14.5,666.5,958.02,712.48
2016,3,1,14,30,954.0,72.0,0.8,14.0,636.0,916.63,688.57
2016,3,1,14,45,940.0,71.0,0.8,14.0,598.0,868.28,658.42
2016,3,1,15,0,926.0,70.0,0.8,14.0,560.0,817.73,626.4
2016,3,1,15,15,908.0,67.5,0.8,13.5,516.5,760.53,590.27
2016,3,1,15,30,890.0,65.0,0.8,13.0,473.0,702.14,552.4
2016,3,1,15,45,864.5,62.5,0.8,13.0,425.0,638.06,506.44
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,578.39,461.31
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,506.9,406.52
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,437.76,351.03
2016,3,1,16,45,706.0,47.5,0.7,10.5,221.5,360.6,286.44
2016,3,1,17,0,648.0,42.0,0.7,10.0,169.0,289.14,223.94
2016,3,1,17,15,546.5,34.5,0.75,9.5,119.5,208.98,153.91
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,140.98,92.97
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,55.98,3.34
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,61.0,11.5,0.8,7.5,15.5,17.72,0.0
2016,3,2,7,0,122.0,23.0,0.7,8.0,31.0,53.98,28.92
2016,3,2,7,15,170.5,41.5,0.65,8.5,64.0,96.82,70.36
2016,3,2,7,30,219.0,60.0,0.6,9.0,97.0,143.62,111.82
2016,3,2,7,45,246.0,79.0,0.55,9.5,133.5,181.04,145.58
2016,3,2,8,0,273.0,98.0,0.5,10.0,170.0,228.25,186.52
2016,3,2,8,15,288.5,116.5,0.5,10.5,206.5,272.06,223.48
2016,3,2,8,30,304.0,135.0,0.5,11.0,243.0,317.29,260.28
2016,3,2,8,45,580.5,100.5,0.5,12.0,342.0,485.91,393.14
2016,3,2,9,0,857.0,66.0,0.5,13.0,441.0,654.92,518.07
2016,3,2,9,15,877.0,68.5,0.5,13.0,486.0,714.22,557.34
2016,3,2,9,30,897.0,71.0,0.5,13.0,531.0,772.76,595.7
2016,3,2,9,45,911.5,73.0,0.55,13.5,570.0,825.19,628.85
2016,3,2,10,0,926.0,75.0,0.6,14.0,609.0,875.71,660.21
2016,3,2,10,15,936.5,76.5,0.6,14.0,642.0,919.93,687.2
2016,3,2,10,30,947.0,78.0,0.6,14.0,675.0,961.39,712.17
2016,3,2,10,45,953.5,79.0,0.65,14.5,700.5,995.49,732.04
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,1026.17,749.77
2016,3,2,11,15,964.5,81.0,0.7,15.0,744.0,1051.27,764.22
2016,3,2,11,30,969.0,82.0,0.7,15.0,762.0,1072.54,776.41
2016,3,2,11,45,970.0,83.0,0.75,15.5,771.0,1086.31,783.91
2016,3,2,12,0,971.0,84.0,0.8,16.0,780.0,1095.98,789.12
2016,3,2,12,15,971.0,84.5,0.8,15.5,781.5,1099.86,792.69
2016,3,2,12,30,971.0,85.0,0.8,15.0,783.0,1099.57,793.95
2016,3,2,12,45,907.5,114.5,0.8,15.0,762.0,1064.09,772.12
2016,3,2,13,0,844.0,144.0,0.8,15.0,741.0,1037.18,756.18
2016,3,2,13,15,839.0,143.0,0.8,14.5,726.0,1018.96,747.0
2016,3,2,13,30,834.0,142.0,0.8,14.0,711.0,997.21,735.47
2016,3,2,13,45,614.5,207.5,0.8,14.0,619.5,846.19,637.12
2016,3,2,14,0,395.0,273.0,0.8,14.0,528.0,670.96,514.63
2016,3,2,14,15,609.5,196.5,0.8,14.0,569.5,785.35,602.09
2016,3,2,14,30,824.0,120.0,0.8,14.0,611.0,867.4,658.13
2016,3,2,14,45,641.0,158.5,0.8,14.0,526.5,730.99,564.27
2016,3,2,15,0,458.0,197.0,0.8,14.0,442.0,592.84,464.79
2016,3,2,15,15,474.5,175.5,0.75,13.5,411.5,559.91,443.64
2016,3,2,15,30,491.0,154.0,0.7,13.0,381.0,523.98,418.41
2016,3,2,15,45,443.0,144.5,0.7,12.5,333.5,456.37,367.85
2016,3,2,16,0,395.0,135.0,0.7,12.0,286.0,392.54,318.89
2016,3,2,16,15,360.0,122.5,0.65,11.5,246.0,336.82,274.63
2016,3,2,16,30,325.0,110.0,0.6,11.0,206.0,275.06,224.16
2016,3,2,16,45,296.5,91.5,0.6,10.5,166.5,232.12,187.58
2016,3,2,17,0,268.0,73.0,0.6,10.0,127.0,183.02,144.72
2016,3,2,17,15,213.5,54.5,0.6,9.5,89.5,129.69,98.16
2016,3,2,17,30,159.0,36.0,0.6,9.0,52.0,83.26,57.16
2016,3,2,17,45,79.5,18.0,0.65,9.0,26.0,35.51,5.12
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,8.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,0.4,9.0,17.0,14.02,4.93
2016,3,3,7,15,0.0,34.5,0.3,9.5,34.5,28.99,19.05
2016,3,3,7,30,0.0,52.0,0.2,10.0,52.0,44.42,32.82
2016,3,3,7,45,0.0,71.5,0.15,10.5,71.5,61.81,48.04
2016,3,3,8,0,0.0,91.0,0.1,11.0,91.0,79.26,62.92
2016,3,3,8,15,4.0,109.0,0.1,11.5,111.0,97.31,77.97
2016,3,3,8,30,8.0,127.0,0.1,12.0,131.0,115.92,93.19
2016,3,3,8,45,149.5,154.5,0.1,12.5,221.0,248.82,203.17
2016,3,3,9,0,291.0,182.0,0.1,13.0,311.0,392.48,315.23
2016,3,3,9,15,227.5,209.0,0.1,13.0,316.0,377.87,301.14
2016,3,3,9,30,164.0,236.0,0.1,13.0,321.0,369.54,293.0
2016,3,3,9,45,261.5,241.0,0.15,13.5,388.0,475.81,373.72
2016,3,3,10,0,359.0,246.0,0.2,14.0,455.0,574.47,444.94
2016,3,3,10,15,227.0,272.0,0.2,14.0,407.0,483.39,374.52
2016,3,3,10,30,95.0,298.0,0.2,14.0,359.0,381.38,296.18
2016,3,3,10,45,227.5,299.5,0.25,14.5,452.0,528.36,407.85
2016,3,3,11,0,360.0,301.0,0.3,15.0,545.0,683.4,516.68
2016,3,3,11,15,228.0,320.5,0.35,14.5,476.5,562.82,428.53
2016,3,3,11,30,96.0,340.0,0.4,14.0,408.0,435.83,335.37
2016,3,3,11,45,98.5,342.0,0.5,14.0,413.0,441.46,341.46
2016,3,3,12,0,101.0,344.0,0.6,14.0,418.0,446.83,346.01
2016,3,3,12,15,103.5,349.0,0.65,13.5,424.5,455.33,353.17
2016,3,3,12,30,106.0,354.0,0.7,13.0,431.0,463.51,360.14
2016,3,3,12,45,176.5,350.5,0.75,13.0,477.0,552.24,427.36
2016,3,3,13,0,247.0,347.0,0.8,13.0,523.0,617.31,475.74
2016,3,3,13,15,253.0,335.5,0.75,13.0,512.5,627.71,482.11
2016,3,3,13,30,259.0,324.0,0.7,13.0,502.0,615.36,473.41
2016,3,3,13,45,226.0,319.0,0.7,13.0,470.5,551.96,428.06
2016,3,3,14,0,193.0,314.0,0.7,13.0,439.0,509.85,397.68
2016,3,3,14,15,124.0,287.5,0.65,13.0,366.5,412.51,324.36
2016,3,3,14,30,55.0,261.0,0.6,13.0,294.0,302.31,239.52
2016,3,3,14,45,44.5,239.0,0.55,13.0,264.5,268.39,213.92
2016,3,3,15,0,34.0,217.0,0.5,13.0,235.0,235.44,188.23
2016,3,3,15,15,17.0,180.0,0.45,12.5,189.0,171.47,137.37
2016,3,3,15,30,0.0,143.0,0.4,12.0,143.0,124.0,98.89
2016,3,3,15,45,18.0,147.0,0.35,12.0,154.5,140.4,113.36
2016,3,3,16,0,36.0,151.0,0.3,12.0,166.0,164.52,133.65
2016,3,3,16,15,30.5,131.5,0.3,11.5,143.0,140.51,114.0
2016,3,3,16,30,25.0,112.0,0.3,11.0,120.0,117.26,94.84
2016,3,3,16,45,17.5,92.0,0.3,11.0,97.0,88.31,70.28
