Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,10.0,72.0,0.3,11.0,74.0,66.67,51.62
2016,3,3,17,15,5.0,51.5,0.35,11.0,52.5,46.18,33.69
2016,3,3,17,30,0.0,31.0,0.4,11.0,31.0,26.25,16.12
2016,3,3,17,45,0.0,15.5,0.5,11.0,15.5,12.79,0.08
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,8.5,11.5,9.82,0.0
2016,3,4,7,0,0.0,23.0,0.6,9.0,23.0,19.16,9.28
2016,3,4,7,15,9.5,43.0,0.6,9.5,45.0,39.64,27.82
2016,3,4,7,30,19.0,63.0,0.6,10.0,67.0,64.56,49.64
2016,3,4,7,45,28.5,84.0,0.6,10.5,91.5,89.46,71.3
2016,3,4,8,0,38.0,105.0,0.6,11.0,116.0,115.6,93.68
2016,3,4,8,15,44.0,125.5,0.6,11.0,140.0,140.67,114.92
2016,3,4,8,30,50.0,146.0,0.6,11.0,164.0,166.55,136.43
2016,3,4,8,45,25.0,141.0,0.65,11.5,150.0,146.97,119.35
2016,3,4,9,0,0.0,136.0,0.7,12.0,136.0,117.63,94.02
2016,3,4,9,15,2.0,150.5,0.7,12.0,152.0,132.08,105.84
2016,3,4,9,30,4.0,165.0,0.7,12.0,168.0,146.81,117.65
2016,3,4,9,45,2.0,124.5,0.75,12.5,126.0,107.19,84.49
2016,3,4,10,0,0.0,84.0,0.8,13.0,84.0,69.84,53.2
2016,3,4,10,15,0.0,102.0,0.8,13.0,102.0,85.28,65.98
2016,3,4,10,30,0.0,120.0,0.8,13.0,120.0,101.19,78.94
2016,3,4,10,45,7.0,177.5,0.85,13.5,182.5,160.18,126.88
2016,3,4,11,0,14.0,235.0,0.9,14.0,245.0,221.73,175.53
2016,3,4,11,15,24.0,264.5,0.9,13.5,282.0,260.52,206.19
2016,3,4,11,30,34.0,294.0,0.9,13.0,319.0,321.75,253.92
2016,3,4,11,45,18.5,227.5,0.9,13.0,241.5,219.1,173.13
2016,3,4,12,0,3.0,161.0,0.9,13.0,164.0,141.09,110.64
2016,3,4,12,15,1.5,147.5,0.9,13.0,149.0,127.29,99.64
2016,3,4,12,30,0.0,134.0,0.9,13.0,134.0,113.62,88.5
2016,3,4,12,45,21.0,221.0,0.9,13.0,236.5,231.1,183.73
2016,3,4,13,0,42.0,308.0,0.9,13.0,339.0,345.31,272.36
2016,3,4,13,15,43.0,301.0,0.85,13.0,332.0,338.2,266.19
2016,3,4,13,30,44.0,294.0,0.8,13.0,325.0,330.97,260.85
2016,3,4,13,45,22.0,167.5,0.8,13.0,183.0,176.23,139.66
2016,3,4,14,0,0.0,41.0,0.8,13.0,41.0,34.02,22.97
2016,3,4,14,15,5.5,121.5,0.8,12.5,125.0,107.47,84.73
2016,3,4,14,30,11.0,202.0,0.8,12.0,209.0,187.19,150.12
2016,3,4,14,45,5.5,150.0,0.85,12.0,153.5,133.38,106.15
2016,3,4,15,0,0.0,98.0,0.9,12.0,98.0,81.9,63.69
2016,3,4,15,15,0.0,117.5,0.95,12.0,117.5,99.59,78.81
2016,3,4,15,30,0.0,137.0,1.0,12.0,137.0,118.14,94.52
2016,3,4,15,45,0.0,107.0,1.05,12.0,107.0,90.78,71.83
2016,3,4,16,0,0.0,77.0,1.1,12.0,77.0,64.03,49.41
2016,3,4,16,15,0.0,66.5,1.15,11.5,66.5,55.12,42.05
2016,3,4,16,30,0.0,56.0,1.2,11.0,56.0,46.36,34.67
2016,3,4,16,45,0.0,45.0,1.25,11.0,45.0,37.2,26.74
2016,3,4,17,0,0.0,34.0,1.3,11.0,34.0,28.07,18.71
2016,3,4,17,15,0.0,24.0,1.35,11.0,24.0,19.78,11.33
2016,3,4,17,30,0.0,14.0,1.4,11.0,14.0,11.51,3.94
2016,3,4,17,45,0.0,7.0,1.45,11.0,7.0,5.75,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,10.5,11.0,9.39,0.0
2016,3,5,7,0,0.0,22.0,1.2,11.0,22.0,18.17,8.72
2016,3,5,7,15,0.0,42.0,1.2,11.0,42.0,35.93,24.86
2016,3,5,7,30,0.0,62.0,1.2,11.0,62.0,53.77,40.68
2016,3,5,7,45,8.5,82.0,1.2,11.0,84.5,74.87,59.01
2016,3,5,8,0,17.0,102.0,1.2,11.0,107.0,97.06,78.13
2016,3,5,8,15,22.5,121.5,1.2,11.0,129.5,118.32,96.21
2016,3,5,8,30,28.0,141.0,1.2,11.0,152.0,148.35,121.39
2016,3,5,8,45,14.0,74.0,1.25,11.0,79.5,73.61,57.91
2016,3,5,9,0,0.0,7.0,1.3,11.0,7.0,5.77,0.0
2016,3,5,9,15,0.0,69.0,1.3,11.0,69.0,57.24,43.51
2016,3,5,9,30,0.0,131.0,1.3,11.0,131.0,111.72,89.21
2016,3,5,9,45,15.0,183.5,1.35,11.5,193.0,172.65,139.49
2016,3,5,10,0,30.0,236.0,1.4,12.0,255.0,252.21,203.39
2016,3,5,10,15,15.0,186.5,1.5,12.5,196.0,175.63,140.45
2016,3,5,10,30,0.0,137.0,1.6,13.0,137.0,116.42,91.36
2016,3,5,10,45,0.0,141.5,1.75,13.5,141.5,120.42,94.45
2016,3,5,11,0,0.0,146.0,1.9,14.0,146.0,124.44,97.43
2016,3,5,11,15,0.0,131.5,2.05,14.0,131.5,111.36,86.66
2016,3,5,11,30,0.0,117.0,2.2,14.0,117.0,98.49,76.08
2016,3,5,11,45,2.0,142.0,2.35,14.0,143.5,122.79,96.03
2016,3,5,12,0,4.0,167.0,2.5,14.0,170.0,147.53,116.16
2016,3,5,12,15,13.0,221.0,2.6,13.5,231.0,207.17,164.84
2016,3,5,12,30,22.0,275.0,2.7,13.0,292.0,268.79,214.48
2016,3,5,12,45,14.5,233.5,2.8,13.0,245.0,220.63,175.8
2016,3,5,13,0,7.0,192.0,2.9,13.0,198.0,173.66,137.91
2016,3,5,13,15,6.5,188.5,2.9,12.5,194.0,169.87,135.26
2016,3,5,13,30,6.0,185.0,2.9,12.0,190.0,166.1,132.55
2016,3,5,13,45,3.0,148.0,2.95,12.0,150.5,129.12,102.29
2016,3,5,14,0,0.0,111.0,3.0,12.0,111.0,93.17,72.6
2016,3,5,14,15,0.0,116.5,3.0,12.0,116.5,98.07,76.84
2016,3,5,14,30,0.0,122.0,3.0,12.0,122.0,103.05,81.15
2016,3,5,14,45,0.0,69.0,3.05,12.0,69.0,57.29,42.95
2016,3,5,15,0,0.0,16.0,3.1,12.0,16.0,13.22,5.64
2016,3,5,15,15,0.0,18.5,3.1,12.0,18.5,15.28,7.45
2016,3,5,15,30,0.0,21.0,3.1,12.0,21.0,17.34,9.25
2016,3,5,15,45,0.0,22.0,3.15,12.0,22.0,18.15,10.0
2016,3,5,16,0,0.0,23.0,3.2,12.0,23.0,18.97,10.75
2016,3,5,16,15,0.0,19.5,3.25,11.5,19.5,16.07,8.3
2016,3,5,16,30,0.0,16.0,3.3,11.0,16.0,13.17,5.83
2016,3,5,16,45,0.0,13.0,3.4,11.0,13.0,10.69,3.66
2016,3,5,17,0,0.0,10.0,3.5,11.0,10.0,8.21,1.47
2016,3,5,17,15,0.0,7.0,3.5,10.5,7.0,5.74,0.0
2016,3,5,17,30,0.0,4.0,3.5,10.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,3.5,10.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,6.5,26.5,33.13,0.0
2016,3,6,7,0,215.0,34.0,1.3,7.0,53.0,84.46,54.38
2016,3,6,7,15,335.5,46.5,1.3,7.5,99.0,143.16,105.04
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,220.08,171.56
2016,3,6,7,45,535.5,66.5,1.3,8.5,197.0,289.38,232.76
2016,3,6,8,0,615.0,74.0,1.3,9.0,249.0,367.4,299.79
2016,3,6,8,15,663.0,80.0,1.35,9.0,300.5,436.27,358.43
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,509.2,418.4
2016,3,6,8,45,744.5,90.5,1.45,9.5,401.5,575.17,470.22
2016,3,6,9,0,778.0,95.0,1.5,10.0,451.0,642.7,521.42
2016,3,6,9,15,538.0,162.5,1.5,10.0,420.0,576.45,467.61
2016,3,6,9,30,298.0,230.0,1.5,10.0,389.0,477.52,387.72
2016,3,6,9,45,580.5,167.5,1.5,10.0,504.5,667.44,537.38
2016,3,6,10,0,863.0,105.0,1.5,10.0,620.0,865.5,678.45
2016,3,6,10,15,574.0,203.5,1.5,10.0,553.5,747.9,589.66
2016,3,6,10,30,285.0,302.0,1.5,10.0,487.0,593.32,470.1
2016,3,6,10,45,595.5,205.5,1.5,10.5,612.0,815.22,638.47
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,1006.93,765.82
2016,3,6,11,15,911.5,110.0,1.5,11.0,754.5,1031.74,778.81
2016,3,6,11,30,917.0,111.0,1.5,11.0,772.0,1052.94,791.77
2016,3,6,11,45,470.0,195.5,1.5,11.0,534.5,716.73,559.41
2016,3,6,12,0,23.0,280.0,1.5,11.0,297.0,274.41,217.11
2016,3,6,12,15,54.0,317.0,1.5,11.0,357.5,366.6,292.18
2016,3,6,12,30,85.0,354.0,1.5,11.0,418.0,439.42,348.27
2016,3,6,12,45,90.5,353.0,1.5,11.0,420.0,443.5,351.14
2016,3,6,13,0,96.0,352.0,1.5,11.0,422.0,447.21,354.27
2016,3,6,13,15,96.5,344.0,1.55,11.0,413.5,437.62,347.46
2016,3,6,13,30,97.0,336.0,1.6,11.0,405.0,427.75,340.52
2016,3,6,13,45,172.0,326.0,1.65,11.0,442.0,505.58,402.62
2016,3,6,14,0,247.0,316.0,1.7,11.0,479.0,558.91,444.99
2016,3,6,14,15,341.5,279.5,1.75,10.5,494.5,613.4,489.45
2016,3,6,14,30,436.0,243.0,1.8,10.0,510.0,658.48,526.54
2016,3,6,14,45,274.0,247.5,1.85,10.0,412.0,496.31,401.68
2016,3,6,15,0,112.0,252.0,1.9,10.0,314.0,332.62,271.5
2016,3,6,15,15,89.5,228.0,1.9,9.5,275.5,286.12,235.38
2016,3,6,15,30,67.0,204.0,1.9,9.0,237.0,241.73,199.7
2016,3,6,15,45,61.0,183.0,1.9,9.0,210.5,213.41,176.74
2016,3,6,16,0,55.0,162.0,1.9,9.0,184.0,185.79,153.98
2016,3,6,16,15,47.5,141.5,1.85,8.5,159.0,158.67,131.5
2016,3,6,16,30,40.0,121.0,1.8,8.0,134.0,132.51,109.41
2016,3,6,16,45,29.5,99.5,1.75,8.0,108.0,105.05,85.65
2016,3,6,17,0,19.0,78.0,1.7,8.0,82.0,78.98,62.83
2016,3,6,17,15,9.5,56.5,1.7,7.5,58.5,51.75,38.95
2016,3,6,17,30,0.0,35.0,1.7,7.0,35.0,29.74,19.59
2016,3,6,17,45,0.0,17.5,1.7,7.0,17.5,14.45,3.79
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,141.0,15.5,1.15,4.5,28.0,37.3,0.0
2016,3,7,7,0,282.0,31.0,1.1,5.0,56.0,95.53,61.96
2016,3,7,7,15,375.0,43.5,1.1,5.0,100.5,152.42,112.71
2016,3,7,7,30,468.0,56.0,1.1,5.0,145.0,221.14,174.03
2016,3,7,7,45,528.5,64.5,1.15,5.0,194.0,284.67,231.77
2016,3,7,8,0,589.0,73.0,1.2,5.0,243.0,354.77,293.78
2016,3,7,8,15,647.0,73.0,1.25,5.0,291.5,420.61,350.81
2016,3,7,8,30,705.0,73.0,1.3,5.0,340.0,489.93,409.03
2016,3,7,8,45,615.0,109.5,1.4,5.5,364.5,515.91,429.37
2016,3,7,9,0,525.0,146.0,1.5,6.0,389.0,521.68,432.91
2016,3,7,9,15,576.5,145.5,1.5,6.0,436.0,592.29,488.22
2016,3,7,9,30,628.0,145.0,1.5,6.0,483.0,660.29,539.69
2016,3,7,9,45,461.0,208.0,1.55,6.0,465.5,614.17,500.48
2016,3,7,10,0,294.0,271.0,1.6,6.0,448.0,544.67,443.54
2016,3,7,10,15,147.5,212.0,1.6,6.0,301.0,345.93,285.68
2016,3,7,10,30,1.0,153.0,1.6,6.0,154.0,131.74,106.23
2016,3,7,10,45,0.5,95.5,1.6,6.5,96.0,80.08,62.9
2016,3,7,11,0,0.0,38.0,1.6,7.0,38.0,31.55,21.47
2016,3,7,11,15,81.0,200.0,1.6,7.0,259.0,284.39,234.89
2016,3,7,11,30,162.0,362.0,1.6,7.0,480.0,544.04,436.92
2016,3,7,11,45,90.5,314.5,1.65,7.0,380.5,399.61,322.51
2016,3,7,12,0,19.0,267.0,1.7,7.0,281.0,257.22,208.08
2016,3,7,12,15,9.5,143.5,1.75,7.0,150.5,131.74,105.91
2016,3,7,12,30,0.0,20.0,1.8,7.0,20.0,16.61,8.58
2016,3,7,12,45,32.0,179.0,1.9,7.0,202.5,198.85,163.14
2016,3,7,13,0,64.0,338.0,2.0,7.0,385.0,398.5,323.36
2016,3,7,13,15,39.5,289.5,2.05,7.0,318.5,320.26,260.05
2016,3,7,13,30,15.0,241.0,2.1,7.0,252.0,227.72,185.22
2016,3,7,13,45,19.5,249.0,2.15,7.0,262.5,239.74,195.75
2016,3,7,14,0,24.0,257.0,2.2,7.0,273.0,251.69,205.9
2016,3,7,14,15,61.0,272.5,2.2,7.0,310.5,318.55,261.66
2016,3,7,14,30,98.0,288.0,2.2,7.0,348.0,366.04,300.98
2016,3,7,14,45,82.0,265.5,2.25,7.0,314.0,325.43,268.33
2016,3,7,15,0,66.0,243.0,2.3,7.0,280.0,286.09,236.72
2016,3,7,15,15,99.5,229.5,2.25,7.0,280.0,294.33,245.01
2016,3,7,15,30,133.0,216.0,2.2,7.0,280.0,311.9,260.43
2016,3,7,15,45,66.5,147.5,2.2,7.0,179.5,178.95,149.3
2016,3,7,16,0,0.0,79.0,2.2,7.0,79.0,65.72,51.75
2016,3,7,16,15,0.0,68.0,2.15,7.0,68.0,56.37,43.87
2016,3,7,16,30,0.0,57.0,2.1,7.0,57.0,47.19,35.95
2016,3,7,16,45,245.5,61.0,2.1,7.0,114.0,174.12,143.84
2016,3,7,17,0,491.0,65.0,2.1,7.0,171.0,251.13,200.69
2016,3,7,17,15,390.0,53.5,2.05,6.5,123.5,177.19,134.95
2016,3,7,17,30,289.0,42.0,2.0,6.0,76.0,114.59,80.25
2016,3,7,17,45,144.5,21.0,2.0,6.0,38.0,48.34,22.68
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,182.5,15.5,1.1,4.0,33.5,43.0,3.71
2016,3,8,7,0,365.0,31.0,1.1,5.0,67.0,111.59,72.49
2016,3,8,7,15,473.0,40.5,1.1,5.5,115.5,174.8,128.25
2016,3,8,7,30,581.0,50.0,1.1,6.0,164.0,251.51,196.13
2016,3,8,7,45,642.0,56.5,1.1,6.5,216.5,319.89,257.66
2016,3,8,8,0,703.0,63.0,1.1,7.0,269.0,393.54,321.7
2016,3,8,8,15,743.0,67.5,1.05,7.5,321.0,461.58,378.76
2016,3,8,8,30,783.0,72.0,1.0,8.0,373.0,532.52,435.53
2016,3,8,8,45,806.5,76.5,1.0,8.5,421.5,595.82,484.35
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,659.44,531.48
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,718.13,573.2
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,775.96,611.57
2016,3,8,9,45,874.0,92.5,0.9,9.5,595.0,825.05,642.53
2016,3,8,10,0,880.0,98.0,0.9,10.0,632.0,871.6,671.23
2016,3,8,10,15,889.5,100.0,0.9,10.0,663.5,905.26,692.02
2016,3,8,10,30,899.0,102.0,0.9,10.0,695.0,944.67,716.7
2016,3,8,10,45,906.5,102.5,0.9,10.0,719.5,977.6,736.79
2016,3,8,11,0,914.0,103.0,0.9,10.0,744.0,1007.28,754.77
2016,3,8,11,15,917.5,104.0,0.95,10.0,760.5,1030.17,769.47
2016,3,8,11,30,921.0,105.0,1.0,10.0,777.0,1049.34,781.98
2016,3,8,11,45,597.5,233.5,1.05,10.0,671.5,893.05,678.2
2016,3,8,12,0,274.0,362.0,1.1,10.0,566.0,681.9,525.41
2016,3,8,12,15,205.5,367.5,1.05,10.0,521.0,597.5,465.06
2016,3,8,12,30,137.0,373.0,1.0,10.0,476.0,533.61,416.68
2016,3,8,12,45,76.5,313.0,0.95,10.0,370.0,383.36,303.42
2016,3,8,13,0,16.0,253.0,0.9,10.0,264.0,240.2,191.12
2016,3,8,13,15,31.5,281.5,0.95,10.0,303.5,303.17,242.26
2016,3,8,13,30,47.0,310.0,1.0,10.0,343.0,348.7,278.06
2016,3,8,13,45,149.5,314.5,1.05,10.0,415.5,469.55,374.01
2016,3,8,14,0,252.0,319.0,1.1,10.0,488.0,564.73,447.48
2016,3,8,14,15,209.5,307.5,1.15,9.5,443.5,506.27,403.62
2016,3,8,14,30,167.0,296.0,1.2,9.0,399.0,449.88,361.77
2016,3,8,14,45,241.0,268.5,1.3,9.0,408.0,473.86,383.89
2016,3,8,15,0,315.0,241.0,1.4,9.0,417.0,506.65,411.54
2016,3,8,15,15,157.5,190.5,1.35,8.5,278.5,307.77,253.7
2016,3,8,15,30,0.0,140.0,1.3,8.0,140.0,120.38,97.27
2016,3,8,15,45,34.0,154.0,1.3,8.0,167.5,164.58,136.09
2016,3,8,16,0,68.0,168.0,1.3,8.0,195.0,198.54,165.11
2016,3,8,16,15,62.5,147.0,1.2,7.5,169.5,171.27,142.34
2016,3,8,16,30,57.0,126.0,1.1,7.0,144.0,144.71,119.95
2016,3,8,16,45,49.5,104.5,1.05,7.0,118.0,117.55,96.41
2016,3,8,17,0,42.0,83.0,1.0,7.0,92.0,91.39,73.35
2016,3,8,17,15,28.0,61.5,0.95,6.5,67.0,64.42,49.6
2016,3,8,17,30,14.0,40.0,0.9,6.0,42.0,39.26,27.42
2016,3,8,17,45,7.0,20.0,0.85,6.0,21.0,18.39,7.47
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,175.0,16.0,1.05,6.5,33.5,42.79,9.57
2016,3,9,7,0,350.0,32.0,1.1,7.0,67.0,109.49,71.41
2016,3,9,7,15,452.5,41.0,1.05,7.0,114.5,169.88,124.37
2016,3,9,7,30,555.0,50.0,1.0,7.0,162.0,243.05,189.11
2016,3,9,7,45,277.5,63.0,1.0,7.5,119.0,181.6,147.26
2016,3,9,8,0,0.0,76.0,1.0,8.0,76.0,63.96,50.24
2016,3,9,8,15,0.0,90.5,0.95,8.5,90.5,76.57,61.13
2016,3,9,8,30,0.0,105.0,0.9,9.0,105.0,89.26,71.67
2016,3,9,8,45,18.0,147.0,0.85,9.5,155.5,138.98,113.58
2016,3,9,9,0,36.0,189.0,0.8,10.0,206.0,202.54,165.73
2016,3,9,9,15,23.5,189.0,0.8,10.0,200.5,183.25,148.95
2016,3,9,9,30,11.0,189.0,0.8,10.0,195.0,173.96,140.68
2016,3,9,9,45,436.0,143.0,0.8,10.5,410.0,523.32,425.25
2016,3,9,10,0,861.0,97.0,0.8,11.0,625.0,854.26,659.6
2016,3,9,10,15,580.5,202.0,0.75,11.0,565.5,750.69,579.69
2016,3,9,10,30,300.0,307.0,0.7,11.0,506.0,610.11,473.18
2016,3,9,10,45,274.5,324.5,0.7,11.5,512.0,614.87,476.0
2016,3,9,11,0,249.0,342.0,0.7,12.0,518.0,597.31,461.48
2016,3,9,11,15,291.0,341.5,0.7,12.0,552.0,663.8,509.2
2016,3,9,11,30,333.0,341.0,0.7,12.0,586.0,710.51,541.65
2016,3,9,11,45,307.0,352.0,0.7,12.5,580.0,700.82,532.25
2016,3,9,12,0,281.0,363.0,0.7,13.0,574.0,689.14,522.29
2016,3,9,12,15,219.0,370.0,0.7,13.0,535.0,613.08,467.79
2016,3,9,12,30,157.0,377.0,0.7,13.0,496.0,557.45,427.16
2016,3,9,12,45,120.5,365.5,0.75,13.5,456.0,506.62,389.89
2016,3,9,13,0,84.0,354.0,0.8,14.0,416.0,434.73,336.62
2016,3,9,13,15,168.5,350.0,0.75,14.0,471.0,533.41,411.98
2016,3,9,13,30,253.0,346.0,0.7,14.0,526.0,607.49,466.19
2016,3,9,13,45,335.0,314.5,0.7,14.0,545.5,663.92,507.68
2016,3,9,14,0,417.0,283.0,0.7,14.0,565.0,694.91,531.47
2016,3,9,14,15,275.0,290.0,0.7,14.0,472.5,562.35,434.66
2016,3,9,14,30,133.0,297.0,0.7,14.0,380.0,420.87,329.24
2016,3,9,14,45,156.0,279.0,0.7,14.0,370.5,414.8,327.27
2016,3,9,15,0,179.0,261.0,0.7,14.0,361.0,406.55,322.32
2016,3,9,15,15,109.0,229.5,0.65,13.5,289.5,299.73,239.82
2016,3,9,15,30,39.0,198.0,0.6,13.0,218.0,214.17,171.98
2016,3,9,15,45,56.5,184.5,0.6,13.0,209.5,210.25,170.08
2016,3,9,16,0,74.0,171.0,0.6,13.0,201.0,204.58,166.04
2016,3,9,16,15,66.5,150.0,0.55,12.5,174.5,175.95,142.93
2016,3,9,16,30,59.0,129.0,0.5,12.0,148.0,148.25,120.22
2016,3,9,16,45,51.0,107.0,0.5,11.5,121.5,120.27,96.82
2016,3,9,17,0,43.0,85.0,0.5,11.0,95.0,93.37,73.8
2016,3,9,17,15,28.0,63.5,0.5,10.5,69.5,66.12,50.28
2016,3,9,17,30,13.0,42.0,0.5,10.0,44.0,40.84,28.41
2016,3,9,17,45,6.5,24.0,0.5,10.0,25.0,21.19,9.82
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.5,16.5,1.1,8.5,36.5,45.73,14.64
2016,3,10,7,0,383.0,33.0,1.1,9.0,73.0,116.77,75.99
2016,3,10,7,15,483.5,41.5,1.1,9.5,122.0,178.33,129.44
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,252.33,194.23
2016,3,10,7,45,646.0,55.5,1.1,10.5,223.5,319.38,253.65
2016,3,10,8,0,708.0,61.0,1.1,11.0,276.0,393.8,317.25
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.0,461.27,373.87
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,531.48,430.51
2016,3,10,8,45,774.0,78.0,1.15,11.5,415.5,577.45,466.1
2016,3,10,9,0,763.0,86.0,1.2,12.0,451.0,620.22,498.05
2016,3,10,9,15,612.5,145.0,1.2,12.5,455.0,617.05,491.94
2016,3,10,9,30,462.0,204.0,1.2,13.0,459.0,587.37,466.02
2016,3,10,9,45,677.0,147.0,1.25,13.5,550.0,730.2,573.12
2016,3,10,10,0,892.0,90.0,1.3,14.0,641.0,863.95,663.21
2016,3,10,10,15,705.0,165.0,1.3,14.0,614.0,828.6,635.93
2016,3,10,10,30,518.0,240.0,1.3,14.0,587.0,754.04,580.49
2016,3,10,10,45,444.0,278.5,1.3,14.0,583.5,740.96,569.37
2016,3,10,11,0,370.0,317.0,1.3,14.0,580.0,705.33,542.01
2016,3,10,11,15,368.5,326.0,1.25,14.0,593.5,721.98,552.96
2016,3,10,11,30,367.0,335.0,1.2,14.0,607.0,736.91,562.08
2016,3,10,11,45,372.0,335.0,1.2,14.5,613.0,746.73,567.56
2016,3,10,12,0,377.0,335.0,1.2,15.0,619.0,754.84,571.95
2016,3,10,12,15,652.5,219.0,1.15,15.0,711.5,940.31,703.07
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,1071.63,784.16
2016,3,10,12,45,638.0,223.0,1.1,15.0,703.0,924.28,687.5
2016,3,10,13,0,348.0,343.0,1.1,15.0,602.0,728.33,549.91
2016,3,10,13,15,314.0,343.0,1.05,14.5,573.0,689.02,524.81
2016,3,10,13,30,280.0,343.0,1.0,14.0,544.0,649.33,497.32
2016,3,10,13,45,370.0,305.0,0.95,14.0,561.5,685.5,526.03
2016,3,10,14,0,460.0,267.0,0.9,14.0,579.0,733.99,561.58
2016,3,10,14,15,408.5,269.5,0.85,14.0,537.5,657.61,506.81
2016,3,10,14,30,357.0,272.0,0.8,14.0,496.0,601.11,466.37
2016,3,10,14,45,207.5,258.5,0.75,14.0,387.0,433.61,341.56
2016,3,10,15,0,58.0,245.0,0.7,14.0,278.0,279.89,221.99
2016,3,10,15,15,145.5,230.5,0.65,13.5,304.5,340.16,272.85
2016,3,10,15,30,233.0,216.0,0.6,13.0,331.0,377.46,303.53
2016,3,10,15,45,121.0,180.0,0.6,13.0,239.5,256.77,207.41
2016,3,10,16,0,9.0,144.0,0.6,13.0,148.0,130.62,104.39
2016,3,10,16,15,4.5,126.5,0.6,12.5,128.5,112.13,89.88
2016,3,10,16,30,0.0,109.0,0.6,12.0,109.0,94.26,75.24
2016,3,10,16,45,0.0,89.5,0.6,11.5,89.5,76.94,60.77
2016,3,10,17,0,0.0,70.0,0.6,11.0,70.0,59.72,46.05
2016,3,10,17,15,0.0,51.0,0.65,10.5,51.0,43.07,31.51
2016,3,10,17,30,0.0,32.0,0.7,10.0,32.0,26.5,16.87
2016,3,10,17,45,0.0,18.5,0.75,10.0,18.5,15.26,5.97
2016,3,10,18,0,0.0,5.0,0.8,10.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,8.0,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,2.0,8.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,10.0,2.05,8.0,10.0,8.21,1.49
2016,3,11,7,30,0.0,14.0,2.1,8.0,14.0,11.51,4.46
2016,3,11,7,45,0.0,18.5,2.2,8.0,18.5,15.23,7.78
2016,3,11,8,0,0.0,23.0,2.3,8.0,23.0,18.95,11.05
2016,3,11,8,15,0.0,27.5,2.35,8.0,27.5,22.68,14.29
2016,3,11,8,30,0.0,32.0,2.4,8.0,32.0,26.42,17.5
2016,3,11,8,45,0.0,35.0,2.5,8.5,35.0,28.92,19.56
2016,3,11,9,0,0.0,38.0,2.6,9.0,38.0,31.43,21.6
2016,3,11,9,15,0.0,64.0,2.6,9.0,64.0,53.08,40.13
2016,3,11,9,30,0.0,90.0,2.6,9.0,90.0,74.83,58.54
2016,3,11,9,45,3.0,138.0,2.65,9.5,140.0,119.74,96.17
2016,3,11,10,0,6.0,186.0,2.7,10.0,190.0,166.35,134.48
2016,3,11,10,15,15.5,224.0,2.75,10.0,234.5,210.56,170.72
2016,3,11,10,30,25.0,262.0,2.8,10.0,279.0,256.08,207.56
2016,3,11,10,45,15.0,219.5,2.9,10.0,230.0,206.09,166.4
2016,3,11,11,0,5.0,177.0,3.0,10.0,181.0,157.09,125.87
2016,3,11,11,15,63.0,273.5,2.85,10.0,320.5,323.93,262.92
2016,3,11,11,30,121.0,370.0,2.7,10.0,460.0,508.27,406.5
2016,3,11,11,45,66.5,303.5,2.6,10.0,353.0,360.94,290.05
2016,3,11,12,0,12.0,237.0,2.5,10.0,246.0,220.23,176.57
2016,3,11,12,15,11.5,229.5,2.45,10.0,238.5,212.64,170.78
2016,3,11,12,30,11.0,222.0,2.4,10.0,231.0,205.05,164.65
2016,3,11,12,45,73.0,298.0,2.35,10.0,353.0,361.76,291.99
2016,3,11,13,0,135.0,374.0,2.3,10.0,475.0,527.18,419.91
2016,3,11,13,15,67.5,229.5,2.35,10.0,280.0,282.94,228.88
2016,3,11,13,30,0.0,85.0,2.4,10.0,85.0,70.83,53.99
2016,3,11,13,45,5.0,148.0,2.5,10.0,151.5,130.69,104.38
2016,3,11,14,0,10.0,211.0,2.6,10.0,218.0,193.31,156.12
2016,3,11,14,15,36.5,247.0,2.55,9.5,270.5,267.16,217.51
2016,3,11,14,30,63.0,283.0,2.5,9.0,323.0,327.35,267.15
2016,3,11,14,45,31.5,154.0,2.45,9.0,174.0,166.36,135.71
2016,3,11,15,0,0.0,25.0,2.4,9.0,25.0,20.68,12.15
2016,3,11,15,15,0.0,66.5,2.35,8.5,66.5,55.17,41.98
2016,3,11,15,30,0.0,108.0,2.3,8.0,108.0,90.89,72.81
2016,3,11,15,45,5.0,127.5,2.3,8.0,129.5,112.1,91.24
2016,3,11,16,0,10.0,147.0,2.3,8.0,151.0,133.82,110.07
2016,3,11,16,15,5.5,129.5,2.25,7.5,131.5,115.29,94.61
2016,3,11,16,30,1.0,112.0,2.2,7.0,112.0,97.37,79.54
2016,3,11,16,45,0.5,91.5,2.2,7.0,91.5,78.85,63.57
2016,3,11,17,0,0.0,71.0,2.2,7.0,71.0,60.51,47.49
2016,3,11,17,15,0.0,52.0,2.2,6.5,52.0,43.88,32.75
2016,3,11,17,30,0.0,33.0,2.2,6.0,33.0,27.36,17.93
2016,3,11,17,45,0.0,19.0,2.2,6.0,19.0,15.68,6.68
2016,3,11,18,0,0.0,5.0,2.2,6.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,2.2,6.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,26.5,22.0,0.95,5.5,25.0,24.25,10.73
2016,3,12,7,0,53.0,44.0,1.0,6.0,50.0,53.32,37.75
2016,3,12,7,15,85.5,66.5,1.05,6.0,82.5,87.32,67.49
2016,3,12,7,30,118.0,89.0,1.1,6.0,115.0,125.54,101.26
2016,3,12,7,45,144.0,111.0,1.2,6.5,151.0,164.86,135.82
2016,3,12,8,0,170.0,133.0,1.3,7.0,187.0,207.37,172.54
2016,3,12,8,15,194.0,151.0,1.35,7.0,222.5,247.68,207.07
2016,3,12,8,30,218.0,169.0,1.4,7.0,258.0,300.7,251.35
2016,3,12,8,45,229.0,190.5,1.45,7.5,293.5,342.79,285.16
2016,3,12,9,0,240.0,212.0,1.5,8.0,329.0,385.66,318.83
2016,3,12,9,15,204.0,236.5,1.55,8.0,342.0,385.2,317.33
2016,3,12,9,30,168.0,261.0,1.6,8.0,355.0,393.41,322.53
2016,3,12,9,45,262.5,265.5,1.65,8.5,424.5,497.17,404.44
2016,3,12,10,0,357.0,270.0,1.7,9.0,494.0,593.19,477.54
2016,3,12,10,15,339.0,290.0,1.7,9.0,511.0,612.83,490.07
2016,3,12,10,30,321.0,310.0,1.7,9.0,528.0,630.07,501.36
2016,3,12,10,45,310.0,325.0,1.75,9.0,542.0,646.16,512.34
2016,3,12,11,0,299.0,340.0,1.8,9.0,556.0,660.4,521.97
2016,3,12,11,15,153.5,270.5,1.8,9.0,381.5,428.63,344.82
2016,3,12,11,30,8.0,201.0,1.8,9.0,207.0,182.18,145.74
2016,3,12,11,45,100.0,292.5,1.85,9.5,368.5,403.03,324.98
2016,3,12,12,0,192.0,384.0,1.9,10.0,530.0,597.54,472.09
2016,3,12,12,15,277.0,367.0,1.9,10.0,579.0,687.31,538.57
2016,3,12,12,30,362.0,350.0,1.9,10.0,628.0,754.53,588.64
2016,3,12,12,45,314.0,358.5,1.95,10.0,597.5,712.83,557.2
2016,3,12,13,0,266.0,367.0,2.0,10.0,567.0,670.3,525.85
2016,3,12,13,15,180.0,358.0,2.0,10.0,492.5,550.56,436.05
2016,3,12,13,30,94.0,349.0,2.0,10.0,418.0,433.91,346.18
2016,3,12,13,45,73.5,326.5,2.0,10.0,379.5,388.02,311.18
2016,3,12,14,0,53.0,304.0,2.0,10.0,341.0,343.16,276.1
2016,3,12,14,15,182.0,295.0,1.95,10.0,412.5,464.13,375.01
2016,3,12,14,30,311.0,286.0,1.9,10.0,484.0,574.55,461.66
2016,3,12,14,45,198.5,272.5,1.9,10.0,396.0,439.41,355.84
2016,3,12,15,0,86.0,259.0,1.9,10.0,308.0,315.11,256.52
2016,3,12,15,15,66.0,232.5,1.85,10.0,269.0,269.35,220.3
2016,3,12,15,30,46.0,206.0,1.8,10.0,230.0,225.61,184.85
2016,3,12,15,45,24.0,172.5,1.75,10.0,185.0,166.31,135.97
2016,3,12,16,0,2.0,139.0,1.7,10.0,140.0,121.37,98.38
2016,3,12,16,15,1.0,121.0,1.65,9.5,121.5,104.69,84.77
2016,3,12,16,30,0.0,103.0,1.6,9.0,103.0,88.23,71.06
2016,3,12,16,45,0.0,84.5,1.6,9.0,84.5,71.94,57.11
2016,3,12,17,0,0.0,66.0,1.6,9.0,66.0,55.75,43.02
2016,3,12,17,15,0.0,49.0,1.55,8.5,49.0,41.04,30.05
2016,3,12,17,30,0.0,32.0,1.5,8.0,32.0,26.45,17.05
2016,3,12,17,45,0.0,18.5,1.5,8.0,18.5,15.26,6.46
2016,3,12,18,0,0.0,5.0,1.5,8.0,5.0,4.27,0.0
2016,3,12,18,15,0.0,2.5,1.5,8.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,1.4,9.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,1.4,9.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,1.45,9.5,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,27.0,1.55,10.0,27.0,22.3,13.71
2016,3,13,9,0,0.0,47.0,1.6,10.0,47.0,38.91,27.95
2016,3,13,9,15,0.0,65.5,1.6,10.0,65.5,54.34,41.02
2016,3,13,9,30,0.0,84.0,1.6,10.0,84.0,69.82,54.01
2016,3,13,9,45,7.5,153.0,1.6,10.5,158.0,136.82,109.99
2016,3,13,10,0,15.0,222.0,1.6,11.0,232.0,207.61,167.43
2016,3,13,10,15,9.0,196.5,1.6,11.0,203.0,178.4,143.01
2016,3,13,10,30,3.0,171.0,1.6,11.0,174.0,149.49,119.07
2016,3,13,10,45,3.0,165.0,1.65,11.0,167.5,144.04,114.52
2016,3,13,11,0,3.0,159.0,1.7,11.0,161.0,138.64,110.0
2016,3,13,11,15,4.5,172.5,1.7,11.0,176.0,152.39,121.19
2016,3,13,11,30,6.0,186.0,1.7,11.0,191.0,166.26,132.4
2016,3,13,11,45,3.0,146.5,1.7,11.0,149.0,127.57,100.64
2016,3,13,12,0,0.0,107.0,1.7,11.0,107.0,89.75,69.42
2016,3,13,12,15,2.5,141.0,1.7,11.0,143.5,122.2,96.33
2016,3,13,12,30,5.0,175.0,1.7,11.0,180.0,155.3,123.42
2016,3,13,12,45,9.5,210.5,1.75,11.0,218.5,192.45,153.65
2016,3,13,13,0,14.0,246.0,1.8,11.0,257.0,230.28,184.15
2016,3,13,13,15,7.0,156.0,1.75,11.0,161.5,139.93,110.94
2016,3,13,13,30,0.0,66.0,1.7,11.0,66.0,54.94,40.61
2016,3,13,13,45,3.0,129.0,1.65,11.0,131.0,111.77,88.19
2016,3,13,14,0,6.0,192.0,1.6,11.0,196.0,171.55,137.31
2016,3,13,14,15,3.0,130.0,1.55,10.5,132.0,112.5,88.99
2016,3,13,14,30,0.0,68.0,1.5,10.0,68.0,56.51,42.41
2016,3,13,14,45,0.0,39.5,1.5,10.0,39.5,32.74,22.37
2016,3,13,15,0,0.0,11.0,1.5,10.0,11.0,9.09,2.17
2016,3,13,15,15,0.0,32.5,1.45,10.0,32.5,26.89,17.53
2016,3,13,15,30,0.0,54.0,1.4,10.0,54.0,44.74,32.93
2016,3,13,15,45,0.0,30.0,1.4,10.0,30.0,24.79,15.83
2016,3,13,16,0,0.0,6.0,1.4,10.0,6.0,4.94,0.0
2016,3,13,16,15,0.0,5.0,1.35,10.0,5.0,4.11,0.0
2016,3,13,16,30,0.0,4.0,1.3,10.0,4.0,3.29,0.0
2016,3,13,16,45,0.0,3.5,1.3,10.0,3.5,2.87,0.0
2016,3,13,17,0,0.0,3.0,1.3,10.0,3.0,2.46,0.0
2016,3,13,17,15,0.0,2.0,1.25,9.5,2.0,1.64,0.0
2016,3,13,17,30,0.0,1.0,1.2,9.0,1.0,0.82,0.0
2016,3,13,17,45,0.0,0.5,1.2,9.0,0.5,0.41,0.0
2016,3,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
