Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,6.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,6.0,9.0,7.68,0.0
2016,3,14,6,45,36.5,28.0,1.25,6.5,32.5,31.52,17.48
2016,3,14,7,0,73.0,47.0,1.3,7.0,56.0,59.59,42.38
2016,3,14,7,15,98.0,69.0,1.3,7.0,87.5,92.31,71.3
2016,3,14,7,30,123.0,91.0,1.3,7.0,119.0,128.31,103.29
2016,3,14,7,45,134.0,114.5,1.35,7.5,152.0,163.64,134.49
2016,3,14,8,0,145.0,138.0,1.4,8.0,185.0,200.36,166.13
2016,3,14,8,15,161.0,157.5,1.4,8.0,218.0,236.74,197.05
2016,3,14,8,30,177.0,177.0,1.4,8.0,251.0,274.84,228.79
2016,3,14,8,45,311.5,178.0,1.45,8.5,326.0,379.42,314.64
2016,3,14,9,0,446.0,179.0,1.5,9.0,401.0,500.69,410.53
2016,3,14,9,15,434.5,201.0,1.5,9.0,433.0,539.05,438.52
2016,3,14,9,30,423.0,223.0,1.5,9.0,465.0,575.01,464.68
2016,3,14,9,45,447.5,231.5,1.5,9.5,502.5,624.09,500.07
2016,3,14,10,0,472.0,240.0,1.5,10.0,540.0,673.51,534.79
2016,3,14,10,15,369.5,283.0,1.5,10.0,525.5,630.6,499.81
2016,3,14,10,30,267.0,326.0,1.5,10.0,511.0,596.49,471.39
2016,3,14,10,45,293.0,333.0,1.5,10.0,542.5,637.12,501.58
2016,3,14,11,0,319.0,340.0,1.5,10.0,574.0,677.8,530.79
2016,3,14,11,15,293.0,354.5,1.5,10.0,573.0,675.28,527.24
2016,3,14,11,30,267.0,369.0,1.5,10.0,572.0,670.49,522.55
2016,3,14,11,45,409.0,327.0,1.5,10.0,641.5,771.47,598.76
2016,3,14,12,0,551.0,285.0,1.5,10.0,711.0,894.23,686.07
2016,3,14,12,15,508.5,298.0,1.5,10.0,691.5,866.13,664.09
2016,3,14,12,30,466.0,311.0,1.5,10.0,672.0,835.23,642.01
2016,3,14,12,45,489.0,300.0,1.55,10.5,675.0,843.72,648.54
2016,3,14,13,0,512.0,289.0,1.6,11.0,678.0,849.29,652.64
2016,3,14,13,15,322.0,326.0,1.6,11.0,569.0,673.81,524.7
2016,3,14,13,30,132.0,363.0,1.6,11.0,460.0,503.81,396.16
2016,3,14,13,45,273.5,328.0,1.6,11.0,520.5,614.7,484.47
2016,3,14,14,0,415.0,293.0,1.6,11.0,581.0,697.81,548.29
2016,3,14,14,15,211.0,244.5,1.6,10.5,391.0,451.25,362.02
2016,3,14,14,30,7.0,196.0,1.6,10.0,201.0,175.99,140.92
2016,3,14,14,45,398.0,160.0,1.65,10.0,391.5,512.33,419.94
2016,3,14,15,0,789.0,124.0,1.7,10.0,582.0,764.75,611.21
2016,3,14,15,15,590.0,160.0,1.7,9.5,488.5,619.81,500.35
2016,3,14,15,30,391.0,196.0,1.7,9.0,395.0,471.74,386.27
2016,3,14,15,45,542.5,150.0,1.75,9.0,397.0,510.27,419.26
2016,3,14,16,0,694.0,104.0,1.8,9.0,399.0,524.48,430.37
2016,3,14,16,15,652.0,97.5,1.7,8.5,347.5,454.66,373.31
2016,3,14,16,30,610.0,91.0,1.6,8.0,296.0,388.12,317.67
2016,3,14,16,45,555.0,82.0,1.55,8.0,244.5,317.69,256.87
2016,3,14,17,0,500.0,73.0,1.5,8.0,193.0,253.0,199.45
2016,3,14,17,15,408.0,61.5,1.45,7.5,143.5,179.7,135.56
2016,3,14,17,30,316.0,50.0,1.4,7.0,94.0,121.17,84.96
2016,3,14,17,45,158.0,34.0,1.4,6.5,56.0,60.72,36.98
2016,3,14,18,0,0.0,18.0,1.4,6.0,18.0,14.93,0.0
2016,3,14,18,15,0.0,9.0,1.4,5.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,13.0,1.0,4.0,16.0,16.87,0.0
2016,3,15,6,45,239.0,27.0,1.05,4.5,54.5,64.02,35.81
2016,3,15,7,0,392.0,41.0,1.1,5.0,93.0,125.73,85.92
2016,3,15,7,15,483.0,50.5,1.1,5.5,143.5,186.78,139.49
2016,3,15,7,30,574.0,60.0,1.1,6.0,194.0,259.01,203.43
2016,3,15,7,45,637.5,65.0,1.15,6.5,247.5,326.67,263.63
2016,3,15,8,0,701.0,70.0,1.2,7.0,301.0,400.93,327.62
2016,3,15,8,15,738.5,74.5,1.2,7.5,353.0,466.75,382.71
2016,3,15,8,30,776.0,79.0,1.2,8.0,405.0,536.01,438.31
2016,3,15,8,45,807.0,81.0,1.2,9.0,455.0,600.75,487.42
2016,3,15,9,0,838.0,83.0,1.2,10.0,505.0,666.47,535.22
2016,3,15,9,15,856.5,86.0,1.2,10.0,549.5,724.94,577.34
2016,3,15,9,30,875.0,89.0,1.2,10.0,594.0,775.84,611.59
2016,3,15,9,45,890.5,90.0,1.25,10.5,633.0,826.67,644.8
2016,3,15,10,0,906.0,91.0,1.3,11.0,672.0,875.64,676.18
2016,3,15,10,15,915.5,92.5,1.25,11.5,704.0,917.74,700.93
2016,3,15,10,30,925.0,94.0,1.2,12.0,736.0,957.0,723.36
2016,3,15,10,45,932.5,94.5,1.15,12.5,761.0,990.2,741.44
2016,3,15,11,0,940.0,95.0,1.1,13.0,786.0,1020.03,757.13
2016,3,15,11,15,944.0,96.0,1.1,13.0,803.0,1043.44,771.0
2016,3,15,11,30,948.0,97.0,1.1,13.0,820.0,1063.03,782.58
2016,3,15,11,45,950.5,97.0,1.1,13.0,828.5,1076.05,790.13
2016,3,15,12,0,953.0,97.0,1.1,13.0,837.0,1085.02,795.35
2016,3,15,12,15,953.0,97.0,1.1,13.0,837.5,1087.35,796.59
2016,3,15,12,30,953.0,97.0,1.1,13.0,838.0,1085.55,795.49
2016,3,15,12,45,954.5,95.0,1.15,13.0,830.5,1078.88,792.6
2016,3,15,13,0,956.0,93.0,1.2,13.0,823.0,1068.07,787.26
2016,3,15,13,15,952.0,92.0,1.2,13.0,807.0,1048.87,775.68
2016,3,15,13,30,948.0,91.0,1.2,13.0,791.0,1025.8,761.81
2016,3,15,13,45,943.0,89.5,1.2,13.0,767.0,997.48,744.6
2016,3,15,14,0,938.0,88.0,1.2,13.0,743.0,965.6,725.1
2016,3,15,14,15,929.0,86.5,1.2,13.0,712.0,926.8,700.93
2016,3,15,14,30,920.0,85.0,1.2,13.0,681.0,885.06,674.65
2016,3,15,14,45,908.5,83.0,1.25,13.0,643.0,838.02,645.17
2016,3,15,15,0,897.0,81.0,1.3,13.0,605.0,788.73,613.59
2016,3,15,15,15,880.5,78.5,1.3,12.5,561.0,733.27,577.48
2016,3,15,15,30,864.0,76.0,1.3,12.0,517.0,676.58,538.75
2016,3,15,15,45,841.5,73.0,1.3,12.0,469.0,618.92,495.52
2016,3,15,16,0,819.0,70.0,1.3,12.0,421.0,556.34,447.16
2016,3,15,16,15,786.0,66.0,1.25,11.5,369.0,487.66,392.78
2016,3,15,16,30,753.0,62.0,1.2,11.0,317.0,420.96,337.81
2016,3,15,16,45,705.0,56.5,1.2,10.5,264.0,349.11,276.86
2016,3,15,17,0,657.0,51.0,1.2,10.0,211.0,281.86,217.56
2016,3,15,17,15,577.0,44.0,1.2,9.0,159.5,209.48,153.95
2016,3,15,17,30,497.0,37.0,1.2,8.0,108.0,146.94,98.87
2016,3,15,17,45,353.5,26.0,1.3,7.5,66.0,81.34,45.54
2016,3,15,18,0,210.0,15.0,1.4,7.0,24.0,31.66,0.0
2016,3,15,18,15,105.0,7.5,1.4,6.5,12.0,7.87,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.5,7.0,1.05,4.5,10.0,5.97,0.0
2016,3,16,6,30,157.0,14.0,0.9,5.0,20.0,22.5,0.0
2016,3,16,6,45,314.0,26.0,0.8,6.0,61.5,72.89,40.35
2016,3,16,7,0,471.0,38.0,0.7,7.0,103.0,138.46,92.84
2016,3,16,7,15,557.5,46.0,0.7,7.5,155.0,201.79,148.35
2016,3,16,7,30,644.0,54.0,0.7,8.0,207.0,275.62,213.3
2016,3,16,7,45,697.0,59.0,0.7,8.5,261.0,342.95,272.61
2016,3,16,8,0,750.0,64.0,0.7,9.0,315.0,415.89,334.4
2016,3,16,8,15,785.0,68.0,0.75,9.5,368.0,483.43,389.99
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,553.19,445.1
2016,3,16,8,45,845.0,75.0,0.85,10.5,470.5,617.49,494.02
2016,3,16,9,0,870.0,78.0,0.9,11.0,520.0,677.2,538.01
2016,3,16,9,15,887.5,80.5,0.85,11.5,565.0,735.09,576.86
2016,3,16,9,30,905.0,83.0,0.8,12.0,610.0,791.85,612.49
2016,3,16,9,45,917.5,85.0,0.8,12.5,649.5,842.56,643.82
2016,3,16,10,0,930.0,87.0,0.8,13.0,689.0,891.09,673.12
2016,3,16,10,15,939.5,88.5,0.8,13.5,721.0,933.95,698.18
2016,3,16,10,30,949.0,90.0,0.8,14.0,753.0,973.89,721.03
2016,3,16,10,45,955.0,91.5,0.85,14.5,778.0,1007.4,740.6
2016,3,16,11,0,961.0,93.0,0.9,15.0,803.0,1037.36,757.94
2016,3,16,11,15,965.0,93.5,0.9,15.0,820.0,1060.54,771.33
2016,3,16,11,30,969.0,94.0,0.9,15.0,837.0,1079.8,782.43
2016,3,16,11,45,971.0,94.5,0.9,15.5,845.5,1093.03,788.47
2016,3,16,12,0,973.0,95.0,0.9,16.0,854.0,1102.11,792.14
2016,3,16,12,15,973.0,95.0,0.9,16.0,854.5,1104.41,793.32
2016,3,16,12,30,973.0,95.0,0.9,16.0,855.0,1102.49,792.17
2016,3,16,12,45,975.5,92.0,0.9,16.0,847.5,1095.49,788.12
2016,3,16,13,0,978.0,89.0,0.9,16.0,840.0,1084.24,781.66
2016,3,16,13,15,974.0,88.5,0.9,16.0,823.5,1065.2,770.56
2016,3,16,13,30,970.0,88.0,0.9,16.0,807.0,1042.2,757.17
2016,3,16,13,45,963.5,86.5,0.9,16.0,782.5,1011.89,739.25
2016,3,16,14,0,957.0,85.0,0.9,16.0,758.0,978.02,719.1
2016,3,16,14,15,948.0,84.0,0.9,16.0,726.0,939.14,695.62
2016,3,16,14,30,939.0,83.0,0.9,16.0,694.0,897.25,670.02
2016,3,16,14,45,926.5,81.0,0.9,16.0,655.5,848.63,639.65
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,797.78,607.38
2016,3,16,15,15,897.0,76.5,0.85,15.5,572.0,741.17,570.92
2016,3,16,15,30,880.0,74.0,0.8,15.0,527.0,683.33,532.01
2016,3,16,15,45,856.5,71.5,0.8,15.0,478.0,620.55,486.45
2016,3,16,16,0,833.0,69.0,0.8,15.0,429.0,561.33,441.8
2016,3,16,16,15,800.0,65.0,0.8,14.0,376.5,491.91,389.25
2016,3,16,16,30,767.0,61.0,0.8,13.0,324.0,424.45,335.7
2016,3,16,16,45,717.5,56.0,0.8,12.5,270.0,351.79,275.15
2016,3,16,17,0,668.0,51.0,0.8,12.0,216.0,283.89,216.26
2016,3,16,17,15,588.5,44.0,0.8,11.0,163.5,211.11,153.2
2016,3,16,17,30,509.0,37.0,0.8,10.0,111.0,147.99,98.32
2016,3,16,17,45,365.5,26.5,0.8,9.5,68.0,82.38,45.82
2016,3,16,18,0,222.0,16.0,0.8,9.0,25.0,32.96,0.0
2016,3,16,18,15,111.0,8.0,0.8,9.0,12.5,8.09,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.0,7.5,1.25,6.5,12.0,7.11,0.0
2016,3,17,6,30,224.0,15.0,1.2,7.0,24.0,30.7,0.0
2016,3,17,6,45,373.0,25.5,1.2,8.0,67.5,80.12,43.98
2016,3,17,7,0,522.0,36.0,1.2,9.0,111.0,146.4,97.01
2016,3,17,7,15,603.0,43.0,1.1,9.5,163.5,210.55,153.53
2016,3,17,7,30,684.0,50.0,1.0,10.0,216.0,284.34,218.58
2016,3,17,7,45,733.0,55.0,0.95,10.5,271.0,352.82,278.82
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,426.01,340.55
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,493.72,395.15
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,563.37,448.42
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,623.46,491.74
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,686.9,535.26
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,745.12,572.82
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,802.04,607.37
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,852.76,636.78
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,901.14,663.98
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,943.15,686.48
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,982.1,706.71
2016,3,17,10,45,971.0,85.5,0.25,17.5,788.5,1015.06,722.96
2016,3,17,11,0,976.0,87.0,0.2,18.0,813.0,1044.36,736.91
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.0,1067.25,749.46
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,1086.15,759.8
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.0,1098.95,766.38
2016,3,17,12,0,986.0,89.0,0.3,19.0,863.0,1107.53,770.77
2016,3,17,12,15,986.0,89.0,0.35,19.0,863.0,1109.78,773.15
2016,3,17,12,30,986.0,89.0,0.4,19.0,863.0,1107.74,773.29
2016,3,17,12,45,983.5,88.5,0.45,19.0,854.5,1098.36,769.3
2016,3,17,13,0,981.0,88.0,0.5,19.0,846.0,1084.79,763.03
2016,3,17,13,15,976.5,87.5,0.5,19.0,829.5,1065.14,751.96
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,1041.54,738.65
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,1011.68,722.77
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,978.26,704.61
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,938.69,682.6
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,896.11,658.41
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,847.54,628.73
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,796.76,597.19
2016,3,17,15,15,898.5,76.5,0.55,18.0,576.0,740.43,560.53
2016,3,17,15,30,882.0,74.0,0.5,18.0,531.0,682.83,521.49
2016,3,17,15,45,858.0,71.5,0.5,18.0,481.5,619.63,476.66
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,559.99,432.69
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,491.09,381.64
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,424.13,329.58
2016,3,17,16,45,719.0,57.0,0.55,15.5,273.0,351.67,270.63
2016,3,17,17,0,670.0,52.0,0.6,15.0,219.0,283.89,213.04
2016,3,17,17,15,591.5,45.0,0.65,14.0,166.5,211.39,151.27
2016,3,17,17,30,513.0,38.0,0.7,13.0,114.0,148.36,97.28
2016,3,17,17,45,371.0,27.5,0.8,12.5,70.5,82.97,45.81
2016,3,17,18,0,229.0,17.0,0.9,12.0,27.0,33.83,0.0
2016,3,17,18,15,114.5,8.5,0.85,11.5,13.5,8.26,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.0,7.91,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,26.0,32.17,0.09
2016,3,18,6,45,359.0,28.0,0.85,7.5,69.5,80.58,45.54
2016,3,18,7,0,502.0,39.0,0.8,8.0,113.0,145.49,97.55
2016,3,18,7,15,582.0,46.0,0.8,8.5,165.5,208.13,152.66
2016,3,18,7,30,662.0,53.0,0.8,9.0,218.0,280.24,216.23
2016,3,18,7,45,468.0,93.0,0.8,9.5,222.5,284.24,227.62
2016,3,18,8,0,274.0,133.0,0.8,10.0,227.0,258.91,211.09
2016,3,18,8,15,160.0,154.5,0.75,10.0,211.5,231.2,189.64
2016,3,18,8,30,46.0,176.0,0.7,10.0,196.0,188.45,153.83
2016,3,18,8,45,92.5,205.5,0.7,10.5,251.5,248.9,203.28
2016,3,18,9,0,139.0,235.0,0.7,11.0,307.0,326.17,264.23
2016,3,18,9,15,176.0,255.0,0.7,11.5,354.0,380.62,305.66
2016,3,18,9,30,213.0,275.0,0.7,12.0,401.0,438.2,348.65
2016,3,18,9,45,255.0,287.5,0.7,12.5,448.0,509.97,401.04
2016,3,18,10,0,297.0,300.0,0.7,13.0,495.0,569.98,443.5
2016,3,18,10,15,422.0,274.5,0.7,13.0,565.5,681.03,524.07
2016,3,18,10,30,547.0,249.0,0.7,13.0,636.0,784.61,596.37
2016,3,18,10,45,750.5,172.0,0.7,13.5,722.5,919.43,685.81
2016,3,18,11,0,954.0,95.0,0.7,14.0,809.0,1031.52,753.51
2016,3,18,11,15,958.0,96.0,0.7,14.0,826.0,1054.96,765.62
2016,3,18,11,30,962.0,97.0,0.7,14.0,843.0,1074.51,776.84
2016,3,18,11,45,964.0,97.0,0.7,14.5,851.5,1086.93,782.36
2016,3,18,12,0,966.0,97.0,0.7,15.0,860.0,1095.24,785.57
2016,3,18,12,15,966.0,97.5,0.7,15.0,860.5,1097.92,786.99
2016,3,18,12,30,966.0,98.0,0.7,15.0,861.0,1096.4,786.09
2016,3,18,12,45,949.0,105.0,0.75,15.0,849.0,1080.77,777.99
2016,3,18,13,0,932.0,112.0,0.8,15.0,837.0,1061.23,767.74
2016,3,18,13,15,928.0,111.5,0.8,15.0,820.5,1042.72,757.02
2016,3,18,13,30,924.0,111.0,0.8,15.0,804.0,1020.43,743.99
2016,3,18,13,45,915.5,110.5,0.8,15.0,779.0,990.27,726.03
2016,3,18,14,0,907.0,110.0,0.8,15.0,754.0,956.82,706.01
2016,3,18,14,15,897.0,108.0,0.8,14.5,722.0,917.37,683.26
2016,3,18,14,30,887.0,106.0,0.8,14.0,690.0,883.73,664.13
2016,3,18,14,45,873.5,103.5,0.85,14.0,651.5,834.81,634.05
2016,3,18,15,0,860.0,101.0,0.9,14.0,613.0,783.88,602.15
2016,3,18,15,15,841.5,98.0,0.95,13.5,568.5,727.09,566.42
2016,3,18,15,30,823.0,95.0,1.0,13.0,524.0,669.34,526.89
2016,3,18,15,45,799.0,90.5,1.05,12.5,475.5,605.98,481.58
2016,3,18,16,0,775.0,86.0,1.1,12.0,427.0,542.94,434.56
2016,3,18,16,15,739.5,81.5,1.1,11.5,374.5,475.73,381.87
2016,3,18,16,30,704.0,77.0,1.1,11.0,322.0,409.75,328.03
2016,3,18,16,45,653.0,70.5,1.1,10.5,269.0,338.46,267.98
2016,3,18,17,0,602.0,64.0,1.1,10.0,216.0,272.27,210.2
2016,3,18,17,15,519.0,55.0,1.05,9.5,164.5,200.72,147.81
2016,3,18,17,30,436.0,46.0,1.0,9.0,113.0,139.21,94.48
2016,3,18,17,45,301.0,33.0,1.0,8.5,70.5,77.58,45.46
2016,3,18,18,0,166.0,20.0,1.0,8.0,28.0,30.67,2.81
2016,3,18,18,15,83.0,10.0,0.95,7.5,14.0,9.06,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,6.5,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,14.87,0.88
2016,3,19,6,45,54.0,37.0,0.35,7.5,45.0,41.54,26.88
2016,3,19,7,0,108.0,56.0,0.3,8.0,72.0,73.91,53.59
2016,3,19,7,15,129.0,78.0,0.3,8.5,105.0,107.63,83.19
2016,3,19,7,30,150.0,100.0,0.3,9.0,138.0,144.17,115.03
2016,3,19,7,45,165.0,121.5,0.35,9.5,172.0,180.55,146.35
2016,3,19,8,0,180.0,143.0,0.4,10.0,206.0,218.75,178.43
2016,3,19,8,15,234.0,161.0,0.4,10.5,256.0,283.65,231.06
2016,3,19,8,30,288.0,179.0,0.4,11.0,306.0,346.8,280.82
2016,3,19,8,45,316.5,196.5,0.45,11.5,350.0,399.13,321.02
2016,3,19,9,0,345.0,214.0,0.5,12.0,394.0,453.79,362.06
2016,3,19,9,15,605.5,150.5,0.5,12.0,499.0,615.02,484.47
2016,3,19,9,30,866.0,87.0,0.5,12.0,604.0,765.78,590.74
2016,3,19,9,45,876.0,90.0,0.5,12.5,641.5,813.76,618.69
2016,3,19,10,0,886.0,93.0,0.5,13.0,679.0,859.48,646.11
2016,3,19,10,15,895.5,94.5,0.5,13.0,710.0,900.6,671.28
2016,3,19,10,30,905.0,96.0,0.5,13.0,741.0,938.94,694.45
2016,3,19,10,45,912.5,96.5,0.5,13.5,765.5,971.31,712.33
2016,3,19,11,0,920.0,97.0,0.5,14.0,790.0,1000.36,728.05
2016,3,19,11,15,924.0,98.0,0.5,14.0,806.5,1023.06,741.11
2016,3,19,11,30,928.0,99.0,0.5,14.0,823.0,1042.01,751.99
2016,3,19,11,45,696.5,211.0,0.55,14.5,757.5,961.18,700.39
2016,3,19,12,0,465.0,323.0,0.6,15.0,692.0,840.88,618.22
2016,3,19,12,15,415.5,344.5,0.6,15.0,674.5,795.78,589.12
2016,3,19,12,30,366.0,366.0,0.6,15.0,657.0,767.78,569.59
2016,3,19,12,45,436.0,334.5,0.6,15.0,677.5,819.4,606.25
2016,3,19,13,0,506.0,303.0,0.6,15.0,698.0,851.47,628.88
2016,3,19,13,15,721.5,196.0,0.6,15.0,746.5,949.85,696.92
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,1007.17,732.36
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.0,977.99,714.92
2016,3,19,14,0,924.0,87.0,0.7,15.0,747.0,945.4,696.57
2016,3,19,14,15,916.0,86.0,0.7,14.5,716.5,908.25,675.31
2016,3,19,14,30,908.0,85.0,0.7,14.0,686.0,868.16,651.87
2016,3,19,14,45,895.5,83.5,0.7,14.0,648.5,821.16,622.31
2016,3,19,15,0,883.0,82.0,0.7,14.0,611.0,772.05,590.93
2016,3,19,15,15,867.0,79.5,0.7,13.5,567.5,717.47,556.23
2016,3,19,15,30,851.0,77.0,0.7,13.0,524.0,661.68,518.51
2016,3,19,15,45,828.5,74.5,0.75,13.0,476.0,604.99,477.37
2016,3,19,16,0,806.0,72.0,0.8,13.0,428.0,543.65,431.2
2016,3,19,16,15,774.0,68.0,0.85,12.5,377.0,476.3,379.27
2016,3,19,16,30,742.0,64.0,0.9,12.0,326.0,410.87,326.41
2016,3,19,16,45,693.0,59.5,0.95,11.5,273.0,340.62,267.52
2016,3,19,17,0,644.0,55.0,1.0,11.0,220.0,275.06,210.37
2016,3,19,17,15,568.0,48.0,0.95,10.5,168.5,205.17,149.12
2016,3,19,17,30,492.0,41.0,0.9,10.0,117.0,144.27,95.99
2016,3,19,17,45,246.0,36.0,0.9,9.5,74.0,70.5,42.06
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,25.57,5.98
2016,3,19,18,15,0.0,15.5,0.9,8.5,15.5,13.23,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.5,9.5,0.75,7.5,11.0,8.26,0.0
2016,3,20,6,30,51.0,19.0,0.7,8.0,22.0,20.9,4.91
2016,3,20,6,45,102.0,38.0,0.7,9.0,51.5,50.8,32.5
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,86.71,62.24
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.0,124.2,95.12
2016,3,20,7,30,201.0,99.0,0.7,11.0,151.0,164.84,130.56
2016,3,20,7,45,214.5,120.5,0.75,11.5,187.0,204.89,165.1
2016,3,20,8,0,228.0,142.0,0.8,12.0,223.0,246.49,200.0
2016,3,20,8,15,255.0,162.0,0.8,12.0,265.5,294.84,239.68
2016,3,20,8,30,282.0,182.0,0.8,12.0,308.0,345.96,280.58
2016,3,20,8,45,291.0,203.5,0.85,12.5,345.5,390.0,314.45
2016,3,20,9,0,300.0,225.0,0.9,13.0,383.0,434.42,347.77
2016,3,20,9,15,294.0,247.0,0.9,13.0,412.5,468.83,372.89
2016,3,20,9,30,288.0,269.0,0.9,13.0,442.0,501.95,396.59
2016,3,20,9,45,330.5,278.0,0.95,13.5,488.5,559.22,438.35
2016,3,20,10,0,373.0,287.0,1.0,14.0,535.0,618.78,480.64
2016,3,20,10,15,638.5,192.5,1.0,14.0,641.0,793.21,608.08
2016,3,20,10,30,904.0,98.0,1.0,14.0,747.0,939.62,703.84
2016,3,20,10,45,908.5,100.5,1.05,14.0,771.0,971.26,722.35
2016,3,20,11,0,913.0,103.0,1.1,14.0,795.0,999.45,740.3
2016,3,20,11,15,917.0,104.0,1.1,14.0,811.0,1021.94,753.68
2016,3,20,11,30,921.0,105.0,1.1,14.0,827.0,1040.69,764.81
2016,3,20,11,45,536.5,255.0,1.15,14.0,676.5,837.77,629.67
2016,3,20,12,0,152.0,405.0,1.2,14.0,526.0,571.63,435.98
2016,3,20,12,15,132.5,402.0,1.2,14.0,507.5,549.01,421.54
2016,3,20,12,30,113.0,399.0,1.2,14.0,489.0,504.88,389.34
2016,3,20,12,45,77.5,370.0,1.2,14.0,431.5,437.11,338.96
2016,3,20,13,0,42.0,341.0,1.2,14.0,374.0,370.07,288.25
2016,3,20,13,15,56.0,348.0,1.2,14.0,391.5,390.52,304.8
2016,3,20,13,30,70.0,355.0,1.2,14.0,409.0,410.34,320.26
2016,3,20,13,45,68.5,342.5,1.2,14.0,393.5,394.03,308.2
2016,3,20,14,0,67.0,330.0,1.2,14.0,378.0,377.63,296.29
2016,3,20,14,15,43.5,288.0,1.2,13.5,319.0,310.99,245.69
2016,3,20,14,30,20.0,246.0,1.2,13.0,260.0,232.73,184.89
2016,3,20,14,45,19.5,233.0,1.2,13.0,246.0,219.63,175.18
2016,3,20,15,0,19.0,220.0,1.2,13.0,232.0,206.59,165.18
2016,3,20,15,15,17.5,205.0,1.15,12.5,215.5,191.03,153.32
2016,3,20,15,30,16.0,190.0,1.1,12.0,199.0,175.67,141.49
2016,3,20,15,45,159.0,185.0,1.1,12.0,256.5,277.9,227.16
2016,3,20,16,0,302.0,180.0,1.1,12.0,314.0,353.79,287.93
2016,3,20,16,15,291.0,159.5,1.05,11.5,276.5,309.18,251.51
2016,3,20,16,30,280.0,139.0,1.0,11.0,239.0,265.43,215.55
2016,3,20,16,45,265.0,117.5,0.95,11.0,200.0,220.17,176.95
2016,3,20,17,0,250.0,96.0,0.9,11.0,161.0,176.58,138.82
2016,3,20,17,15,219.5,76.0,0.9,10.5,123.5,132.26,100.13
2016,3,20,17,30,189.0,56.0,0.9,10.0,86.0,91.87,64.82
2016,3,20,17,45,126.5,38.0,0.9,10.0,54.5,53.34,33.24
2016,3,20,18,0,64.0,20.0,0.9,10.0,23.0,22.23,4.74
2016,3,20,18,15,32.0,10.0,0.9,10.0,11.5,8.57,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,0.9,7.5,11.5,9.05,0.0
2016,3,21,6,30,32.0,21.0,0.9,8.0,23.0,20.7,6.9
2016,3,21,6,45,78.0,41.5,0.9,8.5,52.5,48.57,31.92
2016,3,21,7,0,124.0,62.0,0.9,9.0,82.0,85.47,62.74
2016,3,21,7,15,150.5,84.0,0.95,9.0,117.5,122.74,95.42
2016,3,21,7,30,177.0,106.0,1.0,9.0,153.0,163.52,131.16
2016,3,21,7,45,199.5,125.5,1.05,9.5,189.0,203.61,165.74
2016,3,21,8,0,222.0,145.0,1.1,10.0,225.0,246.35,201.8
2016,3,21,8,15,330.0,151.0,1.15,10.0,289.5,321.41,263.85
2016,3,21,8,30,438.0,157.0,1.2,10.0,354.0,419.12,342.61
2016,3,21,8,45,399.0,186.0,1.25,10.0,381.0,449.83,366.14
2016,3,21,9,0,360.0,215.0,1.3,10.0,408.0,463.7,376.46
2016,3,21,9,15,373.0,232.5,1.3,10.0,446.0,509.88,411.61
2016,3,21,9,30,386.0,250.0,1.3,10.0,484.0,556.27,445.91
2016,3,21,9,45,372.5,271.5,1.35,10.5,509.0,585.48,465.76
2016,3,21,10,0,359.0,293.0,1.4,11.0,534.0,612.45,483.74
2016,3,21,10,15,435.5,279.5,1.45,11.0,585.0,695.65,545.29
2016,3,21,10,30,512.0,266.0,1.5,11.0,636.0,767.79,597.45
2016,3,21,10,45,272.5,290.5,1.55,11.0,488.0,566.46,446.25
2016,3,21,11,0,33.0,315.0,1.6,11.0,340.0,332.07,262.68
2016,3,21,11,15,18.0,236.0,1.6,11.0,250.0,223.11,177.71
2016,3,21,11,30,3.0,157.0,1.6,11.0,160.0,136.61,107.69
2016,3,21,11,45,5.0,169.5,1.65,11.5,174.0,149.83,118.48
2016,3,21,12,0,7.0,182.0,1.7,12.0,188.0,163.13,129.04
2016,3,21,12,15,7.0,182.0,1.7,12.0,188.0,163.14,129.01
2016,3,21,12,30,7.0,182.0,1.7,12.0,188.0,163.12,129.01
2016,3,21,12,45,9.0,206.5,1.7,12.0,214.5,187.31,148.58
2016,3,21,13,0,11.0,231.0,1.7,12.0,241.0,211.74,168.18
2016,3,21,13,15,10.5,227.0,1.7,12.0,236.0,207.4,164.73
2016,3,21,13,30,10.0,223.0,1.7,12.0,231.0,203.06,161.4
2016,3,21,13,45,5.0,146.0,1.7,12.0,150.0,128.45,101.11
2016,3,21,14,0,0.0,69.0,1.7,12.0,69.0,57.44,42.56
2016,3,21,14,15,0.0,105.0,1.65,11.5,105.0,87.82,68.13
2016,3,21,14,30,0.0,141.0,1.6,11.0,141.0,119.35,94.51
2016,3,21,14,45,0.0,142.0,1.6,11.0,142.0,120.28,95.43
2016,3,21,15,0,0.0,143.0,1.6,11.0,143.0,121.27,96.49
2016,3,21,15,15,0.0,82.5,1.6,10.5,82.5,68.57,52.76
2016,3,21,15,30,0.0,22.0,1.6,10.0,22.0,18.18,10.02
2016,3,21,15,45,2.0,85.0,1.6,10.0,86.0,71.83,56.18
2016,3,21,16,0,4.0,148.0,1.6,10.0,150.0,129.21,104.95
2016,3,21,16,15,2.0,111.0,1.5,9.5,112.0,94.86,76.19
2016,3,21,16,30,0.0,74.0,1.4,9.0,74.0,61.5,47.93
2016,3,21,16,45,0.0,62.0,1.35,9.0,62.0,51.37,39.29
2016,3,21,17,0,0.0,50.0,1.3,9.0,50.0,41.37,30.61
2016,3,21,17,15,148.5,56.0,1.3,8.5,80.0,93.59,70.7
2016,3,21,17,30,297.0,62.0,1.3,8.0,110.0,121.18,85.8
2016,3,21,17,45,206.0,43.0,1.3,8.0,70.5,70.03,44.08
2016,3,21,18,0,115.0,24.0,1.3,8.0,31.0,29.59,9.2
2016,3,21,18,15,57.5,12.0,1.3,7.5,15.5,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.0,12.0,1.1,5.5,20.0,10.93,0.0
2016,3,22,6,30,244.0,24.0,1.1,6.0,40.0,41.32,16.35
2016,3,22,6,45,379.0,35.0,1.15,6.5,86.0,89.6,53.61
2016,3,22,7,0,514.0,46.0,1.2,7.0,132.0,154.54,105.89
2016,3,22,7,15,589.5,53.0,1.2,7.0,185.5,217.0,161.51
2016,3,22,7,30,665.0,60.0,1.2,7.0,239.0,288.39,225.33
2016,3,22,7,45,434.0,104.5,1.3,7.5,231.0,281.42,228.27
2016,3,22,8,0,203.0,149.0,1.4,8.0,223.0,233.79,192.92
2016,3,22,8,15,250.0,167.0,1.4,8.0,271.5,296.38,245.56
2016,3,22,8,30,297.0,185.0,1.4,8.0,320.0,356.44,294.74
2016,3,22,8,45,347.0,197.0,1.45,8.5,371.5,416.89,342.9
2016,3,22,9,0,397.0,209.0,1.5,9.0,423.0,481.75,393.39
2016,3,22,9,15,201.0,196.0,1.5,9.0,305.0,348.31,285.49
2016,3,22,9,30,5.0,183.0,1.5,9.0,187.0,161.17,129.75
2016,3,22,9,45,234.5,221.0,1.55,9.5,380.0,421.22,344.48
2016,3,22,10,0,464.0,259.0,1.6,10.0,573.0,680.68,540.86
2016,3,22,10,15,445.0,280.5,1.6,10.0,592.5,704.21,553.99
2016,3,22,10,30,426.0,302.0,1.6,10.0,612.0,724.62,567.09
2016,3,22,10,45,240.0,324.0,1.65,10.5,500.0,570.66,449.5
2016,3,22,11,0,54.0,346.0,1.7,11.0,388.0,384.12,303.54
2016,3,22,11,15,249.0,337.5,1.7,11.0,534.5,606.16,477.4
2016,3,22,11,30,444.0,329.0,1.7,11.0,681.0,813.14,627.69
2016,3,22,11,45,315.0,369.0,1.7,11.0,620.5,713.67,551.74
2016,3,22,12,0,186.0,409.0,1.7,11.0,560.0,608.1,472.62
2016,3,22,12,15,196.5,408.5,1.7,11.0,567.5,618.58,481.46
2016,3,22,12,30,207.0,408.0,1.7,11.0,575.0,628.03,488.59
2016,3,22,12,45,285.5,387.5,1.75,11.0,615.5,703.28,545.4
2016,3,22,13,0,364.0,367.0,1.8,11.0,656.0,755.29,584.62
2016,3,22,13,15,223.5,366.5,1.85,11.0,543.0,591.59,463.47
2016,3,22,13,30,83.0,366.0,1.9,11.0,430.0,432.81,342.11
2016,3,22,13,45,45.0,280.0,1.95,11.0,314.5,305.58,244.22
2016,3,22,14,0,7.0,194.0,2.0,11.0,199.0,173.18,137.99
2016,3,22,14,15,223.5,231.0,2.0,10.5,381.5,440.26,358.09
2016,3,22,14,30,440.0,268.0,2.0,10.0,564.0,666.33,532.1
2016,3,22,14,45,476.5,238.5,2.05,10.0,543.0,646.32,517.25
2016,3,22,15,0,513.0,209.0,2.1,10.0,522.0,621.52,500.65
2016,3,22,15,15,444.0,211.0,2.1,9.5,468.0,548.21,445.2
2016,3,22,15,30,375.0,213.0,2.1,9.0,414.0,467.94,383.47
2016,3,22,15,45,405.0,185.5,2.1,9.0,384.5,448.81,369.11
2016,3,22,16,0,435.0,158.0,2.1,9.0,355.0,413.87,341.16
2016,3,22,16,15,217.5,95.5,2.0,8.5,194.0,205.82,170.64
2016,3,22,16,30,0.0,33.0,1.9,8.0,33.0,27.24,18.21
2016,3,22,16,45,0.0,27.5,1.85,8.0,27.5,22.67,14.33
2016,3,22,17,0,0.0,22.0,1.8,8.0,22.0,18.12,10.33
2016,3,22,17,15,267.5,32.0,1.7,7.5,76.0,106.78,78.32
2016,3,22,17,30,535.0,42.0,1.6,7.0,130.0,149.18,99.85
2016,3,22,17,45,404.0,32.0,1.55,6.5,84.5,85.67,48.92
2016,3,22,18,0,273.0,22.0,1.5,6.0,39.0,38.1,12.08
2016,3,22,18,15,136.5,11.0,1.45,6.0,19.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,59.0,12.5,1.0,4.5,16.5,11.01,0.0
2016,3,23,6,30,118.0,25.0,1.0,5.0,33.0,32.33,14.99
2016,3,23,6,45,176.0,43.5,1.0,5.5,68.0,67.94,44.74
2016,3,23,7,0,234.0,62.0,1.0,6.0,103.0,110.74,80.76
2016,3,23,7,15,267.5,81.0,1.0,6.5,143.0,150.21,116.02
2016,3,23,7,30,301.0,100.0,1.0,7.0,183.0,197.64,158.1
2016,3,23,7,45,327.0,116.5,1.0,7.5,223.5,243.7,198.49
2016,3,23,8,0,353.0,133.0,1.0,8.0,264.0,300.98,246.93
2016,3,23,8,15,341.0,157.5,1.0,8.5,299.0,332.7,273.37
2016,3,23,8,30,329.0,182.0,1.0,9.0,334.0,370.99,303.93
2016,3,23,8,45,279.5,212.0,1.05,9.5,350.5,389.8,317.77
2016,3,23,9,0,230.0,242.0,1.1,10.0,367.0,391.03,317.35
2016,3,23,9,15,457.0,198.5,1.05,10.5,472.0,548.32,440.34
2016,3,23,9,30,684.0,155.0,1.0,11.0,577.0,707.55,557.32
2016,3,23,9,45,639.0,185.0,0.95,11.5,598.0,732.41,569.82
2016,3,23,10,0,594.0,215.0,0.9,12.0,619.0,745.03,575.07
2016,3,23,10,15,545.0,245.0,0.85,12.0,628.5,755.63,579.64
2016,3,23,10,30,496.0,275.0,0.8,12.0,638.0,760.62,580.2
2016,3,23,10,45,734.5,184.0,0.8,12.5,740.5,912.9,685.36
2016,3,23,11,0,973.0,93.0,0.8,13.0,843.0,1043.41,765.22
2016,3,23,11,15,755.5,197.5,0.8,13.0,787.5,980.97,722.63
2016,3,23,11,30,538.0,302.0,0.8,13.0,732.0,878.2,652.37
2016,3,23,11,45,761.0,198.0,0.8,13.5,812.0,1007.62,740.12
2016,3,23,12,0,984.0,94.0,0.8,14.0,892.0,1104.22,796.95
2016,3,23,12,15,781.0,195.5,0.8,14.0,828.5,1031.65,750.07
2016,3,23,12,30,578.0,297.0,0.8,14.0,765.0,923.24,679.05
2016,3,23,12,45,773.0,198.5,0.85,14.0,817.5,1018.76,746.25
2016,3,23,13,0,968.0,100.0,0.9,14.0,870.0,1076.34,782.51
2016,3,23,13,15,758.0,190.5,0.95,14.0,786.5,973.33,717.79
2016,3,23,13,30,548.0,281.0,1.0,14.0,703.0,842.82,631.53
2016,3,23,13,45,531.5,274.0,1.05,14.0,673.0,805.37,609.09
2016,3,23,14,0,515.0,267.0,1.1,14.0,643.0,766.43,583.96
2016,3,23,14,15,567.0,236.0,1.1,13.5,633.5,761.64,584.27
2016,3,23,14,30,619.0,205.0,1.1,13.0,624.0,757.18,584.13
2016,3,23,14,45,676.5,170.5,1.1,13.0,604.5,742.45,575.81
2016,3,23,15,0,734.0,136.0,1.1,13.0,585.0,719.32,561.36
2016,3,23,15,15,793.5,112.5,1.1,12.5,567.0,698.44,548.78
2016,3,23,15,30,853.0,89.0,1.1,12.0,549.0,672.9,531.89
2016,3,23,15,45,828.0,86.0,1.1,12.0,499.0,609.15,484.13
2016,3,23,16,0,803.0,83.0,1.1,12.0,449.0,545.75,435.37
2016,3,23,16,15,769.5,79.0,1.1,11.5,396.0,477.81,382.03
2016,3,23,16,30,736.0,75.0,1.1,11.0,343.0,411.93,328.11
2016,3,23,16,45,687.5,69.0,1.1,10.5,289.0,341.05,268.25
2016,3,23,17,0,639.0,63.0,1.1,10.0,235.0,274.62,210.16
2016,3,23,17,15,562.5,55.0,1.1,9.0,182.0,204.3,149.01
2016,3,23,17,30,486.0,47.0,1.1,8.0,129.0,143.17,96.07
2016,3,23,17,45,355.0,35.5,1.15,7.5,83.5,81.64,47.66
2016,3,23,18,0,224.0,24.0,1.2,7.0,38.0,36.32,13.3
2016,3,23,18,15,112.0,12.0,1.2,6.5,19.0,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,119.5,13.0,1.05,5.5,22.0,11.79,0.0
2016,3,24,6,30,239.0,26.0,1.1,6.0,44.0,43.25,20.14
2016,3,24,6,45,357.0,38.0,1.15,7.0,89.5,89.28,54.61
2016,3,24,7,0,475.0,50.0,1.2,8.0,135.0,150.43,103.95
2016,3,24,7,15,547.5,58.0,1.2,8.5,187.0,210.66,156.91
2016,3,24,7,30,620.0,66.0,1.2,9.0,239.0,279.51,217.52
2016,3,24,7,45,663.0,72.5,1.25,9.5,291.5,343.51,273.9
2016,3,24,8,0,706.0,79.0,1.3,10.0,344.0,411.61,331.88
2016,3,24,8,15,708.0,86.0,1.25,10.5,383.5,463.08,374.59
2016,3,24,8,30,710.0,93.0,1.2,11.0,423.0,513.23,414.38
2016,3,24,8,45,758.5,96.5,1.2,11.5,482.5,585.57,469.66
2016,3,24,9,0,807.0,100.0,1.2,12.0,542.0,661.91,525.65
2016,3,24,9,15,825.0,103.5,1.15,12.0,586.5,718.73,565.96
