Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,843.0,107.0,1.1,12.0,631.0,774.57,603.16
2016,3,24,9,45,840.0,117.5,1.1,12.5,666.0,819.69,631.32
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,861.53,656.87
2016,3,24,10,15,848.0,130.0,1.1,13.0,732.0,903.38,683.33
2016,3,24,10,30,859.0,132.0,1.1,13.0,763.0,942.63,707.77
2016,3,24,10,45,870.5,131.0,1.15,13.5,788.5,976.28,727.96
2016,3,24,11,0,882.0,130.0,1.2,14.0,814.0,1006.83,746.09
2016,3,24,11,15,887.0,131.0,1.2,14.0,830.5,1017.18,751.68
2016,3,24,11,30,892.0,132.0,1.2,14.0,847.0,1036.13,763.19
2016,3,24,11,45,898.5,130.0,1.2,14.5,856.0,1049.8,769.87
2016,3,24,12,0,905.0,128.0,1.2,15.0,865.0,1059.68,774.3
2016,3,24,12,15,905.5,128.5,1.2,15.0,865.5,1062.21,775.69
2016,3,24,12,30,906.0,129.0,1.2,15.0,866.0,1060.8,774.85
2016,3,24,12,45,920.5,119.5,1.25,15.0,862.0,1059.03,774.98
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,1052.88,772.44
2016,3,24,13,15,931.5,109.0,1.3,14.5,841.5,1033.85,762.33
2016,3,24,13,30,928.0,108.0,1.3,14.0,825.0,1011.04,749.96
2016,3,24,13,45,924.0,106.0,1.35,14.0,801.0,983.02,733.72
2016,3,24,14,0,920.0,104.0,1.4,14.0,777.0,951.48,715.08
2016,3,24,14,15,910.5,102.0,1.4,14.0,745.0,911.79,690.1
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,869.28,663.07
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,822.33,633.3
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,773.12,601.43
2016,3,24,15,15,862.5,91.5,1.5,13.5,591.5,723.03,568.67
2016,3,24,15,30,845.0,89.0,1.5,13.0,547.0,665.54,527.74
2016,3,24,15,45,809.0,89.5,1.5,13.0,496.0,599.24,477.81
2016,3,24,16,0,773.0,90.0,1.5,13.0,445.0,534.33,427.37
2016,3,24,16,15,739.0,85.5,1.5,12.5,392.5,467.94,374.83
2016,3,24,16,30,705.0,81.0,1.5,12.0,340.0,402.92,321.31
2016,3,24,16,45,653.0,75.0,1.5,11.5,286.0,332.23,261.52
2016,3,24,17,0,601.0,69.0,1.5,11.0,232.0,266.77,204.37
2016,3,24,17,15,527.0,60.0,1.45,10.5,180.0,198.57,144.82
2016,3,24,17,30,453.0,51.0,1.4,10.0,128.0,139.29,93.59
2016,3,24,17,45,342.0,37.5,1.4,9.5,84.0,80.78,47.31
2016,3,24,18,0,231.0,24.0,1.4,9.0,40.0,36.08,13.81
2016,3,24,18,15,115.5,12.0,1.35,8.5,20.0,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,137.0,14.5,1.1,5.5,25.5,13.18,0.0
2016,3,25,6,30,274.0,29.0,1.1,6.0,51.0,48.64,23.89
2016,3,25,6,45,387.5,40.5,1.1,6.5,97.5,95.7,58.95
2016,3,25,7,0,501.0,52.0,1.1,7.0,144.0,157.51,109.34
2016,3,25,7,15,572.0,60.0,1.1,7.5,197.0,219.05,163.67
2016,3,25,7,30,643.0,68.0,1.1,8.0,250.0,288.98,225.34
2016,3,25,7,45,684.5,74.5,1.15,8.5,303.5,353.82,282.5
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,422.52,340.99
2016,3,25,8,15,758.0,85.0,1.2,9.5,409.0,486.64,393.67
2016,3,25,8,30,790.0,89.0,1.2,10.0,461.0,553.06,446.05
2016,3,25,8,45,818.0,90.5,1.3,10.5,510.5,615.85,494.52
2016,3,25,9,0,846.0,92.0,1.4,11.0,560.0,679.19,541.91
2016,3,25,9,15,862.5,94.5,1.4,11.0,603.5,735.55,582.72
2016,3,25,9,30,879.0,97.0,1.4,11.0,647.0,784.1,615.29
2016,3,25,9,45,893.0,98.0,1.4,11.5,685.5,833.27,646.71
2016,3,25,10,0,907.0,99.0,1.4,12.0,724.0,880.39,676.11
2016,3,25,10,15,915.5,101.0,1.35,12.0,755.0,921.43,701.46
2016,3,25,10,30,924.0,103.0,1.3,12.0,786.0,959.51,724.53
2016,3,25,10,45,929.5,104.0,1.3,12.5,810.0,990.57,742.23
2016,3,25,11,0,935.0,105.0,1.3,13.0,834.0,1018.13,757.61
2016,3,25,11,15,939.0,105.5,1.25,13.0,850.0,1040.05,769.8
2016,3,25,11,30,943.0,106.0,1.2,13.0,866.0,1058.14,779.59
2016,3,25,11,45,945.5,106.0,1.2,13.5,874.0,1070.27,785.24
2016,3,25,12,0,948.0,106.0,1.2,14.0,882.0,1078.36,788.53
2016,3,25,12,15,948.0,106.0,1.2,14.0,881.5,1079.86,789.29
2016,3,25,12,30,948.0,106.0,1.2,14.0,881.0,1077.24,787.71
2016,3,25,12,45,953.0,101.5,1.2,14.5,874.0,1070.66,782.39
2016,3,25,13,0,958.0,97.0,1.2,15.0,867.0,1059.86,774.61
2016,3,25,13,15,954.0,96.0,1.2,14.5,850.0,1039.92,764.05
2016,3,25,13,30,950.0,95.0,1.2,14.0,833.0,1016.13,751.17
2016,3,25,13,45,946.5,93.0,1.25,14.0,808.5,987.97,735.01
2016,3,25,14,0,943.0,91.0,1.3,14.0,784.0,956.2,716.38
2016,3,25,14,15,934.5,89.5,1.3,14.0,752.0,917.16,691.99
2016,3,25,14,30,926.0,88.0,1.3,14.0,720.0,875.15,665.46
2016,3,25,14,45,915.5,85.5,1.35,14.0,681.5,827.74,635.59
2016,3,25,15,0,905.0,83.0,1.4,14.0,643.0,778.01,603.58
2016,3,25,15,15,889.5,80.5,1.45,13.5,598.5,722.69,567.98
2016,3,25,15,30,874.0,78.0,1.5,13.0,554.0,666.06,528.44
2016,3,25,15,45,851.0,75.5,1.55,13.0,505.0,603.9,481.91
2016,3,25,16,0,828.0,73.0,1.6,13.0,456.0,544.8,435.9
2016,3,25,16,15,798.0,69.5,1.6,12.5,403.5,478.0,382.72
2016,3,25,16,30,768.0,66.0,1.6,12.0,351.0,412.85,328.7
2016,3,25,16,45,715.5,62.5,1.6,11.5,296.0,341.27,267.75
2016,3,25,17,0,663.0,59.0,1.6,11.0,241.0,274.51,209.04
2016,3,25,17,15,591.5,52.0,1.55,10.0,188.0,205.36,148.41
2016,3,25,17,30,520.0,45.0,1.5,9.0,135.0,144.71,95.65
2016,3,25,17,45,384.0,35.0,1.5,8.5,89.0,82.41,47.21
2016,3,25,18,0,248.0,25.0,1.5,8.0,43.0,37.25,15.13
2016,3,25,18,15,124.0,12.5,1.45,7.5,21.5,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,184.0,12.5,0.9,6.5,28.5,11.77,0.0
2016,3,26,6,30,368.0,25.0,0.9,7.0,57.0,51.68,23.51
2016,3,26,6,45,478.0,33.5,0.9,7.5,105.0,102.18,60.31
2016,3,26,7,0,588.0,42.0,0.9,8.0,153.0,166.07,112.61
2016,3,26,7,15,650.5,47.5,0.95,8.5,206.0,228.08,167.93
2016,3,26,7,30,713.0,53.0,1.0,9.0,259.0,297.21,229.47
2016,3,26,7,45,754.0,57.0,1.1,9.5,313.0,363.07,287.8
2016,3,26,8,0,795.0,61.0,1.2,10.0,367.0,432.55,347.21
2016,3,26,8,15,822.5,64.0,1.15,10.5,419.0,494.96,398.42
2016,3,26,8,30,850.0,67.0,1.1,11.0,471.0,560.28,449.56
2016,3,26,8,45,869.0,69.5,1.1,11.5,519.0,620.64,495.2
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,680.57,538.79
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,735.97,576.38
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,789.85,611.01
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,838.06,641.01
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,883.73,668.79
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,924.64,694.25
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,962.47,717.51
2016,3,26,10,45,953.0,86.5,1.1,14.5,815.0,992.53,734.24
2016,3,26,11,0,955.0,89.0,1.1,15.0,838.0,1018.84,748.54
2016,3,26,11,15,958.0,89.5,1.05,15.0,853.5,1040.05,759.99
2016,3,26,11,30,961.0,90.0,1.0,15.0,869.0,1057.33,769.01
2016,3,26,11,45,962.5,90.5,1.0,15.0,876.5,1069.09,775.77
2016,3,26,12,0,964.0,91.0,1.0,15.0,884.0,1076.73,780.16
2016,3,26,12,15,963.5,91.0,1.0,15.0,883.0,1077.66,780.57
2016,3,26,12,30,963.0,91.0,1.0,15.0,882.0,1074.42,778.62
2016,3,26,12,45,957.5,92.5,1.05,15.0,872.0,1063.7,773.3
2016,3,26,13,0,952.0,94.0,1.1,15.0,862.0,1048.96,765.62
2016,3,26,13,15,947.5,93.0,1.1,15.0,845.0,1028.57,753.43
2016,3,26,13,30,943.0,92.0,1.1,15.0,828.0,1004.36,738.94
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,973.12,719.96
2016,3,26,14,0,922.0,94.0,1.1,15.0,776.0,938.66,698.89
2016,3,26,14,15,913.0,92.5,1.1,15.0,743.5,899.81,674.81
2016,3,26,14,30,904.0,91.0,1.1,15.0,711.0,858.11,648.64
2016,3,26,14,45,884.5,92.0,1.1,15.0,671.0,808.18,616.57
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,756.72,583.02
2016,3,26,15,15,847.5,90.5,1.1,14.5,587.0,707.14,550.83
2016,3,26,15,30,830.0,88.0,1.1,14.0,543.0,650.42,510.89
2016,3,26,15,45,798.5,87.0,1.1,14.0,493.0,586.15,463.06
2016,3,26,16,0,767.0,86.0,1.1,14.0,443.0,522.93,414.47
2016,3,26,16,15,639.0,97.5,1.1,13.5,371.5,427.05,339.88
2016,3,26,16,30,511.0,109.0,1.1,13.0,300.0,337.67,268.7
2016,3,26,16,45,550.0,89.0,1.1,12.5,266.0,303.79,238.34
2016,3,26,17,0,589.0,69.0,1.1,12.0,232.0,259.62,197.2
2016,3,26,17,15,515.5,60.5,1.1,11.5,181.0,193.15,139.67
2016,3,26,17,30,442.0,52.0,1.1,11.0,130.0,135.53,90.44
2016,3,26,17,45,321.0,39.5,1.15,10.5,86.0,77.98,46.0
2016,3,26,18,0,200.0,27.0,1.2,10.0,42.0,34.63,15.05
2016,3,26,18,15,100.0,13.5,1.15,9.5,21.0,11.52,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,15.0,1.0,7.0,28.5,13.42,0.0
2016,3,27,6,30,300.0,30.0,1.0,7.0,57.0,51.29,25.96
2016,3,27,6,45,414.0,40.0,1.05,7.5,104.5,98.81,60.46
2016,3,27,7,0,528.0,50.0,1.1,8.0,152.0,161.03,111.04
2016,3,27,7,15,595.5,57.0,1.05,8.5,205.5,222.28,165.07
2016,3,27,7,30,663.0,64.0,1.0,9.0,259.0,291.39,225.85
2016,3,27,7,45,712.0,68.0,0.95,9.5,314.0,357.84,283.62
2016,3,27,8,0,761.0,72.0,0.9,10.0,369.0,428.61,342.81
2016,3,27,8,15,791.5,75.5,0.9,10.0,421.5,493.6,396.29
2016,3,27,8,30,822.0,79.0,0.9,10.0,474.0,560.21,449.04
2016,3,27,8,45,841.0,83.5,0.9,10.5,522.5,622.0,495.36
2016,3,27,9,0,860.0,88.0,0.9,11.0,571.0,683.46,539.67
2016,3,27,9,15,876.0,90.5,0.9,11.0,615.0,734.37,575.67
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,788.73,611.72
2016,3,27,9,45,902.5,95.5,0.95,11.5,697.0,837.04,642.55
2016,3,27,10,0,913.0,98.0,1.0,12.0,735.0,882.99,671.4
2016,3,27,10,15,922.0,99.5,1.05,12.0,766.5,923.95,697.86
2016,3,27,10,30,931.0,101.0,1.1,12.0,798.0,961.96,722.28
2016,3,27,10,45,935.5,103.0,1.2,12.5,822.0,993.16,741.74
2016,3,27,11,0,940.0,105.0,1.3,13.0,846.0,1020.78,758.92
2016,3,27,11,15,944.0,106.0,1.35,13.0,862.5,1043.13,773.25
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,1061.64,785.27
2016,3,27,11,45,949.0,108.0,1.45,13.0,886.5,1073.21,793.0
2016,3,27,12,0,950.0,109.0,1.5,13.0,894.0,1080.71,798.35
2016,3,27,12,15,950.5,109.0,1.5,13.0,894.0,1082.54,799.37
2016,3,27,12,30,951.0,109.0,1.5,13.0,894.0,1080.26,797.98
2016,3,27,12,45,957.0,104.5,1.55,13.0,887.5,1074.53,795.48
2016,3,27,13,0,963.0,100.0,1.6,13.0,881.0,1064.55,790.38
2016,3,27,13,15,960.0,99.5,1.6,12.5,864.5,1045.91,780.42
2016,3,27,13,30,957.0,99.0,1.6,12.0,848.0,1023.36,768.03
2016,3,27,13,45,950.0,98.5,1.65,12.0,823.5,993.31,750.08
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,959.81,729.76
2016,3,27,14,15,935.5,96.5,1.7,11.5,767.0,921.54,706.67
2016,3,27,14,30,928.0,95.0,1.7,11.0,735.0,880.24,681.25
2016,3,27,14,45,913.5,95.0,1.75,11.0,696.0,832.21,650.09
2016,3,27,15,0,899.0,95.0,1.8,11.0,657.0,782.15,617.0
2016,3,27,15,15,883.0,92.0,1.8,10.5,612.0,731.51,583.06
2016,3,27,15,30,867.0,89.0,1.8,10.0,567.0,673.48,540.98
2016,3,27,15,45,757.0,99.5,1.85,10.0,490.0,572.05,463.33
2016,3,27,16,0,647.0,110.0,1.9,10.0,413.0,480.82,391.45
2016,3,27,16,15,570.5,111.5,1.85,9.5,356.0,405.46,330.62
2016,3,27,16,30,494.0,113.0,1.8,9.0,299.0,332.66,270.3
2016,3,27,16,45,439.0,105.5,1.8,9.0,252.5,272.6,218.66
2016,3,27,17,0,384.0,98.0,1.8,9.0,206.0,218.49,171.26
2016,3,27,17,15,337.5,81.0,1.7,8.5,161.5,164.12,123.52
2016,3,27,17,30,291.0,64.0,1.6,8.0,117.0,115.56,81.25
2016,3,27,17,45,202.5,46.5,1.55,7.5,77.5,67.78,43.28
2016,3,27,18,0,114.0,29.0,1.5,7.0,38.0,30.76,15.16
2016,3,27,18,15,57.0,14.5,1.5,6.5,19.0,12.38,0.0
2016,3,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.5,2.15,4.5,33.0,14.11,0.0
2016,3,28,6,30,368.0,31.0,2.2,5.0,66.0,57.09,28.83
2016,3,28,6,45,487.0,39.0,2.3,5.5,117.0,107.91,65.6
2016,3,28,7,0,606.0,47.0,2.4,6.0,168.0,174.61,120.64
2016,3,28,7,15,670.0,53.0,2.4,6.0,223.5,238.75,178.97
2016,3,28,7,30,734.0,59.0,2.4,6.0,279.0,310.16,244.09
2016,3,28,7,45,778.0,63.0,2.45,6.5,335.0,378.55,305.8
2016,3,28,8,0,822.0,67.0,2.5,7.0,391.0,450.84,368.84
2016,3,28,8,15,849.0,70.0,2.5,7.0,444.5,516.88,425.49
2016,3,28,8,30,876.0,73.0,2.5,7.0,498.0,581.0,478.77
2016,3,28,8,45,896.0,75.5,2.5,7.5,547.5,643.27,527.85
2016,3,28,9,0,916.0,78.0,2.5,8.0,597.0,705.13,574.86
2016,3,28,9,15,930.0,80.0,2.45,8.0,641.5,761.37,615.81
2016,3,28,9,30,944.0,82.0,2.4,8.0,686.0,815.96,653.49
2016,3,28,9,45,954.0,84.0,2.4,8.0,724.5,865.36,687.2
2016,3,28,10,0,964.0,86.0,2.4,8.0,763.0,912.2,718.7
2016,3,28,10,15,792.5,166.0,2.4,8.0,738.0,894.46,704.4
2016,3,28,10,30,621.0,246.0,2.4,8.0,713.0,844.32,665.73
2016,3,28,10,45,605.0,264.0,2.45,8.5,730.5,861.73,676.74
2016,3,28,11,0,589.0,282.0,2.5,9.0,748.0,880.16,687.62
2016,3,28,11,15,340.0,342.0,2.5,9.0,612.5,693.44,546.89
2016,3,28,11,30,91.0,402.0,2.5,9.0,477.0,477.16,378.56
2016,3,28,11,45,318.0,363.0,2.5,9.0,627.0,703.29,555.98
2016,3,28,12,0,545.0,324.0,2.5,9.0,777.0,911.12,708.05
2016,3,28,12,15,384.5,372.5,2.5,9.0,692.0,782.7,611.04
2016,3,28,12,30,224.0,421.0,2.5,9.0,607.0,651.77,512.29
2016,3,28,12,45,386.5,366.5,2.5,9.0,683.0,773.67,607.22
2016,3,28,13,0,549.0,312.0,2.5,9.0,759.0,889.71,693.15
2016,3,28,13,15,748.5,210.5,2.45,9.0,807.0,975.9,756.32
2016,3,28,13,30,948.0,109.0,2.4,9.0,855.0,1023.54,788.23
2016,3,28,13,45,686.0,210.5,2.4,9.0,741.5,881.98,690.27
2016,3,28,14,0,424.0,312.0,2.4,9.0,628.0,720.98,569.75
2016,3,28,14,15,275.5,323.5,2.35,9.0,525.5,574.43,459.33
2016,3,28,14,30,127.0,335.0,2.3,9.0,423.0,436.52,351.27
2016,3,28,14,45,510.0,216.0,2.3,9.0,540.5,640.7,518.25
2016,3,28,15,0,893.0,97.0,2.3,9.0,658.0,777.62,624.11
2016,3,28,15,15,875.5,94.5,2.25,8.5,612.5,726.74,586.87
2016,3,28,15,30,858.0,92.0,2.2,8.0,567.0,668.61,543.54
2016,3,28,15,45,474.0,148.0,2.2,8.0,406.5,444.67,366.36
2016,3,28,16,0,90.0,204.0,2.2,8.0,246.0,234.5,193.45
2016,3,28,16,15,161.0,179.0,2.1,7.5,244.0,247.48,205.45
2016,3,28,16,30,232.0,154.0,2.0,7.0,242.0,250.42,207.06
2016,3,28,16,45,213.0,133.5,1.95,7.0,205.5,207.98,170.15
2016,3,28,17,0,194.0,113.0,1.9,7.0,169.0,167.79,134.74
2016,3,28,17,15,354.0,81.5,1.8,6.5,156.5,167.39,126.7
2016,3,28,17,30,514.0,50.0,1.7,6.0,144.0,143.85,96.29
2016,3,28,17,45,397.0,39.0,1.6,5.5,97.0,84.03,49.07
2016,3,28,18,0,280.0,28.0,1.5,5.0,50.0,39.34,18.21
2016,3,28,18,15,140.0,14.0,1.45,5.0,25.0,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,15,167.0,16.5,0.8,4.5,33.5,14.83,1.02
2016,3,29,6,30,334.0,33.0,0.8,5.0,67.0,56.38,29.75
2016,3,29,6,45,447.5,42.5,0.85,5.5,117.0,105.67,65.51
2016,3,29,7,0,561.0,52.0,0.9,6.0,167.0,169.55,117.82
2016,3,29,7,15,625.5,58.5,0.85,6.5,221.0,231.61,172.92
2016,3,29,7,30,690.0,65.0,0.8,7.0,275.0,301.08,234.25
2016,3,29,7,45,743.5,67.5,0.8,7.5,331.5,369.5,293.79
2016,3,29,8,0,797.0,70.0,0.8,8.0,388.0,442.51,355.02
2016,3,29,8,15,825.0,73.5,0.75,8.5,441.0,508.14,407.97
2016,3,29,8,30,853.0,77.0,0.7,9.0,494.0,575.01,459.47
2016,3,29,8,45,877.5,78.0,0.65,9.5,544.5,634.17,503.11
2016,3,29,9,0,902.0,79.0,0.6,10.0,595.0,696.43,547.06
2016,3,29,9,15,917.0,81.0,0.55,10.0,639.5,752.64,584.93
2016,3,29,9,30,932.0,83.0,0.5,10.0,684.0,807.32,619.54
2016,3,29,9,45,944.0,84.5,0.5,10.5,722.5,857.21,649.9
2016,3,29,10,0,956.0,86.0,0.5,11.0,761.0,904.71,678.15
2016,3,29,10,15,964.0,87.0,0.5,11.0,793.0,945.51,702.84
2016,3,29,10,30,972.0,88.0,0.5,11.0,825.0,983.15,725.35
2016,3,29,10,45,977.5,89.0,0.5,11.5,849.0,1015.09,742.77
2016,3,29,11,0,983.0,90.0,0.5,12.0,873.0,1043.34,757.82
2016,3,29,11,15,986.5,91.0,0.5,12.0,889.0,1065.81,770.66
2016,3,29,11,30,990.0,92.0,0.5,12.0,905.0,1084.25,781.17
2016,3,29,11,45,991.0,92.5,0.55,12.0,912.5,1095.53,788.76
2016,3,29,12,0,992.0,93.0,0.6,12.0,920.0,1102.56,794.03
2016,3,29,12,15,771.5,208.5,0.6,12.0,851.5,1026.35,746.48
2016,3,29,12,30,551.0,324.0,0.6,12.0,783.0,914.45,672.22
2016,3,29,12,45,768.0,208.5,0.65,12.0,840.5,1014.0,743.41
2016,3,29,13,0,985.0,93.0,0.7,12.0,898.0,1074.89,781.63
2016,3,29,13,15,569.5,246.0,0.7,12.0,709.0,836.31,625.14
2016,3,29,13,30,154.0,399.0,0.7,12.0,520.0,546.51,416.81
2016,3,29,13,45,77.0,217.5,0.75,12.0,278.0,285.1,225.26
2016,3,29,14,0,0.0,36.0,0.8,12.0,36.0,29.93,19.39
2016,3,29,14,15,471.0,62.0,0.8,11.5,390.0,479.85,389.94
2016,3,29,14,30,942.0,88.0,0.8,11.0,744.0,880.01,673.99
2016,3,29,14,45,814.5,124.0,0.85,11.0,669.5,787.79,607.08
2016,3,29,15,0,687.0,160.0,0.9,11.0,595.0,696.95,544.25
2016,3,29,15,15,783.5,121.5,0.9,10.5,584.0,688.29,541.76
2016,3,29,15,30,880.0,83.0,0.9,10.0,573.0,666.75,528.06
2016,3,29,15,45,856.5,80.5,0.9,10.0,523.0,607.52,483.19
2016,3,29,16,0,833.0,78.0,0.9,10.0,473.0,544.24,434.21
2016,3,29,16,15,802.5,74.0,0.9,9.5,419.5,476.53,380.72
2016,3,29,16,30,772.0,70.0,0.9,9.0,366.0,410.55,326.34
2016,3,29,16,45,729.0,65.0,0.95,9.0,311.0,341.1,266.85
2016,3,29,17,0,686.0,60.0,1.0,9.0,256.0,275.65,208.86
2016,3,29,17,15,618.0,53.0,1.0,8.0,202.5,205.99,147.9
2016,3,29,17,30,550.0,46.0,1.0,7.0,149.0,144.93,94.93
2016,3,29,17,45,436.5,36.5,1.05,6.5,101.0,84.9,48.03
2016,3,29,18,0,323.0,27.0,1.1,6.0,53.0,39.52,17.77
2016,3,29,18,15,161.5,13.5,1.1,5.5,26.5,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,15.29,3.31
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,58.11,30.98
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,106.67,66.57
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,167.92,117.06
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,229.27,171.21
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,297.99,231.56
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,363.58,288.72
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,432.75,346.94
2016,3,30,8,15,789.0,81.0,0.7,8.0,437.5,497.33,399.96
2016,3,30,8,30,818.0,85.0,0.7,8.0,490.0,563.34,452.12
2016,3,30,8,45,840.5,88.0,0.7,8.5,539.0,625.33,498.5
2016,3,30,9,0,863.0,91.0,0.7,9.0,588.0,687.29,543.1
2016,3,30,9,15,878.5,93.0,0.75,9.5,631.5,737.26,578.15
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,790.57,613.08
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,839.24,644.17
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,885.68,673.35
2016,3,30,10,15,927.5,99.5,0.9,11.0,783.0,926.13,698.52
2016,3,30,10,30,936.0,101.0,0.9,11.0,814.0,963.56,721.56
2016,3,30,10,45,942.0,102.0,0.95,11.5,837.5,994.93,740.2
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,1022.77,756.59
2016,3,30,11,15,951.5,103.5,1.0,12.0,877.0,1043.96,769.11
2016,3,30,11,30,955.0,104.0,1.0,12.0,893.0,1061.27,779.3
2016,3,30,11,45,956.0,104.5,1.05,12.0,900.0,1072.11,786.66
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,1078.85,791.66
2016,3,30,12,15,957.0,105.0,1.1,12.0,906.0,1079.93,792.21
2016,3,30,12,30,957.0,105.0,1.1,12.0,905.0,1076.89,790.37
2016,3,30,12,45,956.5,103.5,1.1,12.0,896.5,1067.63,784.79
2016,3,30,13,0,956.0,102.0,1.1,12.0,888.0,1054.28,776.83
2016,3,30,13,15,952.0,101.0,1.1,12.0,870.5,1034.06,764.64
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,1010.0,750.12
2016,3,30,13,45,942.0,99.0,1.15,12.0,827.5,980.4,732.98
2016,3,30,14,0,936.0,98.0,1.2,12.0,802.0,947.35,713.46
2016,3,30,14,15,927.0,96.5,1.2,12.0,769.5,907.9,688.67
2016,3,30,14,30,918.0,95.0,1.2,12.0,737.0,865.58,661.76
2016,3,30,14,45,905.5,93.0,1.25,12.0,697.5,817.33,631.14
2016,3,30,15,0,893.0,91.0,1.3,12.0,658.0,766.96,598.5
2016,3,30,15,15,876.5,88.5,1.3,11.5,613.0,711.46,561.47
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,659.04,523.84
2016,3,30,15,45,838.0,83.0,1.35,11.0,518.5,596.97,477.21
2016,3,30,16,0,816.0,80.0,1.4,11.0,469.0,534.98,428.93
2016,3,30,16,15,785.0,76.0,1.4,10.5,416.0,468.02,375.37
2016,3,30,16,30,754.0,72.0,1.4,10.0,363.0,402.89,321.12
2016,3,30,16,45,709.5,67.0,1.45,9.5,309.0,334.05,262.16
2016,3,30,17,0,665.0,62.0,1.5,9.0,255.0,268.84,204.45
2016,3,30,17,15,597.0,55.0,1.45,8.5,201.5,201.21,144.65
2016,3,30,17,30,529.0,48.0,1.4,8.0,148.0,141.62,92.83
2016,3,30,17,45,413.5,38.0,1.35,7.5,101.0,82.51,47.01
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,38.34,17.94
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,11.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,174.5,18.0,0.6,6.0,37.5,16.16,5.25
2016,3,31,6,30,349.0,36.0,0.6,6.0,75.0,60.09,32.57
2016,3,31,6,45,443.5,46.5,0.6,6.5,123.5,108.71,68.22
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,169.44,118.23
2016,3,31,7,15,283.0,88.0,0.6,7.0,150.0,163.89,126.72
2016,3,31,7,30,28.0,119.0,0.6,7.0,128.0,113.48,92.41
2016,3,31,7,45,34.0,140.0,0.6,7.5,153.0,136.99,112.38
2016,3,31,8,0,40.0,161.0,0.6,8.0,178.0,161.4,132.46
2016,3,31,8,15,50.5,185.5,0.6,8.5,209.5,192.3,157.52
2016,3,31,8,30,61.0,210.0,0.6,9.0,241.0,224.57,183.2
2016,3,31,8,45,199.0,227.5,0.6,9.5,340.5,340.18,276.34
2016,3,31,9,0,337.0,245.0,0.6,10.0,440.0,472.16,377.71
2016,3,31,9,15,620.5,168.5,0.6,10.0,561.0,637.27,502.58
2016,3,31,9,30,904.0,92.0,0.6,10.0,682.0,794.35,613.78
2016,3,31,9,45,919.0,92.0,0.65,10.5,721.0,843.74,643.5
2016,3,31,10,0,934.0,92.0,0.7,11.0,760.0,891.04,672.98
2016,3,31,10,15,942.0,93.5,0.7,11.5,791.0,931.45,696.55
2016,3,31,10,30,950.0,95.0,0.7,12.0,822.0,968.77,717.88
2016,3,31,10,45,957.5,94.5,0.75,12.5,846.5,1000.19,736.35
2016,3,31,11,0,965.0,94.0,0.8,13.0,871.0,1028.08,752.6
2016,3,31,11,15,968.5,95.0,0.8,13.0,886.5,1050.03,765.38
2016,3,31,11,30,972.0,96.0,0.8,13.0,902.0,1068.01,775.82
2016,3,31,11,45,974.5,95.5,0.85,13.0,909.5,1079.34,783.46
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,1086.52,788.77
2016,3,31,12,15,977.0,95.0,0.95,13.0,916.0,1087.54,790.43
2016,3,31,12,30,977.0,95.0,1.0,13.0,915.0,1084.35,789.68
2016,3,31,12,45,978.0,92.5,1.05,13.0,906.5,1075.25,785.39
2016,3,31,13,0,979.0,90.0,1.1,13.0,898.0,1061.94,778.59
2016,3,31,13,15,975.5,89.0,1.15,13.0,880.5,1041.76,767.52
2016,3,31,13,30,972.0,88.0,1.2,13.0,863.0,1017.64,753.99
2016,3,31,13,45,966.0,87.5,1.25,13.0,837.5,987.96,736.79
2016,3,31,14,0,960.0,87.0,1.3,13.0,812.0,954.74,717.17
2016,3,31,14,15,952.0,85.5,1.35,12.5,779.5,915.36,694.51
2016,3,31,14,30,944.0,84.0,1.4,12.0,747.0,872.95,669.42
2016,3,31,14,45,932.5,82.5,1.45,12.0,707.5,825.01,638.8
2016,3,31,15,0,921.0,81.0,1.5,12.0,668.0,774.79,606.06
2016,3,31,15,15,906.5,79.0,1.5,11.5,623.5,719.97,569.7
2016,3,31,15,30,892.0,77.0,1.5,11.0,579.0,663.72,529.13
2016,3,31,15,45,870.5,74.5,1.55,11.0,529.5,601.67,482.16
2016,3,31,16,0,849.0,72.0,1.6,11.0,480.0,539.57,433.38
2016,3,31,16,15,820.5,68.5,1.55,10.5,427.0,475.17,381.17
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,409.74,326.17
2016,3,31,16,45,749.0,61.0,1.5,9.5,319.0,340.4,266.37
2016,3,31,17,0,706.0,57.0,1.5,9.0,264.0,275.03,208.13
2016,3,31,17,15,642.5,51.0,1.4,8.5,210.0,207.23,147.78
2016,3,31,17,30,579.0,45.0,1.3,8.0,156.0,145.83,94.12
2016,3,31,17,45,468.5,36.5,1.25,7.5,107.5,85.74,47.54
2016,3,31,18,0,358.0,28.0,1.2,7.0,59.0,39.83,18.23
2016,3,31,18,15,179.0,14.0,1.15,6.5,29.5,11.42,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,197.0,17.5,0.9,6.0,40.5,15.93,6.08
2016,4,1,6,30,394.0,35.0,0.9,6.0,81.0,62.5,33.06
2016,4,1,6,45,489.0,44.0,0.9,6.5,131.0,112.72,69.71
2016,4,1,7,0,584.0,53.0,0.9,7.0,181.0,175.02,121.3
2016,4,1,7,15,642.0,59.0,0.9,7.0,235.0,236.23,176.04
2016,4,1,7,30,700.0,65.0,0.9,7.0,289.0,304.6,237.01
2016,4,1,7,45,742.5,69.0,0.9,7.5,343.5,370.22,294.45
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,439.57,352.92
2016,4,1,8,15,812.0,76.5,0.9,8.5,450.0,503.83,405.29
2016,4,1,8,30,839.0,80.0,0.9,9.0,502.0,569.23,456.39
2016,4,1,8,45,860.0,82.0,0.9,9.5,551.0,626.4,499.48
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,686.28,542.91
2016,4,1,9,15,895.0,86.5,0.9,10.0,643.5,741.08,581.54
2016,4,1,9,30,909.0,89.0,0.9,10.0,687.0,794.29,616.77
2016,4,1,9,45,920.5,90.5,0.9,10.5,724.5,842.57,646.85
2016,4,1,10,0,932.0,92.0,0.9,11.0,762.0,888.48,674.82
2016,4,1,10,15,940.0,93.0,0.85,11.0,793.0,928.19,698.53
2016,4,1,10,30,948.0,94.0,0.8,11.0,824.0,964.81,719.94
2016,4,1,10,45,953.5,94.5,0.8,11.5,847.5,995.29,736.89
2016,4,1,11,0,959.0,95.0,0.8,12.0,871.0,1022.17,751.51
2016,4,1,11,15,962.5,96.0,0.75,12.0,886.5,1043.91,763.07
2016,4,1,11,30,966.0,97.0,0.7,12.0,902.0,1061.71,772.21
2016,4,1,11,45,967.5,97.0,0.7,12.5,909.0,1072.43,776.86
2016,4,1,12,0,969.0,97.0,0.7,13.0,916.0,1079.03,779.16
2016,4,1,12,15,969.0,97.0,0.7,13.0,915.0,1079.96,779.59
2016,4,1,12,30,969.0,97.0,0.7,13.0,914.0,1076.72,777.68
2016,4,1,12,45,969.0,95.5,0.7,13.5,905.0,1067.7,770.97
2016,4,1,13,0,969.0,94.0,0.7,14.0,896.0,1054.54,761.93
2016,4,1,13,15,965.0,93.0,0.7,14.0,878.5,1033.99,749.86
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,1009.56,735.51
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,980.01,717.96
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,946.95,698.16
2016,4,1,14,15,941.5,88.5,0.7,13.5,778.5,907.43,675.31
2016,4,1,14,30,933.0,87.0,0.7,13.0,746.0,864.96,650.26
2016,4,1,14,45,922.0,85.0,0.75,13.0,706.5,817.28,621.02
2016,4,1,15,0,911.0,83.0,0.8,13.0,667.0,767.33,589.66
2016,4,1,15,15,896.0,81.0,0.8,12.5,622.5,712.62,554.16
2016,4,1,15,30,881.0,79.0,0.8,12.0,578.0,656.56,514.79
2016,4,1,15,45,860.5,76.0,0.85,12.0,528.5,595.16,469.63
2016,4,1,16,0,840.0,73.0,0.9,12.0,479.0,536.09,424.33
2016,4,1,16,15,811.5,69.5,0.95,11.5,426.5,469.74,372.28
2016,4,1,16,30,783.0,66.0,1.0,11.0,374.0,404.9,319.07
2016,4,1,16,45,741.5,62.0,1.05,10.5,319.5,336.73,261.13
2016,4,1,17,0,700.0,58.0,1.1,10.0,265.0,272.36,204.44
2016,4,1,17,15,637.5,52.0,1.1,9.5,211.5,205.32,145.39
2016,4,1,17,30,575.0,46.0,1.1,9.0,158.0,144.49,92.71
2016,4,1,17,45,467.5,37.0,1.15,8.5,109.5,84.76,46.75
2016,4,1,18,0,360.0,28.0,1.2,8.0,61.0,38.83,17.85
2016,4,1,18,15,180.0,14.0,1.2,7.5,30.5,11.37,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.5,18.5,0.6,5.0,41.5,16.74,7.48
2016,4,2,6,30,383.0,37.0,0.6,5.0,83.0,63.44,34.54
2016,4,2,6,45,464.0,48.0,0.6,5.5,132.0,112.84,71.28
2016,4,2,7,0,545.0,59.0,0.6,6.0,181.0,172.59,121.16
2016,4,2,7,15,290.5,92.0,0.55,6.5,159.0,169.07,131.04
2016,4,2,7,30,36.0,125.0,0.5,7.0,137.0,121.08,98.6
2016,4,2,7,45,41.5,146.0,0.5,8.0,162.0,144.89,118.56
2016,4,2,8,0,47.0,167.0,0.5,9.0,187.0,169.52,138.45
2016,4,2,8,15,83.5,196.5,0.4,9.5,237.0,218.8,178.18
2016,4,2,8,30,120.0,226.0,0.3,10.0,287.0,281.33,227.28
2016,4,2,8,45,465.5,169.5,0.25,11.0,439.0,468.93,373.68
2016,4,2,9,0,811.0,113.0,0.2,12.0,591.0,673.64,521.67
2016,4,2,9,15,827.5,116.0,0.15,12.5,634.5,728.43,555.51
2016,4,2,9,30,844.0,119.0,0.1,13.0,678.0,782.04,588.84
2016,4,2,9,45,851.0,124.0,0.1,13.5,714.0,828.61,616.54
2016,4,2,10,0,858.0,129.0,0.1,14.0,750.0,872.67,642.18
2016,4,2,10,15,867.0,131.0,0.15,14.5,780.5,912.65,665.57
2016,4,2,10,30,876.0,133.0,0.2,15.0,811.0,949.79,687.09
2016,4,2,10,45,883.0,134.0,0.3,15.5,834.5,980.98,705.91
2016,4,2,11,0,890.0,135.0,0.4,16.0,858.0,996.54,715.29
2016,4,2,11,15,893.5,136.0,0.45,16.0,873.0,1016.94,728.27
2016,4,2,11,30,897.0,137.0,0.5,16.0,888.0,1033.68,739.02
2016,4,2,11,45,902.0,135.0,0.55,16.5,896.0,1045.16,745.34
2016,4,2,12,0,907.0,133.0,0.6,17.0,904.0,1052.83,749.52
2016,4,2,12,15,906.5,133.0,0.6,17.0,902.0,1053.13,749.54
2016,4,2,12,30,906.0,133.0,0.6,17.0,900.0,1049.52,747.43
2016,4,2,12,45,917.0,124.5,0.65,17.0,894.0,1044.77,746.04
2016,4,2,13,0,928.0,116.0,0.7,17.0,888.0,1035.76,742.15
2016,4,2,13,15,923.5,115.0,0.75,16.5,870.0,1015.35,732.65
2016,4,2,13,30,919.0,114.0,0.8,16.0,852.0,991.24,720.93
2016,4,2,13,45,907.0,115.5,0.85,16.0,825.5,959.3,702.79
2016,4,2,14,0,895.0,117.0,0.9,16.0,799.0,924.33,682.58
2016,4,2,14,15,885.5,115.0,0.9,16.0,766.5,885.15,658.49
2016,4,2,14,30,876.0,113.0,0.9,16.0,734.0,851.27,637.75
2016,4,2,14,45,854.0,114.5,0.9,16.0,693.0,800.06,605.04
2016,4,2,15,0,832.0,116.0,0.9,16.0,652.0,747.55,570.98
2016,4,2,15,15,814.0,113.0,0.9,15.5,607.5,692.29,533.67
2016,4,2,15,30,796.0,110.0,0.9,15.0,563.0,636.18,494.48
2016,4,2,15,45,757.0,103.0,0.9,14.5,504.0,563.25,441.59
2016,4,2,16,0,718.0,96.0,0.9,14.0,445.0,492.95,388.77
2016,4,2,16,15,605.5,107.5,0.85,13.5,379.5,407.84,322.33
2016,4,2,16,30,493.0,119.0,0.8,13.0,314.0,328.52,259.14
2016,4,2,16,45,537.5,99.0,0.8,12.5,283.5,297.12,230.79
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,255.11,191.56
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,191.03,136.6
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,135.12,89.63
2016,4,2,17,45,332.5,48.5,0.7,10.5,102.5,78.04,46.56
2016,4,2,18,0,219.0,36.0,0.7,10.0,56.0,38.06,20.7
2016,4,2,18,15,109.5,18.0,0.7,9.5,28.0,14.01,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,33.0,5.5,0.65,4.5,6.5,0.0,0.0
2016,4,3,6,0,66.0,11.0,0.6,5.0,13.0,9.39,0.0
2016,4,3,6,15,211.5,26.0,0.6,5.5,49.5,23.52,13.47
2016,4,3,6,30,357.0,41.0,0.6,6.0,86.0,65.02,36.81
2016,4,3,6,45,449.0,51.5,0.6,6.5,136.0,113.85,72.63
2016,4,3,7,0,541.0,62.0,0.6,7.0,186.0,174.45,122.49
2016,4,3,7,15,273.0,88.0,0.6,7.5,151.0,160.5,123.96
2016,4,3,7,30,5.0,114.0,0.6,8.0,116.0,97.51,78.9
2016,4,3,7,45,10.0,133.0,0.6,8.5,137.5,116.31,94.7
2016,4,3,8,0,15.0,152.0,0.6,9.0,159.0,135.81,110.59
2016,4,3,8,15,85.0,190.5,0.55,9.5,234.0,213.46,174.31
2016,4,3,8,30,155.0,229.0,0.5,10.0,309.0,303.43,245.75
2016,4,3,8,45,189.5,250.5,0.5,10.5,357.0,354.96,285.01
2016,4,3,9,0,224.0,272.0,0.5,11.0,405.0,409.73,326.15
2016,4,3,9,15,142.5,283.5,0.5,11.5,370.5,374.61,296.57
2016,4,3,9,30,61.0,295.0,0.5,12.0,336.0,318.58,251.25
2016,4,3,9,45,97.5,325.0,0.55,12.5,394.5,380.45,298.9
2016,4,3,10,0,134.0,355.0,0.6,13.0,453.0,460.1,357.51
2016,4,3,10,15,521.5,236.5,0.6,13.0,639.0,716.26,548.95
2016,4,3,10,30,909.0,118.0,0.6,13.0,825.0,952.35,705.57
2016,4,3,10,45,911.5,121.5,0.6,13.5,848.0,981.93,718.43
2016,4,3,11,0,914.0,125.0,0.6,14.0,871.0,1007.92,732.31
2016,4,3,11,15,918.0,125.5,0.6,14.0,886.5,1028.63,744.27
2016,4,3,11,30,922.0,126.0,0.6,14.0,902.0,1045.6,754.04
2016,4,3,11,45,919.0,129.5,0.65,14.5,908.0,1054.82,759.0
2016,4,3,12,0,916.0,133.0,0.7,15.0,914.0,1060.04,761.73
2016,4,3,12,15,711.0,240.0,0.7,15.0,846.0,989.0,717.26
2016,4,3,12,30,506.0,347.0,0.7,15.0,778.0,884.17,645.98
2016,4,3,12,45,707.5,240.0,0.75,15.0,835.0,976.52,713.57
