Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,0,909.0,133.0,0.8,15.0,892.0,1032.48,748.94
2016,4,3,13,15,904.5,132.0,0.85,14.5,874.5,1012.33,738.36
2016,4,3,13,30,900.0,131.0,0.9,14.0,857.0,988.56,726.61
2016,4,3,13,45,894.0,129.0,0.95,14.0,831.5,958.93,709.67
2016,4,3,14,0,888.0,127.0,1.0,14.0,806.0,936.15,697.13
2016,4,3,14,15,878.5,125.0,1.0,13.5,773.5,896.34,673.49
2016,4,3,14,30,869.0,123.0,1.0,13.0,741.0,853.81,647.91
2016,4,3,14,45,863.0,116.5,1.05,13.0,703.0,806.86,618.5
2016,4,3,15,0,857.0,110.0,1.1,13.0,665.0,757.42,586.81
2016,4,3,15,15,840.0,107.0,1.1,12.5,620.0,701.79,548.65
2016,4,3,15,30,823.0,104.0,1.1,12.0,575.0,645.16,508.41
2016,4,3,15,45,811.5,96.5,1.15,12.0,527.5,586.52,464.86
2016,4,3,16,0,800.0,89.0,1.2,12.0,480.0,526.98,418.85
2016,4,3,16,15,770.0,84.5,1.2,11.5,427.5,461.06,366.45
2016,4,3,16,30,740.0,80.0,1.2,11.0,375.0,396.89,313.37
2016,4,3,16,45,702.0,73.5,1.3,10.5,321.0,329.52,256.13
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,266.01,200.21
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,199.95,142.41
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,141.41,92.17
2016,4,3,17,45,426.5,43.0,1.2,7.5,112.5,83.49,47.99
2016,4,3,18,0,317.0,33.0,1.2,7.0,64.0,39.71,20.66
2016,4,3,18,15,158.5,16.5,1.15,6.5,32.0,13.44,0.0
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.0,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,7.0,15.0,12.8,0.0
2016,4,4,6,15,199.0,27.0,1.2,7.5,53.5,23.16,13.53
2016,4,4,6,30,398.0,39.0,1.2,8.0,92.0,66.27,36.1
2016,4,4,6,45,490.5,48.5,1.25,8.5,143.0,116.9,72.96
2016,4,4,7,0,583.0,58.0,1.3,9.0,194.0,179.26,124.36
2016,4,4,7,15,642.5,64.0,1.25,9.5,249.0,240.81,178.59
2016,4,4,7,30,702.0,70.0,1.2,10.0,304.0,309.01,238.4
2016,4,4,7,45,744.5,74.5,1.2,10.5,360.0,375.87,296.32
2016,4,4,8,0,787.0,79.0,1.2,11.0,416.0,445.73,354.72
2016,4,4,8,15,815.5,82.5,1.2,11.0,469.5,510.73,408.05
2016,4,4,8,30,844.0,86.0,1.2,11.0,523.0,577.0,460.46
2016,4,4,8,45,866.0,88.5,1.2,11.5,573.0,639.11,507.03
2016,4,4,9,0,888.0,91.0,1.2,12.0,623.0,696.51,548.63
2016,4,4,9,15,903.0,93.5,1.2,12.0,667.5,752.1,588.18
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,806.15,624.02
2016,4,4,9,45,712.5,182.5,1.25,12.5,676.0,779.37,601.72
2016,4,4,10,0,507.0,269.0,1.3,13.0,640.0,715.25,551.65
2016,4,4,10,15,731.5,186.0,1.3,13.0,745.5,854.23,653.0
2016,4,4,10,30,956.0,103.0,1.3,13.0,851.0,978.0,733.2
2016,4,4,10,45,961.0,104.5,1.35,13.5,874.5,1008.98,750.34
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,1036.31,766.34
2016,4,4,11,15,969.5,106.5,1.4,14.0,913.5,1057.34,778.87
2016,4,4,11,30,973.0,107.0,1.4,14.0,929.0,1074.42,789.02
2016,4,4,11,45,974.0,107.5,1.4,14.0,936.0,1084.97,795.17
2016,4,4,12,0,975.0,108.0,1.4,14.0,943.0,1091.37,798.9
2016,4,4,12,15,975.0,108.0,1.4,14.0,942.0,1092.06,799.22
2016,4,4,12,30,975.0,108.0,1.4,14.0,941.0,1088.56,797.11
2016,4,4,12,45,976.0,106.0,1.4,14.0,932.0,1079.78,791.85
2016,4,4,13,0,977.0,104.0,1.4,14.0,923.0,1066.81,784.12
2016,4,4,13,15,973.0,103.5,1.4,14.0,905.5,1046.49,771.85
2016,4,4,13,30,969.0,103.0,1.4,14.0,888.0,1022.27,757.21
2016,4,4,13,45,963.5,101.5,1.4,14.0,862.0,991.88,738.6
2016,4,4,14,0,958.0,100.0,1.4,14.0,836.0,957.93,717.66
2016,4,4,14,15,949.0,98.5,1.4,14.0,802.5,917.65,692.4
2016,4,4,14,30,940.0,97.0,1.4,14.0,769.0,874.42,664.98
2016,4,4,14,45,926.0,96.0,1.45,14.0,728.5,825.14,633.7
2016,4,4,15,0,912.0,95.0,1.5,14.0,688.0,773.82,600.44
2016,4,4,15,15,895.5,92.5,1.55,13.5,642.0,717.5,562.8
2016,4,4,15,30,879.0,90.0,1.6,13.0,596.0,663.98,524.72
2016,4,4,15,45,853.0,88.0,1.65,12.5,544.5,599.79,477.19
2016,4,4,16,0,827.0,86.0,1.7,12.0,493.0,536.04,428.11
2016,4,4,16,15,796.5,82.0,1.7,11.5,439.0,468.98,374.24
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,403.67,319.66
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,332.98,259.14
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,267.63,201.56
2016,4,4,17,15,598.5,63.0,1.6,9.5,218.5,200.75,142.9
2016,4,4,17,30,531.0,56.0,1.5,9.0,164.0,141.83,92.47
2016,4,4,17,45,415.0,45.5,1.4,8.5,114.5,83.38,48.4
2016,4,4,18,0,299.0,35.0,1.3,8.0,65.0,39.96,21.63
2016,4,4,18,15,149.5,17.5,1.2,7.5,32.5,14.25,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,11.95,0.0
2016,4,5,6,15,334.5,25.0,0.85,6.5,61.0,23.85,14.58
2016,4,5,6,30,492.0,36.0,0.8,7.0,103.0,70.67,36.55
2016,4,5,6,45,571.5,44.0,0.8,7.5,155.0,124.11,75.73
2016,4,5,7,0,651.0,52.0,0.8,8.0,207.0,188.68,129.7
2016,4,5,7,15,704.0,57.0,0.7,8.5,262.5,251.48,185.29
2016,4,5,7,30,757.0,62.0,0.6,9.0,318.0,320.02,245.24
2016,4,5,7,45,791.5,66.5,0.55,10.0,373.0,386.13,301.53
2016,4,5,8,0,826.0,71.0,0.5,11.0,428.0,454.93,357.37
2016,4,5,8,15,851.0,74.0,0.5,11.5,481.0,519.64,408.67
2016,4,5,8,30,876.0,77.0,0.5,12.0,534.0,582.44,456.46
2016,4,5,8,45,895.5,79.0,0.55,12.5,583.5,643.23,501.46
2016,4,5,9,0,915.0,81.0,0.6,13.0,633.0,703.5,544.51
2016,4,5,9,15,928.5,83.0,0.6,13.5,676.5,758.62,581.08
2016,4,5,9,30,942.0,85.0,0.6,14.0,720.0,811.99,614.12
2016,4,5,9,45,951.5,87.0,0.65,14.5,758.0,860.13,643.92
2016,4,5,10,0,961.0,89.0,0.7,15.0,796.0,905.64,671.64
2016,4,5,10,15,968.0,90.0,0.7,15.5,826.5,945.05,694.08
2016,4,5,10,30,975.0,91.0,0.7,16.0,857.0,981.19,714.22
2016,4,5,10,45,979.5,92.0,0.75,16.5,880.0,1011.57,731.69
2016,4,5,11,0,984.0,93.0,0.8,17.0,903.0,1038.2,746.85
2016,4,5,11,15,987.0,93.5,0.8,17.0,918.0,1058.98,758.71
2016,4,5,11,30,990.0,94.0,0.8,17.0,933.0,1075.71,768.22
2016,4,5,11,45,991.0,94.0,0.85,17.5,940.0,1085.8,773.57
2016,4,5,12,0,992.0,94.0,0.9,18.0,947.0,1091.67,776.56
2016,4,5,12,15,991.5,94.0,0.9,18.0,945.5,1091.8,776.52
2016,4,5,12,30,991.0,94.0,0.9,18.0,944.0,1087.67,774.12
2016,4,5,12,45,988.5,94.0,0.95,18.0,934.0,1077.35,769.26
2016,4,5,13,0,986.0,94.0,1.0,18.0,924.0,1062.87,761.99
2016,4,5,13,15,982.5,93.0,1.0,18.0,906.0,1042.29,749.98
2016,4,5,13,30,979.0,92.0,1.0,18.0,888.0,1017.77,735.62
2016,4,5,13,45,973.5,91.0,1.0,18.5,862.0,987.62,716.41
2016,4,5,14,0,968.0,90.0,1.0,19.0,836.0,953.89,694.99
2016,4,5,14,15,960.0,88.5,0.95,19.0,803.0,914.12,670.04
2016,4,5,14,30,952.0,87.0,0.9,19.0,770.0,871.31,643.05
2016,4,5,14,45,941.0,85.5,0.9,19.0,730.5,823.38,613.27
2016,4,5,15,0,930.0,84.0,0.9,19.0,691.0,773.14,581.52
2016,4,5,15,15,915.0,81.5,0.9,18.5,645.5,717.07,545.42
2016,4,5,15,30,900.0,79.0,0.9,18.0,600.0,659.63,505.79
2016,4,5,15,45,879.5,76.5,0.9,17.5,549.5,597.92,461.52
2016,4,5,16,0,859.0,74.0,0.9,17.0,499.0,536.05,415.3
2016,4,5,16,15,831.5,71.0,0.85,16.5,445.5,472.06,365.18
2016,4,5,16,30,804.0,68.0,0.8,16.0,392.0,407.24,312.48
2016,4,5,16,45,764.0,63.5,0.8,15.5,336.5,338.23,254.98
2016,4,5,17,0,724.0,59.0,0.8,15.0,281.0,272.84,198.65
2016,4,5,17,15,663.0,53.0,0.8,14.0,226.5,205.28,140.9
2016,4,5,17,30,602.0,47.0,0.8,13.0,172.0,144.78,90.12
2016,4,5,17,45,499.5,38.5,0.8,12.0,122.0,83.93,44.87
2016,4,5,18,0,397.0,30.0,0.8,11.0,72.0,37.52,17.97
2016,4,5,18,15,198.5,15.0,0.75,10.5,36.0,12.1,0.0
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,7.5,0.95,9.5,10.5,6.4,0.0
2016,4,6,6,0,155.0,15.0,1.0,10.0,21.0,12.23,0.0
2016,4,6,6,15,308.0,27.0,1.0,10.5,62.5,25.28,15.78
2016,4,6,6,30,461.0,39.0,1.0,11.0,104.0,70.96,37.41
2016,4,6,6,45,545.5,47.5,1.0,12.0,156.5,123.59,75.25
2016,4,6,7,0,630.0,56.0,1.0,13.0,209.0,186.83,126.78
2016,4,6,7,15,684.0,61.5,0.95,13.5,264.5,250.31,181.95
2016,4,6,7,30,738.0,67.0,0.9,14.0,320.0,318.44,240.74
2016,4,6,7,45,772.5,71.5,0.9,15.0,374.5,383.42,295.62
2016,4,6,8,0,807.0,76.0,0.9,16.0,429.0,451.09,350.41
2016,4,6,8,15,832.5,79.5,0.9,16.5,482.0,515.48,401.15
2016,4,6,8,30,858.0,83.0,0.9,17.0,535.0,580.76,450.45
2016,4,6,8,45,875.0,86.5,0.9,17.5,583.5,637.75,491.91
2016,4,6,9,0,892.0,90.0,0.9,18.0,632.0,696.83,533.25
2016,4,6,9,15,905.5,92.5,0.85,18.5,675.5,751.33,568.99
2016,4,6,9,30,919.0,95.0,0.8,19.0,719.0,804.15,600.77
2016,4,6,9,45,926.5,98.0,0.75,19.5,755.5,850.71,627.58
2016,4,6,10,0,934.0,101.0,0.7,20.0,792.0,894.57,652.06
2016,4,6,10,15,940.5,102.5,0.65,20.5,822.0,933.08,672.61
2016,4,6,10,30,947.0,104.0,0.6,21.0,852.0,968.39,690.82
2016,4,6,10,45,948.5,107.0,0.6,21.5,874.0,997.25,705.92
2016,4,6,11,0,950.0,110.0,0.6,22.0,896.0,1022.33,718.7
2016,4,6,11,15,952.5,110.5,0.55,22.5,910.5,1041.93,727.0
2016,4,6,11,30,955.0,111.0,0.5,23.0,925.0,1057.62,732.99
2016,4,6,11,45,954.0,112.5,0.45,23.5,930.5,1066.88,735.26
2016,4,6,12,0,953.0,114.0,0.4,24.0,936.0,1072.05,735.32
2016,4,6,12,15,952.0,114.0,0.4,24.0,934.0,1071.58,734.94
2016,4,6,12,30,951.0,114.0,0.4,24.0,932.0,1067.03,732.39
2016,4,6,12,45,941.0,117.5,0.4,24.0,920.0,1053.18,724.57
2016,4,6,13,0,931.0,121.0,0.4,24.0,908.0,1035.5,714.72
2016,4,6,13,15,926.0,120.0,0.4,24.0,889.5,1014.37,702.94
2016,4,6,13,30,921.0,119.0,0.4,24.0,871.0,989.58,689.04
2016,4,6,13,45,687.5,215.0,0.4,24.0,766.5,869.95,616.44
2016,4,6,14,0,454.0,311.0,0.4,24.0,662.0,731.47,524.97
2016,4,6,14,15,389.5,319.5,0.4,24.0,612.5,654.13,475.38
2016,4,6,14,30,325.0,328.0,0.4,24.0,563.0,594.3,435.25
2016,4,6,14,45,370.5,297.5,0.4,24.0,551.5,583.99,430.52
2016,4,6,15,0,416.0,267.0,0.4,24.0,540.0,568.9,421.64
2016,4,6,15,15,480.0,225.0,0.4,24.0,519.5,562.05,418.28
2016,4,6,15,30,544.0,183.0,0.4,24.0,499.0,535.7,400.87
2016,4,6,15,45,480.0,182.5,0.4,24.5,444.0,467.03,350.76
2016,4,6,16,0,416.0,182.0,0.4,25.0,389.0,403.58,303.86
2016,4,6,16,15,421.0,159.5,0.45,24.0,349.5,358.2,271.18
2016,4,6,16,30,426.0,137.0,0.5,23.0,310.0,311.57,235.67
2016,4,6,16,45,389.0,124.5,0.6,22.0,265.5,258.26,194.05
2016,4,6,17,0,352.0,112.0,0.7,21.0,221.0,208.93,154.37
2016,4,6,17,15,315.5,93.5,0.8,20.0,177.5,158.75,113.36
2016,4,6,17,30,279.0,75.0,0.9,19.0,134.0,113.14,76.27
2016,4,6,17,45,219.0,56.5,1.0,18.0,94.5,70.12,43.85
2016,4,6,18,0,159.0,38.0,1.1,17.0,55.0,35.1,20.14
2016,4,6,18,15,79.5,19.0,1.05,16.5,27.5,15.15,2.38
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,14.63,0.0
2016,4,7,6,15,112.5,35.0,0.8,10.0,51.5,28.69,18.97
2016,4,7,6,30,225.0,52.0,0.8,10.0,85.0,62.16,39.02
2016,4,7,6,45,277.0,70.5,0.8,10.5,127.5,103.36,70.68
2016,4,7,7,0,329.0,89.0,0.8,11.0,170.0,151.38,110.35
2016,4,7,7,15,381.0,99.5,0.85,11.0,215.0,198.92,151.06
2016,4,7,7,30,433.0,110.0,0.9,11.0,260.0,252.52,197.16
2016,4,7,7,45,381.0,140.5,0.95,11.5,288.5,289.36,230.35
2016,4,7,8,0,329.0,171.0,1.0,12.0,317.0,312.23,250.56
2016,4,7,8,15,345.0,191.0,1.0,12.0,360.0,360.11,289.44
2016,4,7,8,30,361.0,211.0,1.0,12.0,403.0,409.22,328.09
2016,4,7,8,45,321.5,241.5,1.0,12.5,424.0,435.22,346.86
2016,4,7,9,0,282.0,272.0,1.0,13.0,445.0,456.64,361.47
2016,4,7,9,15,304.0,288.5,0.95,13.0,486.5,503.92,396.31
2016,4,7,9,30,326.0,305.0,0.9,13.0,528.0,552.33,430.95
2016,4,7,9,45,597.0,213.0,0.9,13.5,647.0,713.31,549.85
2016,4,7,10,0,868.0,121.0,0.9,14.0,766.0,867.25,654.16
2016,4,7,10,15,686.0,214.0,0.9,14.0,736.5,838.64,630.89
2016,4,7,10,30,504.0,307.0,0.9,14.0,707.0,783.24,588.8
2016,4,7,10,45,497.0,321.0,0.9,14.0,724.5,805.61,603.81
2016,4,7,11,0,490.0,335.0,0.9,14.0,742.0,825.38,615.97
2016,4,7,11,15,691.5,233.5,0.85,14.0,819.0,934.64,692.1
2016,4,7,11,30,893.0,132.0,0.8,14.0,896.0,1016.61,741.56
2016,4,7,11,45,891.5,134.0,0.8,14.0,901.5,1025.19,745.37
2016,4,7,12,0,890.0,136.0,0.8,14.0,907.0,1029.92,748.05
2016,4,7,12,15,647.5,258.5,0.8,14.0,819.0,936.67,687.55
2016,4,7,12,30,405.0,381.0,0.8,14.0,731.0,795.49,589.68
2016,4,7,12,45,391.0,383.5,0.85,14.0,718.5,780.42,582.02
2016,4,7,13,0,377.0,386.0,0.9,14.0,706.0,763.64,571.44
2016,4,7,13,15,403.0,365.5,0.9,14.0,701.5,759.98,570.41
2016,4,7,13,30,429.0,345.0,0.9,14.0,697.0,768.4,577.14
2016,4,7,13,45,375.5,354.5,0.9,14.0,655.5,702.55,531.36
2016,4,7,14,0,322.0,364.0,0.9,14.0,614.0,652.59,496.46
2016,4,7,14,15,333.0,344.5,0.9,14.0,594.0,629.82,481.97
2016,4,7,14,30,344.0,325.0,0.9,14.0,574.0,605.11,465.6
2016,4,7,14,45,279.5,318.0,0.9,14.0,513.5,532.85,413.06
2016,4,7,15,0,215.0,311.0,0.9,14.0,453.0,452.75,354.17
2016,4,7,15,15,148.5,285.5,0.9,13.5,380.5,371.53,293.56
2016,4,7,15,30,82.0,260.0,0.9,13.0,308.0,286.58,228.34
2016,4,7,15,45,87.5,239.0,0.9,13.0,286.5,265.04,212.34
2016,4,7,16,0,93.0,218.0,0.9,13.0,265.0,242.89,195.12
2016,4,7,16,15,64.0,188.0,0.85,12.5,218.5,195.75,157.59
2016,4,7,16,30,35.0,158.0,0.8,12.0,172.0,152.3,122.67
2016,4,7,16,45,28.0,137.0,0.8,12.0,147.5,128.36,103.11
2016,4,7,17,0,21.0,116.0,0.8,12.0,123.0,102.9,81.93
2016,4,7,17,15,12.5,94.5,0.75,11.5,98.5,81.19,63.87
2016,4,7,17,30,4.0,73.0,0.7,11.0,74.0,60.77,46.67
2016,4,7,17,45,2.0,52.0,0.7,11.0,52.5,42.74,30.91
2016,4,7,18,0,0.0,31.0,0.7,11.0,31.0,25.45,15.61
2016,4,7,18,15,0.0,15.5,0.65,10.5,15.5,12.78,2.11
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,8.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,0.5,9.0,11.0,9.05,0.0
2016,4,8,6,15,0.0,30.5,0.5,9.0,30.5,24.88,16.0
2016,4,8,6,30,0.0,50.0,0.5,9.0,50.0,40.8,29.55
2016,4,8,6,45,10.5,71.0,0.5,9.5,74.0,59.83,45.87
2016,4,8,7,0,21.0,92.0,0.5,10.0,98.0,82.13,64.76
2016,4,8,7,15,31.0,114.0,0.5,10.0,124.0,105.87,84.81
2016,4,8,7,30,41.0,136.0,0.5,10.0,150.0,131.13,105.95
2016,4,8,7,45,70.5,163.5,0.5,10.5,193.0,170.45,138.0
2016,4,8,8,0,100.0,191.0,0.5,11.0,236.0,213.6,172.73
2016,4,8,8,15,55.5,187.0,0.45,11.0,212.5,193.43,156.01
2016,4,8,8,30,11.0,183.0,0.4,11.0,189.0,161.74,129.62
2016,4,8,8,45,62.5,234.0,0.4,11.5,272.5,248.42,199.42
2016,4,8,9,0,114.0,285.0,0.4,12.0,356.0,335.05,266.14
2016,4,8,9,15,101.0,302.5,0.4,12.0,368.5,348.55,274.94
2016,4,8,9,30,88.0,320.0,0.4,12.0,381.0,360.71,283.21
2016,4,8,9,45,74.5,330.0,0.4,12.0,383.5,363.8,284.6
2016,4,8,10,0,61.0,340.0,0.4,12.0,386.0,365.64,285.1
2016,4,8,10,15,92.5,368.5,0.4,12.0,441.0,423.85,328.81
2016,4,8,10,30,124.0,397.0,0.4,12.0,496.0,500.04,383.95
2016,4,8,10,45,136.5,410.5,0.45,12.0,522.5,529.6,404.63
2016,4,8,11,0,149.0,424.0,0.5,12.0,549.0,559.13,425.72
2016,4,8,11,15,84.5,367.0,0.5,12.0,438.5,424.99,327.13
2016,4,8,11,30,20.0,310.0,0.5,12.0,328.0,290.33,225.48
2016,4,8,11,45,13.5,243.5,0.5,12.0,256.0,223.38,174.7
2016,4,8,12,0,7.0,177.0,0.5,12.0,184.0,157.72,123.19
2016,4,8,12,15,7.5,176.5,0.5,12.0,183.5,157.77,123.57
2016,4,8,12,30,8.0,176.0,0.5,12.0,183.0,157.78,123.62
2016,4,8,12,45,11.0,212.0,0.55,12.0,221.5,192.52,151.36
2016,4,8,13,0,14.0,248.0,0.6,12.0,260.0,227.56,178.91
2016,4,8,13,15,13.0,243.5,0.6,12.0,254.5,222.23,174.63
2016,4,8,13,30,12.0,239.0,0.6,12.0,249.0,216.9,170.59
2016,4,8,13,45,11.5,232.0,0.65,12.0,241.5,209.76,165.26
2016,4,8,14,0,11.0,225.0,0.7,12.0,234.0,202.63,159.94
2016,4,8,14,15,10.0,216.5,0.7,12.0,224.0,193.76,153.14
2016,4,8,14,30,9.0,208.0,0.7,12.0,214.0,184.95,146.4
2016,4,8,14,45,4.5,112.0,0.7,12.0,115.0,97.13,75.47
2016,4,8,15,0,0.0,16.0,0.7,12.0,16.0,13.25,5.59
2016,4,8,15,15,0.0,15.0,0.65,12.0,15.0,12.42,4.94
2016,4,8,15,30,0.0,14.0,0.6,12.0,14.0,11.58,4.26
2016,4,8,15,45,0.0,34.5,0.6,12.0,34.5,28.55,18.82
2016,4,8,16,0,0.0,55.0,0.6,12.0,55.0,45.57,33.4
2016,4,8,16,15,19.0,108.0,0.55,11.5,116.0,102.19,81.54
2016,4,8,16,30,38.0,161.0,0.5,11.0,177.0,155.86,126.18
2016,4,8,16,45,31.0,140.0,0.5,11.0,152.0,131.74,106.05
2016,4,8,17,0,24.0,119.0,0.5,11.0,127.0,108.67,86.92
2016,4,8,17,15,15.0,97.0,0.45,10.5,101.5,83.69,66.1
2016,4,8,17,30,6.0,75.0,0.4,10.0,76.0,62.63,48.37
2016,4,8,17,45,3.0,53.5,0.4,10.0,54.0,43.99,32.12
2016,4,8,18,0,0.0,32.0,0.4,10.0,32.0,26.24,16.43
2016,4,8,18,15,0.0,16.0,0.4,9.5,16.0,13.2,3.07
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,9.0,1.5,1.23,0.0
2016,4,9,6,30,0.0,3.0,0.4,9.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,5.0,0.4,9.5,5.0,4.1,0.0
2016,4,9,7,0,0.0,7.0,0.4,10.0,7.0,5.75,0.0
2016,4,9,7,15,0.0,8.5,0.4,10.0,8.5,6.99,0.5
2016,4,9,7,30,0.0,10.0,0.4,10.0,10.0,8.23,1.57
2016,4,9,7,45,0.0,15.0,0.45,10.5,15.0,12.36,5.14
2016,4,9,8,0,0.0,20.0,0.5,11.0,20.0,16.5,8.67
2016,4,9,8,15,0.0,51.5,0.5,11.0,51.5,42.65,31.1
2016,4,9,8,30,0.0,83.0,0.5,11.0,83.0,68.96,53.24
2016,4,9,8,45,0.0,117.0,0.5,11.5,117.5,97.88,77.03
2016,4,9,9,0,0.0,151.0,0.5,12.0,152.0,127.3,100.73
2016,4,9,9,15,9.0,198.0,0.5,12.0,204.5,175.07,139.22
2016,4,9,9,30,18.0,245.0,0.5,12.0,257.0,224.4,178.07
2016,4,9,9,45,33.0,287.0,0.5,12.0,311.0,288.17,227.47
2016,4,9,10,0,48.0,329.0,0.5,12.0,365.0,343.34,269.06
2016,4,9,10,15,100.5,365.5,0.5,12.0,445.0,427.04,332.27
2016,4,9,10,30,153.0,402.0,0.5,12.0,525.0,530.06,407.12
2016,4,9,10,45,142.0,413.0,0.5,12.0,529.5,536.19,409.52
2016,4,9,11,0,131.0,424.0,0.5,12.0,534.0,541.14,412.23
2016,4,9,11,15,77.0,374.0,0.5,12.0,439.5,424.16,326.3
2016,4,9,11,30,23.0,324.0,0.5,12.0,345.0,305.97,237.39
2016,4,9,11,45,19.5,301.0,0.5,12.5,318.5,281.53,219.13
2016,4,9,12,0,16.0,278.0,0.5,13.0,292.0,257.11,200.1
2016,4,9,12,15,14.5,262.0,0.5,12.5,275.0,241.07,188.23
2016,4,9,12,30,13.0,246.0,0.5,12.0,258.0,225.03,176.22
2016,4,9,12,45,42.5,328.0,0.5,12.0,365.0,346.21,270.17
2016,4,9,13,0,72.0,410.0,0.5,12.0,472.0,455.91,351.0
2016,4,9,13,15,58.5,386.5,0.5,12.0,436.5,417.78,321.84
2016,4,9,13,30,45.0,363.0,0.5,12.0,401.0,380.09,294.2
2016,4,9,13,45,28.0,292.5,0.5,12.0,316.0,293.77,229.41
2016,4,9,14,0,11.0,222.0,0.5,12.0,231.0,199.81,156.9
2016,4,9,14,15,11.0,223.5,0.5,12.0,232.0,200.72,158.38
2016,4,9,14,30,11.0,225.0,0.5,12.0,233.0,201.61,159.34
2016,4,9,14,45,17.5,238.5,0.55,12.0,250.5,218.23,173.06
2016,4,9,15,0,24.0,252.0,0.6,12.0,268.0,234.35,186.29
2016,4,9,15,15,16.0,219.5,0.6,11.5,230.0,198.57,158.33
2016,4,9,15,30,8.0,187.0,0.6,11.0,192.0,163.87,131.04
2016,4,9,15,45,4.0,159.0,0.6,11.0,161.5,136.55,109.16
2016,4,9,16,0,0.0,131.0,0.6,11.0,131.0,109.93,87.53
2016,4,9,16,15,0.0,108.0,0.6,11.0,108.0,90.18,71.38
2016,4,9,16,30,0.0,85.0,0.6,11.0,85.0,70.65,55.14
2016,4,9,16,45,0.0,73.0,0.6,11.0,73.0,60.56,46.75
2016,4,9,17,0,0.0,61.0,0.6,11.0,61.0,50.53,38.26
2016,4,9,17,15,0.0,49.0,0.55,10.5,49.0,40.53,29.73
2016,4,9,17,30,0.0,37.0,0.5,10.0,37.0,30.56,21.04
2016,4,9,17,45,0.0,26.5,0.5,9.5,26.5,21.85,13.3
2016,4,9,18,0,0.0,16.0,0.5,9.0,16.0,13.16,5.52
2016,4,9,18,15,0.0,8.0,0.5,9.0,8.0,6.57,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,8.0,6.5,5.55,0.0
2016,4,10,6,0,0.0,13.0,0.7,8.0,13.0,10.71,1.02
2016,4,10,6,15,0.0,30.0,0.7,8.0,30.0,24.67,15.22
2016,4,10,6,30,0.0,47.0,0.7,8.0,47.0,38.53,27.81
2016,4,10,6,45,0.5,68.0,0.75,8.5,68.0,55.97,43.23
2016,4,10,7,0,1.0,89.0,0.8,9.0,89.0,73.8,58.7
2016,4,10,7,15,7.5,109.0,0.8,9.0,111.5,92.71,74.7
2016,4,10,7,30,14.0,129.0,0.8,9.0,134.0,112.59,91.35
2016,4,10,7,45,7.0,82.0,0.8,9.0,84.5,70.86,55.67
2016,4,10,8,0,0.0,35.0,0.8,9.0,35.0,28.93,19.52
2016,4,10,8,15,0.0,42.5,0.8,9.0,42.5,35.17,24.86
2016,4,10,8,30,0.0,50.0,0.8,9.0,50.0,41.43,30.13
2016,4,10,8,45,0.0,58.5,0.85,9.5,58.5,48.54,36.0
2016,4,10,9,0,0.0,67.0,0.9,10.0,67.0,55.66,41.83
2016,4,10,9,15,0.0,60.0,0.9,10.0,60.0,49.85,36.79
2016,4,10,9,30,0.0,53.0,0.9,10.0,53.0,44.05,31.8
2016,4,10,9,45,0.0,58.0,0.95,10.0,58.0,48.25,35.27
2016,4,10,10,0,0.0,63.0,1.0,10.0,63.0,52.46,38.73
2016,4,10,10,15,0.0,65.5,1.0,10.0,65.5,54.59,40.43
2016,4,10,10,30,0.0,68.0,1.0,10.0,68.0,56.71,42.15
2016,4,10,10,45,0.0,84.5,1.05,10.5,84.5,70.58,53.53
2016,4,10,11,0,0.0,101.0,1.1,11.0,101.0,84.66,64.98
2016,4,10,11,15,0.0,105.0,1.1,11.0,105.0,88.13,67.76
2016,4,10,11,30,0.0,109.0,1.1,11.0,109.0,91.61,70.56
2016,4,10,11,45,0.0,116.0,1.15,11.0,116.0,97.65,75.49
2016,4,10,12,0,0.0,123.0,1.2,11.0,123.0,103.7,80.42
2016,4,10,12,15,0.0,104.5,1.2,11.0,104.5,87.8,67.37
2016,4,10,12,30,0.0,86.0,1.2,11.0,86.0,71.99,54.39
2016,4,10,12,45,0.0,100.5,1.3,11.0,100.5,84.33,64.62
2016,4,10,13,0,0.0,115.0,1.4,11.0,115.0,96.72,74.83
2016,4,10,13,15,0.0,108.5,1.4,10.5,108.5,91.08,70.36
2016,4,10,13,30,0.0,102.0,1.4,10.0,102.0,85.46,65.93
2016,4,10,13,45,0.0,96.0,1.45,10.0,96.0,80.28,61.72
2016,4,10,14,0,0.0,90.0,1.5,10.0,90.0,75.12,57.52
2016,4,10,14,15,0.0,95.5,1.5,10.0,95.5,79.72,61.47
2016,4,10,14,30,0.0,101.0,1.5,10.0,101.0,84.35,65.44
2016,4,10,14,45,0.0,91.0,1.5,10.0,91.0,75.82,58.45
2016,4,10,15,0,0.0,81.0,1.5,10.0,81.0,67.4,51.54
2016,4,10,15,15,0.0,61.0,1.45,9.5,61.0,50.66,37.62
2016,4,10,15,30,0.0,41.0,1.4,9.0,41.0,33.98,23.58
2016,4,10,15,45,0.0,54.5,1.4,9.0,54.5,45.18,33.3
2016,4,10,16,0,0.0,68.0,1.4,9.0,68.0,56.41,43.05
2016,4,10,16,15,0.0,63.0,1.3,9.0,63.0,52.22,39.61
2016,4,10,16,30,0.0,58.0,1.2,9.0,58.0,48.03,36.16
2016,4,10,16,45,0.0,49.5,1.15,9.0,49.5,40.94,30.14
2016,4,10,17,0,0.0,41.0,1.1,9.0,41.0,33.87,24.06
2016,4,10,17,15,0.0,33.0,1.0,8.5,33.0,27.22,18.32
2016,4,10,17,30,0.0,25.0,0.9,8.0,25.0,20.6,12.48
2016,4,10,17,45,0.0,18.0,0.85,8.0,18.0,14.81,7.27
2016,4,10,18,0,0.0,11.0,0.8,8.0,11.0,9.03,2.05
2016,4,10,18,15,0.0,5.5,0.75,7.5,5.5,4.51,0.0
2016,4,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,12.0,0.65,6.5,15.5,10.24,0.0
2016,4,11,6,0,109.0,24.0,0.6,7.0,31.0,18.55,7.31
2016,4,11,6,15,219.5,40.5,0.55,7.5,71.5,33.88,21.57
2016,4,11,6,30,330.0,57.0,0.5,8.0,112.0,74.01,45.76
2016,4,11,6,45,165.0,65.0,0.5,8.5,92.5,80.27,56.66
2016,4,11,7,0,0.0,73.0,0.5,9.0,73.0,60.39,47.12
2016,4,11,7,15,0.0,91.0,0.5,9.0,91.0,75.56,60.22
2016,4,11,7,30,0.0,109.0,0.5,9.0,109.0,90.87,73.13
2016,4,11,7,45,0.0,125.0,0.5,9.5,125.0,104.6,84.32
2016,4,11,8,0,0.0,141.0,0.5,10.0,141.0,118.43,95.38
2016,4,11,8,15,0.0,139.5,0.5,10.0,139.5,117.17,93.93
2016,4,11,8,30,0.0,138.0,0.5,10.0,138.0,115.89,92.54
2016,4,11,8,45,13.0,189.0,0.55,10.5,197.0,168.42,135.42
2016,4,11,9,0,26.0,240.0,0.6,11.0,256.0,223.15,178.82
2016,4,11,9,15,23.5,248.5,0.6,11.0,264.0,230.26,183.68
2016,4,11,9,30,21.0,257.0,0.6,11.0,272.0,237.11,188.59
2016,4,11,9,45,25.0,279.5,0.6,11.5,298.0,261.6,207.11
2016,4,11,10,0,29.0,302.0,0.6,12.0,324.0,300.17,236.09
2016,4,11,10,15,21.0,275.0,0.6,12.0,291.5,255.92,201.17
2016,4,11,10,30,13.0,248.0,0.6,12.0,259.0,225.05,176.91
2016,4,11,10,45,122.0,336.5,0.65,12.5,440.0,439.62,343.19
2016,4,11,11,0,231.0,425.0,0.7,13.0,621.0,634.0,482.03
2016,4,11,11,15,265.5,425.5,0.7,13.0,653.5,689.7,518.56
2016,4,11,11,30,300.0,426.0,0.7,13.0,686.0,728.23,544.79
2016,4,11,11,45,185.0,424.0,0.75,13.0,585.5,599.32,453.07
2016,4,11,12,0,70.0,422.0,0.8,13.0,485.0,466.98,356.75
2016,4,11,12,15,174.5,429.0,0.8,13.0,583.0,595.2,453.16
2016,4,11,12,30,279.0,436.0,0.8,13.0,681.0,721.34,541.82
2016,4,11,12,45,288.0,421.5,0.8,13.0,672.0,712.37,534.69
2016,4,11,13,0,297.0,407.0,0.8,13.0,663.0,701.67,528.14
2016,4,11,13,15,169.5,384.0,0.8,13.0,529.5,535.44,409.13
2016,4,11,13,30,42.0,361.0,0.8,13.0,396.0,374.04,289.02
2016,4,11,13,45,156.0,371.5,0.8,13.0,495.5,500.82,387.73
2016,4,11,14,0,270.0,382.0,0.8,13.0,595.0,619.02,474.09
2016,4,11,14,15,566.0,249.0,0.8,13.0,672.0,738.87,564.48
2016,4,11,14,30,862.0,116.0,0.8,13.0,749.0,814.79,619.55
2016,4,11,14,45,852.5,112.5,0.8,13.0,711.0,776.13,593.28
2016,4,11,15,0,843.0,109.0,0.8,13.0,673.0,727.83,560.91
2016,4,11,15,15,494.5,192.0,0.8,12.5,517.5,531.75,416.92
2016,4,11,15,30,146.0,275.0,0.8,12.0,362.0,347.13,275.32
2016,4,11,15,45,73.0,196.0,0.8,12.0,239.5,214.41,171.99
2016,4,11,16,0,0.0,117.0,0.8,12.0,117.0,97.81,76.94
2016,4,11,16,15,0.0,104.5,0.75,11.5,104.5,87.14,68.7
2016,4,11,16,30,0.0,92.0,0.7,11.0,92.0,76.54,60.13
2016,4,11,16,45,0.0,79.5,0.7,11.0,79.5,66.0,51.38
2016,4,11,17,0,0.0,67.0,0.7,11.0,67.0,55.54,42.56
2016,4,11,17,15,257.0,63.0,0.65,10.5,120.5,114.2,82.48
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,131.93,84.42
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,78.86,45.33
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,37.09,22.03
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,19.2,8.97
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,7.68,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.0,12.5,1.0,6.5,17.5,10.67,0.0
2016,4,12,6,0,144.0,25.0,1.0,7.0,35.0,19.37,8.85
2016,4,12,6,15,255.0,40.0,1.05,7.0,76.0,33.96,21.46
2016,4,12,6,30,366.0,55.0,1.1,7.0,117.0,75.12,45.55
2016,4,12,6,45,447.0,65.0,1.15,7.5,167.5,124.66,82.27
2016,4,12,7,0,528.0,75.0,1.2,8.0,218.0,182.21,129.66
2016,4,12,7,15,265.0,99.0,1.2,8.0,171.0,161.63,125.17
2016,4,12,7,30,2.0,123.0,1.2,8.0,124.0,103.32,83.89
2016,4,12,7,45,1.0,100.5,1.2,8.5,101.0,84.1,67.2
2016,4,12,8,0,0.0,78.0,1.2,9.0,78.0,64.74,50.32
2016,4,12,8,15,0.0,79.0,1.2,9.0,79.0,65.6,50.89
2016,4,12,8,30,0.0,80.0,1.2,9.0,80.0,66.46,51.43
2016,4,12,8,45,0.0,87.5,1.2,9.5,87.5,72.77,56.49
2016,4,12,9,0,0.0,95.0,1.2,10.0,95.0,79.11,61.52
2016,4,12,9,15,0.0,98.5,1.2,10.0,98.5,82.12,63.85
2016,4,12,9,30,0.0,102.0,1.2,10.0,102.0,85.14,66.21
2016,4,12,9,45,8.5,183.5,1.2,10.5,190.0,162.45,129.75
2016,4,12,10,0,17.0,265.0,1.2,11.0,278.0,242.56,193.36
2016,4,12,10,15,22.5,293.5,1.2,10.5,311.5,273.86,217.86
2016,4,12,10,30,28.0,322.0,1.2,10.0,345.0,321.07,254.76
2016,4,12,10,45,30.0,335.5,1.25,10.0,360.5,337.3,266.9
2016,4,12,11,0,32.0,349.0,1.3,10.0,376.0,353.53,279.21
2016,4,12,11,15,19.5,263.0,1.35,10.0,279.5,245.76,195.03
2016,4,12,11,30,7.0,177.0,1.4,10.0,183.0,157.38,124.44
2016,4,12,11,45,10.5,216.5,1.45,10.0,225.5,195.82,155.76
2016,4,12,12,0,14.0,256.0,1.5,10.0,268.0,234.72,186.72
2016,4,12,12,15,9.0,204.5,1.5,10.0,212.5,183.77,145.78
2016,4,12,12,30,4.0,153.0,1.5,10.0,157.0,133.58,105.18
2016,4,12,12,45,20.5,260.0,1.55,10.0,278.0,257.55,205.49
2016,4,12,13,0,37.0,367.0,1.6,10.0,399.0,377.07,298.4
2016,4,12,13,15,24.5,302.5,1.55,10.0,323.5,301.04,238.78
2016,4,12,13,30,12.0,238.0,1.5,10.0,248.0,215.45,171.38
2016,4,12,13,45,11.5,231.5,1.5,10.5,241.0,208.78,166.22
2016,4,12,14,0,11.0,225.0,1.5,11.0,234.0,202.11,160.8
2016,4,12,14,15,8.0,198.5,1.5,11.0,205.0,175.64,139.67
2016,4,12,14,30,5.0,172.0,1.5,11.0,176.0,149.6,118.76
2016,4,12,14,45,3.0,164.5,1.55,11.0,167.0,141.26,112.21
2016,4,12,15,0,1.0,157.0,1.6,11.0,158.0,133.12,105.75
2016,4,12,15,15,0.5,147.0,1.6,10.5,147.5,124.01,98.71
2016,4,12,15,30,0.0,137.0,1.6,10.0,137.0,115.0,91.69
2016,4,12,15,45,33.5,177.5,1.65,10.0,194.5,174.79,142.13
2016,4,12,16,0,67.0,218.0,1.7,10.0,252.0,226.54,184.86
2016,4,12,16,15,134.0,197.5,1.7,9.5,257.0,239.97,196.02
2016,4,12,16,30,201.0,177.0,1.7,9.0,262.0,238.31,193.73
2016,4,12,16,45,178.5,157.0,1.7,9.0,225.5,198.99,160.31
2016,4,12,17,0,156.0,137.0,1.7,9.0,189.0,162.34,129.0
2016,4,12,17,15,136.5,114.0,1.6,8.5,153.0,126.63,98.48
2016,4,12,17,30,117.0,91.0,1.5,8.0,117.0,93.63,70.49
2016,4,12,17,45,87.0,68.5,1.4,8.0,85.0,63.06,45.6
2016,4,12,18,0,57.0,46.0,1.3,8.0,53.0,37.02,25.34
2016,4,12,18,15,28.5,26.5,1.25,7.5,30.0,21.11,10.91
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.5,0.9,6.5,18.5,12.38,0.0
2016,4,13,6,0,117.0,29.0,0.9,7.0,37.0,22.66,12.14
2016,4,13,6,15,229.0,45.5,0.9,7.0,79.0,37.8,25.0
2016,4,13,6,30,341.0,62.0,0.9,7.0,121.0,78.75,49.68
2016,4,13,6,45,441.0,70.0,0.95,7.5,174.0,128.04,85.42
2016,4,13,7,0,541.0,78.0,1.0,8.0,227.0,187.35,133.32
2016,4,13,7,15,594.0,85.0,0.95,8.5,280.5,245.27,183.78
2016,4,13,7,30,647.0,92.0,0.9,9.0,334.0,309.04,239.01
2016,4,13,7,45,696.0,94.5,0.9,9.5,389.5,372.43,293.09
2016,4,13,8,0,745.0,97.0,0.9,10.0,445.0,440.22,349.05
2016,4,13,8,15,771.5,101.0,0.9,10.0,496.5,502.09,399.38
2016,4,13,8,30,798.0,105.0,0.9,10.0,548.0,564.7,448.56
2016,4,13,8,45,817.5,108.5,0.9,10.5,596.0,623.23,492.19
2016,4,13,9,0,837.0,112.0,0.9,11.0,644.0,681.4,533.99
2016,4,13,9,15,851.5,114.5,0.85,11.0,686.0,734.33,571.03
2016,4,13,9,30,866.0,117.0,0.8,11.0,728.0,785.77,605.26
2016,4,13,9,45,887.5,113.5,0.8,11.5,767.5,827.55,630.82
2016,4,13,10,0,909.0,110.0,0.8,12.0,807.0,874.37,659.47
2016,4,13,10,15,916.5,111.5,0.8,12.0,836.5,912.2,682.84
2016,4,13,10,30,924.0,113.0,0.8,12.0,866.0,946.98,704.14
2016,4,13,10,45,926.5,115.5,0.8,12.5,887.5,974.93,719.62
2016,4,13,11,0,929.0,118.0,0.8,13.0,909.0,999.25,732.77
2016,4,13,11,15,932.0,119.0,0.8,13.0,923.0,1018.82,744.29
2016,4,13,11,30,935.0,120.0,0.8,13.0,937.0,1034.59,753.53
2016,4,13,11,45,936.5,119.5,0.85,13.5,943.5,1043.53,758.38
2016,4,13,12,0,938.0,119.0,0.9,14.0,950.0,1048.51,760.96
2016,4,13,12,15,937.5,119.0,0.9,14.0,948.0,1048.04,760.59
2016,4,13,12,30,937.0,119.0,0.9,14.0,946.0,1043.59,757.93
2016,4,13,12,45,936.5,118.0,0.95,14.0,936.0,1034.17,753.43
2016,4,13,13,0,936.0,117.0,1.0,14.0,926.0,1020.82,746.56
2016,4,13,13,15,932.0,116.0,1.0,13.5,908.0,1000.29,735.55
2016,4,13,13,30,928.0,115.0,1.0,13.0,890.0,976.08,722.25
2016,4,13,13,45,916.5,116.5,1.05,13.0,863.0,944.11,703.5
2016,4,13,14,0,905.0,118.0,1.1,13.0,836.0,909.12,682.62
2016,4,13,14,15,896.5,116.0,1.1,13.0,803.5,870.37,658.21
2016,4,13,14,30,888.0,114.0,1.1,13.0,771.0,828.88,631.72
2016,4,13,14,45,871.5,114.0,1.15,13.0,731.0,787.32,605.57
2016,4,13,15,0,855.0,114.0,1.2,13.0,691.0,736.82,571.63
2016,4,13,15,15,656.5,167.5,1.2,12.5,593.0,618.32,484.93
2016,4,13,15,30,458.0,221.0,1.2,12.0,495.0,505.66,400.54
2016,4,13,15,45,257.0,218.0,1.2,12.0,369.5,353.69,283.34
2016,4,13,16,0,56.0,215.0,1.2,12.0,244.0,217.67,175.03
2016,4,13,16,15,385.5,154.0,1.2,11.5,320.5,326.97,262.82
2016,4,13,16,30,715.0,93.0,1.2,11.0,397.0,379.06,297.37
2016,4,13,16,45,674.5,87.0,1.2,10.5,343.0,314.1,241.13
2016,4,13,17,0,634.0,81.0,1.2,10.0,289.0,253.01,187.65
2016,4,13,17,15,574.0,73.0,1.15,9.5,236.0,190.26,133.39
2016,4,13,17,30,514.0,65.0,1.1,9.0,183.0,134.57,86.97
2016,4,13,17,45,412.5,54.5,1.05,8.5,133.5,80.82,48.22
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,38.13,24.32
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.5,21.32,11.45
2016,4,13,18,30,45.0,11.0,1.0,7.0,13.0,9.39,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
