Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,11.95,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.78,12.02
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,37.06,23.57
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,83.23,48.76
2016,4,14,6,45,541.0,62.0,1.4,7.0,189.5,135.1,87.18
2016,4,14,7,0,615.0,71.0,1.5,7.0,243.0,196.15,138.45
2016,4,14,7,15,507.0,99.5,1.5,7.5,261.0,230.93,175.84
2016,4,14,7,30,399.0,128.0,1.5,8.0,279.0,254.87,202.15
2016,4,14,7,45,588.0,112.0,1.55,8.5,370.5,345.99,276.47
2016,4,14,8,0,777.0,96.0,1.6,9.0,462.0,453.5,363.4
2016,4,14,8,15,709.5,118.5,1.6,9.0,481.0,487.05,392.59
2016,4,14,8,30,642.0,141.0,1.6,9.0,500.0,511.86,413.61
2016,4,14,8,45,747.0,128.0,1.65,9.5,579.5,599.43,481.74
2016,4,14,9,0,852.0,115.0,1.7,10.0,659.0,693.36,552.17
2016,4,14,9,15,865.5,117.5,1.7,10.0,701.5,746.19,590.53
2016,4,14,9,30,879.0,120.0,1.7,10.0,744.0,797.4,626.54
2016,4,14,9,45,899.0,117.0,1.7,10.5,782.5,838.83,652.81
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,885.27,682.24
2016,4,14,10,15,925.5,115.5,1.7,11.0,850.0,922.47,706.13
2016,4,14,10,30,932.0,117.0,1.7,11.0,879.0,956.51,727.82
2016,4,14,10,45,930.0,121.5,1.75,11.5,899.0,982.42,743.32
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,1004.45,756.31
2016,4,14,11,15,622.0,276.0,1.8,12.0,811.5,896.68,680.86
2016,4,14,11,30,316.0,426.0,1.8,12.0,704.0,739.4,564.29
2016,4,14,11,45,315.0,426.5,1.8,12.0,705.0,742.4,567.77
2016,4,14,12,0,314.0,427.0,1.8,12.0,706.0,743.65,568.52
2016,4,14,12,15,295.0,434.0,1.85,12.0,696.0,732.06,560.16
2016,4,14,12,30,276.0,441.0,1.9,12.0,686.0,718.87,550.8
2016,4,14,12,45,231.0,442.5,2.0,12.0,646.0,656.69,506.46
2016,4,14,13,0,186.0,444.0,2.1,12.0,606.0,611.58,473.79
2016,4,14,13,15,277.0,413.5,2.1,12.0,649.0,678.36,525.38
2016,4,14,13,30,368.0,383.0,2.1,12.0,692.0,723.69,560.23
2016,4,14,13,45,327.0,382.5,2.15,12.0,651.0,675.64,525.11
2016,4,14,14,0,286.0,382.0,2.2,12.0,610.0,628.27,490.8
2016,4,14,14,15,584.5,252.0,2.2,11.5,693.5,751.23,589.45
2016,4,14,14,30,883.0,122.0,2.2,11.0,777.0,838.03,656.33
2016,4,14,14,45,540.0,222.0,2.2,11.0,616.5,639.16,507.31
2016,4,14,15,0,197.0,322.0,2.2,11.0,456.0,442.41,353.63
2016,4,14,15,15,504.5,219.0,2.2,10.5,530.5,558.8,450.08
2016,4,14,15,30,812.0,116.0,2.2,10.0,605.0,625.55,503.52
2016,4,14,15,45,798.0,109.0,2.2,10.0,557.0,567.02,456.6
2016,4,14,16,0,784.0,102.0,2.2,10.0,509.0,507.93,408.71
2016,4,14,16,15,651.5,114.5,2.15,9.5,429.0,413.54,332.49
2016,4,14,16,30,519.0,127.0,2.1,9.0,349.0,327.58,262.05
2016,4,14,16,45,475.5,119.5,2.1,9.0,302.0,272.08,213.99
2016,4,14,17,0,432.0,112.0,2.1,9.0,255.0,221.05,169.14
2016,4,14,17,15,392.5,96.0,2.0,8.5,208.5,168.39,123.31
2016,4,14,17,30,353.0,80.0,1.9,8.0,162.0,120.53,82.84
2016,4,14,17,45,287.5,63.5,1.85,8.0,119.0,75.26,48.59
2016,4,14,18,0,222.0,47.0,1.8,8.0,76.0,38.5,28.68
2016,4,14,18,15,111.0,29.5,1.75,7.5,44.0,23.09,13.18
2016,4,14,18,30,0.0,12.0,1.7,7.0,12.0,10.24,0.0
2016,4,14,18,45,0.0,6.0,1.7,6.5,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,136.0,14.0,1.2,4.5,25.0,11.95,0.0
2016,4,15,6,0,272.0,28.0,1.2,5.0,50.0,23.09,13.67
2016,4,15,6,15,392.5,39.0,1.2,5.5,96.5,36.36,22.77
2016,4,15,6,30,513.0,50.0,1.2,6.0,143.0,84.09,47.96
2016,4,15,6,45,587.5,57.0,1.3,6.5,197.5,137.12,86.96
2016,4,15,7,0,662.0,64.0,1.4,7.0,252.0,199.26,139.07
2016,4,15,7,15,709.0,69.5,1.45,7.5,308.0,261.34,194.49
2016,4,15,7,30,756.0,75.0,1.5,8.0,364.0,329.59,255.07
2016,4,15,7,45,785.5,80.0,1.55,8.5,418.5,393.5,311.3
2016,4,15,8,0,815.0,85.0,1.6,9.0,473.0,459.44,367.37
2016,4,15,8,15,838.5,89.0,1.6,9.0,525.5,523.02,420.21
2016,4,15,8,30,862.0,93.0,1.6,9.0,578.0,587.21,471.68
2016,4,15,8,45,876.5,97.0,1.6,9.5,626.0,646.14,516.56
2016,4,15,9,0,891.0,101.0,1.6,10.0,674.0,699.7,556.02
2016,4,15,9,15,904.0,103.5,1.55,10.5,717.0,752.9,593.41
2016,4,15,9,30,917.0,106.0,1.5,11.0,760.0,804.32,626.85
2016,4,15,9,45,930.0,106.5,1.45,11.5,797.5,851.71,656.26
2016,4,15,10,0,943.0,107.0,1.4,12.0,835.0,896.76,683.46
2016,4,15,10,15,949.5,108.0,1.35,12.0,865.0,934.12,706.26
2016,4,15,10,30,956.0,109.0,1.3,12.0,895.0,968.25,726.71
2016,4,15,10,45,962.0,109.5,1.3,12.5,917.5,998.0,743.62
2016,4,15,11,0,968.0,110.0,1.3,13.0,940.0,1024.15,758.12
2016,4,15,11,15,970.5,110.5,1.35,13.0,954.0,1043.22,770.41
2016,4,15,11,30,973.0,111.0,1.4,13.0,968.0,1058.33,780.35
2016,4,15,11,45,976.5,109.5,1.45,13.0,975.0,1068.36,787.2
2016,4,15,12,0,980.0,108.0,1.5,13.0,982.0,1074.3,791.62
2016,4,15,12,15,979.0,108.0,1.5,13.0,979.0,1073.22,790.85
2016,4,15,12,30,978.0,108.0,1.5,13.0,976.0,1067.99,787.65
2016,4,15,12,45,979.0,105.5,1.55,13.5,966.5,1058.03,781.03
2016,4,15,13,0,980.0,103.0,1.6,14.0,957.0,1043.94,771.88
2016,4,15,13,15,976.0,102.0,1.65,14.0,938.0,1022.6,759.56
2016,4,15,13,30,972.0,101.0,1.7,14.0,919.0,997.41,744.76
2016,4,15,13,45,968.5,98.5,1.75,14.0,893.0,967.41,726.74
2016,4,15,14,0,965.0,96.0,1.8,14.0,867.0,933.8,706.19
2016,4,15,14,15,956.5,94.5,1.8,14.0,833.0,893.63,680.42
2016,4,15,14,30,948.0,93.0,1.8,14.0,799.0,850.52,652.45
2016,4,15,14,45,937.0,91.0,1.8,14.0,758.5,802.33,620.63
2016,4,15,15,0,926.0,89.0,1.8,14.0,718.0,751.89,586.79
2016,4,15,15,15,911.0,86.5,1.75,13.5,672.0,696.32,547.03
2016,4,15,15,30,896.0,84.0,1.7,13.0,626.0,639.43,505.07
2016,4,15,15,45,875.0,81.5,1.65,13.0,575.0,578.17,457.54
2016,4,15,16,0,854.0,79.0,1.6,13.0,524.0,518.42,409.61
2016,4,15,16,15,827.5,76.0,1.55,12.5,471.0,453.74,357.0
2016,4,15,16,30,801.0,73.0,1.5,12.0,418.0,390.34,303.47
2016,4,15,16,45,763.5,68.5,1.45,12.0,362.5,323.48,245.23
2016,4,15,17,0,726.0,64.0,1.4,12.0,307.0,259.95,188.73
2016,4,15,17,15,672.5,58.0,1.3,11.5,252.5,195.45,132.51
2016,4,15,17,30,619.0,52.0,1.2,11.0,198.0,135.07,82.08
2016,4,15,17,45,535.5,44.0,1.2,10.5,147.0,78.77,42.0
2016,4,15,18,0,452.0,36.0,1.2,10.0,96.0,33.0,23.64
2016,4,15,18,15,301.0,24.5,1.2,9.5,56.5,20.06,10.85
2016,4,15,18,30,150.0,13.0,1.2,9.0,17.0,11.1,0.0
2016,4,15,18,45,75.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,16,5,45,154.5,14.0,0.7,5.5,27.0,11.95,0.0
2016,4,16,6,0,309.0,28.0,0.6,6.0,54.0,23.07,13.95
2016,4,16,6,15,421.0,38.5,0.5,6.5,101.0,36.24,22.42
2016,4,16,6,30,533.0,49.0,0.4,7.0,148.0,84.66,47.54
2016,4,16,6,45,601.5,56.0,0.35,8.0,202.0,138.05,86.36
2016,4,16,7,0,670.0,63.0,0.3,9.0,256.0,199.73,137.07
2016,4,16,7,15,714.5,68.5,0.25,9.5,311.5,263.1,192.02
2016,4,16,7,30,759.0,74.0,0.2,10.0,367.0,329.24,248.75
2016,4,16,7,45,790.0,78.0,0.15,11.0,421.5,392.84,301.62
2016,4,16,8,0,821.0,82.0,0.1,12.0,476.0,458.6,353.86
2016,4,16,8,15,843.5,85.5,0.15,12.5,528.0,521.36,402.97
2016,4,16,8,30,866.0,89.0,0.2,13.0,580.0,584.6,450.56
2016,4,16,8,45,882.5,91.5,0.3,14.0,627.5,640.03,490.7
2016,4,16,9,0,899.0,94.0,0.4,15.0,675.0,697.1,530.66
2016,4,16,9,15,911.5,96.5,0.4,15.0,718.0,750.17,567.07
2016,4,16,9,30,924.0,99.0,0.4,15.0,761.0,801.41,599.72
2016,4,16,9,45,935.5,99.5,0.45,15.5,798.0,847.74,628.15
2016,4,16,10,0,947.0,100.0,0.5,16.0,835.0,891.61,654.66
2016,4,16,10,15,954.0,101.5,0.5,16.5,865.0,929.92,676.29
2016,4,16,10,30,961.0,103.0,0.5,17.0,895.0,965.01,695.67
2016,4,16,10,45,963.5,105.0,0.55,17.5,916.5,993.11,711.68
2016,4,16,11,0,966.0,107.0,0.6,18.0,938.0,1017.44,725.45
2016,4,16,11,15,968.5,107.5,0.6,18.0,952.0,1036.39,736.18
2016,4,16,11,30,971.0,108.0,0.6,18.0,966.0,1051.39,744.64
2016,4,16,11,45,974.0,107.0,0.65,18.0,972.5,1061.34,751.41
2016,4,16,12,0,977.0,106.0,0.7,18.0,979.0,1067.21,755.92
2016,4,16,12,15,976.0,105.5,0.7,18.0,976.5,1065.56,754.82
2016,4,16,12,30,975.0,105.0,0.7,18.0,974.0,1059.79,751.47
2016,4,16,12,45,976.0,102.5,0.75,18.5,964.0,1049.8,745.51
2016,4,16,13,0,977.0,100.0,0.8,19.0,954.0,1035.69,737.15
2016,4,16,13,15,973.0,99.5,0.8,19.0,935.5,1014.88,725.04
2016,4,16,13,30,969.0,99.0,0.8,19.0,917.0,990.24,710.68
2016,4,16,13,45,962.5,98.5,0.85,19.0,890.5,959.69,693.65
2016,4,16,14,0,956.0,98.0,0.9,19.0,864.0,925.72,674.3
2016,4,16,14,15,948.0,96.5,0.9,18.5,830.5,886.26,651.54
2016,4,16,14,30,940.0,95.0,0.9,18.0,797.0,843.87,626.57
2016,4,16,14,45,928.5,93.0,0.9,18.0,757.0,795.64,596.18
2016,4,16,15,0,917.0,91.0,0.9,18.0,717.0,745.24,563.66
2016,4,16,15,15,902.5,89.0,0.9,17.5,671.5,690.95,526.84
2016,4,16,15,30,888.0,87.0,0.9,17.0,626.0,635.32,487.74
2016,4,16,15,45,870.0,83.5,0.9,17.0,576.5,575.2,443.06
2016,4,16,16,0,852.0,80.0,0.9,17.0,527.0,516.25,397.59
2016,4,16,16,15,826.5,76.5,0.9,16.5,473.5,451.71,346.9
2016,4,16,16,30,801.0,73.0,0.9,16.0,420.0,388.35,295.07
2016,4,16,16,45,766.5,68.5,0.9,15.5,365.5,322.59,239.66
2016,4,16,17,0,732.0,64.0,0.9,15.0,311.0,259.8,185.29
2016,4,16,17,15,679.5,58.5,0.85,14.0,256.5,195.75,130.69
2016,4,16,17,30,627.0,53.0,0.8,13.0,202.0,135.6,81.42
2016,4,16,17,45,541.0,45.0,0.8,12.0,150.5,78.8,41.83
2016,4,16,18,0,455.0,37.0,0.8,11.0,99.0,32.83,23.44
2016,4,16,18,15,311.5,25.0,0.85,10.5,59.0,20.47,11.34
2016,4,16,18,30,168.0,13.0,0.9,10.0,19.0,11.1,0.0
2016,4,16,18,45,84.0,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,14.0,0.9,9.5,28.0,11.35,0.0
2016,4,17,6,0,312.0,28.0,0.8,10.0,56.0,22.96,13.83
2016,4,17,6,15,419.5,38.5,0.75,10.5,103.0,36.13,21.96
2016,4,17,6,30,527.0,49.0,0.7,11.0,150.0,84.06,46.53
2016,4,17,6,45,588.5,57.0,0.65,11.5,202.5,136.88,84.96
2016,4,17,7,0,650.0,65.0,0.6,12.0,255.0,197.15,134.6
2016,4,17,7,15,695.0,70.5,0.6,12.5,310.0,257.79,187.11
2016,4,17,7,30,740.0,76.0,0.6,13.0,365.0,324.43,244.27
2016,4,17,7,45,768.5,81.5,0.6,14.0,418.5,387.29,296.85
2016,4,17,8,0,797.0,87.0,0.6,15.0,472.0,452.08,348.81
2016,4,17,8,15,820.5,90.5,0.6,15.5,523.5,513.97,397.13
2016,4,17,8,30,844.0,94.0,0.6,16.0,575.0,576.48,443.95
2016,4,17,8,45,859.0,97.5,0.6,16.5,622.5,634.07,485.42
2016,4,17,9,0,874.0,101.0,0.6,17.0,670.0,686.48,521.85
2016,4,17,9,15,887.5,103.5,0.6,17.5,712.0,739.04,557.09
2016,4,17,9,30,901.0,106.0,0.6,18.0,754.0,789.9,588.88
2016,4,17,9,45,914.0,106.0,0.6,18.5,791.0,835.95,616.26
2016,4,17,10,0,927.0,106.0,0.6,19.0,828.0,879.7,641.72
2016,4,17,10,15,934.0,107.5,0.6,19.5,857.5,917.27,662.85
2016,4,17,10,30,941.0,109.0,0.6,20.0,887.0,951.68,681.8
2016,4,17,10,45,947.5,109.0,0.6,20.5,909.5,980.82,697.32
2016,4,17,11,0,954.0,109.0,0.6,21.0,932.0,1006.44,710.63
2016,4,17,11,15,957.0,109.5,0.6,21.0,946.0,1025.58,721.38
2016,4,17,11,30,960.0,110.0,0.6,21.0,960.0,1040.83,729.92
2016,4,17,11,45,962.5,109.0,0.6,21.5,966.5,1050.13,733.64
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,1055.4,735.12
2016,4,17,12,15,964.5,108.0,0.6,22.0,971.0,1054.69,734.61
2016,4,17,12,30,964.0,108.0,0.6,22.0,969.0,1049.9,731.89
2016,4,17,12,45,964.0,106.5,0.65,22.0,959.0,1040.03,727.48
2016,4,17,13,0,964.0,105.0,0.7,22.0,949.0,1026.12,720.77
2016,4,17,13,15,960.5,104.0,0.7,22.0,930.5,1005.46,708.91
2016,4,17,13,30,957.0,103.0,0.7,22.0,912.0,981.02,694.86
2016,4,17,13,45,953.0,101.0,0.75,22.0,886.5,951.44,678.68
2016,4,17,14,0,949.0,99.0,0.8,22.0,861.0,918.36,660.17
2016,4,17,14,15,941.5,97.5,0.8,21.5,828.0,879.55,638.13
2016,4,17,14,30,934.0,96.0,0.8,21.0,795.0,837.79,613.92
2016,4,17,14,45,925.5,93.0,0.85,21.0,756.5,791.06,585.66
2016,4,17,15,0,917.0,90.0,0.9,21.0,718.0,741.91,554.95
2016,4,17,15,15,903.5,87.5,0.85,20.5,673.0,687.83,518.04
2016,4,17,15,30,890.0,85.0,0.8,20.0,628.0,632.31,478.96
2016,4,17,15,45,873.5,81.5,0.8,20.0,579.0,573.0,435.44
2016,4,17,16,0,857.0,78.0,0.8,20.0,530.0,513.16,389.92
2016,4,17,16,15,832.5,75.0,0.75,19.0,477.0,450.81,341.78
2016,4,17,16,30,808.0,72.0,0.7,18.0,424.0,388.1,291.34
2016,4,17,16,45,774.5,67.5,0.7,17.5,369.5,322.38,236.57
2016,4,17,17,0,741.0,63.0,0.7,17.0,315.0,259.5,182.7
2016,4,17,17,15,690.5,57.5,0.7,16.0,260.5,195.46,128.69
2016,4,17,17,30,640.0,52.0,0.7,15.0,206.0,137.09,81.43
2016,4,17,17,45,558.5,44.0,0.75,14.0,154.0,77.95,40.45
2016,4,17,18,0,477.0,36.0,0.8,13.0,102.0,31.11,21.76
2016,4,17,18,15,335.5,25.0,0.8,12.5,61.5,20.48,11.39
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,11.95,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,171.0,14.5,0.45,11.5,30.5,11.74,0.0
2016,4,18,6,0,342.0,29.0,0.5,12.0,61.0,23.83,14.64
2016,4,18,6,15,448.0,39.0,0.45,12.5,109.0,36.87,22.23
2016,4,18,6,30,554.0,49.0,0.4,13.0,157.0,86.04,46.85
2016,4,18,6,45,621.5,55.5,0.35,13.5,211.5,140.05,85.35
2016,4,18,7,0,689.0,62.0,0.3,14.0,266.0,204.05,137.19
2016,4,18,7,15,731.5,67.0,0.3,14.0,321.5,265.61,190.26
2016,4,18,7,30,774.0,72.0,0.3,14.0,377.0,331.43,246.67
2016,4,18,7,45,803.0,76.5,0.3,14.5,431.5,395.4,300.1
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,461.28,352.97
2016,4,18,8,15,854.0,84.0,0.35,15.5,538.0,523.68,401.65
2016,4,18,8,30,876.0,87.0,0.4,16.0,590.0,584.13,447.16
2016,4,18,8,45,891.5,90.0,0.45,17.0,637.5,642.23,488.42
2016,4,18,9,0,907.0,93.0,0.5,18.0,685.0,699.34,527.38
2016,4,18,9,15,918.5,95.0,0.5,18.5,727.0,751.35,561.79
2016,4,18,9,30,930.0,97.0,0.5,19.0,769.0,801.41,592.3
2016,4,18,9,45,942.0,97.0,0.55,19.5,806.0,847.65,620.36
2016,4,18,10,0,954.0,97.0,0.6,20.0,843.0,891.43,646.51
2016,4,18,10,15,960.0,98.0,0.6,20.0,872.0,928.4,668.33
2016,4,18,10,30,966.0,99.0,0.6,20.0,901.0,962.06,687.99
2016,4,18,10,45,970.0,99.5,0.6,20.5,922.5,989.94,702.67
2016,4,18,11,0,974.0,100.0,0.6,21.0,944.0,1014.1,715.05
2016,4,18,11,15,976.5,101.0,0.6,21.0,958.0,1033.52,725.96
2016,4,18,11,30,979.0,102.0,0.6,21.0,972.0,1048.96,734.6
2016,4,18,11,45,979.0,102.0,0.6,21.5,977.5,1056.93,737.48
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,1060.78,738.12
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,1059.52,737.31
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,1054.14,734.25
2016,4,18,12,45,971.5,103.5,0.6,22.0,966.0,1041.87,727.24
2016,4,18,13,0,966.0,105.0,0.6,22.0,954.0,1025.66,718.05
2016,4,18,13,15,961.5,104.5,0.6,22.0,935.0,1004.52,706.0
2016,4,18,13,30,957.0,104.0,0.6,22.0,916.0,979.64,691.75
2016,4,18,13,45,947.5,105.0,0.65,22.0,889.0,948.23,674.55
2016,4,18,14,0,938.0,106.0,0.7,22.0,862.0,913.63,655.23
2016,4,18,14,15,929.5,104.5,0.7,22.0,828.5,874.36,631.77
2016,4,18,14,30,921.0,103.0,0.7,22.0,795.0,832.26,606.29
2016,4,18,14,45,902.5,104.0,0.75,22.0,753.5,782.61,576.32
2016,4,18,15,0,884.0,105.0,0.8,22.0,712.0,731.39,543.77
2016,4,18,15,15,869.0,102.5,0.8,22.0,667.0,682.0,509.81
2016,4,18,15,30,854.0,100.0,0.8,22.0,622.0,626.43,470.59
2016,4,18,15,45,826.0,99.0,0.8,22.0,571.0,564.26,425.39
2016,4,18,16,0,798.0,98.0,0.8,22.0,520.0,502.84,379.22
2016,4,18,16,15,597.5,126.5,0.8,21.0,425.0,393.53,298.37
2016,4,18,16,30,397.0,155.0,0.8,20.0,330.0,299.71,228.16
2016,4,18,16,45,363.5,142.0,0.8,19.5,286.5,249.99,188.46
2016,4,18,17,0,330.0,129.0,0.8,19.0,243.0,200.29,147.9
2016,4,18,17,15,303.5,109.5,0.8,17.5,200.0,154.97,110.96
2016,4,18,17,30,277.0,90.0,0.8,16.0,157.0,112.98,77.29
2016,4,18,17,45,231.5,70.5,0.8,14.5,117.0,73.18,48.23
2016,4,18,18,0,186.0,51.0,0.8,13.0,77.0,39.58,29.23
2016,4,18,18,15,93.0,33.5,0.75,12.5,46.5,26.03,16.18
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,13.08,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.0,30.5,12.95,0.0
2016,4,19,6,0,296.0,32.0,0.7,11.0,61.0,26.23,16.92
2016,4,19,6,15,400.0,43.0,0.6,11.5,108.0,39.51,24.97
2016,4,19,6,30,504.0,54.0,0.5,12.0,155.0,86.29,49.18
2016,4,19,6,45,580.5,60.0,0.45,13.0,209.0,137.96,85.66
2016,4,19,7,0,657.0,66.0,0.4,14.0,263.0,198.89,134.41
2016,4,19,7,15,700.5,71.0,0.35,14.0,318.0,258.95,186.04
2016,4,19,7,30,744.0,76.0,0.3,14.0,373.0,324.86,242.17
2016,4,19,7,45,777.5,79.5,0.3,14.5,427.5,387.79,294.59
2016,4,19,8,0,811.0,83.0,0.3,15.0,482.0,453.16,347.02
2016,4,19,8,15,833.0,86.5,0.3,15.5,533.0,514.8,394.69
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,576.87,440.71
2016,4,19,8,45,868.5,94.0,0.3,17.0,630.5,631.18,478.59
2016,4,19,9,0,882.0,98.0,0.3,18.0,677.0,686.74,515.7
2016,4,19,9,15,894.5,100.5,0.35,18.5,719.0,738.72,550.7
2016,4,19,9,30,907.0,103.0,0.4,19.0,761.0,788.91,582.4
2016,4,19,9,45,906.5,110.0,0.45,19.5,795.0,831.25,607.95
2016,4,19,10,0,906.0,117.0,0.5,20.0,829.0,870.29,631.19
2016,4,19,10,15,913.0,118.5,0.55,20.0,858.0,906.99,653.99
2016,4,19,10,30,920.0,120.0,0.6,20.0,887.0,940.61,674.8
2016,4,19,10,45,919.5,124.0,0.65,20.5,907.0,966.6,689.55
2016,4,19,11,0,919.0,128.0,0.7,21.0,927.0,988.85,702.07
2016,4,19,11,15,921.5,129.0,0.75,21.0,940.5,1007.25,713.65
2016,4,19,11,30,924.0,130.0,0.8,21.0,954.0,1021.9,723.08
2016,4,19,11,45,920.0,133.5,0.85,21.0,958.5,1028.85,727.97
2016,4,19,12,0,916.0,137.0,0.9,21.0,963.0,1031.87,730.67
2016,4,19,12,15,668.5,264.5,0.9,20.5,866.5,939.53,673.53
2016,4,19,12,30,421.0,392.0,0.9,20.0,770.0,815.99,590.15
2016,4,19,12,45,454.5,382.0,0.9,20.0,786.0,833.86,604.29
2016,4,19,13,0,488.0,372.0,0.9,20.0,802.0,848.62,614.6
2016,4,19,13,15,691.5,254.5,0.9,19.5,850.5,918.5,666.49
2016,4,19,13,30,895.0,137.0,0.9,19.0,899.0,953.39,690.64
2016,4,19,13,45,624.0,255.5,0.95,19.0,779.5,824.17,605.67
2016,4,19,14,0,353.0,374.0,1.0,19.0,660.0,669.85,498.13
2016,4,19,14,15,220.0,365.5,1.0,18.5,542.0,526.1,398.16
2016,4,19,14,30,87.0,357.0,1.0,18.0,424.0,392.25,300.31
2016,4,19,14,45,97.0,341.0,1.0,17.5,411.5,380.0,293.47
2016,4,19,15,0,107.0,325.0,1.0,17.0,399.0,366.69,284.81
2016,4,19,15,15,125.0,305.0,0.95,16.5,386.0,363.19,283.33
2016,4,19,15,30,143.0,285.0,0.9,16.0,373.0,347.31,272.25
2016,4,19,15,45,300.0,236.0,0.85,16.0,401.5,387.22,303.89
2016,4,19,16,0,457.0,187.0,0.8,16.0,430.0,409.22,319.38
2016,4,19,16,15,297.0,188.0,0.75,15.5,339.5,303.96,237.97
2016,4,19,16,30,137.0,189.0,0.7,15.0,249.0,218.76,172.35
2016,4,19,16,45,394.5,136.0,0.65,14.5,278.5,253.63,194.24
2016,4,19,17,0,652.0,83.0,0.6,14.0,308.0,249.77,179.56
2016,4,19,17,15,597.0,75.0,0.6,13.5,254.5,187.88,127.19
2016,4,19,17,30,542.0,67.0,0.6,13.0,201.0,132.38,82.52
2016,4,19,17,45,474.0,55.5,0.6,12.5,151.5,79.67,45.73
2016,4,19,18,0,406.0,44.0,0.6,12.0,102.0,35.83,26.1
2016,4,19,18,15,271.0,30.0,0.6,11.5,62.0,24.55,15.18
2016,4,19,18,30,136.0,16.0,0.6,11.0,22.0,13.04,0.0
2016,4,19,18,45,68.0,8.0,0.65,10.5,11.0,6.83,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.7,8.5,33.5,13.34,0.72
2016,4,20,6,0,336.0,33.0,0.7,9.0,67.0,27.12,18.0
2016,4,20,6,15,438.0,43.0,0.6,9.5,115.0,39.94,25.31
2016,4,20,6,30,540.0,53.0,0.5,10.0,163.0,88.09,49.78
2016,4,20,6,45,614.5,58.0,0.45,10.5,218.0,140.81,87.36
2016,4,20,7,0,689.0,63.0,0.4,11.0,273.0,204.41,139.14
2016,4,20,7,15,730.5,68.0,0.4,11.5,328.0,265.53,192.13
2016,4,20,7,30,772.0,73.0,0.4,12.0,383.0,330.78,248.23
2016,4,20,7,45,803.5,76.0,0.4,13.0,438.0,393.95,300.97
2016,4,20,8,0,835.0,79.0,0.4,14.0,493.0,459.28,353.25
2016,4,20,8,15,855.5,82.0,0.4,14.5,544.0,520.84,401.24
2016,4,20,8,30,876.0,85.0,0.4,15.0,595.0,580.47,445.91
2016,4,20,8,45,890.0,88.0,0.45,15.5,641.5,637.42,487.49
2016,4,20,9,0,904.0,91.0,0.5,16.0,688.0,693.23,526.87
2016,4,20,9,15,915.5,93.0,0.5,16.0,730.0,744.88,562.44
2016,4,20,9,30,927.0,95.0,0.5,16.0,772.0,794.59,594.28
2016,4,20,9,45,936.0,96.5,0.55,16.5,807.5,839.63,621.98
2016,4,20,10,0,945.0,98.0,0.6,17.0,843.0,882.03,647.66
2016,4,20,10,15,951.0,99.5,0.6,17.0,872.0,919.01,669.84
2016,4,20,10,30,957.0,101.0,0.6,17.0,901.0,952.72,689.84
2016,4,20,10,45,954.0,106.0,0.65,17.5,920.5,978.36,704.48
2016,4,20,11,0,951.0,111.0,0.7,18.0,940.0,1000.01,716.75
2016,4,20,11,15,953.0,112.0,0.7,18.0,954.0,1018.39,727.31
2016,4,20,11,30,955.0,113.0,0.7,18.0,968.0,1032.89,735.59
2016,4,20,11,45,951.0,116.5,0.75,18.0,972.0,1040.12,740.72
2016,4,20,12,0,947.0,120.0,0.8,18.0,976.0,1043.3,743.59
2016,4,20,12,15,946.0,119.5,0.8,18.0,973.0,1041.46,742.42
2016,4,20,12,30,945.0,119.0,0.8,18.0,970.0,1035.64,739.0
2016,4,20,12,45,944.5,117.0,0.85,18.0,959.5,1024.88,733.81
2016,4,20,13,0,944.0,115.0,0.9,18.0,949.0,1010.19,726.28
2016,4,20,13,15,939.5,114.5,0.9,18.0,930.5,989.4,713.98
2016,4,20,13,30,935.0,114.0,0.9,18.0,912.0,964.95,699.47
2016,4,20,13,45,928.0,113.0,0.9,18.0,885.5,934.3,681.03
2016,4,20,14,0,921.0,112.0,0.9,18.0,859.0,900.39,660.48
2016,4,20,14,15,912.5,110.5,0.9,17.5,825.5,861.71,637.88
2016,4,20,14,30,904.0,109.0,0.9,17.0,792.0,820.27,613.16
2016,4,20,14,45,890.0,107.5,0.95,17.0,752.0,772.22,583.18
2016,4,20,15,0,876.0,106.0,1.0,17.0,712.0,722.32,550.12
2016,4,20,15,15,860.5,103.5,0.95,16.5,667.0,672.97,515.55
2016,4,20,15,30,845.0,101.0,0.9,16.0,622.0,617.63,475.7
2016,4,20,15,45,824.0,98.0,0.9,16.0,572.5,557.97,431.03
2016,4,20,16,0,803.0,95.0,0.9,16.0,523.0,498.39,384.87
2016,4,20,16,15,593.5,127.5,0.85,15.5,427.0,389.36,301.28
2016,4,20,16,30,384.0,160.0,0.8,15.0,331.0,296.6,229.93
2016,4,20,16,45,529.0,118.0,0.8,14.5,320.5,279.63,211.4
2016,4,20,17,0,674.0,76.0,0.8,14.0,310.0,247.49,177.05
2016,4,20,17,15,620.0,69.0,0.75,13.0,256.5,185.6,124.67
2016,4,20,17,30,566.0,62.0,0.7,12.0,203.0,129.9,79.8
2016,4,20,17,45,485.0,53.0,0.65,11.5,153.0,77.17,43.71
2016,4,20,18,0,404.0,44.0,0.6,11.0,103.0,35.73,26.17
2016,4,20,18,15,273.5,30.5,0.6,10.5,63.5,24.92,15.7
2016,4,20,18,30,143.0,17.0,0.6,10.0,24.0,13.88,0.0
2016,4,20,18,45,71.5,8.5,0.6,9.5,12.0,7.26,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,66.0,19.5,0.35,9.5,26.5,15.5,3.35
2016,4,21,6,0,132.0,39.0,0.3,10.0,53.0,30.24,20.8
2016,4,21,6,15,186.5,58.0,0.25,10.5,90.0,46.8,33.11
2016,4,21,6,30,241.0,77.0,0.2,11.0,127.0,81.2,55.13
2016,4,21,6,45,276.0,96.5,0.2,11.5,169.5,120.42,85.0
2016,4,21,7,0,311.0,116.0,0.2,12.0,212.0,164.2,120.65
2016,4,21,7,15,348.0,129.0,0.25,12.0,255.5,211.0,159.8
2016,4,21,7,30,385.0,142.0,0.3,12.0,299.0,259.36,200.35
2016,4,21,7,45,352.0,171.5,0.35,12.5,329.5,293.17,229.6
2016,4,21,8,0,319.0,201.0,0.4,13.0,360.0,327.63,257.97
2016,4,21,8,15,263.5,233.0,0.45,13.0,373.5,349.03,275.44
2016,4,21,8,30,208.0,265.0,0.5,13.0,387.0,356.25,281.14
2016,4,21,8,45,154.5,286.5,0.55,13.5,381.5,356.09,280.09
2016,4,21,9,0,101.0,308.0,0.6,14.0,376.0,340.86,267.14
2016,4,21,9,15,104.0,329.5,0.65,14.0,403.0,368.68,288.14
2016,4,21,9,30,107.0,351.0,0.7,14.0,430.0,396.61,308.66
2016,4,21,9,45,156.0,372.0,0.75,14.0,492.5,472.31,365.16
2016,4,21,10,0,205.0,393.0,0.8,14.0,555.0,539.91,414.34
2016,4,21,10,15,166.5,407.5,0.8,14.0,542.0,529.48,404.7
2016,4,21,10,30,128.0,422.0,0.8,14.0,529.0,516.07,393.65
2016,4,21,10,45,141.0,435.0,0.85,14.5,556.0,545.12,414.14
2016,4,21,11,0,154.0,448.0,0.9,15.0,583.0,574.07,433.95
2016,4,21,11,15,172.5,455.5,0.9,15.0,609.0,602.49,453.84
2016,4,21,11,30,191.0,463.0,0.9,15.0,635.0,630.49,473.31
2016,4,21,11,45,200.0,458.5,0.9,15.0,639.5,636.83,477.62
2016,4,21,12,0,209.0,454.0,0.9,15.0,644.0,642.11,481.47
2016,4,21,12,15,232.5,455.5,0.9,15.0,666.5,666.09,498.57
2016,4,21,12,30,256.0,457.0,0.9,15.0,689.0,704.81,525.2
2016,4,21,12,45,273.0,440.0,0.95,15.0,684.5,701.13,523.64
2016,4,21,13,0,290.0,423.0,1.0,15.0,680.0,695.59,521.33
2016,4,21,13,15,211.5,428.0,1.0,15.0,614.0,606.42,457.92
2016,4,21,13,30,133.0,433.0,1.0,15.0,548.0,534.88,406.16
2016,4,21,13,45,72.0,330.5,1.05,15.5,393.0,363.31,280.48
2016,4,21,14,0,11.0,228.0,1.1,16.0,238.0,203.7,157.88
2016,4,21,14,15,88.5,301.0,1.1,15.5,369.0,342.91,268.67
2016,4,21,14,30,166.0,374.0,1.1,15.0,500.0,480.12,372.26
2016,4,21,14,45,95.0,318.0,1.15,15.0,389.5,355.36,277.57
2016,4,21,15,0,24.0,262.0,1.2,15.0,279.0,240.3,188.71
2016,4,21,15,15,162.5,266.5,1.2,14.5,368.5,350.23,277.95
2016,4,21,15,30,301.0,271.0,1.2,14.0,458.0,435.69,344.34
2016,4,21,15,45,313.0,245.0,1.2,14.0,426.0,400.11,316.43
2016,4,21,16,0,325.0,219.0,1.2,14.0,394.0,362.76,287.24
2016,4,21,16,15,166.5,185.0,1.15,13.5,274.5,236.97,188.62
2016,4,21,16,30,8.0,151.0,1.1,13.0,155.0,128.81,102.73
2016,4,21,16,45,359.5,108.5,1.1,13.0,235.5,216.21,166.83
2016,4,21,17,0,711.0,66.0,1.1,13.0,316.0,247.99,177.43
2016,4,21,17,15,660.0,60.5,1.0,12.5,262.0,186.3,123.93
2016,4,21,17,30,609.0,55.0,0.9,12.0,208.0,128.06,76.47
2016,4,21,17,45,531.0,47.5,0.85,11.5,158.0,74.38,40.08
2016,4,21,18,0,453.0,40.0,0.8,11.0,108.0,32.44,23.28
2016,4,21,18,15,226.5,33.0,0.8,10.5,67.0,25.53,16.32
2016,4,21,18,30,0.0,26.0,0.8,10.0,26.0,20.22,0.8
2016,4,21,18,45,0.0,13.0,0.8,9.5,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,8.5,1.5,1.23,0.0
2016,4,22,6,0,0.0,3.0,1.5,9.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,5.0,1.5,9.0,5.0,4.1,0.0
2016,4,22,6,30,0.0,7.0,1.5,9.0,7.0,5.75,0.0
2016,4,22,6,45,0.0,9.0,1.55,9.5,9.0,7.4,0.84
2016,4,22,7,0,0.0,11.0,1.6,10.0,11.0,9.05,2.28
2016,4,22,7,15,0.0,13.5,1.6,10.0,13.5,11.12,4.07
2016,4,22,7,30,0.0,16.0,1.6,10.0,16.0,13.19,5.84
2016,4,22,7,45,0.0,18.0,1.65,10.0,18.0,14.85,7.24
2016,4,22,8,0,0.0,20.0,1.7,10.0,20.0,16.52,8.64
2016,4,22,8,15,18.5,128.0,1.7,10.0,139.0,119.39,96.09
2016,4,22,8,30,37.0,236.0,1.7,10.0,258.0,226.92,184.27
2016,4,22,8,45,18.5,143.5,1.7,10.5,154.5,135.71,108.58
2016,4,22,9,0,0.0,51.0,1.7,11.0,51.0,42.36,30.22
2016,4,22,9,15,1.5,104.5,1.7,11.0,106.0,88.27,68.68
2016,4,22,9,30,3.0,158.0,1.7,11.0,161.0,135.22,107.21
2016,4,22,9,45,1.5,143.0,1.75,11.0,144.5,121.38,95.53
2016,4,22,10,0,0.0,128.0,1.8,11.0,128.0,107.45,83.91
2016,4,22,10,15,1.5,136.0,1.85,11.0,137.5,115.68,90.62
2016,4,22,10,30,3.0,144.0,1.9,11.0,147.0,124.01,97.37
2016,4,22,10,45,145.5,288.0,1.95,11.5,416.0,406.07,324.73
2016,4,22,11,0,288.0,432.0,2.0,12.0,685.0,696.17,538.6
2016,4,22,11,15,203.5,445.0,2.05,12.0,625.5,620.19,479.36
2016,4,22,11,30,119.0,458.0,2.1,12.0,566.0,556.01,430.53
2016,4,22,11,45,69.0,387.5,2.15,12.0,451.0,423.71,331.6
2016,4,22,12,0,19.0,317.0,2.2,12.0,336.0,293.06,230.58
2016,4,22,12,15,168.5,379.5,2.25,11.5,533.0,528.78,416.38
2016,4,22,12,30,318.0,442.0,2.3,11.0,730.0,747.98,578.42
2016,4,22,12,45,181.0,417.5,2.35,11.0,581.5,574.56,448.4
2016,4,22,13,0,44.0,393.0,2.4,11.0,433.0,403.21,316.96
2016,4,22,13,15,31.0,343.0,2.4,10.5,371.0,341.69,270.86
2016,4,22,13,30,18.0,293.0,2.4,10.0,309.0,268.61,214.1
2016,4,22,13,45,31.0,324.0,2.4,10.0,350.5,320.88,256.19
2016,4,22,14,0,44.0,355.0,2.4,10.0,392.0,359.72,286.95
2016,4,22,14,15,34.0,320.5,2.3,10.0,348.5,316.63,253.07
2016,4,22,14,30,24.0,286.0,2.2,10.0,305.0,263.88,211.53
2016,4,22,14,45,444.5,198.0,2.15,10.0,508.5,531.71,430.67
2016,4,22,15,0,865.0,110.0,2.1,10.0,712.0,719.11,573.96
2016,4,22,15,15,648.5,174.5,2.1,10.0,610.0,601.76,481.39
2016,4,22,15,30,432.0,239.0,2.1,10.0,508.0,491.79,395.29
2016,4,22,15,45,216.0,189.5,2.1,10.0,324.0,295.66,240.39
2016,4,22,16,0,0.0,140.0,2.1,10.0,140.0,116.99,93.56
2016,4,22,16,15,158.5,157.0,2.1,9.5,228.0,208.32,169.77
2016,4,22,16,30,317.0,174.0,2.1,9.0,316.0,275.96,222.17
2016,4,22,16,45,300.5,155.5,2.1,9.0,277.0,232.88,184.56
2016,4,22,17,0,284.0,137.0,2.1,9.0,238.0,191.55,148.44
2016,4,22,17,15,266.5,115.5,1.95,8.5,198.0,149.47,112.02
2016,4,22,17,30,249.0,94.0,1.8,8.0,158.0,109.71,78.5
2016,4,22,17,45,340.5,69.5,1.7,8.0,134.5,77.26,49.98
2016,4,22,18,0,432.0,45.0,1.6,8.0,111.0,36.55,27.29
2016,4,22,18,15,293.0,33.0,1.5,7.5,69.5,27.04,17.94
2016,4,22,18,30,154.0,21.0,1.4,7.0,28.0,16.37,1.39
2016,4,22,18,45,77.0,10.5,1.35,7.0,14.0,8.96,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,162.5,19.0,1.05,6.5,37.5,15.28,5.3
2016,4,23,6,0,325.0,38.0,1.1,7.0,75.0,31.15,22.03
2016,4,23,6,15,424.0,48.0,1.15,7.0,123.0,43.59,28.99
2016,4,23,6,30,523.0,58.0,1.2,7.0,171.0,90.45,53.22
2016,4,23,6,45,582.5,65.5,1.3,7.5,223.5,142.0,91.12
2016,4,23,7,0,642.0,73.0,1.4,8.0,276.0,200.66,140.26
2016,4,23,7,15,455.5,118.0,1.35,8.5,275.0,229.69,175.06
2016,4,23,7,30,269.0,163.0,1.3,9.0,274.0,233.7,185.94
2016,4,23,7,45,261.5,188.5,1.3,9.5,308.0,271.82,218.52
2016,4,23,8,0,254.0,214.0,1.3,10.0,342.0,308.93,249.06
2016,4,23,8,15,192.5,242.0,1.3,10.0,345.0,313.35,253.15
2016,4,23,8,30,131.0,270.0,1.3,10.0,348.0,316.78,255.58
2016,4,23,8,45,148.5,293.5,1.3,10.5,388.5,357.57,287.05
2016,4,23,9,0,166.0,317.0,1.3,11.0,429.0,399.89,318.91
2016,4,23,9,15,531.5,211.5,1.25,11.0,599.0,588.3,466.55
2016,4,23,9,30,897.0,106.0,1.2,11.0,769.0,779.07,606.65
2016,4,23,9,45,466.5,218.5,1.2,11.5,564.5,592.27,463.85
2016,4,23,10,0,36.0,331.0,1.2,12.0,360.0,328.28,256.84
2016,4,23,10,15,172.0,367.5,1.2,12.0,512.5,493.98,386.75
2016,4,23,10,30,308.0,404.0,1.2,12.0,665.0,668.57,513.77
2016,4,23,10,45,393.5,386.0,1.25,12.5,727.5,737.61,561.55
2016,4,23,11,0,479.0,368.0,1.3,13.0,790.0,821.68,619.4
2016,4,23,11,15,397.0,403.5,1.3,13.0,757.0,775.31,584.53
2016,4,23,11,30,315.0,439.0,1.3,13.0,724.0,738.07,556.83
2016,4,23,11,45,348.5,426.0,1.3,13.0,743.0,760.68,573.7
2016,4,23,12,0,382.0,413.0,1.3,13.0,762.0,781.73,588.8
2016,4,23,12,15,397.5,397.5,1.3,13.0,759.5,781.12,588.8
2016,4,23,12,30,413.0,382.0,1.3,13.0,757.0,792.19,596.8
2016,4,23,12,45,298.0,419.5,1.3,13.5,688.5,701.8,530.57
2016,4,23,13,0,183.0,457.0,1.3,14.0,620.0,610.53,463.4
2016,4,23,13,15,213.0,443.5,1.3,14.0,629.5,620.41,472.49
2016,4,23,13,30,243.0,430.0,1.3,14.0,639.0,628.14,479.08
2016,4,23,13,45,291.0,404.5,1.35,14.0,647.5,651.41,497.45
2016,4,23,14,0,339.0,379.0,1.4,14.0,656.0,656.51,502.95
2016,4,23,14,15,617.5,243.5,1.45,13.5,724.0,756.2,581.63
2016,4,23,14,30,896.0,108.0,1.5,13.0,792.0,806.28,621.68
2016,4,23,14,45,880.0,108.0,1.6,13.0,751.5,758.68,589.9
2016,4,23,15,0,864.0,108.0,1.7,13.0,711.0,709.42,555.62
2016,4,23,15,15,553.5,195.5,1.7,12.5,573.0,553.12,437.67
2016,4,23,15,30,243.0,283.0,1.7,12.0,435.0,401.36,320.09
2016,4,23,15,45,166.5,260.0,1.75,12.0,360.0,324.48,260.45
2016,4,23,16,0,90.0,237.0,1.8,12.0,285.0,249.26,200.71
2016,4,23,16,15,85.5,214.5,1.8,11.5,257.0,221.13,178.61
2016,4,23,16,30,81.0,192.0,1.8,11.0,229.0,193.56,156.37
2016,4,23,16,45,365.5,136.5,1.8,11.0,270.5,240.35,187.67
2016,4,23,17,0,650.0,81.0,1.8,11.0,312.0,241.36,175.55
2016,4,23,17,15,596.0,74.5,1.75,10.5,259.5,181.79,124.03
2016,4,23,17,30,542.0,68.0,1.7,10.0,207.0,128.41,80.67
2016,4,23,17,45,453.5,59.0,1.65,9.5,157.0,77.27,46.14
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,40.51,30.75
2016,4,23,18,15,242.5,35.5,1.55,8.5,67.5,27.45,18.3
2016,4,23,18,30,120.0,21.0,1.5,8.0,28.0,16.31,2.71
2016,4,23,18,45,60.0,10.5,1.45,8.0,14.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
