Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,92.5,24.0,1.7,7.5,35.0,18.97,8.65
2016,4,24,6,0,185.0,48.0,1.8,8.0,70.0,36.84,27.02
2016,4,24,6,15,276.5,64.0,1.8,8.0,115.5,51.78,37.12
2016,4,24,6,30,368.0,80.0,1.8,8.0,161.0,93.57,61.7
2016,4,24,6,45,348.5,102.0,1.85,8.0,195.0,135.98,96.54
2016,4,24,7,0,329.0,124.0,1.9,8.0,229.0,173.57,130.52
2016,4,24,7,15,390.5,129.0,1.85,8.0,276.0,221.14,170.78
2016,4,24,7,30,452.0,134.0,1.8,8.0,323.0,273.01,215.29
2016,4,24,7,45,384.5,170.0,1.8,8.5,345.0,308.31,247.71
2016,4,24,8,0,317.0,206.0,1.8,9.0,367.0,329.36,266.63
2016,4,24,8,15,278.5,236.5,1.8,9.0,388.5,357.69,290.27
2016,4,24,8,30,240.0,267.0,1.8,9.0,410.0,373.94,303.31
2016,4,24,8,45,204.0,293.0,1.8,9.5,421.5,390.06,315.02
2016,4,24,9,0,168.0,319.0,1.8,10.0,433.0,402.32,323.12
2016,4,24,9,15,353.5,290.0,1.75,10.5,547.0,524.88,419.09
2016,4,24,9,30,539.0,261.0,1.7,11.0,661.0,664.12,523.04
2016,4,24,9,45,728.5,188.5,1.7,11.5,755.5,772.4,602.15
2016,4,24,10,0,918.0,116.0,1.7,12.0,850.0,871.32,669.71
2016,4,24,10,15,924.5,117.0,1.65,12.0,879.0,907.0,691.4
2016,4,24,10,30,931.0,118.0,1.6,12.0,908.0,939.54,711.44
2016,4,24,10,45,520.0,280.5,1.6,12.5,724.0,763.01,584.06
2016,4,24,11,0,109.0,443.0,1.6,13.0,540.0,509.48,391.86
2016,4,24,11,15,72.0,413.0,1.65,13.0,477.5,447.98,347.38
2016,4,24,11,30,35.0,383.0,1.7,13.0,415.0,385.15,299.55
2016,4,24,11,45,29.0,362.5,1.8,13.5,389.5,360.19,280.48
2016,4,24,12,0,23.0,342.0,1.9,14.0,364.0,319.15,248.83
2016,4,24,12,15,25.0,350.0,1.95,13.5,373.5,344.53,269.02
2016,4,24,12,30,27.0,358.0,2.0,13.0,383.0,353.83,276.68
2016,4,24,12,45,58.5,399.5,2.15,13.0,452.5,423.07,330.56
2016,4,24,13,0,90.0,441.0,2.3,13.0,522.0,491.57,382.81
2016,4,24,13,15,268.0,401.0,2.35,13.0,633.5,643.11,499.52
2016,4,24,13,30,446.0,361.0,2.4,13.0,745.0,768.32,592.93
2016,4,24,13,45,423.0,357.5,2.45,13.0,713.5,731.14,565.64
2016,4,24,14,0,400.0,354.0,2.5,13.0,682.0,682.2,531.16
2016,4,24,14,15,424.5,328.5,2.55,12.5,664.5,673.58,527.44
2016,4,24,14,30,449.0,303.0,2.6,12.0,647.0,650.56,512.86
2016,4,24,14,45,441.0,290.0,2.65,11.5,613.5,611.63,485.46
2016,4,24,15,0,433.0,277.0,2.7,11.0,580.0,571.86,456.9
2016,4,24,15,15,432.0,259.0,2.7,10.5,545.5,531.47,427.17
2016,4,24,15,30,431.0,241.0,2.7,10.0,511.0,489.98,395.77
2016,4,24,15,45,550.5,196.5,2.75,10.0,513.5,489.02,395.16
2016,4,24,16,0,670.0,152.0,2.8,10.0,516.0,478.62,385.05
2016,4,24,16,15,638.5,144.5,2.75,9.5,464.0,417.46,334.18
2016,4,24,16,30,607.0,137.0,2.7,9.0,412.0,358.59,284.05
2016,4,24,16,45,572.5,126.5,2.7,8.5,360.0,295.14,229.17
2016,4,24,17,0,538.0,116.0,2.7,8.0,308.0,239.02,179.66
2016,4,24,17,15,479.5,104.5,2.65,7.5,255.5,181.17,130.13
2016,4,24,17,30,421.0,93.0,2.6,7.0,203.0,130.2,88.77
2016,4,24,17,45,355.0,77.0,2.6,7.0,155.0,82.39,54.58
2016,4,24,18,0,289.0,61.0,2.6,7.0,107.0,46.21,36.16
2016,4,24,18,15,182.0,42.5,2.55,6.5,67.5,32.5,22.97
2016,4,24,18,30,75.0,24.0,2.5,6.0,28.0,18.79,5.32
2016,4,24,18,45,37.5,12.0,2.5,6.0,14.0,10.24,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,45.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,90.0,11.0,1.5,4.0,13.0,9.39,0.0
2016,4,25,5,45,260.0,22.5,1.55,4.5,50.0,18.39,8.92
2016,4,25,6,0,430.0,34.0,1.6,5.0,87.0,27.82,19.38
2016,4,25,6,15,522.0,42.0,1.65,5.5,137.5,39.63,25.08
2016,4,25,6,30,614.0,50.0,1.7,6.0,188.0,92.9,52.14
2016,4,25,6,45,676.0,55.0,1.75,6.5,243.5,147.77,92.22
2016,4,25,7,0,738.0,60.0,1.8,7.0,299.0,209.94,144.7
2016,4,25,7,15,775.0,64.0,1.8,7.0,354.5,271.42,200.44
2016,4,25,7,30,812.0,68.0,1.8,7.0,410.0,336.34,259.33
2016,4,25,7,45,838.5,71.5,1.85,7.5,464.0,399.82,315.8
2016,4,25,8,0,865.0,75.0,1.9,8.0,518.0,464.4,371.41
2016,4,25,8,15,885.0,77.5,1.9,8.0,570.0,525.64,423.12
2016,4,25,8,30,905.0,80.0,1.9,8.0,622.0,586.92,473.11
2016,4,25,8,45,919.0,82.5,1.9,8.5,669.0,644.27,517.55
2016,4,25,9,0,933.0,85.0,1.9,9.0,716.0,700.4,559.53
2016,4,25,9,15,944.5,87.0,1.9,9.0,758.5,752.79,598.47
2016,4,25,9,30,956.0,89.0,1.9,9.0,801.0,803.16,633.37
2016,4,25,9,45,963.5,91.0,1.95,9.5,837.0,848.13,662.89
2016,4,25,10,0,971.0,93.0,2.0,10.0,873.0,890.26,690.09
2016,4,25,10,15,977.0,94.5,2.0,10.0,902.0,927.57,714.44
2016,4,25,10,30,983.0,96.0,2.0,10.0,931.0,961.53,736.37
2016,4,25,10,45,987.0,97.0,2.05,10.5,952.5,989.69,753.55
2016,4,25,11,0,991.0,98.0,2.1,11.0,974.0,1014.09,768.21
2016,4,25,11,15,993.0,98.5,2.1,11.0,987.5,1032.25,779.54
2016,4,25,11,30,995.0,99.0,2.1,11.0,1001.0,1046.39,788.34
2016,4,25,11,45,994.5,99.5,2.15,11.5,1006.0,1054.06,792.22
2016,4,25,12,0,994.0,100.0,2.2,12.0,1011.0,1057.58,793.54
2016,4,25,12,15,993.0,100.0,2.2,12.0,1008.0,1055.98,792.46
2016,4,25,12,30,992.0,100.0,2.2,12.0,1005.0,1050.24,788.83
2016,4,25,12,45,981.0,105.0,2.2,12.0,991.5,1035.92,779.69
2016,4,25,13,0,970.0,110.0,2.2,12.0,978.0,1017.75,768.17
2016,4,25,13,15,966.0,109.0,2.2,12.0,959.0,996.43,754.64
2016,4,25,13,30,962.0,108.0,2.2,12.0,940.0,971.37,738.65
2016,4,25,13,45,956.5,106.5,2.2,12.0,913.5,940.89,718.99
2016,4,25,14,0,951.0,105.0,2.2,12.0,887.0,907.01,696.96
2016,4,25,14,15,942.5,103.5,2.15,12.0,853.0,867.48,670.42
2016,4,25,14,30,934.0,102.0,2.1,12.0,819.0,825.12,641.76
2016,4,25,14,45,923.5,100.0,2.1,12.0,779.5,778.2,610.05
2016,4,25,15,0,913.0,98.0,2.1,12.0,740.0,729.07,574.83
2016,4,25,15,15,898.5,95.5,2.1,11.5,694.5,674.95,535.46
2016,4,25,15,30,884.0,93.0,2.1,11.0,649.0,619.53,493.8
2016,4,25,15,45,865.5,90.0,2.1,11.0,599.0,562.31,448.4
2016,4,25,16,0,847.0,87.0,2.1,11.0,549.0,502.25,399.35
2016,4,25,16,15,821.5,83.5,2.05,10.5,496.0,438.79,346.55
2016,4,25,16,30,796.0,80.0,2.0,10.0,443.0,376.53,292.92
2016,4,25,16,45,761.0,75.5,2.0,10.0,388.0,311.92,235.75
2016,4,25,17,0,726.0,71.0,2.0,10.0,333.0,250.35,180.44
2016,4,25,17,15,675.5,65.5,1.95,9.5,278.5,186.06,124.51
2016,4,25,17,30,625.0,60.0,1.9,9.0,224.0,129.42,78.26
2016,4,25,17,45,544.0,52.5,1.85,8.5,172.0,75.19,42.16
2016,4,25,18,0,463.0,45.0,1.8,8.0,120.0,36.46,27.3
2016,4,25,18,15,333.0,33.5,1.7,7.5,77.0,27.37,18.47
2016,4,25,18,30,203.0,22.0,1.6,7.0,34.0,18.14,5.91
2016,4,25,18,45,101.5,11.0,1.55,6.5,17.0,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,5.0,10.0,8.54,0.0
2016,4,26,5,45,70.5,27.5,0.8,5.5,36.5,21.53,11.87
2016,4,26,6,0,141.0,45.0,0.8,6.0,63.0,34.73,25.57
2016,4,26,6,15,181.5,65.0,0.8,6.5,99.5,51.61,38.1
2016,4,26,6,30,222.0,85.0,0.8,7.0,136.0,85.16,60.35
2016,4,26,6,45,257.5,101.5,0.85,7.5,175.0,120.73,87.65
2016,4,26,7,0,293.0,118.0,0.9,8.0,214.0,160.7,120.72
2016,4,26,7,15,347.5,132.5,0.9,8.5,265.5,211.69,163.19
2016,4,26,7,30,402.0,147.0,0.9,9.0,317.0,266.67,209.07
2016,4,26,7,45,583.5,124.5,0.9,9.5,407.0,348.43,274.09
2016,4,26,8,0,765.0,102.0,0.9,10.0,497.0,445.42,350.84
2016,4,26,8,15,787.0,106.0,0.85,10.0,546.5,504.46,398.31
2016,4,26,8,30,809.0,110.0,0.8,10.0,596.0,564.0,444.66
2016,4,26,8,45,821.5,115.0,0.8,10.5,641.0,618.93,485.53
2016,4,26,9,0,834.0,120.0,0.8,11.0,686.0,672.78,524.15
2016,4,26,9,15,847.0,122.5,0.8,11.0,727.0,723.18,560.12
2016,4,26,9,30,860.0,125.0,0.8,11.0,768.0,771.96,594.03
2016,4,26,9,45,861.0,131.5,0.8,11.5,800.5,813.48,619.9
2016,4,26,10,0,862.0,138.0,0.8,12.0,833.0,852.01,643.18
2016,4,26,10,15,869.0,140.0,0.8,12.0,861.0,888.02,665.71
2016,4,26,10,30,876.0,142.0,0.8,12.0,889.0,910.49,679.19
2016,4,26,10,45,677.0,258.5,0.85,12.5,844.5,883.19,658.18
2016,4,26,11,0,478.0,375.0,0.9,13.0,800.0,822.25,611.91
2016,4,26,11,15,678.5,264.0,0.95,13.0,876.5,917.01,681.71
2016,4,26,11,30,879.0,153.0,1.0,13.0,953.0,986.07,727.14
2016,4,26,11,45,873.5,158.0,1.05,13.0,956.5,1006.47,739.97
2016,4,26,12,0,868.0,163.0,1.1,13.0,960.0,1009.29,742.35
2016,4,26,12,15,651.5,280.5,1.15,13.0,878.5,923.5,685.67
2016,4,26,12,30,435.0,398.0,1.2,13.0,797.0,822.52,614.21
2016,4,26,12,45,437.0,391.5,1.3,13.0,788.0,813.36,610.84
2016,4,26,13,0,439.0,385.0,1.4,13.0,779.0,801.85,604.66
2016,4,26,13,15,646.5,270.0,1.4,13.0,837.5,876.39,661.54
2016,4,26,13,30,854.0,155.0,1.4,13.0,896.0,929.22,698.81
2016,4,26,13,45,853.5,149.5,1.45,13.0,871.5,901.06,680.73
2016,4,26,14,0,853.0,144.0,1.5,13.0,847.0,869.56,661.27
2016,4,26,14,15,843.5,142.0,1.55,12.5,814.5,831.03,637.96
2016,4,26,14,30,834.0,140.0,1.6,12.0,782.0,790.03,612.56
2016,4,26,14,45,824.5,136.0,1.65,12.0,744.0,744.87,581.34
2016,4,26,15,0,815.0,132.0,1.7,12.0,706.0,697.72,547.75
2016,4,26,15,15,798.5,128.5,1.7,11.5,662.5,644.84,509.53
2016,4,26,15,30,782.0,125.0,1.7,11.0,619.0,591.13,469.47
2016,4,26,15,45,767.0,119.0,1.75,11.0,572.0,535.37,425.95
2016,4,26,16,0,752.0,113.0,1.8,11.0,525.0,478.78,380.26
2016,4,26,16,15,724.0,108.0,1.8,10.5,473.5,417.55,329.9
2016,4,26,16,30,696.0,103.0,1.8,10.0,422.0,358.02,279.25
2016,4,26,16,45,613.5,100.0,1.8,10.0,356.0,285.53,217.73
2016,4,26,17,0,531.0,97.0,1.8,10.0,290.0,221.93,163.63
2016,4,26,17,15,533.0,84.5,1.75,9.5,252.0,175.12,121.36
2016,4,26,17,30,535.0,72.0,1.7,9.0,214.0,127.67,80.83
2016,4,26,17,45,458.5,62.0,1.65,8.5,164.5,77.35,47.06
2016,4,26,18,0,382.0,52.0,1.6,8.0,115.0,42.03,32.34
2016,4,26,18,15,264.0,38.0,1.55,7.5,74.0,29.36,20.29
2016,4,26,18,30,146.0,24.0,1.5,7.0,33.0,18.63,7.04
2016,4,26,18,45,73.0,12.0,1.45,7.0,16.5,10.24,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,0.8,6.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,0.8,7.0,15.0,11.1,0.0
2016,4,27,5,45,211.0,26.5,0.85,7.5,50.5,21.63,12.2
2016,4,27,6,0,357.0,40.0,0.9,8.0,86.0,32.54,23.47
2016,4,27,6,15,447.5,49.0,0.9,8.0,134.0,44.02,29.39
2016,4,27,6,30,538.0,58.0,0.9,8.0,182.0,90.58,52.73
2016,4,27,6,45,269.0,63.5,0.9,8.0,125.5,92.57,62.79
2016,4,27,7,0,0.0,69.0,0.9,8.0,69.0,57.15,44.42
2016,4,27,7,15,6.0,109.0,0.9,8.0,112.0,91.56,73.82
2016,4,27,7,30,12.0,149.0,0.9,8.0,155.0,127.2,103.68
2016,4,27,7,45,110.0,188.0,0.95,8.5,245.0,206.4,167.68
2016,4,27,8,0,208.0,227.0,1.0,9.0,335.0,291.95,236.01
2016,4,27,8,15,114.5,224.0,1.05,9.5,284.5,256.57,207.48
2016,4,27,8,30,21.0,221.0,1.1,10.0,234.0,197.71,159.16
2016,4,27,8,45,62.5,270.0,1.2,10.5,312.0,274.07,220.57
2016,4,27,9,0,104.0,319.0,1.3,11.0,390.0,349.7,279.4
2016,4,27,9,15,57.0,266.5,1.4,11.0,306.0,274.82,219.63
2016,4,27,9,30,10.0,214.0,1.5,11.0,222.0,188.56,149.96
2016,4,27,9,45,42.0,297.0,1.6,11.0,331.0,297.43,237.35
2016,4,27,10,0,74.0,380.0,1.7,11.0,440.0,403.44,319.18
2016,4,27,10,15,43.5,310.5,1.8,11.0,346.0,315.59,250.23
2016,4,27,10,30,13.0,241.0,1.9,11.0,252.0,216.89,171.95
2016,4,27,10,45,10.5,212.0,2.0,11.0,221.5,189.72,150.39
2016,4,27,11,0,8.0,183.0,2.1,11.0,191.0,162.52,128.43
2016,4,27,11,15,6.0,166.5,2.15,10.5,172.5,146.59,115.69
2016,4,27,11,30,4.0,150.0,2.2,10.0,154.0,130.61,102.79
2016,4,27,11,45,15.0,255.0,2.25,10.0,269.5,232.88,185.68
2016,4,27,12,0,26.0,360.0,2.3,10.0,385.0,353.83,280.53
2016,4,27,12,15,474.0,250.0,2.35,10.0,685.0,719.56,568.75
2016,4,27,12,30,922.0,140.0,2.4,10.0,985.0,1017.53,778.75
2016,4,27,12,45,690.5,264.0,2.45,10.0,893.0,932.52,716.97
2016,4,27,13,0,459.0,388.0,2.5,10.0,801.0,821.26,634.1
2016,4,27,13,15,671.0,271.0,2.5,10.0,861.0,897.42,695.01
2016,4,27,13,30,883.0,154.0,2.5,10.0,921.0,951.63,734.57
2016,4,27,13,45,456.0,241.0,2.5,10.0,636.5,645.42,511.05
2016,4,27,14,0,29.0,328.0,2.5,10.0,352.0,319.14,253.46
2016,4,27,14,15,222.5,324.0,2.5,9.5,497.0,492.05,395.15
2016,4,27,14,30,416.0,320.0,2.5,9.0,642.0,635.59,507.09
2016,4,27,14,45,425.0,299.5,2.55,9.0,614.0,603.7,482.87
2016,4,27,15,0,434.0,279.0,2.6,9.0,586.0,569.65,457.85
2016,4,27,15,15,481.0,243.0,2.55,9.0,564.0,543.84,438.81
2016,4,27,15,30,528.0,207.0,2.5,9.0,542.0,512.15,414.37
2016,4,27,15,45,285.0,214.5,2.5,9.0,394.0,350.87,285.63
2016,4,27,16,0,42.0,222.0,2.5,9.0,246.0,211.15,171.99
2016,4,27,16,15,38.0,202.0,2.45,8.5,221.5,188.48,154.16
2016,4,27,16,30,34.0,182.0,2.4,8.0,197.0,166.35,136.24
2016,4,27,16,45,163.5,159.0,2.4,8.0,220.0,186.33,149.84
2016,4,27,17,0,293.0,136.0,2.4,8.0,243.0,188.95,146.21
2016,4,27,17,15,251.0,121.5,2.3,7.5,202.5,147.94,111.63
2016,4,27,17,30,209.0,107.0,2.2,7.0,162.0,111.89,82.66
2016,4,27,17,45,170.5,85.5,2.15,7.0,124.0,76.05,55.52
2016,4,27,18,0,132.0,64.0,2.1,7.0,86.0,48.17,38.04
2016,4,27,18,15,80.0,43.5,2.05,7.0,55.5,33.9,24.4
2016,4,27,18,30,28.0,23.0,2.0,7.0,25.0,18.5,7.6
2016,4,27,18,45,14.0,11.5,1.95,7.0,12.5,9.82,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.5,5.0,8.5,5.97,0.0
2016,4,28,5,30,73.0,14.0,1.5,5.0,17.0,11.95,0.0
2016,4,28,5,45,214.5,28.0,1.55,5.5,53.5,21.77,12.7
2016,4,28,6,0,356.0,42.0,1.6,6.0,90.0,34.17,25.17
2016,4,28,6,15,445.5,51.5,1.6,6.5,138.5,45.88,31.29
2016,4,28,6,30,535.0,61.0,1.6,7.0,187.0,92.61,54.88
2016,4,28,6,45,593.0,68.0,1.6,7.5,239.5,143.89,92.3
2016,4,28,7,0,651.0,75.0,1.6,8.0,292.0,202.02,140.84
2016,4,28,7,15,691.5,80.0,1.55,8.5,346.0,260.22,192.3
2016,4,28,7,30,732.0,85.0,1.5,9.0,400.0,322.39,247.13
2016,4,28,7,45,766.0,87.5,1.45,9.5,454.0,384.81,301.21
2016,4,28,8,0,800.0,90.0,1.4,10.0,508.0,447.89,354.13
2016,4,28,8,15,821.5,93.0,1.35,10.5,558.0,507.29,402.38
2016,4,28,8,30,843.0,96.0,1.3,11.0,608.0,567.04,448.96
2016,4,28,8,45,862.0,97.5,1.3,11.5,655.0,621.0,489.91
2016,4,28,9,0,881.0,99.0,1.3,12.0,702.0,676.45,530.49
2016,4,28,9,15,893.0,101.0,1.25,12.0,743.0,726.59,566.41
2016,4,28,9,30,905.0,103.0,1.2,12.0,784.0,774.9,599.29
2016,4,28,9,45,923.5,99.5,1.2,12.5,822.0,820.78,628.25
2016,4,28,10,0,942.0,96.0,1.2,13.0,860.0,864.71,655.4
2016,4,28,10,15,948.5,97.0,1.2,13.5,888.5,900.75,676.86
2016,4,28,10,30,955.0,98.0,1.2,14.0,917.0,933.59,696.05
2016,4,28,10,45,957.5,100.0,1.2,14.5,938.0,960.47,711.2
2016,4,28,11,0,960.0,102.0,1.2,15.0,959.0,983.66,723.94
2016,4,28,11,15,963.0,102.5,1.2,15.0,972.5,1002.04,734.97
2016,4,28,11,30,966.0,103.0,1.2,15.0,986.0,1016.57,743.65
2016,4,28,11,45,965.0,104.5,1.25,15.0,991.0,1024.36,749.11
2016,4,28,12,0,964.0,106.0,1.3,15.0,996.0,1028.14,752.22
2016,4,28,12,15,963.5,106.0,1.3,15.0,993.5,1026.93,751.42
2016,4,28,12,30,963.0,106.0,1.3,15.0,991.0,1021.72,748.25
2016,4,28,12,45,963.5,104.5,1.35,15.0,981.0,1012.0,743.24
2016,4,28,13,0,964.0,103.0,1.4,15.0,971.0,998.31,735.78
2016,4,28,13,15,960.5,102.0,1.45,15.0,953.0,977.55,723.8
2016,4,28,13,30,957.0,101.0,1.5,15.0,935.0,953.06,709.41
2016,4,28,13,45,952.0,100.0,1.55,15.0,909.0,923.68,691.72
2016,4,28,14,0,947.0,99.0,1.6,15.0,883.0,890.9,671.64
2016,4,28,14,15,940.0,97.5,1.6,14.5,850.5,852.81,648.38
2016,4,28,14,30,933.0,96.0,1.6,14.0,818.0,811.81,622.83
2016,4,28,14,45,922.0,95.0,1.6,14.0,779.0,765.71,592.24
2016,4,28,15,0,911.0,94.0,1.6,14.0,740.0,717.46,558.03
2016,4,28,15,15,897.5,92.0,1.6,13.5,695.5,664.77,520.28
2016,4,28,15,30,884.0,90.0,1.6,13.0,651.0,610.71,480.21
2016,4,28,15,45,863.0,88.5,1.65,13.0,601.0,552.02,434.64
2016,4,28,16,0,842.0,87.0,1.7,13.0,551.0,494.24,388.11
2016,4,28,16,15,817.5,83.5,1.7,12.5,499.0,431.79,336.83
2016,4,28,16,30,793.0,80.0,1.7,12.0,447.0,370.45,284.59
2016,4,28,16,45,754.5,77.0,1.7,11.5,392.0,306.73,229.26
2016,4,28,17,0,716.0,74.0,1.7,11.0,337.0,246.42,176.05
2016,4,28,17,15,667.0,68.5,1.65,10.0,283.0,183.26,121.87
2016,4,28,17,30,618.0,63.0,1.6,9.0,229.0,127.7,77.25
2016,4,28,17,45,533.5,56.0,1.6,8.5,177.0,74.64,42.96
2016,4,28,18,0,449.0,49.0,1.6,8.0,125.0,39.57,30.19
2016,4,28,18,15,326.0,37.0,1.55,7.5,82.0,30.18,21.15
2016,4,28,18,30,203.0,25.0,1.5,7.0,39.0,20.62,9.74
2016,4,28,18,45,101.5,12.5,1.45,7.0,19.5,10.67,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,13.06,0.0
2016,4,29,5,45,117.5,35.5,0.9,6.5,51.5,27.46,17.73
2016,4,29,6,0,235.0,55.0,0.9,7.0,87.0,41.75,31.93
2016,4,29,6,15,324.0,69.0,0.9,7.0,134.5,55.51,45.01
2016,4,29,6,30,413.0,83.0,0.9,7.0,182.0,98.26,64.46
2016,4,29,6,45,484.5,91.5,0.9,7.0,235.0,145.27,98.41
2016,4,29,7,0,556.0,100.0,0.9,7.0,288.0,203.9,146.34
2016,4,29,7,15,600.0,107.5,0.9,7.0,341.0,259.67,194.92
2016,4,29,7,30,644.0,115.0,0.9,7.0,394.0,320.03,247.55
2016,4,29,7,45,681.5,119.0,0.95,7.5,447.0,379.0,298.15
2016,4,29,8,0,719.0,123.0,1.0,8.0,500.0,440.97,349.81
2016,4,29,8,15,742.5,127.5,1.0,8.0,549.5,499.07,397.42
2016,4,29,8,30,766.0,132.0,1.0,8.0,599.0,557.92,444.09
2016,4,29,8,45,783.0,135.5,1.0,8.5,644.0,612.33,485.13
2016,4,29,9,0,800.0,139.0,1.0,9.0,689.0,664.79,523.4
2016,4,29,9,15,813.0,142.0,1.0,9.0,729.5,714.01,559.11
2016,4,29,9,30,826.0,145.0,1.0,9.0,770.0,761.7,592.84
2016,4,29,9,45,853.0,137.5,1.0,9.5,808.0,808.32,623.79
2016,4,29,10,0,880.0,130.0,1.0,10.0,846.0,845.43,646.5
2016,4,29,10,15,886.5,131.5,1.0,10.0,873.5,879.95,668.49
2016,4,29,10,30,893.0,133.0,1.0,10.0,901.0,911.48,688.34
2016,4,29,10,45,901.0,132.0,1.0,10.5,922.5,938.85,704.1
2016,4,29,11,0,909.0,131.0,1.0,11.0,944.0,962.98,717.67
2016,4,29,11,15,911.5,131.5,1.05,11.5,957.0,980.01,727.59
2016,4,29,11,30,914.0,132.0,1.1,12.0,970.0,993.38,735.29
2016,4,29,11,45,914.5,133.0,1.15,12.5,975.0,1001.61,739.78
2016,4,29,12,0,915.0,134.0,1.2,13.0,980.0,1006.06,742.01
2016,4,29,12,15,915.0,133.5,1.2,13.0,977.5,1004.87,741.2
2016,4,29,12,30,915.0,133.0,1.2,13.0,975.0,999.89,738.14
2016,4,29,12,45,916.0,130.5,1.3,13.0,965.5,990.2,733.97
2016,4,29,13,0,917.0,128.0,1.4,13.0,956.0,976.72,727.35
2016,4,29,13,15,913.5,127.0,1.4,13.0,938.5,956.81,714.94
2016,4,29,13,30,910.0,126.0,1.4,13.0,921.0,933.35,700.29
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.5,904.36,682.68
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,872.23,662.82
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,834.52,639.53
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,794.14,614.11
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,749.11,583.78
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,706.91,553.58
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,653.79,515.19
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,599.6,474.79
2016,4,29,15,45,803.5,109.5,1.65,11.0,589.0,540.47,428.66
2016,4,29,16,0,778.0,108.0,1.7,11.0,539.0,481.91,381.42
2016,4,29,16,15,751.0,104.0,1.7,10.5,487.5,420.23,330.65
2016,4,29,16,30,724.0,100.0,1.7,10.0,436.0,360.81,279.99
2016,4,29,16,45,682.0,95.5,1.7,10.0,382.0,298.22,225.37
2016,4,29,17,0,640.0,91.0,1.7,10.0,328.0,239.6,173.66
2016,4,29,17,15,588.0,84.0,1.7,9.5,275.0,181.32,123.86
2016,4,29,17,30,536.0,77.0,1.7,9.0,222.0,129.0,82.1
2016,4,29,17,45,452.5,67.5,1.7,8.5,171.5,79.16,49.61
2016,4,29,18,0,369.0,58.0,1.7,8.0,121.0,44.28,34.45
2016,4,29,18,15,253.5,43.5,1.7,7.5,80.0,33.4,24.04
2016,4,29,18,30,138.0,29.0,1.7,7.0,39.0,22.4,11.58
2016,4,29,18,45,69.0,14.5,1.7,7.0,19.5,12.38,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,15,77.5,8.0,1.4,6.5,11.0,6.83,0.0
2016,4,30,5,30,155.0,16.0,1.4,7.0,22.0,13.08,0.0
2016,4,30,5,45,290.0,28.0,1.45,7.5,61.0,22.88,13.95
2016,4,30,6,0,425.0,40.0,1.5,8.0,100.0,32.52,23.57
2016,4,30,6,15,510.5,48.5,1.45,8.5,150.5,43.8,34.19
2016,4,30,6,30,596.0,57.0,1.4,9.0,201.0,93.29,52.84
2016,4,30,6,45,648.5,63.5,1.35,9.5,255.0,146.98,91.66
2016,4,30,7,0,701.0,70.0,1.3,10.0,309.0,206.72,141.34
2016,4,30,7,15,738.5,75.0,1.3,10.5,364.0,269.01,195.99
2016,4,30,7,30,776.0,80.0,1.3,11.0,419.0,332.45,251.59
2016,4,30,7,45,803.5,83.5,1.3,11.5,472.5,393.82,304.67
2016,4,30,8,0,831.0,87.0,1.3,12.0,526.0,456.84,357.33
2016,4,30,8,15,850.5,90.5,1.3,12.5,576.5,517.18,406.09
2016,4,30,8,30,870.0,94.0,1.3,13.0,627.0,575.68,451.66
2016,4,30,8,45,884.5,96.5,1.3,13.5,673.5,631.13,493.3
2016,4,30,9,0,899.0,99.0,1.3,14.0,720.0,685.47,532.65
2016,4,30,9,15,910.0,101.0,1.3,14.0,760.5,735.52,568.71
2016,4,30,9,30,921.0,103.0,1.3,14.0,801.0,783.6,601.84
2016,4,30,9,45,935.0,101.5,1.3,14.5,837.5,828.38,629.84
2016,4,30,10,0,949.0,100.0,1.3,15.0,874.0,870.86,655.84
2016,4,30,10,15,954.5,101.5,1.3,15.0,902.0,906.6,678.25
2016,4,30,10,30,960.0,103.0,1.3,15.0,930.0,939.06,698.41
2016,4,30,10,45,963.0,104.0,1.35,15.5,950.5,965.37,713.97
2016,4,30,11,0,966.0,105.0,1.4,16.0,971.0,987.99,727.17
2016,4,30,11,15,968.0,105.5,1.4,16.0,984.0,1005.41,737.64
2016,4,30,11,30,970.0,106.0,1.4,16.0,997.0,1018.94,745.74
2016,4,30,11,45,970.5,106.0,1.4,16.0,1001.5,1026.62,750.24
2016,4,30,12,0,971.0,106.0,1.4,16.0,1006.0,1030.3,752.39
2016,4,30,12,15,970.0,106.0,1.4,16.0,1003.0,1028.55,751.24
2016,4,30,12,30,969.0,106.0,1.4,16.0,1000.0,1022.8,747.74
2016,4,30,12,45,967.5,105.0,1.4,16.5,989.0,1011.63,739.55
2016,4,30,13,0,966.0,104.0,1.4,17.0,978.0,996.52,729.03
2016,4,30,13,15,962.0,103.0,1.4,17.0,959.0,975.29,716.06
2016,4,30,13,30,958.0,102.0,1.4,17.0,940.0,950.36,700.78
2016,4,30,13,45,952.5,100.5,1.4,17.0,913.5,920.08,682.01
2016,4,30,14,0,947.0,99.0,1.4,17.0,887.0,886.44,660.99
2016,4,30,14,15,939.0,97.5,1.4,17.0,854.0,847.63,636.38
2016,4,30,14,30,931.0,96.0,1.4,17.0,821.0,806.0,609.65
2016,4,30,14,45,921.5,94.0,1.45,17.0,781.5,760.19,580.27
2016,4,30,15,0,912.0,92.0,1.5,17.0,742.0,712.12,546.96
2016,4,30,15,15,898.5,89.5,1.5,16.5,697.5,659.06,509.38
2016,4,30,15,30,885.0,87.0,1.5,16.0,653.0,604.62,469.51
2016,4,30,15,45,868.5,84.0,1.5,16.0,604.0,547.04,425.0
2016,4,30,16,0,852.0,81.0,1.5,16.0,555.0,488.98,378.59
2016,4,30,16,15,828.5,78.0,1.45,15.5,503.0,427.78,328.65
2016,4,30,16,30,805.0,75.0,1.4,15.0,451.0,366.93,277.28
2016,4,30,16,45,774.5,70.5,1.4,15.0,397.0,303.84,222.54
2016,4,30,17,0,744.0,66.0,1.4,15.0,343.0,243.22,169.2
2016,4,30,17,15,698.5,61.0,1.35,14.0,289.0,182.26,117.55
2016,4,30,17,30,653.0,56.0,1.3,13.0,235.0,126.26,73.43
2016,4,30,17,45,585.0,49.0,1.3,12.5,183.5,69.7,37.15
2016,4,30,18,0,517.0,42.0,1.3,12.0,132.0,33.91,24.7
2016,4,30,18,15,400.5,32.5,1.25,11.5,88.0,26.42,17.59
2016,4,30,18,30,284.0,23.0,1.2,11.0,44.0,18.87,9.04
2016,4,30,18,45,142.0,11.5,1.15,10.5,22.0,9.82,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,92.5,8.0,0.9,8.0,12.0,6.83,0.0
2016,5,1,5,30,185.0,16.0,0.8,8.0,24.0,13.06,0.0
2016,5,1,5,45,322.5,27.0,0.7,8.5,64.0,22.03,13.33
2016,5,1,6,0,460.0,38.0,0.6,9.0,104.0,30.88,22.11
2016,5,1,6,15,541.0,45.0,0.6,9.5,154.0,41.08,31.67
2016,5,1,6,30,622.0,52.0,0.6,10.0,204.0,93.54,51.92
2016,5,1,6,45,673.0,57.5,0.6,11.0,258.0,147.3,90.07
2016,5,1,7,0,724.0,63.0,0.6,12.0,312.0,206.9,138.82
2016,5,1,7,15,759.0,67.0,0.6,12.5,366.0,266.41,190.5
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,329.11,244.69
2016,5,1,7,45,819.5,74.0,0.6,14.0,473.0,390.06,295.92
2016,5,1,8,0,845.0,77.0,0.6,15.0,526.0,452.25,346.12
2016,5,1,8,15,863.5,80.0,0.65,15.5,576.0,511.49,393.17
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,570.64,438.41
2016,5,1,8,45,896.0,85.5,0.75,16.5,672.0,626.21,479.49
2016,5,1,9,0,910.0,88.0,0.8,17.0,718.0,680.62,518.39
2016,5,1,9,15,920.5,89.5,0.8,17.0,758.5,730.18,553.15
2016,5,1,9,30,931.0,91.0,0.8,17.0,799.0,777.71,584.65
2016,5,1,9,45,936.0,94.0,0.85,17.5,833.0,820.2,611.07
2016,5,1,10,0,941.0,97.0,0.9,18.0,867.0,859.76,635.29
2016,5,1,10,15,947.0,98.5,0.95,18.0,895.0,895.59,658.09
2016,5,1,10,30,953.0,100.0,1.0,18.0,923.0,928.19,678.77
2016,5,1,10,45,955.0,101.5,1.05,18.5,943.5,953.87,693.69
2016,5,1,11,0,957.0,103.0,1.1,19.0,964.0,975.85,706.33
2016,5,1,11,15,959.5,104.0,1.1,19.0,977.0,994.02,717.06
2016,5,1,11,30,962.0,105.0,1.1,19.0,990.0,1008.35,725.48
2016,5,1,11,45,960.5,106.5,1.15,19.0,994.5,1015.5,730.48
2016,5,1,12,0,959.0,108.0,1.2,19.0,999.0,1018.67,733.19
2016,5,1,12,15,958.5,108.0,1.2,19.0,996.5,1017.38,732.36
2016,5,1,12,30,958.0,108.0,1.2,19.0,994.0,1012.13,729.23
2016,5,1,12,45,954.0,108.5,1.2,19.0,982.5,1000.19,722.04
2016,5,1,13,0,950.0,109.0,1.2,19.0,971.0,984.43,712.61
2016,5,1,13,15,946.5,108.5,1.2,18.5,953.0,964.42,701.91
2016,5,1,13,30,943.0,108.0,1.2,18.0,935.0,940.77,688.89
2016,5,1,13,45,935.0,108.5,1.2,18.0,908.5,910.7,670.4
2016,5,1,14,0,927.0,109.0,1.2,18.0,882.0,877.47,649.83
2016,5,1,14,15,919.0,107.5,1.15,18.0,849.0,839.36,625.19
2016,5,1,14,30,911.0,106.0,1.1,18.0,816.0,798.48,598.59
2016,5,1,14,45,897.5,105.5,1.1,18.0,776.5,752.07,568.3
2016,5,1,15,0,884.0,105.0,1.1,18.0,737.0,703.79,534.63
2016,5,1,15,15,870.0,102.5,1.05,17.5,693.0,651.71,497.85
2016,5,1,15,30,856.0,100.0,1.0,17.0,649.0,600.85,460.73
2016,5,1,15,45,834.0,98.0,1.0,17.0,599.5,542.05,416.18
2016,5,1,16,0,812.0,96.0,1.0,17.0,550.0,483.42,370.29
2016,5,1,16,15,786.5,92.5,0.95,16.5,498.0,422.43,321.45
2016,5,1,16,30,761.0,89.0,0.9,16.0,446.0,362.71,271.93
2016,5,1,16,45,722.5,85.0,0.9,15.5,391.5,298.2,217.78
2016,5,1,17,0,684.0,81.0,0.9,15.0,337.0,238.85,167.02
2016,5,1,17,15,634.0,74.5,0.85,14.0,283.5,179.08,117.28
2016,5,1,17,30,584.0,68.0,0.8,13.0,230.0,124.92,75.23
2016,5,1,17,45,507.0,60.0,0.8,12.5,179.0,74.0,43.34
2016,5,1,18,0,430.0,52.0,0.8,12.0,128.0,41.79,31.75
2016,5,1,18,15,315.0,40.0,0.85,11.5,85.5,32.53,23.0
2016,5,1,18,30,200.0,28.0,0.9,11.0,43.0,21.75,11.64
2016,5,1,18,45,100.0,14.0,0.95,10.5,21.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,9.5,0.6,7.5,12.0,8.11,0.0
2016,5,2,5,30,103.0,19.0,0.5,8.0,24.0,14.76,0.0
2016,5,2,5,45,226.5,33.5,0.4,8.5,61.5,25.91,16.84
2016,5,2,6,0,350.0,48.0,0.3,9.0,99.0,38.94,29.39
2016,5,2,6,15,432.5,58.0,0.25,9.0,147.5,50.14,39.97
2016,5,2,6,30,515.0,68.0,0.2,9.0,196.0,95.61,57.96
2016,5,2,6,45,567.5,76.0,0.2,9.5,247.5,145.44,93.51
2016,5,2,7,0,620.0,84.0,0.2,10.0,299.0,201.44,138.97
2016,5,2,7,15,659.5,90.0,0.2,10.5,352.0,258.12,187.33
2016,5,2,7,30,699.0,96.0,0.2,11.0,405.0,318.69,238.77
2016,5,2,7,45,727.5,100.5,0.2,11.5,457.0,377.24,287.77
2016,5,2,8,0,756.0,105.0,0.2,12.0,509.0,438.8,337.44
2016,5,2,8,15,777.5,109.0,0.2,12.5,558.0,496.48,382.44
2016,5,2,8,30,799.0,113.0,0.2,13.0,607.0,554.61,426.05
2016,5,2,8,45,815.5,115.5,0.25,14.0,652.0,608.44,464.68
2016,5,2,9,0,832.0,118.0,0.3,15.0,697.0,661.56,501.45
2016,5,2,9,15,844.5,120.5,0.3,15.5,737.0,710.9,534.61
2016,5,2,9,30,857.0,123.0,0.3,16.0,777.0,758.59,565.65
2016,5,2,9,45,877.0,119.0,0.35,16.5,814.0,797.15,589.81
2016,5,2,10,0,897.0,115.0,0.4,17.0,851.0,840.02,616.11
2016,5,2,10,15,903.5,116.5,0.45,17.5,878.5,874.81,636.84
2016,5,2,10,30,910.0,118.0,0.5,18.0,906.0,906.56,655.6
2016,5,2,10,45,913.0,120.0,0.55,18.5,926.5,932.48,670.63
2016,5,2,11,0,916.0,122.0,0.6,19.0,947.0,954.91,683.53
2016,5,2,11,15,918.5,122.5,0.65,19.0,959.5,971.88,694.4
2016,5,2,11,30,921.0,123.0,0.7,19.0,972.0,985.18,703.16
2016,5,2,11,45,918.5,125.5,0.75,19.0,976.0,991.93,708.02
2016,5,2,12,0,916.0,128.0,0.8,19.0,980.0,994.87,710.72
2016,5,2,12,15,915.0,128.0,0.8,19.0,977.0,993.12,709.61
2016,5,2,12,30,914.0,128.0,0.8,19.0,974.0,987.62,706.35
2016,5,2,12,45,907.0,130.0,0.85,19.0,962.0,974.67,699.63
2016,5,2,13,0,900.0,132.0,0.9,19.0,950.0,958.17,690.79
2016,5,2,13,15,895.5,131.0,0.95,19.0,931.5,937.7,679.45
2016,5,2,13,30,891.0,130.0,1.0,19.0,913.0,913.82,665.91
2016,5,2,13,45,881.0,130.5,1.05,19.0,886.0,883.34,648.02
2016,5,2,14,0,871.0,131.0,1.1,19.0,859.0,849.99,628.12
2016,5,2,14,15,862.0,129.0,1.1,18.5,826.5,812.48,605.66
2016,5,2,14,30,853.0,127.0,1.1,18.0,794.0,779.16,585.77
2016,5,2,14,45,837.5,126.5,1.1,18.0,754.5,732.76,554.11
2016,5,2,15,0,822.0,126.0,1.1,18.0,715.0,684.81,520.59
2016,5,2,15,15,806.0,123.0,1.05,17.5,671.5,632.92,483.88
2016,5,2,15,30,790.0,120.0,1.0,17.0,628.0,580.15,445.42
2016,5,2,15,45,764.5,118.0,1.0,16.5,579.5,522.73,402.64
2016,5,2,16,0,739.0,116.0,1.0,16.0,531.0,465.26,358.31
2016,5,2,16,15,712.0,111.5,0.95,15.5,480.5,406.24,311.0
2016,5,2,16,30,685.0,107.0,0.9,15.0,430.0,348.81,263.44
2016,5,2,16,45,642.5,102.5,0.85,14.5,377.0,288.65,212.96
2016,5,2,17,0,600.0,98.0,0.8,14.0,324.0,232.57,165.34
2016,5,2,17,15,549.5,89.5,0.75,13.0,272.5,176.07,118.76
2016,5,2,17,30,499.0,81.0,0.7,12.0,221.0,125.4,79.66
2016,5,2,17,45,422.0,71.0,0.7,11.5,172.0,75.81,47.71
2016,5,2,18,0,345.0,61.0,0.7,11.0,123.0,46.28,35.91
2016,5,2,18,15,245.0,45.5,0.65,10.5,82.5,34.8,25.16
2016,5,2,18,30,145.0,30.0,0.6,10.0,42.0,23.13,13.12
2016,5,2,18,45,72.5,15.0,0.55,9.5,21.0,12.8,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,0.5,7.0,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,0.5,7.0,7.0,5.75,0.0
2016,5,3,5,45,0.0,18.0,0.5,7.5,18.0,14.83,7.35
2016,5,3,6,0,0.0,29.0,0.5,8.0,29.0,23.94,16.03
2016,5,3,6,15,0.0,43.0,0.45,8.0,43.0,35.56,26.93
2016,5,3,6,30,0.0,57.0,0.4,8.0,57.0,47.06,35.77
2016,5,3,6,45,0.0,72.0,0.4,8.5,72.0,59.32,46.36
2016,5,3,7,0,0.0,87.0,0.4,9.0,87.0,71.71,56.82
2016,5,3,7,15,56.5,138.0,0.35,9.5,163.0,129.24,103.29
2016,5,3,7,30,113.0,189.0,0.3,10.0,239.0,197.04,157.39
2016,5,3,7,45,230.5,201.0,0.25,10.5,319.5,265.31,209.92
2016,5,3,8,0,348.0,213.0,0.2,11.0,400.0,343.28,269.73
2016,5,3,8,15,452.5,202.0,0.2,11.5,468.5,413.79,323.34
2016,5,3,8,30,557.0,191.0,0.2,12.0,537.0,488.19,378.98
2016,5,3,8,45,346.0,261.5,0.25,13.0,481.5,448.09,347.11
2016,5,3,9,0,135.0,332.0,0.3,14.0,426.0,386.51,298.45
2016,5,3,9,15,219.0,343.5,0.35,14.5,506.5,462.98,356.03
2016,5,3,9,30,303.0,355.0,0.4,15.0,587.0,555.99,422.47
2016,5,3,9,45,253.5,382.0,0.45,15.5,582.0,557.25,420.56
2016,5,3,10,0,204.0,409.0,0.5,16.0,577.0,542.7,408.59
2016,5,3,10,15,139.0,411.5,0.5,16.0,528.0,499.34,376.29
2016,5,3,10,30,74.0,414.0,0.5,16.0,479.0,438.37,331.16
2016,5,3,10,45,197.5,427.0,0.55,16.5,604.5,576.09,431.92
2016,5,3,11,0,321.0,440.0,0.6,17.0,730.0,718.7,529.42
2016,5,3,11,15,382.0,423.5,0.6,16.5,773.5,765.59,561.03
2016,5,3,11,30,443.0,407.0,0.6,16.0,817.0,823.23,600.38
2016,5,3,11,45,438.0,410.0,0.65,16.0,817.5,825.5,601.63
2016,5,3,12,0,433.0,413.0,0.7,16.0,818.0,825.34,602.15
2016,5,3,12,15,648.0,285.0,0.7,16.0,888.0,910.0,663.23
2016,5,3,12,30,863.0,157.0,0.7,16.0,958.0,964.01,698.56
2016,5,3,12,45,860.5,156.0,0.75,16.0,947.5,966.46,700.56
2016,5,3,13,0,858.0,155.0,0.8,16.0,937.0,951.39,692.34
2016,5,3,13,15,642.0,265.0,0.85,16.0,844.0,853.63,628.5
2016,5,3,13,30,426.0,375.0,0.9,16.0,751.0,747.8,554.8
2016,5,3,13,45,433.5,360.0,0.95,16.0,732.5,727.25,543.47
2016,5,3,14,0,441.0,345.0,1.0,16.0,714.0,704.43,529.32
2016,5,3,14,15,459.5,323.0,1.0,15.5,695.0,681.79,515.78
2016,5,3,14,30,478.0,301.0,1.0,15.0,676.0,656.14,499.82
2016,5,3,14,45,474.0,285.0,1.0,15.0,641.5,616.77,472.48
2016,5,3,15,0,470.0,269.0,1.0,15.0,607.0,576.18,443.86
2016,5,3,15,15,613.0,201.5,0.95,14.5,614.5,584.24,451.97
2016,5,3,15,30,756.0,134.0,0.9,14.0,622.0,572.32,443.86
2016,5,3,15,45,606.5,167.0,0.9,13.5,539.5,483.06,376.39
2016,5,3,16,0,457.0,200.0,0.9,13.0,457.0,401.76,314.46
2016,5,3,16,15,471.0,175.5,0.85,12.5,419.0,357.42,279.01
2016,5,3,16,30,485.0,151.0,0.8,12.0,381.0,310.82,240.02
2016,5,3,16,45,524.0,129.0,0.8,12.0,351.0,271.6,204.5
2016,5,3,17,0,563.0,107.0,0.8,12.0,321.0,230.49,166.19
2016,5,3,17,15,512.5,98.0,0.75,11.5,270.0,172.89,118.35
2016,5,3,17,30,462.0,89.0,0.7,11.0,219.0,124.23,80.64
2016,5,3,17,45,399.0,76.0,0.7,11.0,171.5,77.82,50.37
2016,5,3,18,0,336.0,63.0,0.7,11.0,124.0,47.66,37.17
2016,5,3,18,15,239.0,47.0,0.65,10.5,83.5,35.88,26.15
2016,5,3,18,30,142.0,31.0,0.6,10.0,43.0,23.87,13.98
2016,5,3,18,45,71.0,15.5,0.55,9.5,21.5,13.23,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
