Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,8.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,0.7,8.0,15.0,12.37,1.12
2016,5,4,5,45,19.5,35.5,0.7,8.0,38.5,28.44,19.28
2016,5,4,6,0,39.0,56.0,0.7,8.0,62.0,43.8,33.91
2016,5,4,6,15,59.5,78.5,0.65,8.0,92.0,60.89,49.85
2016,5,4,6,30,80.0,101.0,0.6,8.0,122.0,84.97,65.54
2016,5,4,6,45,101.0,122.0,0.6,8.5,154.0,112.06,86.97
2016,5,4,7,0,122.0,143.0,0.6,9.0,186.0,142.0,111.27
2016,5,4,7,15,163.0,165.5,0.55,9.0,233.0,181.09,142.88
2016,5,4,7,30,204.0,188.0,0.5,9.0,280.0,225.23,178.74
2016,5,4,7,45,213.0,212.0,0.45,9.5,318.0,263.23,209.58
2016,5,4,8,0,222.0,236.0,0.4,10.0,356.0,302.17,240.35
2016,5,4,8,15,262.5,253.5,0.35,10.0,408.0,357.69,283.47
2016,5,4,8,30,303.0,271.0,0.3,10.0,460.0,412.01,324.64
2016,5,4,8,45,244.5,302.5,0.3,10.5,462.0,415.81,326.15
2016,5,4,9,0,186.0,334.0,0.3,11.0,464.0,420.33,327.98
2016,5,4,9,15,186.5,355.0,0.35,11.0,492.0,450.27,350.15
2016,5,4,9,30,187.0,376.0,0.4,11.0,520.0,479.78,371.45
2016,5,4,9,45,228.5,388.0,0.45,11.5,571.5,531.9,409.06
2016,5,4,10,0,270.0,400.0,0.5,12.0,623.0,597.52,455.12
2016,5,4,10,15,269.0,415.0,0.5,12.5,643.0,621.61,469.83
2016,5,4,10,30,268.0,430.0,0.5,13.0,663.0,644.54,484.04
2016,5,4,10,45,315.5,423.5,0.55,13.5,704.0,688.78,514.7
2016,5,4,11,0,363.0,417.0,0.6,14.0,745.0,733.42,544.96
2016,5,4,11,15,369.0,420.0,0.65,14.0,757.5,748.88,555.37
2016,5,4,11,30,375.0,423.0,0.7,14.0,770.0,762.67,565.07
2016,5,4,11,45,339.0,442.5,0.75,14.5,757.5,751.1,555.63
2016,5,4,12,0,303.0,462.0,0.8,15.0,745.0,737.32,545.02
2016,5,4,12,15,332.5,446.5,0.85,15.0,757.0,749.83,555.22
2016,5,4,12,30,362.0,431.0,0.9,15.0,769.0,760.33,563.76
2016,5,4,12,45,395.5,414.0,0.95,15.5,779.0,770.78,571.38
2016,5,4,13,0,429.0,397.0,1.0,16.0,789.0,789.61,584.35
2016,5,4,13,15,377.5,411.5,1.05,16.0,751.0,737.32,548.72
2016,5,4,13,30,326.0,426.0,1.1,16.0,713.0,696.09,520.67
2016,5,4,13,45,380.5,387.0,1.15,16.0,713.0,695.23,523.03
2016,5,4,14,0,435.0,348.0,1.2,16.0,713.0,700.6,528.93
2016,5,4,14,15,453.5,326.0,1.2,15.5,694.5,678.18,515.1
2016,5,4,14,30,472.0,304.0,1.2,15.0,676.0,652.78,499.16
2016,5,4,14,45,420.0,307.5,1.25,15.0,626.0,596.77,459.18
2016,5,4,15,0,368.0,311.0,1.3,15.0,576.0,535.56,415.0
2016,5,4,15,15,278.0,306.5,1.3,14.5,500.0,455.87,356.19
2016,5,4,15,30,188.0,302.0,1.3,14.0,424.0,376.4,296.4
2016,5,4,15,45,176.0,278.5,1.3,13.5,386.0,337.38,267.28
2016,5,4,16,0,164.0,255.0,1.3,13.0,348.0,299.39,238.09
2016,5,4,16,15,83.0,201.0,1.25,12.5,248.0,204.21,163.04
2016,5,4,16,30,2.0,147.0,1.2,12.0,148.0,122.34,97.71
2016,5,4,16,45,1.0,129.0,1.15,12.0,129.5,106.65,85.15
2016,5,4,17,0,0.0,111.0,1.1,12.0,111.0,91.21,72.49
2016,5,4,17,15,0.0,93.5,1.0,11.5,93.5,76.61,60.44
2016,5,4,17,30,0.0,76.0,0.9,11.0,76.0,62.19,48.29
2016,5,4,17,45,0.0,59.5,0.85,10.5,59.5,48.73,36.73
2016,5,4,18,0,0.0,43.0,0.8,10.0,43.0,35.52,26.49
2016,5,4,18,15,0.0,29.0,0.75,9.5,29.0,23.95,15.73
2016,5,4,18,30,0.0,15.0,0.7,9.0,15.0,12.35,4.67
2016,5,4,18,45,0.0,7.5,0.65,9.0,7.5,6.4,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,0.6,7.5,3.0,2.56,0.0
2016,5,5,5,30,0.0,6.0,0.6,8.0,6.0,4.92,0.0
2016,5,5,5,45,0.0,13.5,0.6,8.5,13.5,11.1,4.12
2016,5,5,6,0,0.0,21.0,0.6,9.0,21.0,17.29,10.0
2016,5,5,6,15,0.0,31.0,0.6,9.0,31.0,25.57,17.74
2016,5,5,6,30,0.0,41.0,0.6,9.0,41.0,33.87,24.12
2016,5,5,6,45,0.0,52.0,0.6,9.5,52.0,43.02,32.04
2016,5,5,7,0,0.0,63.0,0.6,10.0,63.0,52.19,39.81
2016,5,5,7,15,0.0,84.0,0.6,10.0,84.0,69.59,54.59
2016,5,5,7,30,0.0,105.0,0.6,10.0,105.0,86.97,69.1
2016,5,5,7,45,19.5,160.0,0.65,10.5,170.5,139.95,112.65
2016,5,5,8,0,39.0,215.0,0.7,11.0,236.0,199.38,160.4
2016,5,5,8,15,30.0,222.0,0.7,11.0,239.0,204.48,163.93
2016,5,5,8,30,21.0,229.0,0.7,11.0,242.0,203.45,162.67
2016,5,5,8,45,34.5,264.5,0.7,11.5,288.0,249.73,198.87
2016,5,5,9,0,48.0,300.0,0.7,12.0,334.0,292.76,231.56
2016,5,5,9,15,31.0,273.5,0.7,12.0,296.0,260.68,205.74
2016,5,5,9,30,14.0,247.0,0.7,12.0,258.0,219.31,172.86
2016,5,5,9,45,10.5,213.0,0.7,12.5,221.5,188.04,147.78
2016,5,5,10,0,7.0,179.0,0.7,13.0,185.0,156.53,122.36
2016,5,5,10,15,8.5,188.5,0.7,13.0,196.0,166.33,130.18
2016,5,5,10,30,10.0,198.0,0.7,13.0,207.0,176.22,137.87
2016,5,5,10,45,18.0,274.0,0.75,13.5,290.5,249.95,195.27
2016,5,5,11,0,26.0,350.0,0.8,14.0,374.0,338.78,262.05
2016,5,5,11,15,99.0,415.0,0.8,14.0,507.0,467.77,358.58
2016,5,5,11,30,172.0,480.0,0.8,14.0,640.0,613.56,462.26
2016,5,5,11,45,93.5,376.5,0.8,14.0,463.5,443.82,338.58
2016,5,5,12,0,15.0,273.0,0.8,14.0,287.0,247.99,191.47
2016,5,5,12,15,7.5,191.5,0.8,14.0,198.5,169.67,131.45
2016,5,5,12,30,0.0,110.0,0.8,14.0,110.0,92.57,70.05
2016,5,5,12,45,4.0,142.0,0.8,14.0,146.0,123.55,95.35
2016,5,5,13,0,8.0,174.0,0.8,14.0,182.0,154.55,120.16
2016,5,5,13,15,27.0,283.5,0.8,14.0,308.0,277.46,216.5
2016,5,5,13,30,46.0,393.0,0.8,14.0,434.0,394.54,304.24
2016,5,5,13,45,148.0,404.0,0.85,14.0,529.5,501.36,384.8
2016,5,5,14,0,250.0,415.0,0.9,14.0,625.0,599.96,457.01
2016,5,5,14,15,263.5,395.0,0.9,13.5,609.0,581.17,444.25
2016,5,5,14,30,277.0,375.0,0.9,13.0,593.0,560.52,431.2
2016,5,5,14,45,139.5,262.5,0.9,13.0,372.5,338.04,265.63
2016,5,5,15,0,2.0,150.0,0.9,13.0,152.0,126.98,98.83
2016,5,5,15,15,1.0,123.0,0.9,13.0,124.0,103.32,80.36
2016,5,5,15,30,0.0,96.0,0.9,13.0,96.0,79.94,61.34
2016,5,5,15,45,0.0,75.5,0.95,13.0,75.5,62.75,47.26
2016,5,5,16,0,0.0,55.0,1.0,13.0,55.0,45.61,33.04
2016,5,5,16,15,0.0,66.5,1.0,12.5,66.5,55.17,41.35
2016,5,5,16,30,0.0,78.0,1.0,12.0,78.0,64.75,49.72
2016,5,5,16,45,0.0,95.0,1.0,12.0,95.0,78.67,61.71
2016,5,5,17,0,0.0,112.0,1.0,12.0,112.0,91.99,73.19
2016,5,5,17,15,0.0,94.5,0.95,11.5,94.5,77.4,61.1
2016,5,5,17,30,0.0,77.0,0.9,11.0,77.0,62.97,48.97
2016,5,5,17,45,0.0,61.0,0.85,10.5,61.0,49.89,37.74
2016,5,5,18,0,0.0,45.0,0.8,10.0,45.0,37.06,27.89
2016,5,5,18,15,0.0,30.5,0.75,9.5,30.5,25.2,16.87
2016,5,5,18,30,0.0,16.0,0.7,9.0,16.0,13.18,5.47
2016,5,5,18,45,0.0,8.0,0.7,9.0,8.0,6.58,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,0.65,7.0,2.5,2.13,0.0
2016,5,6,5,30,0.0,5.0,0.6,7.0,5.0,4.1,0.0
2016,5,6,5,45,0.0,11.0,0.6,7.5,11.0,9.04,2.36
2016,5,6,6,0,0.0,17.0,0.6,8.0,17.0,13.98,7.07
2016,5,6,6,15,0.0,25.0,0.6,8.0,25.0,20.6,13.28
2016,5,6,6,30,0.0,33.0,0.6,8.0,33.0,27.22,18.39
2016,5,6,6,45,0.0,41.5,0.6,8.5,41.5,34.28,24.54
2016,5,6,7,0,0.0,50.0,0.6,9.0,50.0,41.36,30.57
2016,5,6,7,15,73.5,122.0,0.6,9.0,155.5,122.44,97.32
2016,5,6,7,30,147.0,194.0,0.6,9.0,261.0,211.01,168.92
2016,5,6,7,45,73.5,155.0,0.6,9.5,188.5,158.42,127.01
2016,5,6,8,0,0.0,116.0,0.6,10.0,116.0,96.43,76.25
2016,5,6,8,15,38.0,197.5,0.6,10.0,221.5,187.18,150.98
2016,5,6,8,30,76.0,279.0,0.6,10.0,327.0,281.46,225.58
2016,5,6,8,45,124.5,308.0,0.6,10.5,393.0,348.22,276.45
2016,5,6,9,0,173.0,337.0,0.6,11.0,459.0,413.25,325.02
2016,5,6,9,15,106.5,331.0,0.6,11.0,407.5,363.58,285.74
2016,5,6,9,30,40.0,325.0,0.6,11.0,356.0,315.65,247.87
2016,5,6,9,45,34.5,326.5,0.65,11.0,354.0,315.43,247.76
2016,5,6,10,0,29.0,328.0,0.7,11.0,352.0,314.61,246.82
2016,5,6,10,15,21.5,292.0,0.7,11.0,310.0,267.07,209.86
2016,5,6,10,30,14.0,256.0,0.7,11.0,268.0,229.98,180.89
2016,5,6,10,45,13.0,243.0,0.75,11.5,255.0,218.3,171.53
2016,5,6,11,0,12.0,230.0,0.8,12.0,242.0,206.5,161.96
2016,5,6,11,15,10.5,208.0,0.8,12.0,218.5,186.32,146.0
2016,5,6,11,30,9.0,186.0,0.8,12.0,195.0,166.09,129.96
2016,5,6,11,45,7.5,171.0,0.85,12.0,178.5,151.86,118.66
2016,5,6,12,0,6.0,156.0,0.9,12.0,162.0,137.59,107.24
2016,5,6,12,15,10.5,210.0,0.9,12.0,220.0,188.49,148.0
2016,5,6,12,30,15.0,264.0,0.9,12.0,278.0,239.78,188.15
2016,5,6,12,45,7.5,158.0,0.95,12.0,165.0,140.48,109.43
2016,5,6,13,0,0.0,52.0,1.0,12.0,52.0,43.49,30.51
2016,5,6,13,15,5.0,128.0,1.0,11.5,133.0,112.16,87.36
2016,5,6,13,30,10.0,204.0,1.0,11.0,214.0,181.57,143.56
2016,5,6,13,45,5.0,165.0,1.0,11.0,170.0,143.35,112.59
2016,5,6,14,0,0.0,126.0,1.0,11.0,126.0,105.73,82.09
2016,5,6,14,15,0.0,114.5,0.95,11.0,114.5,95.88,74.23
2016,5,6,14,30,0.0,103.0,0.9,11.0,103.0,86.08,66.3
2016,5,6,14,45,0.0,68.0,0.9,11.0,68.0,56.64,42.01
2016,5,6,15,0,0.0,33.0,0.9,11.0,33.0,27.41,17.58
2016,5,6,15,15,0.0,55.0,0.9,10.5,55.0,45.71,33.18
2016,5,6,15,30,0.0,77.0,0.9,10.0,77.0,64.04,48.82
2016,5,6,15,45,0.0,100.5,0.9,10.0,100.5,83.66,65.46
2016,5,6,16,0,0.0,124.0,0.9,10.0,124.0,103.17,82.01
2016,5,6,16,15,0.0,78.5,0.85,10.0,78.5,65.19,50.21
2016,5,6,16,30,0.0,33.0,0.8,10.0,33.0,27.28,17.96
2016,5,6,16,45,0.0,23.0,0.8,10.0,23.0,18.98,10.88
2016,5,6,17,0,0.0,13.0,0.8,10.0,13.0,10.71,3.71
2016,5,6,17,15,0.0,11.0,0.7,9.5,11.0,9.05,2.3
2016,5,6,17,30,0.0,9.0,0.6,9.0,9.0,7.4,0.87
2016,5,6,17,45,166.0,38.0,0.55,9.0,69.5,36.76,22.18
2016,5,6,18,0,332.0,67.0,0.5,9.0,130.0,50.46,40.16
2016,5,6,18,15,235.5,51.0,0.45,8.5,89.0,38.77,29.1
2016,5,6,18,30,139.0,35.0,0.4,8.0,48.0,27.2,17.54
2016,5,6,18,45,69.5,17.5,0.4,8.0,24.0,13.89,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,0.6,7.0,6.5,5.55,0.0
2016,5,7,5,30,0.0,13.0,0.6,7.0,13.0,10.7,1.97
2016,5,7,5,45,0.0,28.5,0.6,7.5,28.5,23.56,15.27
2016,5,7,6,0,0.0,44.0,0.6,8.0,44.0,35.93,26.96
2016,5,7,6,15,0.0,63.0,0.6,8.0,63.0,50.74,40.75
2016,5,7,6,30,0.0,82.0,0.6,8.0,82.0,66.16,52.36
2016,5,7,6,45,3.0,102.0,0.6,8.5,103.0,83.04,66.63
2016,5,7,7,0,6.0,122.0,0.6,9.0,124.0,100.53,81.12
2016,5,7,7,15,8.0,138.5,0.6,9.0,142.0,115.53,93.47
2016,5,7,7,30,10.0,155.0,0.6,9.0,160.0,130.83,105.93
2016,5,7,7,45,138.5,194.0,0.65,9.5,269.5,218.86,175.88
2016,5,7,8,0,267.0,233.0,0.7,10.0,379.0,322.34,257.03
2016,5,7,8,15,242.0,261.0,0.7,10.0,402.0,346.35,275.92
2016,5,7,8,30,217.0,289.0,0.7,10.0,425.0,372.23,296.02
2016,5,7,8,45,127.0,289.0,0.7,10.5,370.5,332.49,264.09
2016,5,7,9,0,37.0,289.0,0.7,11.0,316.0,275.24,217.97
2016,5,7,9,15,40.0,309.5,0.7,11.5,340.0,298.46,235.59
2016,5,7,9,30,43.0,330.0,0.7,12.0,364.0,321.96,252.66
2016,5,7,9,45,38.5,336.0,0.7,12.5,367.5,326.77,255.2
2016,5,7,10,0,34.0,342.0,0.7,13.0,371.0,331.06,257.47
2016,5,7,10,15,22.5,276.5,0.7,13.0,296.0,263.6,205.59
2016,5,7,10,30,11.0,211.0,0.7,13.0,221.0,188.2,146.86
2016,5,7,10,45,12.5,232.5,0.7,13.5,244.0,208.62,162.84
2016,5,7,11,0,14.0,254.0,0.7,14.0,267.0,229.17,178.28
2016,5,7,11,15,16.5,288.0,0.7,14.0,304.0,261.72,203.14
2016,5,7,11,30,19.0,322.0,0.7,14.0,341.0,294.49,227.81
2016,5,7,11,45,22.5,344.0,0.7,14.0,366.0,317.61,245.05
2016,5,7,12,0,26.0,366.0,0.7,14.0,391.0,355.46,273.19
2016,5,7,12,15,18.5,288.5,0.7,14.0,306.5,264.67,204.55
2016,5,7,12,30,11.0,211.0,0.7,14.0,222.0,189.65,147.05
2016,5,7,12,45,11.5,220.0,0.75,14.5,231.5,197.74,153.55
2016,5,7,13,0,12.0,229.0,0.8,15.0,241.0,205.74,159.59
2016,5,7,13,15,10.5,208.5,0.8,15.0,218.5,186.23,144.4
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,166.83,129.33
2016,5,7,13,45,9.5,199.0,0.85,15.0,207.5,176.34,137.07
2016,5,7,14,0,10.0,210.0,0.9,15.0,219.0,185.77,144.66
2016,5,7,14,15,9.5,206.0,0.9,14.5,214.0,181.39,141.62
2016,5,7,14,30,9.0,202.0,0.9,14.0,209.0,177.02,138.64
2016,5,7,14,45,6.0,179.5,0.9,14.0,184.5,155.09,121.35
2016,5,7,15,0,3.0,157.0,0.9,14.0,160.0,133.53,104.28
2016,5,7,15,15,1.5,152.5,0.85,13.5,154.5,128.5,100.66
2016,5,7,15,30,0.0,148.0,0.8,13.0,149.0,123.61,97.11
2016,5,7,15,45,0.0,136.0,0.8,13.0,136.5,113.35,89.02
2016,5,7,16,0,0.0,124.0,0.8,13.0,124.0,103.16,80.94
2016,5,7,16,15,0.0,97.0,0.75,12.5,97.0,80.6,62.61
2016,5,7,16,30,0.0,70.0,0.7,12.0,70.0,58.06,44.0
2016,5,7,16,45,0.0,80.5,0.7,12.0,80.5,66.81,51.65
2016,5,7,17,0,0.0,91.0,0.7,12.0,91.0,75.14,58.91
2016,5,7,17,15,0.0,77.0,0.65,11.5,77.0,63.56,49.3
2016,5,7,17,30,0.0,63.0,0.6,11.0,63.0,52.09,39.63
2016,5,7,17,45,211.0,60.0,0.6,11.0,100.5,55.13,36.71
2016,5,7,18,0,422.0,57.0,0.6,11.0,138.0,45.47,35.34
2016,5,7,18,15,321.0,45.0,0.6,10.5,95.5,34.66,25.25
2016,5,7,18,30,220.0,33.0,0.6,10.0,53.0,25.54,16.11
2016,5,7,18,45,110.0,16.5,0.6,9.5,26.5,12.86,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,77.0,12.5,0.6,7.5,17.5,10.67,0.0
2016,5,8,5,30,154.0,25.0,0.5,8.0,35.0,19.39,8.72
2016,5,8,5,45,267.5,37.5,0.45,8.5,74.5,28.98,20.04
2016,5,8,6,0,381.0,50.0,0.4,9.0,114.0,40.16,30.68
2016,5,8,6,15,455.0,59.5,0.4,9.5,161.5,49.66,39.55
2016,5,8,6,30,529.0,69.0,0.4,10.0,209.0,94.94,57.14
2016,5,8,6,45,264.5,83.0,0.4,10.5,153.0,104.57,72.46
2016,5,8,7,0,0.0,97.0,0.4,11.0,97.0,79.69,62.98
2016,5,8,7,15,8.0,130.0,0.4,11.0,133.5,108.73,87.05
2016,5,8,7,30,16.0,163.0,0.4,11.0,170.0,139.15,111.76
2016,5,8,7,45,25.5,189.0,0.4,11.5,202.0,165.77,132.77
2016,5,8,8,0,35.0,215.0,0.4,12.0,234.0,196.96,157.19
2016,5,8,8,15,38.0,236.5,0.4,12.0,259.0,220.08,175.12
2016,5,8,8,30,41.0,258.0,0.4,12.0,284.0,243.64,193.22
2016,5,8,8,45,175.5,288.0,0.45,12.5,411.0,359.64,283.36
2016,5,8,9,0,310.0,318.0,0.5,13.0,538.0,490.16,380.33
2016,5,8,9,15,578.0,221.0,0.5,13.0,659.0,615.08,473.01
2016,5,8,9,30,846.0,124.0,0.5,13.0,780.0,742.0,564.41
2016,5,8,9,45,494.5,270.0,0.55,13.5,657.5,643.41,488.12
2016,5,8,10,0,143.0,416.0,0.6,14.0,535.0,496.18,376.7
2016,5,8,10,15,150.0,424.0,0.65,14.0,552.5,515.85,392.55
2016,5,8,10,30,157.0,432.0,0.7,14.0,570.0,535.21,406.41
2016,5,8,10,45,83.5,313.0,0.75,14.5,386.5,365.29,281.24
2016,5,8,11,0,10.0,194.0,0.8,15.0,203.0,173.35,133.61
2016,5,8,11,15,24.0,298.0,0.85,15.0,320.5,288.65,223.8
2016,5,8,11,30,38.0,402.0,0.9,15.0,438.0,399.23,305.9
2016,5,8,11,45,21.5,275.5,0.95,15.5,296.0,266.64,205.4
2016,5,8,12,0,5.0,149.0,1.0,16.0,154.0,130.6,99.74
2016,5,8,12,15,9.5,205.5,1.0,16.0,215.0,183.54,141.95
2016,5,8,12,30,14.0,262.0,1.0,16.0,276.0,236.9,183.22
2016,5,8,12,45,15.0,258.5,1.05,16.0,273.5,234.49,181.29
2016,5,8,13,0,16.0,255.0,1.1,16.0,271.0,231.96,179.55
2016,5,8,13,15,15.5,251.0,1.1,15.5,265.5,227.55,176.59
2016,5,8,13,30,15.0,247.0,1.1,15.0,260.0,223.09,173.59
2016,5,8,13,45,14.5,245.0,1.1,15.0,257.5,220.31,171.6
2016,5,8,14,0,14.0,243.0,1.1,15.0,255.0,217.5,169.59
2016,5,8,14,15,13.0,234.5,1.1,15.0,245.5,208.64,162.87
2016,5,8,14,30,12.0,226.0,1.1,15.0,236.0,199.82,156.2
2016,5,8,14,45,10.5,216.5,1.1,15.0,225.0,189.85,148.6
2016,5,8,15,0,9.0,207.0,1.1,15.0,214.0,180.0,141.08
2016,5,8,15,15,5.5,182.0,1.05,14.5,186.5,155.9,122.33
2016,5,8,15,30,2.0,157.0,1.0,14.0,159.0,132.29,103.8
2016,5,8,15,45,1.5,157.5,1.0,14.0,159.0,132.12,104.02
2016,5,8,16,0,1.0,158.0,1.0,14.0,159.0,131.92,104.19
2016,5,8,16,15,21.0,174.5,1.0,13.5,185.0,153.19,121.96
2016,5,8,16,30,41.0,191.0,1.0,13.0,211.0,173.63,138.7
2016,5,8,16,45,56.0,174.0,1.0,13.0,198.0,159.83,127.01
2016,5,8,17,0,71.0,157.0,1.0,13.0,185.0,144.21,113.54
2016,5,8,17,15,63.5,135.0,0.95,12.5,157.5,119.19,93.14
2016,5,8,17,30,56.0,113.0,0.9,12.0,130.0,95.37,73.84
2016,5,8,17,45,266.0,82.0,0.9,11.5,137.0,73.67,51.13
2016,5,8,18,0,476.0,51.0,0.9,11.0,144.0,40.65,31.01
2016,5,8,18,15,375.5,41.0,0.85,10.5,100.5,33.08,23.87
2016,5,8,18,30,275.0,31.0,0.8,10.0,57.0,25.39,16.1
2016,5,8,18,45,137.5,15.5,0.8,10.0,28.5,12.53,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,96.5,12.5,0.8,7.0,19.5,10.67,0.0
2016,5,9,5,30,193.0,25.0,0.8,7.0,39.0,19.47,9.31
2016,5,9,5,45,309.5,37.0,0.8,7.5,80.0,30.08,21.13
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,39.43,30.15
2016,5,9,6,15,213.0,48.5,0.8,8.0,84.5,37.36,28.59
2016,5,9,6,30,0.0,48.0,0.8,8.0,48.0,39.7,29.32
2016,5,9,6,45,0.0,59.5,0.85,8.5,59.5,49.28,37.59
2016,5,9,7,0,0.0,71.0,0.9,9.0,71.0,58.88,45.71
2016,5,9,7,15,3.5,112.0,0.9,9.0,113.5,93.14,74.77
2016,5,9,7,30,7.0,153.0,0.9,9.0,156.0,128.16,103.92
2016,5,9,7,45,3.5,152.0,0.9,9.5,153.5,127.12,102.47
2016,5,9,8,0,0.0,151.0,0.9,10.0,151.0,125.43,100.56
2016,5,9,8,15,1.5,157.5,0.9,10.0,158.5,131.9,105.58
2016,5,9,8,30,3.0,164.0,0.9,10.0,166.0,138.52,110.7
2016,5,9,8,45,15.0,218.5,0.95,10.5,229.0,192.09,153.9
2016,5,9,9,0,27.0,273.0,1.0,11.0,292.0,254.13,202.67
2016,5,9,9,15,33.0,299.5,1.0,11.5,324.5,284.08,225.12
2016,5,9,9,30,39.0,326.0,1.0,12.0,357.0,314.71,247.93
2016,5,9,9,45,34.0,328.5,1.0,12.5,356.5,315.79,247.63
2016,5,9,10,0,29.0,331.0,1.0,13.0,356.0,316.31,247.1
2016,5,9,10,15,241.0,350.0,1.0,13.0,562.0,532.77,413.54
2016,5,9,10,30,453.0,369.0,1.0,13.0,768.0,749.37,567.61
2016,5,9,10,45,700.0,237.0,1.05,13.5,869.0,859.99,645.55
2016,5,9,11,0,947.0,105.0,1.1,14.0,970.0,952.71,705.46
2016,5,9,11,15,949.5,105.5,1.1,14.0,983.0,969.85,714.83
2016,5,9,11,30,952.0,106.0,1.1,14.0,996.0,983.24,722.9
2016,5,9,11,45,953.5,106.0,1.15,14.5,1001.0,991.42,727.34
2016,5,9,12,0,955.0,106.0,1.2,15.0,1006.0,995.74,729.47
2016,5,9,12,15,954.5,105.5,1.2,15.0,1003.5,993.87,728.24
2016,5,9,12,30,954.0,105.0,1.2,15.0,1001.0,988.12,724.71
2016,5,9,12,45,951.5,105.5,1.2,15.5,990.0,977.64,716.97
2016,5,9,13,0,949.0,106.0,1.2,16.0,979.0,963.38,706.97
2016,5,9,13,15,945.5,105.0,1.2,16.0,961.0,943.08,694.5
2016,5,9,13,30,942.0,104.0,1.2,16.0,943.0,919.19,679.78
2016,5,9,13,45,937.0,103.0,1.25,16.0,917.5,890.54,662.69
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,858.61,643.3
2016,5,9,14,15,925.0,101.0,1.25,15.5,860.0,822.0,620.42
2016,5,9,14,30,918.0,100.0,1.2,15.0,828.0,782.58,595.42
2016,5,9,14,45,908.0,98.0,1.2,15.0,790.0,737.5,564.95
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,690.27,531.28
2016,5,9,15,15,885.5,94.0,1.2,14.5,708.5,639.61,495.11
2016,5,9,15,30,873.0,92.0,1.2,14.0,665.0,587.54,456.62
2016,5,9,15,45,856.5,89.5,1.2,14.0,617.5,531.8,413.2
2016,5,9,16,0,840.0,87.0,1.2,14.0,570.0,475.89,368.15
2016,5,9,16,15,818.0,83.5,1.15,13.5,519.0,415.74,318.76
2016,5,9,16,30,796.0,80.0,1.1,13.0,468.0,356.4,268.38
2016,5,9,16,45,766.5,76.0,1.1,13.0,415.0,295.55,215.4
2016,5,9,17,0,737.0,72.0,1.1,13.0,362.0,237.03,163.95
2016,5,9,17,15,695.0,67.0,1.1,12.5,308.5,178.16,114.22
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,120.69,69.63
2016,5,9,17,45,587.0,56.0,1.1,11.5,203.5,68.82,39.04
2016,5,9,18,0,521.0,50.0,1.1,11.0,152.0,40.02,30.46
2016,5,9,18,15,419.0,40.5,1.05,10.0,107.0,32.77,23.67
2016,5,9,18,30,317.0,31.0,1.0,9.0,62.0,25.44,16.32
2016,5,9,18,45,158.5,15.5,1.0,8.5,31.0,12.52,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,87.5,13.5,0.5,7.0,20.0,11.52,0.0
2016,5,10,5,30,175.0,27.0,0.5,7.0,40.0,20.94,10.89
2016,5,10,5,45,295.5,39.5,0.5,7.5,82.0,32.14,23.05
2016,5,10,6,0,416.0,52.0,0.5,8.0,124.0,41.87,32.4
2016,5,10,6,15,491.0,61.0,0.5,8.0,174.0,50.51,40.59
2016,5,10,6,30,566.0,70.0,0.5,8.0,224.0,97.52,58.65
2016,5,10,6,45,285.5,97.0,0.5,8.5,175.0,117.77,83.33
2016,5,10,7,0,5.0,124.0,0.5,9.0,126.0,101.83,82.09
2016,5,10,7,15,2.5,127.0,0.45,9.0,128.0,104.87,84.54
2016,5,10,7,30,0.0,130.0,0.4,9.0,130.0,107.29,86.32
2016,5,10,7,45,6.0,158.5,0.4,9.5,162.0,133.34,107.43
2016,5,10,8,0,12.0,187.0,0.4,10.0,194.0,160.36,128.91
2016,5,10,8,15,13.5,201.5,0.4,10.5,210.0,174.42,139.58
2016,5,10,8,30,15.0,216.0,0.4,11.0,226.0,188.65,150.34
2016,5,10,8,45,74.0,278.0,0.4,12.0,330.5,283.25,224.32
2016,5,10,9,0,133.0,340.0,0.4,13.0,435.0,387.81,302.31
2016,5,10,9,15,207.0,353.5,0.4,13.5,510.5,458.28,353.53
2016,5,10,9,30,281.0,367.0,0.4,14.0,586.0,543.63,414.28
2016,5,10,9,45,582.0,249.5,0.4,15.0,728.0,691.3,520.22
2016,5,10,10,0,883.0,132.0,0.4,16.0,870.0,830.69,613.47
2016,5,10,10,15,889.5,133.5,0.4,16.5,897.5,864.49,631.24
2016,5,10,10,30,896.0,135.0,0.4,17.0,925.0,895.31,648.53
2016,5,10,10,45,902.5,134.5,0.45,17.5,945.5,921.19,663.62
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,943.8,676.7
2016,5,10,11,15,911.5,135.0,0.55,18.0,978.5,960.73,687.59
2016,5,10,11,30,914.0,136.0,0.6,18.0,991.0,974.07,696.43
2016,5,10,11,45,916.0,135.5,0.7,18.5,996.5,981.95,701.79
2016,5,10,12,0,918.0,135.0,0.8,19.0,1002.0,986.15,705.0
2016,5,10,12,15,917.0,134.5,0.85,19.0,998.5,983.87,704.58
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,977.9,702.01
2016,5,10,12,45,913.5,133.5,0.95,19.0,984.0,966.87,696.38
2016,5,10,13,0,911.0,133.0,1.0,19.0,973.0,952.22,688.56
2016,5,10,13,15,907.0,132.0,1.05,19.0,954.5,932.22,677.36
2016,5,10,13,30,903.0,131.0,1.1,19.0,936.0,908.78,663.95
2016,5,10,13,45,895.5,130.0,1.15,19.0,910.0,879.08,646.39
2016,5,10,14,0,888.0,129.0,1.2,19.0,884.0,846.37,626.73
2016,5,10,14,15,879.5,127.5,1.2,18.5,851.5,809.59,604.62
2016,5,10,14,30,871.0,126.0,1.2,18.0,819.0,770.23,580.37
2016,5,10,14,45,859.5,123.5,1.25,18.0,780.5,730.77,553.55
2016,5,10,15,0,848.0,121.0,1.3,18.0,742.0,683.25,520.45
2016,5,10,15,15,833.5,118.0,1.3,17.5,698.5,631.8,484.1
2016,5,10,15,30,819.0,115.0,1.3,17.0,655.0,579.28,445.73
2016,5,10,15,45,802.0,111.0,1.3,17.0,607.5,523.76,403.0
2016,5,10,16,0,785.0,107.0,1.3,17.0,560.0,468.0,358.69
2016,5,10,16,15,760.5,103.0,1.3,16.5,509.0,409.28,311.33
2016,5,10,16,30,736.0,99.0,1.3,16.0,458.0,349.76,261.81
2016,5,10,16,45,706.0,93.0,1.3,15.5,406.0,290.0,210.97
2016,5,10,17,0,676.0,87.0,1.3,15.0,354.0,232.76,161.67
2016,5,10,17,15,631.0,80.5,1.25,14.0,301.5,175.38,114.11
2016,5,10,17,30,586.0,74.0,1.2,13.0,249.0,122.94,74.19
2016,5,10,17,45,523.0,65.5,1.2,12.5,199.0,73.28,44.48
2016,5,10,18,0,460.0,57.0,1.2,12.0,149.0,45.42,35.17
2016,5,10,18,15,360.0,46.0,1.15,11.5,105.0,37.18,27.44
2016,5,10,18,30,260.0,35.0,1.1,11.0,61.0,27.14,17.71
2016,5,10,18,45,130.0,17.5,1.05,10.5,30.5,13.64,0.36
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,118.5,13.0,0.7,7.5,22.0,11.1,0.0
2016,5,11,5,30,237.0,26.0,0.7,8.0,44.0,21.37,11.5
2016,5,11,5,45,352.5,36.5,0.7,8.5,86.5,29.64,20.76
2016,5,11,6,0,468.0,47.0,0.7,9.0,129.0,37.8,28.61
2016,5,11,6,15,539.0,54.5,0.65,9.0,179.0,45.25,35.67
2016,5,11,6,30,610.0,62.0,0.6,9.0,229.0,93.57,53.55
2016,5,11,6,45,367.5,106.5,0.6,9.5,213.5,135.85,94.65
2016,5,11,7,0,125.0,151.0,0.6,10.0,198.0,147.11,114.69
2016,5,11,7,15,134.0,175.0,0.55,10.5,232.0,178.9,140.91
2016,5,11,7,30,143.0,199.0,0.5,11.0,266.0,211.96,167.76
2016,5,11,7,45,154.5,223.5,0.45,11.5,303.5,247.5,196.02
2016,5,11,8,0,166.0,248.0,0.4,12.0,341.0,284.36,224.66
2016,5,11,8,15,116.5,263.5,0.4,12.5,331.5,285.33,225.15
2016,5,11,8,30,67.0,279.0,0.4,13.0,322.0,274.8,216.28
2016,5,11,8,45,210.5,294.0,0.4,13.5,442.0,383.56,299.86
2016,5,11,9,0,354.0,309.0,0.4,14.0,562.0,507.18,390.48
2016,5,11,9,15,624.0,210.5,0.4,14.5,686.0,633.01,481.78
2016,5,11,9,30,894.0,112.0,0.4,15.0,810.0,754.99,567.56
2016,5,11,9,45,898.5,116.0,0.45,15.5,843.0,795.82,592.33
2016,5,11,10,0,903.0,120.0,0.5,16.0,876.0,833.82,615.65
2016,5,11,10,15,909.0,121.5,0.55,16.0,903.5,867.76,637.33
2016,5,11,10,30,915.0,123.0,0.6,16.0,931.0,898.63,657.01
2016,5,11,10,45,919.5,124.0,0.65,16.5,951.0,924.52,672.27
2016,5,11,11,0,924.0,125.0,0.7,17.0,971.0,946.99,685.39
2016,5,11,11,15,926.5,125.5,0.75,17.0,983.5,963.68,696.21
2016,5,11,11,30,929.0,126.0,0.8,17.0,996.0,976.72,704.9
2016,5,11,11,45,932.5,124.0,0.85,17.5,1001.5,984.7,709.23
2016,5,11,12,0,936.0,122.0,0.9,18.0,1007.0,988.94,711.38
2016,5,11,12,15,935.0,121.5,0.95,18.0,1004.0,986.64,710.89
2016,5,11,12,30,934.0,121.0,1.0,18.0,1001.0,980.57,708.2
2016,5,11,12,45,936.5,117.5,1.05,18.5,991.0,971.15,702.19
2016,5,11,13,0,939.0,114.0,1.1,19.0,981.0,957.9,693.84
2016,5,11,13,15,935.0,113.0,1.15,19.0,962.5,937.42,682.25
2016,5,11,13,30,931.0,112.0,1.2,19.0,944.0,913.4,668.41
2016,5,11,13,45,925.5,110.5,1.25,19.0,918.0,884.24,651.13
2016,5,11,14,0,920.0,109.0,1.3,19.0,892.0,851.87,631.61
2016,5,11,14,15,912.5,107.5,1.3,18.5,859.5,814.91,609.34
2016,5,11,14,30,905.0,106.0,1.3,18.0,827.0,775.21,584.93
2016,5,11,14,45,894.5,104.0,1.3,18.0,788.5,730.42,554.44
2016,5,11,15,0,884.0,102.0,1.3,18.0,750.0,683.56,521.22
2016,5,11,15,15,870.5,99.5,1.25,17.5,706.5,632.6,484.65
2016,5,11,15,30,857.0,97.0,1.2,17.0,663.0,580.35,446.0
2016,5,11,15,45,839.5,94.0,1.15,17.0,615.0,525.62,403.44
2016,5,11,16,0,822.0,91.0,1.1,17.0,567.0,468.85,358.07
2016,5,11,16,15,799.5,87.5,1.05,16.5,516.5,409.63,310.07
2016,5,11,16,30,777.0,84.0,1.0,16.0,466.0,351.32,261.2
2016,5,11,16,45,746.0,80.0,1.0,16.0,413.0,291.32,209.74
2016,5,11,17,0,715.0,76.0,1.0,16.0,360.0,233.84,160.01
2016,5,11,17,15,672.0,70.5,1.0,15.0,307.5,172.96,109.71
2016,5,11,17,30,629.0,65.0,1.0,14.0,255.0,119.3,69.06
2016,5,11,17,45,566.0,58.0,1.0,13.5,204.0,68.43,39.33
2016,5,11,18,0,503.0,51.0,1.0,13.0,153.0,40.61,30.76
2016,5,11,18,15,405.0,41.5,0.95,12.0,108.5,33.43,24.11
2016,5,11,18,30,307.0,32.0,0.9,11.0,64.0,26.16,16.96
2016,5,11,18,45,153.5,16.0,0.85,10.5,32.0,12.86,0.98
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,95.0,14.0,0.9,7.0,21.5,11.95,0.0
2016,5,12,5,30,190.0,28.0,0.9,7.0,43.0,21.72,12.12
2016,5,12,5,45,292.5,41.0,0.95,7.5,83.5,31.64,22.66
2016,5,12,6,0,395.0,54.0,1.0,8.0,124.0,43.3,33.7
2016,5,12,6,15,467.0,63.5,1.0,8.0,173.0,51.5,41.47
2016,5,12,6,30,539.0,73.0,1.0,8.0,222.0,97.01,59.45
2016,5,12,6,45,279.5,104.0,1.05,8.5,182.0,121.33,86.78
2016,5,12,7,0,20.0,135.0,1.1,9.0,142.0,113.21,91.23
2016,5,12,7,15,157.0,160.5,1.1,9.5,232.5,173.26,136.51
2016,5,12,7,30,294.0,186.0,1.1,10.0,323.0,251.42,197.49
2016,5,12,7,45,529.5,146.0,1.1,10.5,428.0,330.02,257.72
2016,5,12,8,0,765.0,106.0,1.1,11.0,533.0,433.16,338.31
2016,5,12,8,15,409.0,189.0,1.05,11.5,419.5,373.49,295.6
2016,5,12,8,30,53.0,272.0,1.0,12.0,306.0,260.97,207.22
2016,5,12,8,45,137.5,305.0,0.95,12.5,402.0,349.86,276.92
2016,5,12,9,0,222.0,338.0,0.9,13.0,498.0,440.9,345.14
2016,5,12,9,15,543.0,230.0,0.85,13.5,648.0,590.52,457.95
2016,5,12,9,30,864.0,122.0,0.8,14.0,798.0,741.07,566.15
2016,5,12,9,45,872.5,124.0,0.75,14.5,831.5,781.89,590.26
2016,5,12,10,0,881.0,126.0,0.7,15.0,865.0,820.26,612.64
2016,5,12,10,15,887.5,127.5,0.7,15.5,892.5,853.87,632.37
2016,5,12,10,30,894.0,129.0,0.7,16.0,920.0,884.53,649.99
2016,5,12,10,45,897.0,131.0,0.7,16.5,939.5,909.49,663.81
2016,5,12,11,0,900.0,133.0,0.7,17.0,959.0,931.05,675.45
2016,5,12,11,15,903.0,133.5,0.75,17.0,971.5,947.78,686.35
2016,5,12,11,30,906.0,134.0,0.8,17.0,984.0,960.97,695.16
2016,5,12,11,45,906.0,134.5,0.85,17.5,989.0,967.81,698.8
2016,5,12,12,0,906.0,135.0,0.9,18.0,994.0,971.01,700.31
2016,5,12,12,15,906.0,135.0,0.9,18.0,991.0,970.12,699.73
2016,5,12,12,30,906.0,135.0,0.9,18.0,988.0,965.59,697.01
2016,5,12,12,45,896.0,139.5,0.95,18.5,975.5,952.36,688.6
2016,5,12,13,0,886.0,144.0,1.0,19.0,963.0,935.73,678.18
2016,5,12,13,15,882.0,143.0,1.0,19.0,945.0,916.25,666.39
2016,5,12,13,30,878.0,142.0,1.0,19.0,927.0,893.43,652.51
2016,5,12,13,45,877.5,137.0,1.05,19.0,903.5,866.73,636.9
2016,5,12,14,0,877.0,132.0,1.1,19.0,880.0,836.68,618.97
2016,5,12,14,15,869.0,130.0,1.1,18.5,848.0,800.31,597.1
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,761.37,572.9
2016,5,12,14,45,855.0,123.5,1.1,18.0,779.5,724.37,547.32
2016,5,12,15,0,849.0,119.0,1.1,18.0,743.0,678.89,515.31
2016,5,12,15,15,835.0,116.0,1.1,17.5,700.0,627.88,479.41
2016,5,12,15,30,821.0,113.0,1.1,17.0,657.0,575.76,441.48
2016,5,12,15,45,806.0,108.5,1.1,16.5,610.0,520.89,400.15
2016,5,12,16,0,791.0,104.0,1.1,16.0,563.0,465.58,356.9
2016,5,12,16,15,767.0,100.0,1.1,15.5,512.5,406.97,309.57
2016,5,12,16,30,743.0,96.0,1.1,15.0,462.0,347.41,259.95
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,288.1,209.52
2016,5,12,17,0,681.0,86.0,1.2,14.0,358.0,231.37,160.64
2016,5,12,17,15,636.5,80.0,1.2,13.0,305.5,174.43,113.41
2016,5,12,17,30,592.0,74.0,1.2,12.0,253.0,122.33,73.83
2016,5,12,17,45,524.5,66.0,1.25,11.5,202.5,72.74,44.54
2016,5,12,18,0,457.0,58.0,1.3,11.0,152.0,46.08,35.94
2016,5,12,18,15,360.5,47.0,1.25,10.5,108.0,37.88,28.24
2016,5,12,18,30,264.0,36.0,1.2,10.0,64.0,27.89,18.6
2016,5,12,18,45,132.0,18.0,1.2,9.5,32.0,14.02,2.45
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,0.95,7.0,5.5,4.69,0.0
2016,5,13,5,30,0.0,11.0,1.0,7.0,11.0,9.04,1.84
2016,5,13,5,45,0.0,21.0,1.05,7.0,21.0,17.3,9.91
2016,5,13,6,0,0.0,31.0,1.1,7.0,31.0,25.58,17.76
2016,5,13,6,15,0.0,43.0,1.1,7.5,43.0,35.55,27.03
2016,5,13,6,30,0.0,55.0,1.1,8.0,55.0,45.53,34.41
2016,5,13,6,45,0.0,68.0,1.15,8.5,68.0,56.29,43.65
2016,5,13,7,0,0.0,81.0,1.2,9.0,81.0,66.96,52.64
2016,5,13,7,15,0.0,100.5,1.15,9.0,100.5,82.96,66.15
2016,5,13,7,30,0.0,120.0,1.1,9.0,120.0,99.12,79.6
2016,5,13,7,45,0.0,127.5,1.1,9.5,127.5,105.61,84.57
2016,5,13,8,0,0.0,135.0,1.1,10.0,135.0,112.09,89.5
2016,5,13,8,15,4.0,164.5,1.05,10.5,167.0,138.8,111.11
2016,5,13,8,30,8.0,194.0,1.0,11.0,199.0,166.18,132.86
2016,5,13,8,45,20.0,240.0,1.0,11.5,254.0,212.82,169.82
2016,5,13,9,0,32.0,286.0,1.0,12.0,309.0,267.62,212.35
2016,5,13,9,15,20.5,246.0,0.95,12.0,261.5,221.03,174.86
2016,5,13,9,30,9.0,206.0,0.9,12.0,214.0,179.79,141.77
2016,5,13,9,45,10.5,220.0,0.9,12.5,229.5,193.5,152.37
2016,5,13,10,0,12.0,234.0,0.9,13.0,245.0,207.35,162.76
2016,5,13,10,15,14.5,262.0,0.95,13.5,275.0,234.26,183.33
2016,5,13,10,30,17.0,290.0,1.0,14.0,305.0,261.44,203.81
2016,5,13,10,45,15.5,276.5,1.05,14.5,291.0,249.04,193.62
2016,5,13,11,0,14.0,263.0,1.1,15.0,277.0,236.47,183.53
2016,5,13,11,15,19.0,308.5,1.1,15.0,327.0,281.27,217.98
2016,5,13,11,30,24.0,354.0,1.1,15.0,377.0,339.64,261.86
2016,5,13,11,45,182.5,402.5,1.15,15.0,576.0,544.74,416.78
2016,5,13,12,0,341.0,451.0,1.2,15.0,775.0,749.84,561.32
2016,5,13,12,15,647.5,280.0,1.2,15.0,892.0,886.05,658.95
2016,5,13,12,30,954.0,109.0,1.2,15.0,1009.0,983.78,723.24
2016,5,13,12,45,951.5,108.5,1.3,15.0,998.5,972.44,716.51
2016,5,13,13,0,949.0,108.0,1.4,15.0,988.0,957.34,708.79
2016,5,13,13,15,946.0,107.5,1.4,14.5,970.0,938.09,698.14
2016,5,13,13,30,943.0,107.0,1.4,14.0,952.0,915.25,685.12
2016,5,13,13,45,938.5,105.5,1.45,14.0,926.5,886.71,667.72
2016,5,13,14,0,934.0,104.0,1.5,14.0,901.0,854.87,647.97
2016,5,13,14,15,927.0,102.5,1.5,13.5,869.5,817.97,625.14
2016,5,13,14,30,920.0,101.0,1.5,13.0,838.0,778.25,600.08
2016,5,13,14,45,912.0,98.5,1.55,13.0,800.0,734.29,569.95
2016,5,13,15,0,904.0,96.0,1.6,13.0,762.0,688.03,536.67
2016,5,13,15,15,891.5,94.0,1.6,12.5,718.5,637.42,499.71
2016,5,13,15,30,879.0,92.0,1.6,12.0,675.0,585.39,460.42
2016,5,13,15,45,866.0,88.0,1.6,12.0,628.5,530.11,416.49
2016,5,13,16,0,853.0,84.0,1.6,12.0,582.0,474.01,370.42
2016,5,13,16,15,832.5,81.0,1.55,11.5,531.0,414.63,320.74
2016,5,13,16,30,812.0,78.0,1.5,11.0,480.0,355.88,269.95
2016,5,13,16,45,788.5,73.0,1.5,11.0,428.0,295.35,216.25
2016,5,13,17,0,765.0,68.0,1.5,11.0,376.0,236.43,163.56
2016,5,13,17,15,725.5,63.5,1.5,10.5,322.5,177.2,112.96
2016,5,13,17,30,686.0,59.0,1.5,10.0,269.0,122.08,70.3
2016,5,13,17,45,633.0,53.0,1.5,10.0,218.0,69.52,39.64
2016,5,13,18,0,580.0,47.0,1.5,10.0,167.0,37.73,28.57
2016,5,13,18,15,486.5,39.0,1.45,9.5,120.0,31.6,22.77
2016,5,13,18,30,393.0,31.0,1.4,9.0,73.0,25.43,16.62
2016,5,13,18,45,196.5,15.5,1.35,8.5,36.5,12.43,2.18
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
