Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,13.5,0.6,7.5,25.0,11.52,0.0
2016,5,14,5,30,271.0,27.0,0.6,8.0,50.0,22.15,12.85
2016,5,14,5,45,385.5,36.0,0.65,8.5,93.0,29.15,20.44
2016,5,14,6,0,500.0,45.0,0.7,9.0,136.0,36.13,27.16
2016,5,14,6,15,567.5,51.5,0.7,9.5,186.0,41.75,32.45
2016,5,14,6,30,635.0,58.0,0.7,10.0,236.0,90.38,50.12
2016,5,14,6,45,678.0,63.5,0.7,10.5,289.0,145.92,88.9
2016,5,14,7,0,721.0,69.0,0.7,11.0,342.0,202.91,135.24
2016,5,14,7,15,753.0,73.0,0.7,11.0,395.0,260.2,185.21
2016,5,14,7,30,785.0,77.0,0.7,11.0,448.0,320.25,237.88
2016,5,14,7,45,809.5,80.0,0.7,11.5,499.5,379.04,288.41
2016,5,14,8,0,834.0,83.0,0.7,12.0,551.0,439.07,338.29
2016,5,14,8,15,563.5,183.0,0.7,12.5,511.5,440.78,343.16
2016,5,14,8,30,293.0,283.0,0.7,13.0,472.0,408.96,319.48
2016,5,14,8,45,262.5,311.0,0.7,13.5,489.0,433.19,337.39
2016,5,14,9,0,232.0,339.0,0.7,14.0,506.0,446.59,346.17
2016,5,14,9,15,214.5,361.5,0.7,14.5,522.5,467.38,360.2
2016,5,14,9,30,197.0,384.0,0.7,15.0,539.0,486.16,372.33
2016,5,14,9,45,348.5,358.0,0.75,15.5,646.5,595.5,452.52
2016,5,14,10,0,500.0,332.0,0.8,16.0,754.0,714.73,535.9
2016,5,14,10,15,354.5,390.0,0.8,16.0,694.0,657.0,491.67
2016,5,14,10,30,209.0,448.0,0.8,16.0,634.0,588.57,441.05
2016,5,14,10,45,578.5,277.0,0.85,16.5,806.5,781.96,582.98
2016,5,14,11,0,948.0,106.0,0.9,17.0,979.0,944.85,689.92
2016,5,14,11,15,696.5,263.5,0.95,17.0,910.0,898.59,656.82
2016,5,14,11,30,445.0,421.0,1.0,17.0,841.0,819.76,599.52
2016,5,14,11,45,697.5,265.5,1.05,17.0,927.0,915.58,671.0
2016,5,14,12,0,950.0,110.0,1.1,17.0,1013.0,984.77,716.11
2016,5,14,12,15,539.0,297.5,1.1,17.0,809.5,799.43,590.55
2016,5,14,12,30,128.0,485.0,1.1,17.0,606.0,570.42,424.67
2016,5,14,12,45,75.0,411.5,1.15,17.0,482.0,438.49,332.25
2016,5,14,13,0,22.0,338.0,1.2,17.0,358.0,309.55,236.85
2016,5,14,13,15,88.5,397.5,1.2,17.0,477.5,433.53,331.6
2016,5,14,13,30,155.0,457.0,1.2,17.0,597.0,554.34,419.08
2016,5,14,13,45,276.5,413.0,1.25,17.0,653.0,619.73,467.93
2016,5,14,14,0,398.0,369.0,1.3,17.0,709.0,666.3,503.36
2016,5,14,14,15,259.0,380.5,1.3,16.5,598.5,554.79,422.56
2016,5,14,14,30,120.0,392.0,1.3,16.0,488.0,442.12,339.75
2016,5,14,14,45,60.0,229.5,1.35,16.0,277.5,240.69,188.15
2016,5,14,15,0,0.0,67.0,1.4,16.0,67.0,55.78,40.34
2016,5,14,15,15,151.5,180.0,1.4,15.5,281.0,257.85,205.57
2016,5,14,15,30,303.0,293.0,1.4,15.0,495.0,432.35,339.38
2016,5,14,15,45,156.5,241.5,1.45,15.0,345.5,290.14,228.72
2016,5,14,16,0,10.0,190.0,1.5,15.0,196.0,162.3,128.03
2016,5,14,16,15,5.0,163.0,1.5,14.5,166.0,136.92,108.36
2016,5,14,16,30,0.0,136.0,1.5,14.0,136.0,112.34,88.8
2016,5,14,16,45,66.5,151.5,1.5,14.0,178.5,144.0,113.43
2016,5,14,17,0,133.0,167.0,1.5,14.0,221.0,166.06,128.8
2016,5,14,17,15,121.5,145.0,1.45,13.5,189.0,135.86,104.11
2016,5,14,17,30,110.0,123.0,1.4,13.0,157.0,107.3,81.39
2016,5,14,17,45,298.5,90.0,1.35,12.5,158.0,79.0,55.3
2016,5,14,18,0,487.0,57.0,1.3,12.0,159.0,45.27,35.09
2016,5,14,18,15,390.5,47.0,1.2,11.5,114.0,37.86,28.16
2016,5,14,18,30,294.0,37.0,1.1,11.0,69.0,30.33,20.77
2016,5,14,18,45,147.0,18.5,1.05,10.5,34.5,14.42,3.95
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.05,8.0,24.0,12.46,0.0
2016,5,15,5,30,192.0,32.0,1.1,8.0,48.0,24.74,15.16
2016,5,15,5,45,306.0,44.0,1.2,8.5,90.5,33.89,24.66
2016,5,15,6,0,420.0,56.0,1.3,9.0,133.0,44.9,35.05
2016,5,15,6,15,491.0,64.5,1.3,9.5,182.5,51.18,40.94
2016,5,15,6,30,562.0,73.0,1.3,10.0,232.0,96.97,58.51
2016,5,15,6,45,614.5,78.5,1.35,10.5,284.5,146.41,92.33
2016,5,15,7,0,667.0,84.0,1.4,11.0,337.0,201.79,137.02
2016,5,15,7,15,701.5,89.0,1.3,11.5,389.5,257.81,185.45
2016,5,15,7,30,736.0,94.0,1.2,12.0,442.0,316.97,236.71
2016,5,15,7,45,766.0,96.0,1.15,12.5,494.0,376.54,287.56
2016,5,15,8,0,796.0,98.0,1.1,13.0,546.0,435.67,336.58
2016,5,15,8,15,815.0,101.0,1.05,13.0,594.5,492.02,382.53
2016,5,15,8,30,834.0,104.0,1.0,13.0,643.0,548.43,426.88
2016,5,15,8,45,852.5,105.0,1.0,13.5,688.5,602.42,467.49
2016,5,15,9,0,871.0,106.0,1.0,14.0,734.0,652.79,504.18
2016,5,15,9,15,881.5,108.0,1.0,14.5,773.0,700.02,537.37
2016,5,15,9,30,892.0,110.0,1.0,15.0,812.0,745.32,568.23
2016,5,15,9,45,912.0,105.0,1.0,15.5,848.5,789.08,596.35
2016,5,15,10,0,932.0,100.0,1.0,16.0,885.0,831.01,622.03
2016,5,15,10,15,937.5,101.0,1.0,16.0,912.5,864.75,643.09
2016,5,15,10,30,943.0,102.0,1.0,16.0,940.0,895.32,662.03
2016,5,15,10,45,946.5,103.0,1.05,16.5,960.0,920.85,677.22
2016,5,15,11,0,950.0,104.0,1.1,17.0,980.0,942.85,690.15
2016,5,15,11,15,952.5,104.5,1.15,17.0,993.0,959.85,701.23
2016,5,15,11,30,955.0,105.0,1.2,17.0,1006.0,973.12,710.06
2016,5,15,11,45,955.5,105.5,1.25,17.0,1010.5,980.78,715.44
2016,5,15,12,0,956.0,106.0,1.3,17.0,1015.0,984.62,718.54
2016,5,15,12,15,955.5,106.0,1.35,17.0,1012.5,983.24,718.46
2016,5,15,12,30,955.0,106.0,1.4,17.0,1010.0,978.03,716.06
2016,5,15,12,45,957.5,103.0,1.5,17.0,1000.5,968.89,712.0
2016,5,15,13,0,960.0,100.0,1.6,17.0,991.0,955.85,705.41
2016,5,15,13,15,957.0,99.0,1.65,17.0,973.5,936.01,693.7
2016,5,15,13,30,954.0,98.0,1.7,17.0,956.0,912.54,679.63
2016,5,15,13,45,949.0,97.5,1.75,17.0,931.0,884.35,662.35
2016,5,15,14,0,944.0,97.0,1.8,17.0,906.0,852.87,642.74
2016,5,15,14,15,937.5,95.5,1.8,16.5,874.0,816.15,620.04
2016,5,15,14,30,931.0,94.0,1.8,16.0,842.0,776.56,595.1
2016,5,15,14,45,922.5,92.5,1.8,16.0,804.5,732.92,564.82
2016,5,15,15,0,914.0,91.0,1.8,16.0,767.0,687.0,531.42
2016,5,15,15,15,902.5,89.0,1.8,15.5,724.0,636.73,494.87
2016,5,15,15,30,891.0,87.0,1.8,15.0,681.0,584.94,455.93
2016,5,15,15,45,875.0,84.5,1.85,14.5,633.5,529.12,412.77
2016,5,15,16,0,859.0,82.0,1.9,14.0,586.0,472.78,367.49
2016,5,15,16,15,838.5,79.0,1.9,13.5,535.0,413.93,318.41
2016,5,15,16,30,818.0,76.0,1.9,13.0,484.0,354.25,267.07
2016,5,15,16,45,786.0,73.5,1.9,13.0,430.5,293.45,213.48
2016,5,15,17,0,754.0,71.0,1.9,13.0,377.0,235.2,161.87
2016,5,15,17,15,714.0,66.5,1.85,12.5,324.0,176.72,112.28
2016,5,15,17,30,674.0,62.0,1.8,12.0,271.0,122.42,70.7
2016,5,15,17,45,610.0,56.5,1.8,11.5,219.0,67.22,38.32
2016,5,15,18,0,546.0,51.0,1.8,11.0,167.0,40.65,31.1
2016,5,15,18,15,452.0,42.5,1.7,10.5,121.0,34.26,25.08
2016,5,15,18,30,358.0,34.0,1.6,10.0,75.0,27.81,18.72
2016,5,15,18,45,179.0,17.0,1.55,9.5,37.5,13.61,3.89
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.15,8.0,25.0,12.09,0.0
2016,5,16,5,30,214.0,31.0,1.1,8.0,50.0,24.03,14.72
2016,5,16,5,45,317.0,43.0,1.1,8.5,92.0,34.81,25.52
2016,5,16,6,0,420.0,55.0,1.1,9.0,134.0,43.96,34.23
2016,5,16,6,15,490.0,63.5,1.05,9.5,183.0,49.87,39.78
2016,5,16,6,30,560.0,72.0,1.0,10.0,232.0,95.42,57.38
2016,5,16,6,45,608.0,78.5,0.95,10.5,284.0,144.87,91.24
2016,5,16,7,0,656.0,85.0,0.9,11.0,336.0,199.73,135.38
2016,5,16,7,15,690.5,90.0,0.85,11.5,388.0,255.01,182.83
2016,5,16,7,30,725.0,95.0,0.8,12.0,440.0,313.43,233.11
2016,5,16,7,45,754.5,98.0,0.75,12.5,491.5,373.04,283.48
2016,5,16,8,0,784.0,101.0,0.7,13.0,543.0,432.16,331.89
2016,5,16,8,15,803.0,104.0,0.7,13.5,591.0,487.81,376.35
2016,5,16,8,30,822.0,107.0,0.7,14.0,639.0,543.55,419.23
2016,5,16,8,45,840.5,108.0,0.7,14.5,684.0,596.9,458.84
2016,5,16,9,0,859.0,109.0,0.7,15.0,729.0,646.58,494.55
2016,5,16,9,15,869.5,110.5,0.7,15.5,768.0,692.77,526.59
2016,5,16,9,30,880.0,112.0,0.7,16.0,807.0,737.07,556.36
2016,5,16,9,45,900.0,107.5,0.75,16.5,843.5,780.81,585.03
2016,5,16,10,0,920.0,103.0,0.8,17.0,880.0,822.77,611.23
2016,5,16,10,15,925.5,104.0,0.85,17.0,906.5,856.09,632.66
2016,5,16,10,30,931.0,105.0,0.9,17.0,933.0,886.3,652.08
2016,5,16,10,45,934.5,106.0,0.95,17.5,953.0,911.51,667.03
2016,5,16,11,0,938.0,107.0,1.0,18.0,973.0,933.25,679.77
2016,5,16,11,15,940.5,107.5,1.05,18.0,985.5,950.04,690.69
2016,5,16,11,30,943.0,108.0,1.1,18.0,998.0,963.15,699.4
2016,5,16,11,45,943.5,108.5,1.15,18.5,1003.0,970.72,703.4
2016,5,16,12,0,944.0,109.0,1.2,19.0,1008.0,974.51,705.16
2016,5,16,12,15,944.0,109.0,1.2,19.0,1005.5,973.61,704.56
2016,5,16,12,30,944.0,109.0,1.2,19.0,1003.0,968.94,701.73
2016,5,16,12,45,942.5,108.0,1.3,19.0,993.0,958.21,696.82
2016,5,16,13,0,941.0,107.0,1.4,19.0,983.0,943.74,689.53
2016,5,16,13,15,938.0,106.5,1.4,19.0,965.0,924.76,677.87
2016,5,16,13,30,935.0,106.0,1.4,19.0,947.0,902.21,663.96
2016,5,16,13,45,933.0,103.0,1.45,19.0,923.0,874.69,647.44
2016,5,16,14,0,931.0,100.0,1.5,19.0,899.0,843.75,628.55
2016,5,16,14,15,924.0,99.0,1.5,18.5,867.5,807.6,606.56
2016,5,16,14,30,917.0,98.0,1.5,18.0,836.0,768.66,582.41
2016,5,16,14,45,910.0,95.5,1.55,18.0,799.0,725.73,553.29
2016,5,16,15,0,903.0,93.0,1.6,18.0,762.0,680.43,521.17
2016,5,16,15,15,891.0,91.0,1.6,17.5,719.5,630.43,485.22
2016,5,16,15,30,879.0,89.0,1.6,17.0,677.0,578.97,446.96
2016,5,16,15,45,861.0,87.5,1.6,17.0,629.5,523.75,403.73
2016,5,16,16,0,843.0,86.0,1.6,17.0,582.0,468.2,358.86
2016,5,16,16,15,822.5,83.0,1.55,16.5,531.5,409.55,310.63
2016,5,16,16,30,802.0,80.0,1.5,16.0,481.0,351.62,261.44
2016,5,16,16,45,768.0,77.5,1.45,15.5,427.5,291.23,209.52
2016,5,16,17,0,734.0,75.0,1.4,15.0,374.0,233.63,159.65
2016,5,16,17,15,693.5,70.0,1.3,14.5,321.5,175.89,111.38
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,119.08,68.16
2016,5,16,17,45,591.5,59.0,1.2,13.5,218.0,68.11,39.31
2016,5,16,18,0,530.0,53.0,1.2,13.0,167.0,42.12,32.17
2016,5,16,18,15,436.5,44.0,1.15,12.0,121.0,35.38,25.95
2016,5,16,18,30,343.0,35.0,1.1,11.0,75.0,28.57,19.36
2016,5,16,18,45,196.0,22.5,1.1,10.5,43.0,18.39,7.7
2016,5,16,19,0,49.0,10.0,1.1,10.0,11.0,8.54,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,145.5,14.5,0.65,7.5,27.5,11.73,0.0
2016,5,17,5,30,291.0,29.0,0.6,8.0,55.0,23.8,14.68
2016,5,17,5,45,400.0,38.0,0.6,9.0,99.0,30.76,21.92
2016,5,17,6,0,509.0,47.0,0.6,10.0,143.0,37.68,28.5
2016,5,17,6,15,575.5,53.5,0.55,10.5,194.0,42.28,32.82
2016,5,17,6,30,642.0,60.0,0.5,11.0,245.0,90.66,50.36
2016,5,17,6,45,690.5,64.5,0.5,11.5,299.0,146.33,88.29
2016,5,17,7,0,739.0,69.0,0.5,12.0,353.0,203.95,134.34
2016,5,17,7,15,771.0,73.0,0.5,13.0,406.5,262.02,183.81
2016,5,17,7,30,803.0,77.0,0.5,14.0,460.0,322.83,235.58
2016,5,17,7,45,829.5,79.0,0.55,15.0,512.5,382.17,285.45
2016,5,17,8,0,856.0,81.0,0.6,16.0,565.0,443.49,335.18
2016,5,17,8,15,873.0,83.5,0.65,16.5,614.5,500.62,380.75
2016,5,17,8,30,890.0,86.0,0.7,17.0,664.0,557.45,424.48
2016,5,17,8,45,904.5,87.5,0.75,18.0,709.5,611.31,463.72
2016,5,17,9,0,919.0,89.0,0.8,19.0,755.0,664.04,500.7
2016,5,17,9,15,929.0,91.0,0.8,19.5,795.0,712.82,534.02
2016,5,17,9,30,939.0,93.0,0.8,20.0,835.0,759.53,564.9
2016,5,17,9,45,946.0,94.5,0.8,20.5,869.0,801.22,590.21
2016,5,17,10,0,953.0,96.0,0.8,21.0,903.0,840.15,613.09
2016,5,17,10,15,958.5,97.0,0.8,21.0,930.0,874.44,633.89
2016,5,17,10,30,964.0,98.0,0.8,21.0,957.0,905.5,652.52
2016,5,17,10,45,967.5,99.0,0.85,21.5,977.5,931.45,667.54
2016,5,17,11,0,971.0,100.0,0.9,22.0,998.0,953.8,680.33
2016,5,17,11,15,973.0,100.5,0.9,22.0,1010.5,970.65,690.1
2016,5,17,11,30,975.0,101.0,0.9,22.0,1023.0,983.67,697.63
2016,5,17,11,45,975.0,101.5,0.95,22.5,1027.5,991.02,701.43
2016,5,17,12,0,975.0,102.0,1.0,23.0,1032.0,994.47,702.97
2016,5,17,12,15,974.5,102.0,1.05,23.0,1028.5,993.1,703.04
2016,5,17,12,30,974.0,102.0,1.1,23.0,1025.0,987.83,700.84
2016,5,17,12,45,972.5,100.5,1.15,23.0,1014.5,976.37,694.91
2016,5,17,13,0,971.0,99.0,1.2,23.0,1004.0,961.06,686.66
2016,5,17,13,15,967.5,98.5,1.2,23.0,985.5,941.16,674.78
2016,5,17,13,30,964.0,98.0,1.2,23.0,967.0,917.61,660.64
2016,5,17,13,45,958.0,97.5,1.25,23.0,941.0,888.46,643.66
2016,5,17,14,0,952.0,97.0,1.3,23.0,915.0,856.04,624.43
2016,5,17,14,15,945.0,95.5,1.3,22.5,883.0,818.81,602.38
2016,5,17,14,30,938.0,94.0,1.3,22.0,851.0,778.73,578.15
2016,5,17,14,45,928.0,92.5,1.35,22.0,812.5,733.94,548.63
2016,5,17,15,0,918.0,91.0,1.4,22.0,774.0,686.97,516.11
2016,5,17,15,15,906.0,89.0,1.4,21.5,730.5,636.38,480.56
2016,5,17,15,30,894.0,87.0,1.4,21.0,687.0,584.31,442.68
2016,5,17,15,45,878.5,84.5,1.4,21.0,639.0,528.77,400.1
2016,5,17,16,0,863.0,82.0,1.4,21.0,591.0,472.65,355.62
2016,5,17,16,15,842.5,79.0,1.4,20.5,540.0,413.77,308.22
2016,5,17,16,30,822.0,76.0,1.4,20.0,489.0,353.96,258.49
2016,5,17,16,45,794.5,72.5,1.4,19.5,436.0,293.5,207.15
2016,5,17,17,0,767.0,69.0,1.4,19.0,383.0,235.05,157.03
2016,5,17,17,15,728.5,64.5,1.3,18.0,330.0,176.25,108.62
2016,5,17,17,30,690.0,60.0,1.2,17.0,277.0,121.41,67.81
2016,5,17,17,45,632.0,54.5,1.15,16.5,225.0,69.2,38.98
2016,5,17,18,0,574.0,49.0,1.1,16.0,173.0,39.13,29.12
2016,5,17,18,15,485.0,41.0,1.0,15.0,126.5,33.07,23.6
2016,5,17,18,30,396.0,33.0,0.9,14.0,80.0,26.96,17.76
2016,5,17,18,45,245.0,21.5,0.85,13.0,46.0,17.55,7.38
2016,5,17,19,0,94.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,5,17,19,15,47.0,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,130.0,15.5,0.8,8.5,27.5,12.55,0.0
2016,5,18,5,30,260.0,31.0,0.8,9.0,55.0,25.43,16.09
2016,5,18,5,45,365.5,41.5,0.8,10.0,98.5,33.57,24.33
2016,5,18,6,0,471.0,52.0,0.8,11.0,142.0,41.57,31.86
2016,5,18,6,15,537.5,59.5,0.75,11.5,191.5,46.75,36.68
2016,5,18,6,30,604.0,67.0,0.7,12.0,241.0,93.12,53.73
2016,5,18,6,45,652.0,72.0,0.65,12.5,294.0,143.77,87.59
2016,5,18,7,0,700.0,77.0,0.6,13.0,347.0,199.71,132.06
2016,5,18,7,15,732.5,81.5,0.6,13.5,399.5,259.04,182.52
2016,5,18,7,30,765.0,86.0,0.6,14.0,452.0,318.19,233.13
2016,5,18,7,45,789.5,89.5,0.6,15.0,503.5,376.04,281.53
2016,5,18,8,0,814.0,93.0,0.6,16.0,555.0,435.16,329.22
2016,5,18,8,15,832.0,95.5,0.6,16.5,603.5,491.21,373.5
2016,5,18,8,30,850.0,98.0,0.6,17.0,652.0,546.04,415.24
2016,5,18,8,45,865.0,100.0,0.6,18.0,696.5,598.71,453.03
2016,5,18,9,0,880.0,102.0,0.6,19.0,741.0,650.39,488.58
2016,5,18,9,15,890.5,104.0,0.6,19.5,780.0,697.79,520.8
2016,5,18,9,30,901.0,106.0,0.6,20.0,819.0,743.27,550.72
2016,5,18,9,45,912.0,105.5,0.65,21.0,853.0,784.63,576.03
2016,5,18,10,0,923.0,105.0,0.7,22.0,887.0,823.61,598.6
2016,5,18,10,15,928.5,106.5,0.75,22.0,914.0,857.4,619.9
2016,5,18,10,30,934.0,108.0,0.8,22.0,941.0,888.08,639.19
2016,5,18,10,45,936.5,109.5,0.85,22.5,960.5,912.91,653.54
2016,5,18,11,0,939.0,111.0,0.9,23.0,980.0,934.21,665.71
2016,5,18,11,15,941.0,111.5,0.9,23.0,992.5,950.53,675.2
2016,5,18,11,30,943.0,112.0,0.9,23.0,1005.0,963.16,682.53
2016,5,18,11,45,942.0,113.5,0.95,23.0,1009.0,970.27,687.51
2016,5,18,12,0,941.0,115.0,1.0,23.0,1013.0,973.61,690.33
2016,5,18,12,15,940.0,115.0,1.05,23.0,1010.0,971.83,690.11
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,966.32,687.71
2016,5,18,12,45,937.0,114.5,1.15,23.0,996.5,955.72,682.24
2016,5,18,13,0,935.0,114.0,1.2,23.0,986.0,941.44,674.54
2016,5,18,13,15,931.5,113.0,1.2,23.0,968.0,921.76,662.7
2016,5,18,13,30,928.0,112.0,1.2,23.0,950.0,898.57,648.69
2016,5,18,13,45,924.0,110.0,1.2,23.0,925.0,870.64,631.64
2016,5,18,14,0,920.0,108.0,1.2,23.0,900.0,839.44,612.45
2016,5,18,14,15,913.0,106.5,1.2,22.5,868.5,803.3,591.03
2016,5,18,14,30,906.0,105.0,1.2,22.0,837.0,764.42,567.52
2016,5,18,14,45,899.0,102.0,1.25,22.0,800.0,721.59,538.9
2016,5,18,15,0,892.0,99.0,1.3,22.0,763.0,676.43,507.7
2016,5,18,15,15,880.0,96.5,1.3,21.5,720.0,626.59,472.71
2016,5,18,15,30,868.0,94.0,1.3,21.0,677.0,575.33,435.47
2016,5,18,15,45,852.0,91.5,1.3,20.5,630.0,520.89,394.53
2016,5,18,16,0,836.0,89.0,1.3,20.0,583.0,465.87,351.6
2016,5,18,16,15,815.0,85.5,1.25,19.5,533.0,407.18,304.18
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,349.19,255.79
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,289.54,205.28
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,232.47,156.58
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,172.17,107.21
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,118.78,67.53
2016,5,18,17,45,593.0,59.5,0.95,15.0,221.0,67.93,39.12
2016,5,18,18,0,536.0,53.0,0.9,14.0,170.0,42.05,31.99
2016,5,18,18,15,446.5,44.5,0.8,13.0,124.5,35.74,26.21
2016,5,18,18,30,357.0,36.0,0.7,12.0,79.0,29.36,20.08
2016,5,18,18,45,219.0,23.5,0.65,11.5,46.0,19.21,9.06
2016,5,18,19,0,81.0,11.0,0.6,11.0,13.0,9.39,0.0
2016,5,18,19,15,40.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,15,117.5,17.5,1.35,7.0,28.5,13.63,0.0
2016,5,19,5,30,235.0,35.0,1.4,7.0,57.0,27.09,17.75
2016,5,19,5,45,344.0,46.5,1.45,7.5,101.0,37.79,28.37
2016,5,19,6,0,453.0,58.0,1.5,8.0,145.0,46.49,36.7
2016,5,19,6,15,521.5,66.0,1.6,8.0,195.0,51.86,41.84
2016,5,19,6,30,590.0,74.0,1.7,8.0,245.0,97.27,58.86
2016,5,19,6,45,637.5,79.5,1.8,8.5,297.5,147.4,92.98
2016,5,19,7,0,685.0,85.0,1.9,9.0,350.0,202.81,138.04
2016,5,19,7,15,717.5,90.0,1.9,9.5,402.5,259.04,187.27
2016,5,19,7,30,750.0,95.0,1.9,10.0,455.0,318.13,239.45
2016,5,19,7,45,778.5,96.5,1.9,10.5,506.5,377.25,291.09
2016,5,19,8,0,807.0,98.0,1.9,11.0,558.0,435.61,340.85
2016,5,19,8,15,826.0,101.5,1.8,11.0,606.5,492.67,388.47
2016,5,19,8,30,845.0,105.0,1.7,11.0,655.0,549.78,434.45
2016,5,19,8,45,863.5,105.0,1.6,11.5,700.5,601.0,473.65
2016,5,19,9,0,882.0,105.0,1.5,12.0,746.0,652.92,511.8
2016,5,19,9,15,671.5,206.5,1.5,12.5,710.0,650.2,506.41
2016,5,19,9,30,461.0,308.0,1.5,13.0,674.0,617.7,478.81
2016,5,19,9,45,689.5,212.5,1.55,13.5,785.5,725.8,560.28
2016,5,19,10,0,918.0,117.0,1.6,14.0,897.0,829.11,633.55
2016,5,19,10,15,926.0,118.5,1.6,14.0,926.0,864.72,655.91
2016,5,19,10,30,934.0,120.0,1.6,14.0,955.0,897.36,676.84
2016,5,19,10,45,945.5,117.5,1.6,14.0,978.5,926.19,695.14
2016,5,19,11,0,957.0,115.0,1.6,14.0,1002.0,951.83,711.29
2016,5,19,11,15,960.5,115.5,1.6,14.0,1016.0,969.73,722.37
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,983.93,731.15
2016,5,19,11,45,966.0,116.5,1.6,14.5,1036.0,992.99,735.33
2016,5,19,12,0,968.0,117.0,1.6,15.0,1042.0,998.23,737.17
2016,5,19,12,15,967.5,117.0,1.65,14.5,1039.0,996.89,738.37
2016,5,19,12,30,967.0,117.0,1.7,14.0,1036.0,991.72,737.23
2016,5,19,12,45,967.5,115.0,1.75,14.0,1026.0,981.78,731.71
2016,5,19,13,0,968.0,113.0,1.8,14.0,1016.0,967.97,723.74
2016,5,19,13,15,964.5,112.0,1.85,14.0,997.5,947.78,711.59
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,923.95,697.02
2016,5,19,13,45,740.5,226.0,1.95,14.0,884.5,839.36,639.23
2016,5,19,14,0,520.0,341.0,2.0,14.0,790.0,741.72,567.41
2016,5,19,14,15,512.5,325.0,2.1,13.5,754.0,702.44,542.4
2016,5,19,14,30,505.0,309.0,2.2,13.0,718.0,661.77,515.16
2016,5,19,14,45,531.0,281.5,2.3,13.0,694.0,632.93,495.47
2016,5,19,15,0,557.0,254.0,2.4,13.0,670.0,600.3,472.24
2016,5,19,15,15,724.5,175.5,2.4,12.5,684.0,607.64,479.88
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,590.32,467.25
2016,5,19,15,45,690.0,148.5,2.4,12.0,594.0,490.45,388.23
2016,5,19,16,0,488.0,200.0,2.4,12.0,490.0,401.0,317.35
2016,5,19,16,15,469.5,186.5,2.4,11.5,445.5,352.19,277.49
2016,5,19,16,30,451.0,173.0,2.4,11.0,401.0,304.59,237.43
2016,5,19,16,45,440.5,154.0,2.45,10.5,357.0,256.24,195.86
2016,5,19,17,0,430.0,135.0,2.5,10.0,313.0,208.73,154.54
2016,5,19,17,15,389.0,125.0,2.5,9.5,269.5,164.26,117.73
2016,5,19,17,30,348.0,115.0,2.5,9.0,226.0,124.34,87.22
2016,5,19,17,45,308.5,98.0,2.5,8.5,183.5,84.09,60.72
2016,5,19,18,0,269.0,81.0,2.5,8.0,141.0,60.97,49.96
2016,5,19,18,15,215.5,63.0,2.4,7.5,103.0,47.99,37.88
2016,5,19,18,30,162.0,45.0,2.3,7.0,65.0,34.74,25.31
2016,5,19,18,45,81.0,28.0,2.25,7.0,38.0,21.88,11.69
2016,5,19,19,0,0.0,11.0,2.2,7.0,11.0,9.39,0.0
2016,5,19,19,15,0.0,5.5,2.2,7.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,18.5,2.3,6.0,29.0,14.39,0.0
2016,5,20,5,30,224.0,37.0,2.3,6.0,58.0,28.56,19.17
2016,5,20,5,45,336.5,48.0,2.3,6.5,102.0,36.93,27.73
2016,5,20,6,0,449.0,59.0,2.3,7.0,146.0,47.26,37.54
2016,5,20,6,15,518.0,67.0,2.3,7.0,196.5,52.6,42.67
2016,5,20,6,30,587.0,75.0,2.3,7.0,247.0,97.25,59.36
2016,5,20,6,45,638.5,80.0,2.3,7.5,300.0,147.2,93.2
2016,5,20,7,0,690.0,85.0,2.3,8.0,353.0,202.91,138.48
2016,5,20,7,15,723.5,90.0,2.25,8.5,406.5,259.59,188.31
2016,5,20,7,30,757.0,95.0,2.2,9.0,460.0,321.72,243.23
2016,5,20,7,45,785.0,97.5,2.2,9.5,512.0,379.41,294.08
2016,5,20,8,0,813.0,100.0,2.2,10.0,564.0,438.75,345.0
2016,5,20,8,15,831.5,103.0,2.15,10.0,612.5,495.37,392.89
2016,5,20,8,30,850.0,106.0,2.1,10.0,661.0,551.98,439.24
2016,5,20,8,45,605.0,210.0,2.1,10.5,619.0,547.81,435.52
2016,5,20,9,0,360.0,314.0,2.1,11.0,577.0,506.75,401.97
2016,5,20,9,15,290.0,350.0,2.1,11.0,569.5,510.56,404.18
2016,5,20,9,30,220.0,386.0,2.1,11.0,562.0,499.64,394.52
2016,5,20,9,45,163.5,402.0,2.1,11.0,535.5,482.74,380.42
2016,5,20,10,0,107.0,418.0,2.1,11.0,509.0,451.61,355.39
2016,5,20,10,15,109.0,432.5,2.1,11.0,528.0,471.1,369.94
2016,5,20,10,30,111.0,447.0,2.1,11.0,547.0,490.3,383.9
2016,5,20,10,45,121.0,460.0,2.15,11.5,571.0,525.91,409.58
2016,5,20,11,0,131.0,473.0,2.2,12.0,595.0,550.5,426.85
2016,5,20,11,15,120.5,477.5,2.2,12.0,591.0,548.71,424.84
2016,5,20,11,30,110.0,482.0,2.2,12.0,587.0,533.41,413.22
2016,5,20,11,45,239.5,460.5,2.2,12.0,689.5,656.62,506.6
2016,5,20,12,0,369.0,439.0,2.2,12.0,792.0,755.58,579.36
2016,5,20,12,15,196.5,400.0,2.2,12.0,588.5,550.49,427.66
2016,5,20,12,30,24.0,361.0,2.2,12.0,385.0,331.7,259.39
2016,5,20,12,45,72.0,418.5,2.2,12.0,486.5,439.59,344.01
2016,5,20,13,0,120.0,476.0,2.2,12.0,588.0,545.52,423.32
2016,5,20,13,15,273.5,432.5,2.15,12.0,682.0,645.87,500.14
2016,5,20,13,30,427.0,389.0,2.1,12.0,776.0,736.84,567.97
2016,5,20,13,45,262.5,406.0,2.1,12.0,642.0,596.09,462.76
2016,5,20,14,0,98.0,423.0,2.1,12.0,508.0,451.66,353.02
2016,5,20,14,15,80.0,396.0,2.1,11.5,464.0,408.99,322.17
2016,5,20,14,30,62.0,369.0,2.1,11.0,420.0,367.47,291.11
2016,5,20,14,45,484.0,235.0,2.1,11.0,599.0,558.72,445.56
2016,5,20,15,0,906.0,101.0,2.1,11.0,778.0,685.0,542.47
2016,5,20,15,15,555.0,208.0,2.1,10.5,615.5,529.89,421.72
2016,5,20,15,30,204.0,315.0,2.1,10.0,453.0,386.49,309.26
2016,5,20,15,45,268.5,280.5,2.1,10.0,448.5,381.71,306.17
2016,5,20,16,0,333.0,246.0,2.1,10.0,444.0,364.26,291.36
2016,5,20,16,15,351.5,219.0,2.05,10.0,412.0,327.7,260.52
2016,5,20,16,30,370.0,192.0,2.0,10.0,380.0,288.81,226.86
2016,5,20,16,45,548.0,137.0,2.0,10.0,382.5,272.22,205.58
2016,5,20,17,0,726.0,82.0,2.0,10.0,385.0,232.97,162.64
2016,5,20,17,15,684.5,77.0,1.95,9.5,331.5,175.49,113.71
2016,5,20,17,30,643.0,72.0,1.9,9.0,278.0,122.34,72.96
2016,5,20,17,45,577.5,66.0,1.85,8.5,226.0,72.06,44.31
2016,5,20,18,0,512.0,60.0,1.8,8.0,174.0,47.49,37.76
2016,5,20,18,15,419.0,50.5,1.7,7.5,128.0,40.54,31.2
2016,5,20,18,30,326.0,41.0,1.6,7.0,82.0,33.51,24.28
2016,5,20,18,45,189.0,27.5,1.55,7.0,48.5,21.35,11.56
2016,5,20,19,0,52.0,14.0,1.5,7.0,15.0,11.95,0.0
2016,5,20,19,15,26.0,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,66.0,17.5,0.85,7.0,24.0,13.97,0.02
2016,5,21,5,30,132.0,35.0,0.9,7.0,48.0,27.3,18.12
2016,5,21,5,45,191.0,52.0,0.95,7.5,83.5,40.03,30.46
2016,5,21,6,0,250.0,69.0,1.0,8.0,119.0,51.36,41.15
2016,5,21,6,15,287.0,86.5,1.0,8.0,159.0,63.31,52.25
2016,5,21,6,30,324.0,104.0,1.0,8.0,199.0,99.43,70.05
2016,5,21,6,45,357.5,117.5,1.05,8.5,241.5,138.13,97.56
2016,5,21,7,0,391.0,131.0,1.1,9.0,284.0,180.7,131.74
2016,5,21,7,15,211.5,157.5,1.1,9.0,241.5,182.77,142.05
2016,5,21,7,30,32.0,184.0,1.1,9.0,199.0,160.8,130.05
2016,5,21,7,45,49.5,214.0,1.1,9.5,240.5,194.97,157.51
2016,5,21,8,0,67.0,244.0,1.1,10.0,282.0,231.51,186.38
2016,5,21,8,15,105.0,274.0,1.1,10.0,340.0,279.9,224.67
2016,5,21,8,30,143.0,304.0,1.1,10.0,398.0,337.55,269.76
2016,5,21,8,45,81.0,281.5,1.15,10.5,335.5,286.73,228.91
2016,5,21,9,0,19.0,259.0,1.2,11.0,273.0,228.91,182.11
2016,5,21,9,15,12.5,215.5,1.2,11.0,225.0,189.06,150.18
2016,5,21,9,30,6.0,172.0,1.2,11.0,177.0,148.43,117.21
2016,5,21,9,45,135.5,292.5,1.25,11.5,408.0,364.08,289.82
2016,5,21,10,0,265.0,413.0,1.3,12.0,639.0,587.4,455.35
2016,5,21,10,15,218.5,434.0,1.3,12.0,624.0,569.88,439.27
2016,5,21,10,30,172.0,455.0,1.3,12.0,609.0,558.25,429.46
2016,5,21,10,45,91.0,326.5,1.3,12.0,408.5,377.91,295.19
2016,5,21,11,0,10.0,198.0,1.3,12.0,208.0,176.21,137.73
2016,5,21,11,15,11.0,208.0,1.3,12.0,218.5,185.99,146.13
2016,5,21,11,30,12.0,218.0,1.3,12.0,229.0,195.76,153.81
2016,5,21,11,45,10.5,197.0,1.35,12.0,207.0,176.48,138.43
2016,5,21,12,0,9.0,176.0,1.4,12.0,185.0,157.13,123.03
2016,5,21,12,15,9.5,182.0,1.4,12.0,191.0,162.72,127.57
2016,5,21,12,30,10.0,188.0,1.4,12.0,197.0,168.23,131.99
2016,5,21,12,45,17.5,273.5,1.45,12.0,290.5,248.66,195.77
2016,5,21,13,0,25.0,359.0,1.5,12.0,384.0,341.58,267.41
2016,5,21,13,15,26.0,351.5,1.5,12.0,377.0,334.48,261.68
2016,5,21,13,30,27.0,344.0,1.5,12.0,370.0,327.17,256.36
2016,5,21,13,45,31.0,351.5,1.55,12.0,380.0,335.65,263.32
2016,5,21,14,0,35.0,359.0,1.6,12.0,390.0,343.64,269.85
2016,5,21,14,15,37.0,350.0,1.6,11.5,381.5,334.79,263.88
2016,5,21,14,30,39.0,341.0,1.6,11.0,373.0,325.64,257.73
2016,5,21,14,45,39.0,325.5,1.6,11.0,356.0,309.08,245.3
2016,5,21,15,0,39.0,310.0,1.6,11.0,339.0,292.46,232.77
2016,5,21,15,15,20.5,231.0,1.55,11.0,246.5,205.54,163.98
2016,5,21,15,30,2.0,152.0,1.5,11.0,154.0,127.8,101.17
2016,5,21,15,45,44.5,207.5,1.5,11.0,234.5,197.97,159.17
2016,5,21,16,0,87.0,263.0,1.5,11.0,315.0,259.32,208.26
2016,5,21,16,15,57.0,227.0,1.45,10.5,260.0,211.17,169.83
2016,5,21,16,30,27.0,191.0,1.4,10.0,205.0,166.84,134.63
2016,5,21,16,45,116.0,180.5,1.4,10.0,230.5,181.53,144.43
2016,5,21,17,0,205.0,170.0,1.4,10.0,256.0,182.93,141.56
2016,5,21,17,15,190.0,149.5,1.35,9.5,221.0,149.21,113.67
2016,5,21,17,30,175.0,129.0,1.3,9.0,186.0,117.39,88.47
2016,5,21,17,45,350.0,92.5,1.3,9.0,180.5,81.41,57.4
2016,5,21,18,0,525.0,56.0,1.3,9.0,175.0,44.24,34.67
2016,5,21,18,15,439.0,47.0,1.2,8.5,129.5,37.62,28.47
2016,5,21,18,30,353.0,38.0,1.1,8.0,84.0,30.9,21.92
2016,5,21,18,45,223.0,25.5,1.05,7.5,50.0,20.82,11.35
2016,5,21,19,0,93.0,13.0,1.0,7.0,16.0,11.1,0.0
2016,5,21,19,15,46.5,6.5,1.0,6.5,8.0,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,135.0,17.5,0.7,6.5,31.0,13.65,0.71
2016,5,22,5,30,270.0,35.0,0.7,7.0,62.0,28.82,19.53
2016,5,22,5,45,369.0,45.5,0.75,7.5,105.5,36.83,27.62
2016,5,22,6,0,468.0,56.0,0.8,8.0,149.0,44.7,35.15
2016,5,22,6,15,533.0,64.0,0.8,8.0,199.0,50.15,40.33
2016,5,22,6,30,598.0,72.0,0.8,8.0,249.0,94.19,56.43
2016,5,22,6,45,310.5,107.0,0.8,8.5,200.5,123.71,87.39
2016,5,22,7,0,23.0,142.0,0.8,9.0,152.0,118.72,95.54
2016,5,22,7,15,53.5,173.0,0.75,9.5,198.5,153.18,122.89
2016,5,22,7,30,84.0,204.0,0.7,10.0,245.0,192.11,153.69
2016,5,22,7,45,64.0,218.0,0.7,10.5,251.5,203.22,162.78
2016,5,22,8,0,44.0,232.0,0.7,11.0,258.0,211.89,169.55
2016,5,22,8,15,43.5,251.0,0.7,11.0,278.0,231.59,185.0
2016,5,22,8,30,43.0,270.0,0.7,11.0,298.0,251.26,200.16
2016,5,22,8,45,74.0,306.5,0.7,11.5,359.0,303.81,240.59
2016,5,22,9,0,105.0,343.0,0.7,12.0,420.0,359.6,282.5
2016,5,22,9,15,114.5,365.0,0.7,12.0,453.5,398.81,311.37
2016,5,22,9,30,124.0,387.0,0.7,12.0,487.0,431.95,335.47
2016,5,22,9,45,189.0,401.5,0.75,12.5,560.0,499.74,385.51
2016,5,22,10,0,254.0,416.0,0.8,13.0,633.0,580.67,443.43
2016,5,22,10,15,208.5,435.5,0.85,13.0,617.5,562.44,428.75
2016,5,22,10,30,163.0,455.0,0.9,13.0,602.0,550.06,419.01
2016,5,22,10,45,132.0,459.5,0.95,13.5,580.5,533.46,405.82
2016,5,22,11,0,101.0,464.0,1.0,14.0,559.0,503.18,382.84
2016,5,22,11,15,109.5,474.0,1.05,14.0,578.0,522.42,397.27
2016,5,22,11,30,118.0,484.0,1.1,14.0,597.0,553.49,419.55
2016,5,22,11,45,83.5,460.0,1.15,14.0,540.5,489.15,372.59
2016,5,22,12,0,49.0,436.0,1.2,14.0,484.0,436.07,333.66
2016,5,22,12,15,177.5,452.0,1.2,13.5,622.5,579.92,442.64
2016,5,22,12,30,306.0,468.0,1.2,13.0,761.0,720.49,543.49
2016,5,22,12,45,191.5,461.5,1.3,13.0,644.0,597.38,454.29
2016,5,22,13,0,77.0,455.0,1.4,13.0,527.0,475.23,364.81
2016,5,22,13,15,146.5,457.0,1.45,13.0,591.0,546.14,419.79
2016,5,22,13,30,216.0,459.0,1.5,13.0,655.0,601.57,461.34
2016,5,22,13,45,115.0,356.5,1.55,13.0,460.5,419.3,326.39
2016,5,22,14,0,14.0,254.0,1.6,13.0,266.0,225.84,176.94
2016,5,22,14,15,16.5,269.5,1.6,13.0,283.5,240.25,189.25
2016,5,22,14,30,19.0,285.0,1.6,13.0,301.0,254.34,200.54
2016,5,22,14,45,89.5,323.5,1.65,13.0,392.0,341.54,270.11
2016,5,22,15,0,160.0,362.0,1.7,13.0,483.0,422.08,332.4
2016,5,22,15,15,94.5,312.0,1.7,12.5,382.5,323.74,256.56
2016,5,22,15,30,29.0,262.0,1.7,12.0,282.0,238.92,190.37
2016,5,22,15,45,14.5,171.5,1.7,12.0,181.5,149.88,119.16
2016,5,22,16,0,0.0,81.0,1.7,12.0,81.0,67.33,51.27
2016,5,22,16,15,74.0,152.0,1.7,11.5,190.0,159.53,127.63
2016,5,22,16,30,148.0,223.0,1.7,11.0,299.0,235.32,187.82
2016,5,22,16,45,244.0,188.0,1.7,11.0,297.5,224.64,175.22
2016,5,22,17,0,340.0,153.0,1.7,11.0,296.0,200.48,150.23
2016,5,22,17,15,317.5,136.5,1.7,10.5,255.5,160.14,116.75
2016,5,22,17,30,295.0,120.0,1.7,10.0,215.0,122.35,87.35
2016,5,22,17,45,418.0,87.5,1.7,9.5,196.5,80.29,54.87
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,43.48,33.99
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.5,37.24,28.13
2016,5,22,18,30,373.0,38.0,1.5,8.0,87.0,30.91,21.95
2016,5,22,18,45,245.0,26.0,1.45,8.0,52.5,21.26,11.87
2016,5,22,19,0,117.0,14.0,1.4,8.0,18.0,11.95,0.0
2016,5,22,19,15,58.5,7.0,1.35,7.5,9.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,115.0,18.0,0.95,7.0,30.0,13.99,1.53
2016,5,23,5,30,230.0,36.0,1.0,7.0,60.0,27.8,18.68
2016,5,23,5,45,327.0,48.0,1.05,7.5,102.0,36.86,27.65
2016,5,23,6,0,424.0,60.0,1.1,8.0,144.0,47.78,37.93
2016,5,23,6,15,488.0,68.5,1.1,8.0,192.5,53.44,43.3
2016,5,23,6,30,552.0,77.0,1.1,8.0,241.0,94.66,58.57
2016,5,23,6,45,358.5,118.5,1.1,8.5,233.0,137.98,97.44
2016,5,23,7,0,165.0,160.0,1.1,9.0,225.0,158.29,122.71
2016,5,23,7,15,277.5,168.0,1.1,9.5,295.5,206.31,158.8
2016,5,23,7,30,390.0,176.0,1.1,10.0,366.0,269.07,208.07
2016,5,23,7,45,585.0,139.0,1.1,10.5,458.0,338.07,261.45
2016,5,23,8,0,780.0,102.0,1.1,11.0,550.0,423.24,328.53
2016,5,23,8,15,564.5,189.0,1.1,11.0,527.5,437.13,343.31
2016,5,23,8,30,349.0,276.0,1.1,11.0,505.0,425.27,335.67
2016,5,23,8,45,599.5,193.5,1.1,11.5,619.0,527.04,414.4
2016,5,23,9,0,850.0,111.0,1.1,12.0,733.0,632.92,494.1
2016,5,23,9,15,596.0,235.0,1.1,12.0,682.5,619.67,480.8
2016,5,23,9,30,342.0,359.0,1.1,12.0,632.0,566.91,438.7
2016,5,23,9,45,621.5,235.0,1.1,12.5,755.5,689.89,531.88
2016,5,23,10,0,901.0,111.0,1.1,13.0,879.0,804.09,613.04
2016,5,23,10,15,658.5,247.5,1.1,13.0,818.5,774.58,587.28
2016,5,23,10,30,416.0,384.0,1.1,13.0,758.0,712.66,538.84
2016,5,23,10,45,422.0,395.5,1.1,13.0,782.0,739.8,558.0
2016,5,23,11,0,428.0,407.0,1.1,13.0,806.0,765.24,574.83
2016,5,23,11,15,357.0,440.0,1.05,13.0,775.5,732.21,549.45
2016,5,23,11,30,286.0,473.0,1.0,13.0,745.0,704.17,527.87
2016,5,23,11,45,607.5,294.0,1.0,13.0,876.0,844.33,632.31
2016,5,23,12,0,929.0,115.0,1.0,13.0,1007.0,954.2,705.92
2016,5,23,12,15,609.5,294.5,1.0,13.0,879.5,848.21,631.52
2016,5,23,12,30,290.0,474.0,1.0,13.0,752.0,710.59,530.93
2016,5,23,12,45,226.0,478.5,1.0,13.0,693.5,642.95,484.48
2016,5,23,13,0,162.0,483.0,1.0,13.0,635.0,586.8,444.23
2016,5,23,13,15,232.5,461.5,1.0,13.0,675.5,623.57,472.93
2016,5,23,13,30,303.0,440.0,1.0,13.0,716.0,667.02,504.81
2016,5,23,13,45,164.5,387.5,1.05,13.0,537.0,487.17,374.59
2016,5,23,14,0,26.0,335.0,1.1,13.0,358.0,314.5,244.38
2016,5,23,14,15,17.5,269.5,1.1,13.0,285.0,240.93,188.82
2016,5,23,14,30,9.0,204.0,1.1,13.0,212.0,177.92,139.6
2016,5,23,14,45,18.0,246.0,1.15,13.0,260.0,219.08,172.92
2016,5,23,15,0,27.0,288.0,1.2,13.0,308.0,265.23,209.45
2016,5,23,15,15,17.5,242.0,1.2,12.5,255.0,212.87,168.59
2016,5,23,15,30,8.0,196.0,1.2,12.0,202.0,167.79,133.18
2016,5,23,15,45,4.0,172.0,1.25,12.0,175.5,145.02,115.15
2016,5,23,16,0,0.0,148.0,1.3,12.0,149.0,122.83,97.34
2016,5,23,16,15,0.0,109.0,1.3,12.0,109.5,90.48,70.85
2016,5,23,16,30,0.0,70.0,1.3,12.0,70.0,58.08,43.88
2016,5,23,16,45,141.5,116.5,1.3,12.0,176.0,138.42,107.24
2016,5,23,17,0,283.0,163.0,1.3,12.0,282.0,195.36,147.7
2016,5,23,17,15,263.5,144.0,1.3,11.5,243.5,156.86,115.83
2016,5,23,17,30,244.0,125.0,1.3,11.0,205.0,120.71,87.69
2016,5,23,17,45,381.0,91.5,1.3,11.0,191.0,81.66,56.53
2016,5,23,18,0,518.0,58.0,1.3,11.0,177.0,45.7,35.71
2016,5,23,18,15,434.5,49.0,1.25,10.5,131.5,39.15,29.64
2016,5,23,18,30,351.0,40.0,1.2,10.0,86.0,32.5,23.21
2016,5,23,18,45,226.0,27.0,1.2,9.5,52.0,22.04,12.6
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,11.95,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,5.97,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
