Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.0,1.05,7.0,32.0,13.69,1.92
2016,5,24,5,30,291.0,34.0,1.1,7.0,64.0,27.88,18.8
2016,5,24,5,45,391.5,43.5,1.15,7.5,108.0,35.1,26.08
2016,5,24,6,0,492.0,53.0,1.2,8.0,152.0,42.24,32.92
2016,5,24,6,15,554.5,60.0,1.2,8.5,201.5,47.01,37.38
2016,5,24,6,30,617.0,67.0,1.2,9.0,251.0,89.98,52.36
2016,5,24,6,45,660.0,72.0,1.2,9.5,303.0,140.21,85.56
2016,5,24,7,0,703.0,77.0,1.2,10.0,355.0,195.1,129.64
2016,5,24,7,15,734.5,81.5,1.2,10.0,407.0,253.92,180.83
2016,5,24,7,30,766.0,86.0,1.2,10.0,459.0,312.33,232.46
2016,5,24,7,45,446.0,172.0,1.2,10.5,394.5,311.32,242.64
2016,5,24,8,0,126.0,258.0,1.2,11.0,330.0,269.93,215.29
2016,5,24,8,15,170.5,280.0,1.15,11.0,387.0,318.63,253.91
2016,5,24,8,30,215.0,302.0,1.1,11.0,444.0,371.75,295.09
2016,5,24,8,45,110.0,239.0,1.1,11.5,312.0,271.94,216.56
2016,5,24,9,0,5.0,176.0,1.1,12.0,180.0,150.15,118.25
2016,5,24,9,15,33.5,268.5,1.1,12.0,296.0,253.34,201.15
2016,5,24,9,30,62.0,361.0,1.1,12.0,412.0,356.82,280.67
2016,5,24,9,45,37.0,294.5,1.1,12.5,325.5,283.37,222.55
2016,5,24,10,0,12.0,228.0,1.1,13.0,239.0,201.46,157.83
2016,5,24,10,15,11.0,211.0,1.1,13.0,221.0,186.75,146.36
2016,5,24,10,30,10.0,194.0,1.1,13.0,203.0,171.89,134.48
2016,5,24,10,45,12.0,228.5,1.1,13.0,240.0,203.6,159.51
2016,5,24,11,0,14.0,263.0,1.1,13.0,277.0,235.57,184.3
2016,5,24,11,15,15.5,280.5,1.1,13.0,295.5,252.51,197.22
2016,5,24,11,30,17.0,298.0,1.1,13.0,314.0,269.45,210.16
2016,5,24,11,45,15.5,274.0,1.15,13.5,289.0,247.46,192.75
2016,5,24,12,0,14.0,250.0,1.2,14.0,264.0,225.37,175.4
2016,5,24,12,15,14.5,264.5,1.2,14.0,279.0,238.38,185.6
2016,5,24,12,30,15.0,279.0,1.2,14.0,294.0,251.28,195.54
2016,5,24,12,45,32.5,352.5,1.2,14.0,383.5,342.47,265.59
2016,5,24,13,0,50.0,426.0,1.2,14.0,473.0,424.03,326.22
2016,5,24,13,15,38.5,390.0,1.2,14.0,426.0,379.51,292.57
2016,5,24,13,30,27.0,354.0,1.2,14.0,379.0,335.5,259.77
2016,5,24,13,45,55.5,386.0,1.25,14.0,435.0,385.97,299.13
2016,5,24,14,0,84.0,418.0,1.3,14.0,491.0,434.43,335.91
2016,5,24,14,15,56.5,369.0,1.3,14.0,417.5,365.66,284.02
2016,5,24,14,30,29.0,320.0,1.3,14.0,344.0,299.14,233.59
2016,5,24,14,45,55.5,334.5,1.3,14.0,377.5,327.49,256.57
2016,5,24,15,0,82.0,349.0,1.3,14.0,411.0,353.16,276.72
2016,5,24,15,15,44.0,266.5,1.3,13.5,299.5,254.13,200.51
2016,5,24,15,30,6.0,184.0,1.3,13.0,188.0,156.64,123.6
2016,5,24,15,45,3.0,107.0,1.35,13.0,109.0,90.56,70.12
2016,5,24,16,0,0.0,30.0,1.4,13.0,30.0,24.84,15.41
2016,5,24,16,15,0.0,25.0,1.4,12.5,25.0,20.68,12.0
2016,5,24,16,30,0.0,20.0,1.4,12.0,20.0,16.52,8.53
2016,5,24,16,45,0.0,76.0,1.4,12.0,76.0,63.07,48.38
2016,5,24,17,0,0.0,132.0,1.4,12.0,132.0,107.56,86.15
2016,5,24,17,15,0.0,114.0,1.4,11.5,114.0,92.56,73.83
2016,5,24,17,30,0.0,96.0,1.4,11.0,96.0,77.73,61.54
2016,5,24,17,45,287.5,74.0,1.45,10.5,140.5,65.29,44.71
2016,5,24,18,0,575.0,52.0,1.5,10.0,185.0,41.23,31.84
2016,5,24,18,15,493.0,44.5,1.45,9.5,138.5,35.67,26.65
2016,5,24,18,30,411.0,37.0,1.4,9.0,92.0,30.09,21.19
2016,5,24,18,45,275.5,26.0,1.4,9.0,56.0,21.23,12.11
2016,5,24,19,0,140.0,15.0,1.4,9.0,20.0,12.24,0.0
2016,5,24,19,15,70.0,7.5,1.35,8.5,10.0,6.4,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,17.0,1.0,7.0,32.5,13.67,2.38
2016,5,25,5,30,302.0,34.0,1.0,7.0,65.0,27.86,18.84
2016,5,25,5,45,400.5,43.0,1.05,7.5,109.0,34.67,25.72
2016,5,25,6,0,499.0,52.0,1.1,8.0,153.0,41.42,32.18
2016,5,25,6,15,255.5,78.0,1.1,8.0,130.5,56.95,46.51
2016,5,25,6,30,12.0,104.0,1.1,8.0,108.0,83.23,66.74
2016,5,25,6,45,17.5,123.5,1.1,8.5,130.5,100.86,81.17
2016,5,25,7,0,23.0,143.0,1.1,9.0,153.0,119.34,96.18
2016,5,25,7,15,70.5,176.0,1.1,9.5,210.0,159.13,127.34
2016,5,25,7,30,118.0,209.0,1.1,10.0,267.0,207.37,165.49
2016,5,25,7,45,212.0,224.5,1.1,10.5,342.0,263.31,208.87
2016,5,25,8,0,306.0,240.0,1.1,11.0,417.0,332.77,263.13
2016,5,25,8,15,576.0,169.0,1.1,11.5,536.0,427.08,335.61
2016,5,25,8,30,846.0,98.0,1.1,12.0,655.0,534.9,418.22
2016,5,25,8,45,859.5,100.0,1.1,12.5,698.5,586.09,456.93
2016,5,25,9,0,873.0,102.0,1.1,13.0,742.0,636.16,493.98
2016,5,25,9,15,883.5,104.0,1.1,13.0,781.0,682.9,528.38
2016,5,25,9,30,894.0,106.0,1.1,13.0,820.0,727.75,560.55
2016,5,25,9,45,910.5,102.5,1.15,13.5,855.5,769.82,589.31
2016,5,25,10,0,927.0,99.0,1.2,14.0,891.0,809.88,614.98
2016,5,25,10,15,932.5,100.0,1.2,14.0,917.5,843.14,636.27
2016,5,25,10,30,938.0,101.0,1.2,14.0,944.0,873.29,655.4
2016,5,25,10,45,941.5,102.0,1.3,14.0,964.0,898.5,672.67
2016,5,25,11,0,945.0,103.0,1.4,14.0,984.0,920.23,687.72
2016,5,25,11,15,947.5,103.5,1.4,14.0,996.5,937.06,698.17
2016,5,25,11,30,950.0,104.0,1.4,14.0,1009.0,950.24,706.32
2016,5,25,11,45,952.0,103.5,1.45,14.0,1014.5,958.34,712.03
2016,5,25,12,0,954.0,103.0,1.5,14.0,1020.0,962.72,715.45
2016,5,25,12,15,953.5,102.5,1.5,14.0,1017.5,961.09,714.35
2016,5,25,12,30,953.0,102.0,1.5,14.0,1015.0,955.7,710.96
2016,5,25,12,45,498.5,259.0,1.5,14.5,736.5,706.59,537.28
2016,5,25,13,0,44.0,416.0,1.5,15.0,458.0,409.27,312.63
2016,5,25,13,15,33.0,373.5,1.55,15.0,404.5,359.5,277.47
2016,5,25,13,30,22.0,331.0,1.6,15.0,351.0,300.41,233.03
2016,5,25,13,45,193.0,361.0,1.65,15.0,529.0,485.45,377.23
2016,5,25,14,0,364.0,391.0,1.7,15.0,707.0,648.57,497.22
2016,5,25,14,15,638.0,245.5,1.7,14.5,776.0,723.45,555.94
2016,5,25,14,30,912.0,100.0,1.7,14.0,845.0,756.04,584.61
2016,5,25,14,45,904.5,97.0,1.75,14.0,808.5,713.17,553.47
2016,5,25,15,0,897.0,94.0,1.8,14.0,772.0,667.99,520.56
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.5,619.27,484.61
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,569.07,446.32
2016,5,25,15,45,860.0,87.5,1.8,13.0,641.0,515.94,403.7
2016,5,25,16,0,846.0,85.0,1.8,13.0,595.0,462.09,359.14
2016,5,25,16,15,826.0,82.0,1.8,12.5,545.5,403.91,310.44
2016,5,25,16,30,806.0,79.0,1.8,12.0,496.0,346.72,260.99
2016,5,25,16,45,780.5,75.5,1.85,12.0,444.5,288.39,209.3
2016,5,25,17,0,755.0,72.0,1.9,12.0,393.0,231.83,158.98
2016,5,25,17,15,719.0,67.5,1.9,11.5,341.0,174.77,110.6
2016,5,25,17,30,683.0,63.0,1.9,11.0,289.0,121.34,69.93
2016,5,25,17,45,628.0,58.0,1.9,10.5,238.0,66.98,38.64
2016,5,25,18,0,573.0,53.0,1.9,10.0,187.0,41.96,32.5
2016,5,25,18,15,491.5,45.5,1.8,9.5,140.5,36.44,27.34
2016,5,25,18,30,410.0,38.0,1.7,9.0,94.0,30.89,21.93
2016,5,25,18,45,266.5,27.5,1.65,9.0,58.0,22.47,13.28
2016,5,25,19,0,123.0,17.0,1.6,9.0,22.0,13.27,0.0
2016,5,25,19,15,61.5,8.5,1.6,8.5,11.0,7.26,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.0,19.0,1.1,8.0,32.0,14.77,3.41
2016,5,26,5,30,248.0,38.0,1.1,8.0,64.0,29.34,20.08
2016,5,26,5,45,344.5,49.0,1.1,8.0,107.0,37.66,28.36
2016,5,26,6,0,441.0,60.0,1.1,8.0,150.0,47.72,37.91
2016,5,26,6,15,505.5,68.0,1.05,8.0,199.0,53.02,42.93
2016,5,26,6,30,570.0,76.0,1.0,8.0,248.0,92.98,57.1
2016,5,26,6,45,616.0,82.5,1.0,8.5,299.5,141.87,89.29
2016,5,26,7,0,662.0,89.0,1.0,9.0,351.0,195.89,132.29
2016,5,26,7,15,694.5,93.5,1.0,9.5,402.5,249.76,178.69
2016,5,26,7,30,727.0,98.0,1.0,10.0,454.0,306.5,228.14
2016,5,26,7,45,756.0,100.5,1.0,10.5,505.5,365.03,278.49
2016,5,26,8,0,785.0,103.0,1.0,11.0,557.0,422.72,326.91
2016,5,26,8,15,803.5,106.0,0.95,11.5,604.0,477.46,371.36
2016,5,26,8,30,822.0,109.0,0.9,12.0,651.0,532.25,414.12
2016,5,26,8,45,838.5,110.5,0.9,12.5,695.5,584.28,453.63
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,632.78,489.31
2016,5,26,9,15,866.0,114.0,0.9,13.5,779.0,679.07,522.2
2016,5,26,9,30,877.0,116.0,0.9,14.0,818.0,723.55,552.81
2016,5,26,9,45,881.0,120.5,0.9,14.5,850.0,763.11,579.09
2016,5,26,10,0,885.0,125.0,0.9,15.0,882.0,799.91,601.9
2016,5,26,10,15,891.5,126.0,0.9,15.0,908.5,832.67,622.62
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,862.52,641.31
2016,5,26,10,45,902.0,128.5,0.95,15.5,955.0,887.62,656.45
2016,5,26,11,0,906.0,130.0,1.0,16.0,975.0,909.41,669.45
2016,5,26,11,15,909.0,130.5,1.0,16.0,988.0,926.04,679.53
2016,5,26,11,30,912.0,131.0,1.0,16.0,1001.0,939.17,687.48
2016,5,26,11,45,913.0,131.5,1.05,16.5,1006.0,946.99,691.74
2016,5,26,12,0,914.0,132.0,1.1,17.0,1011.0,951.24,693.86
2016,5,26,12,15,913.5,131.5,1.1,17.0,1008.5,949.69,692.83
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,944.59,689.69
2016,5,26,12,45,915.5,128.0,1.15,17.5,997.5,936.36,684.25
2016,5,26,13,0,918.0,125.0,1.2,18.0,989.0,924.46,676.53
2016,5,26,13,15,914.5,124.0,1.2,18.0,971.5,905.52,664.82
2016,5,26,13,30,911.0,123.0,1.2,18.0,954.0,883.15,650.98
2016,5,26,13,45,908.0,120.5,1.25,18.0,930.0,856.52,635.04
2016,5,26,14,0,905.0,118.0,1.3,18.0,906.0,826.64,616.82
2016,5,26,14,15,898.0,116.5,1.3,17.5,875.0,791.53,595.42
2016,5,26,14,30,891.0,115.0,1.3,17.0,844.0,753.73,571.32
2016,5,26,14,45,882.0,113.0,1.35,17.0,807.5,711.61,542.22
2016,5,26,15,0,873.0,111.0,1.4,17.0,771.0,667.36,510.79
2016,5,26,15,15,860.5,108.5,1.4,16.5,729.0,618.67,475.72
2016,5,26,15,30,848.0,106.0,1.4,16.0,687.0,570.18,439.57
2016,5,26,15,45,831.5,103.5,1.45,16.0,640.5,516.31,397.68
2016,5,26,16,0,815.0,101.0,1.5,16.0,594.0,462.07,354.05
2016,5,26,16,15,794.0,97.5,1.5,15.5,544.5,405.06,307.32
2016,5,26,16,30,773.0,94.0,1.5,15.0,495.0,348.77,259.66
2016,5,26,16,45,745.0,89.5,1.55,14.5,443.0,290.64,209.74
2016,5,26,17,0,717.0,85.0,1.6,14.0,391.0,231.57,158.77
2016,5,26,17,15,678.0,80.0,1.6,13.5,339.0,175.42,111.97
2016,5,26,17,30,639.0,75.0,1.6,13.0,287.0,123.28,72.8
2016,5,26,17,45,581.0,68.5,1.6,12.5,236.0,73.48,44.88
2016,5,26,18,0,523.0,62.0,1.6,12.0,185.0,48.81,38.38
2016,5,26,18,15,438.5,53.0,1.55,11.0,139.0,42.36,32.49
2016,5,26,18,30,354.0,44.0,1.5,10.0,93.0,35.82,26.23
2016,5,26,18,45,221.5,31.0,1.5,9.5,57.0,24.04,14.69
2016,5,26,19,0,89.0,18.0,1.5,9.0,21.0,13.98,0.0
2016,5,26,19,15,44.5,9.0,1.45,8.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.77,3.79
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.35,20.14
2016,5,27,5,45,354.5,49.0,0.85,8.5,110.0,39.57,30.04
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,47.77,37.81
2016,5,27,6,15,521.0,68.0,0.85,9.0,203.5,53.09,42.84
2016,5,27,6,30,586.0,76.0,0.8,9.0,253.0,93.25,56.81
2016,5,27,6,45,636.5,81.0,0.8,9.5,306.0,142.35,88.42
2016,5,27,7,0,687.0,86.0,0.8,10.0,359.0,197.04,131.44
2016,5,27,7,15,719.0,90.5,0.75,10.5,411.0,252.15,178.57
2016,5,27,7,30,751.0,95.0,0.7,11.0,463.0,312.68,230.6
2016,5,27,7,45,779.0,97.5,0.65,12.0,515.0,369.46,278.42
2016,5,27,8,0,807.0,100.0,0.6,13.0,567.0,427.89,325.92
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.5,483.47,370.1
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,539.01,412.42
2016,5,27,8,45,859.0,107.5,0.5,14.5,706.5,589.87,450.25
2016,5,27,9,0,875.0,109.0,0.5,15.0,751.0,640.95,486.87
2016,5,27,9,15,885.0,111.0,0.45,15.5,790.0,687.4,518.31
2016,5,27,9,30,895.0,113.0,0.4,16.0,829.0,731.91,547.29
2016,5,27,9,45,908.0,111.5,0.4,17.0,863.5,773.28,573.02
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,812.43,595.12
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,845.47,614.01
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,875.43,630.79
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,901.25,644.63
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,923.7,656.32
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,940.49,667.06
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,953.64,675.71
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,961.32,679.82
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,965.28,681.81
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,964.18,682.12
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,959.36,680.27
2016,5,27,12,45,946.5,112.5,0.9,22.0,1011.5,948.62,675.8
2016,5,27,13,0,943.0,113.0,1.0,22.0,1001.0,934.23,669.05
2016,5,27,13,15,939.5,112.0,1.05,22.0,983.0,914.9,658.28
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,892.06,645.26
2016,5,27,13,45,929.0,111.0,1.15,22.0,939.5,863.88,628.73
2016,5,27,14,0,922.0,111.0,1.2,22.0,914.0,832.6,610.06
2016,5,27,14,15,914.5,109.5,1.2,21.5,882.5,796.65,588.6
2016,5,27,14,30,907.0,108.0,1.2,21.0,851.0,757.99,564.66
2016,5,27,14,45,896.5,106.5,1.25,21.0,813.5,714.78,535.39
2016,5,27,15,0,886.0,105.0,1.3,21.0,776.0,669.53,503.85
2016,5,27,15,15,873.5,103.0,1.3,20.5,733.5,620.81,469.4
2016,5,27,15,30,861.0,101.0,1.3,20.0,691.0,570.72,432.75
2016,5,27,15,45,845.0,98.0,1.35,20.0,644.0,517.41,391.95
2016,5,27,16,0,829.0,95.0,1.4,20.0,597.0,462.36,348.43
2016,5,27,16,15,808.5,91.5,1.35,19.5,547.5,404.94,301.92
2016,5,27,16,30,788.0,88.0,1.3,19.0,498.0,348.14,254.47
2016,5,27,16,45,760.5,84.0,1.3,18.5,446.5,289.88,205.11
2016,5,27,17,0,733.0,80.0,1.3,18.0,395.0,233.64,157.12
2016,5,27,17,15,695.5,75.0,1.25,17.0,342.5,173.97,108.35
2016,5,27,17,30,658.0,70.0,1.2,16.0,290.0,121.07,69.24
2016,5,27,17,45,605.5,64.0,1.15,15.5,239.5,70.83,41.53
2016,5,27,18,0,553.0,58.0,1.1,15.0,189.0,45.73,35.18
2016,5,27,18,15,472.0,49.5,1.0,14.0,142.5,39.55,29.62
2016,5,27,18,30,391.0,41.0,0.9,13.0,96.0,33.29,23.72
2016,5,27,18,45,265.0,29.0,0.85,12.5,59.5,23.68,14.3
2016,5,27,19,0,139.0,17.0,0.8,12.0,23.0,13.28,0.0
2016,5,27,19,15,69.5,8.5,0.75,11.5,11.5,7.26,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,139.0,18.5,0.5,9.5,33.5,14.41,3.8
2016,5,28,5,30,278.0,37.0,0.4,10.0,67.0,28.67,19.44
2016,5,28,5,45,376.5,47.0,0.35,10.5,111.0,37.89,28.35
2016,5,28,6,0,475.0,57.0,0.3,11.0,155.0,45.32,35.37
2016,5,28,6,15,537.5,64.0,0.25,11.5,204.5,49.95,39.64
2016,5,28,6,30,600.0,71.0,0.2,12.0,254.0,89.33,52.56
2016,5,28,6,45,647.0,76.0,0.2,13.0,306.0,138.71,83.53
2016,5,28,7,0,694.0,81.0,0.2,14.0,358.0,193.23,125.32
2016,5,28,7,15,725.5,85.5,0.2,14.5,410.0,251.43,173.79
2016,5,28,7,30,757.0,90.0,0.2,15.0,462.0,309.03,222.3
2016,5,28,7,45,781.5,93.5,0.25,16.0,513.0,365.67,269.33
2016,5,28,8,0,806.0,97.0,0.3,17.0,564.0,423.59,315.92
2016,5,28,8,15,823.5,100.0,0.3,17.5,611.5,478.8,359.19
2016,5,28,8,30,841.0,103.0,0.3,18.0,659.0,533.93,400.76
2016,5,28,8,45,855.0,105.5,0.35,19.0,703.0,584.55,437.37
2016,5,28,9,0,869.0,108.0,0.4,20.0,747.0,635.07,472.55
2016,5,28,9,15,880.0,110.0,0.45,20.5,786.0,681.87,504.94
2016,5,28,9,30,891.0,112.0,0.5,21.0,825.0,726.84,535.23
2016,5,28,9,45,898.0,114.0,0.55,21.5,858.5,766.82,561.48
2016,5,28,10,0,905.0,116.0,0.6,22.0,892.0,804.23,584.36
2016,5,28,10,15,911.0,117.5,0.65,22.0,919.0,837.62,605.48
2016,5,28,10,30,917.0,119.0,0.7,22.0,946.0,868.01,624.66
2016,5,28,10,45,920.0,121.0,0.8,22.5,965.5,893.16,640.19
2016,5,28,11,0,923.0,123.0,0.9,23.0,985.0,914.91,653.6
2016,5,28,11,15,925.5,123.5,0.95,23.0,997.5,931.38,664.14
2016,5,28,11,30,928.0,124.0,1.0,23.0,1010.0,944.3,672.6
2016,5,28,11,45,927.5,125.0,1.05,23.0,1014.5,951.38,677.54
2016,5,28,12,0,927.0,126.0,1.1,23.0,1019.0,954.83,680.37
2016,5,28,12,15,926.0,126.0,1.1,23.0,1016.5,953.34,679.41
2016,5,28,12,30,925.0,126.0,1.1,23.0,1014.0,948.24,676.35
2016,5,28,12,45,919.0,128.0,1.15,23.0,1002.5,936.88,670.32
2016,5,28,13,0,913.0,130.0,1.2,23.0,991.0,922.05,662.18
2016,5,28,13,15,909.0,129.5,1.2,22.5,973.5,903.33,652.12
2016,5,28,13,30,905.0,129.0,1.2,22.0,956.0,881.23,639.9
2016,5,28,13,45,897.5,128.5,1.3,22.0,930.5,853.02,623.8
2016,5,28,14,0,890.0,128.0,1.4,22.0,905.0,821.83,605.52
2016,5,28,14,15,882.5,126.5,1.4,21.5,874.0,786.96,584.51
2016,5,28,14,30,875.0,125.0,1.4,21.0,843.0,749.46,560.47
2016,5,28,14,45,864.0,123.0,1.4,21.0,805.5,706.73,530.78
2016,5,28,15,0,853.0,121.0,1.4,21.0,768.0,665.69,501.5
2016,5,28,15,15,668.5,182.0,1.35,20.5,672.0,572.75,433.72
2016,5,28,15,30,484.0,243.0,1.3,20.0,576.0,486.7,370.31
2016,5,28,15,45,542.0,205.5,1.3,20.0,554.5,456.52,347.58
2016,5,28,16,0,600.0,168.0,1.3,20.0,533.0,422.92,320.41
2016,5,28,16,15,674.5,134.5,1.25,19.5,512.5,388.18,290.84
2016,5,28,16,30,749.0,101.0,1.2,19.0,492.0,346.35,253.67
2016,5,28,16,45,726.5,88.5,1.2,18.5,436.0,284.19,201.49
2016,5,28,17,0,704.0,76.0,1.2,18.0,380.0,223.64,150.16
2016,5,28,17,15,659.0,78.0,1.1,17.0,333.0,170.53,107.07
2016,5,28,17,30,614.0,80.0,1.0,16.0,286.0,124.78,74.07
2016,5,28,17,45,560.0,72.0,0.95,15.5,236.0,75.49,46.38
2016,5,28,18,0,506.0,64.0,0.9,15.0,186.0,50.2,39.15
2016,5,28,18,15,424.0,54.5,0.8,14.0,140.0,43.42,33.06
2016,5,28,18,30,342.0,45.0,0.7,13.0,94.0,36.51,26.58
2016,5,28,18,45,225.0,31.5,0.65,12.5,58.5,24.42,15.02
2016,5,28,19,0,108.0,18.0,0.6,12.0,23.0,14.0,0.0
2016,5,28,19,15,54.0,9.0,0.55,11.5,11.5,7.68,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,5,15,147.0,18.0,0.65,7.5,34.5,14.44,4.13
2016,5,29,5,30,294.0,36.0,0.6,8.0,69.0,29.46,20.33
2016,5,29,5,45,392.0,45.5,0.55,9.0,113.0,36.63,27.4
2016,5,29,6,0,490.0,55.0,0.5,10.0,157.0,43.72,34.05
2016,5,29,6,15,552.0,62.5,0.45,10.5,206.5,48.83,38.77
2016,5,29,6,30,614.0,70.0,0.4,11.0,256.0,88.63,51.99
2016,5,29,6,45,659.0,75.0,0.4,11.5,308.5,138.52,83.51
2016,5,29,7,0,704.0,80.0,0.4,12.0,361.0,193.3,126.13
2016,5,29,7,15,734.5,84.0,0.4,12.5,413.0,251.31,175.08
2016,5,29,7,30,765.0,88.0,0.4,13.0,465.0,308.6,224.05
2016,5,29,7,45,788.5,91.5,0.45,13.5,515.5,365.25,272.29
2016,5,29,8,0,812.0,95.0,0.5,14.0,566.0,423.07,320.18
2016,5,29,8,15,829.5,98.0,0.55,14.5,613.5,478.52,364.87
2016,5,29,8,30,847.0,101.0,0.6,15.0,661.0,533.88,407.95
2016,5,29,8,45,860.5,103.5,0.65,15.5,705.0,584.58,446.29
2016,5,29,9,0,874.0,106.0,0.7,16.0,749.0,635.0,483.18
2016,5,29,9,15,884.5,108.0,0.7,16.5,788.0,681.65,515.72
2016,5,29,9,30,895.0,110.0,0.7,17.0,827.0,726.42,545.96
2016,5,29,9,45,901.5,112.0,0.75,17.5,860.0,766.17,572.66
2016,5,29,10,0,908.0,114.0,0.8,18.0,893.0,803.29,595.87
2016,5,29,10,15,914.0,115.5,0.85,18.0,920.0,836.77,617.51
2016,5,29,10,30,920.0,117.0,0.9,18.0,947.0,867.23,637.14
2016,5,29,10,45,923.5,118.5,0.95,18.5,966.5,892.44,652.13
2016,5,29,11,0,927.0,120.0,1.0,19.0,986.0,914.25,664.94
2016,5,29,11,15,929.5,120.5,1.0,19.0,999.0,930.8,674.85
2016,5,29,11,30,932.0,121.0,1.0,19.0,1012.0,943.79,682.6
2016,5,29,11,45,931.5,122.0,1.05,19.0,1016.5,950.93,687.66
2016,5,29,12,0,931.0,123.0,1.1,19.0,1021.0,954.43,690.57
2016,5,29,12,15,931.0,123.0,1.1,19.0,1019.0,953.86,690.18
2016,5,29,12,30,931.0,123.0,1.1,19.0,1017.0,949.67,687.64
2016,5,29,12,45,924.0,126.0,1.15,19.5,1005.5,938.32,680.22
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,923.5,670.71
2016,5,29,13,15,914.0,128.0,1.2,20.0,977.0,905.18,659.53
2016,5,29,13,30,911.0,127.0,1.2,20.0,960.0,883.43,646.18
2016,5,29,13,45,905.5,126.0,1.2,20.0,936.0,856.31,629.34
2016,5,29,14,0,900.0,125.0,1.2,20.0,912.0,826.09,610.44
2016,5,29,14,15,893.0,123.5,1.2,19.5,881.0,791.35,589.55
2016,5,29,14,30,886.0,122.0,1.2,19.0,850.0,753.93,565.65
2016,5,29,14,45,876.5,120.0,1.2,19.0,813.0,711.87,536.44
2016,5,29,15,0,867.0,118.0,1.2,19.0,776.0,667.73,505.06
2016,5,29,15,15,854.5,115.5,1.15,18.5,734.0,622.11,472.2
2016,5,29,15,30,842.0,113.0,1.1,18.0,692.0,571.73,434.96
2016,5,29,15,45,826.5,109.5,1.1,18.0,646.0,517.91,393.59
2016,5,29,16,0,811.0,106.0,1.1,18.0,600.0,463.62,350.51
2016,5,29,16,15,789.5,102.5,1.1,17.5,550.5,406.81,304.76
2016,5,29,16,30,768.0,99.0,1.1,17.0,501.0,350.76,258.13
2016,5,29,16,45,741.5,94.0,1.1,17.0,449.5,290.25,206.66
2016,5,29,17,0,715.0,89.0,1.1,17.0,398.0,234.11,158.49
2016,5,29,17,15,676.5,83.5,1.05,16.0,345.5,177.87,112.62
2016,5,29,17,30,638.0,78.0,1.0,15.0,293.0,125.57,74.0
2016,5,29,17,45,585.5,71.0,0.95,14.5,242.5,75.74,46.17
2016,5,29,18,0,533.0,64.0,0.9,14.0,192.0,50.33,39.44
2016,5,29,18,15,450.0,54.5,0.85,13.0,145.5,43.5,33.29
2016,5,29,18,30,367.0,45.0,0.8,12.0,99.0,36.54,26.75
2016,5,29,18,45,244.0,32.0,0.75,11.5,62.0,24.84,15.54
2016,5,29,19,0,121.0,19.0,0.7,11.0,25.0,14.79,0.0
2016,5,29,19,15,60.5,9.5,0.7,10.5,12.5,8.11,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,9.0,0.7,7.0,10.0,7.68,0.0
2016,5,30,5,15,182.0,22.5,0.65,7.5,41.0,17.55,6.5
2016,5,30,5,30,321.0,36.0,0.6,8.0,72.0,29.52,20.4
2016,5,30,5,45,420.0,44.5,0.6,8.5,117.0,35.88,26.79
2016,5,30,6,0,519.0,53.0,0.6,9.0,162.0,42.22,32.84
2016,5,30,6,15,580.0,60.0,0.55,9.5,212.0,47.04,37.3
2016,5,30,6,30,641.0,67.0,0.5,10.0,262.0,87.04,50.27
2016,5,30,6,45,684.5,71.5,0.5,11.0,315.0,137.86,82.1
2016,5,30,7,0,728.0,76.0,0.5,12.0,368.0,196.54,127.81
2016,5,30,7,15,758.5,80.0,0.5,12.5,420.5,252.54,175.26
2016,5,30,7,30,789.0,84.0,0.5,13.0,473.0,311.1,225.52
2016,5,30,7,45,812.0,87.0,0.5,13.5,524.0,368.38,274.28
2016,5,30,8,0,835.0,90.0,0.5,14.0,575.0,426.71,322.46
2016,5,30,8,15,852.0,93.0,0.5,14.5,623.0,483.19,367.6
2016,5,30,8,30,869.0,96.0,0.5,15.0,671.0,538.63,410.28
2016,5,30,8,45,882.0,98.0,0.55,16.0,715.0,590.41,448.46
2016,5,30,9,0,895.0,100.0,0.6,17.0,759.0,640.99,484.39
2016,5,30,9,15,905.0,102.0,0.6,17.5,798.5,688.17,517.01
2016,5,30,9,30,915.0,104.0,0.6,18.0,838.0,733.38,547.25
2016,5,30,9,45,919.0,107.5,0.65,18.5,870.5,773.41,573.86
2016,5,30,10,0,923.0,111.0,0.7,19.0,903.0,810.58,596.75
2016,5,30,10,15,929.0,112.5,0.75,19.5,930.0,844.5,617.33
2016,5,30,10,30,935.0,114.0,0.8,20.0,957.0,875.37,635.8
2016,5,30,10,45,938.5,114.5,0.85,20.5,977.0,900.03,650.23
2016,5,30,11,0,942.0,115.0,0.9,21.0,997.0,921.25,662.51
2016,5,30,11,15,944.5,115.5,0.9,21.0,1009.5,938.06,672.44
2016,5,30,11,30,947.0,116.0,0.9,21.0,1022.0,951.24,680.19
2016,5,30,11,45,947.5,116.5,0.95,21.5,1027.0,958.98,684.29
2016,5,30,12,0,948.0,117.0,1.0,22.0,1032.0,963.03,686.23
2016,5,30,12,15,947.5,117.0,1.0,22.0,1029.5,962.04,685.57
2016,5,30,12,30,947.0,117.0,1.0,22.0,1027.0,957.37,682.78
2016,5,30,12,45,944.0,117.0,1.05,22.5,1016.5,946.8,676.02
2016,5,30,13,0,941.0,117.0,1.1,23.0,1006.0,932.6,667.1
2016,5,30,13,15,937.5,116.5,1.1,23.0,988.5,913.94,655.9
2016,5,30,13,30,934.0,116.0,1.1,23.0,971.0,891.79,642.55
2016,5,30,13,45,929.0,114.5,1.15,23.0,946.0,864.12,626.39
2016,5,30,14,0,924.0,113.0,1.2,23.0,921.0,833.25,608.05
2016,5,30,14,15,917.0,111.5,1.2,22.5,890.0,797.83,587.03
2016,5,30,14,30,910.0,110.0,1.2,22.0,859.0,759.65,563.36
2016,5,30,14,45,901.0,108.0,1.2,22.0,822.0,717.12,534.17
2016,5,30,15,0,892.0,106.0,1.2,22.0,785.0,672.39,502.76
2016,5,30,15,15,880.0,104.0,1.2,21.5,742.5,623.94,468.74
2016,5,30,15,30,868.0,102.0,1.2,21.0,700.0,574.02,432.49
2016,5,30,15,45,853.0,98.5,1.2,21.0,653.5,520.1,391.28
2016,5,30,16,0,838.0,95.0,1.2,21.0,607.0,465.33,348.08
2016,5,30,16,15,817.5,92.0,1.15,20.5,557.0,408.1,302.07
2016,5,30,16,30,797.0,89.0,1.1,20.0,507.0,351.45,255.09
2016,5,30,16,45,771.5,84.5,1.1,19.5,455.5,292.97,205.89
2016,5,30,17,0,746.0,80.0,1.1,19.0,404.0,236.28,157.8
2016,5,30,17,15,709.0,75.5,1.05,18.0,351.5,179.82,111.91
2016,5,30,17,30,672.0,71.0,1.0,17.0,299.0,123.37,70.17
2016,5,30,17,45,621.5,64.5,0.95,16.5,248.0,72.08,41.86
2016,5,30,18,0,571.0,58.0,0.9,16.0,197.0,45.71,35.04
2016,5,30,18,15,491.0,50.0,0.8,15.0,150.0,39.92,29.87
2016,5,30,18,30,411.0,42.0,0.7,14.0,103.0,34.07,24.38
2016,5,30,18,45,285.5,30.5,0.6,13.0,65.5,24.91,15.57
2016,5,30,19,0,160.0,19.0,0.5,12.0,28.0,15.58,0.72
2016,5,30,19,15,80.0,9.5,0.5,11.5,14.0,8.11,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.6,8.0,11.0,8.54,0.0
2016,5,31,5,15,204.5,22.0,0.55,8.5,42.5,18.03,7.01
2016,5,31,5,30,350.0,34.0,0.5,9.0,74.0,27.82,18.85
2016,5,31,5,45,444.5,42.5,0.45,9.5,119.0,34.28,25.26
2016,5,31,6,0,539.0,51.0,0.4,10.0,164.0,40.69,31.34
2016,5,31,6,15,599.0,57.5,0.4,10.5,214.5,45.2,35.5
2016,5,31,6,30,659.0,64.0,0.4,11.0,265.0,84.92,47.97
2016,5,31,6,45,701.0,68.0,0.4,12.0,318.0,139.53,82.49
2016,5,31,7,0,743.0,72.0,0.4,13.0,371.0,194.81,125.08
2016,5,31,7,15,772.0,76.0,0.4,13.5,423.0,251.23,172.73
2016,5,31,7,30,801.0,80.0,0.4,14.0,475.0,310.02,223.01
2016,5,31,7,45,823.0,83.0,0.45,15.0,526.0,367.51,271.5
2016,5,31,8,0,845.0,86.0,0.5,16.0,577.0,425.94,319.24
2016,5,31,8,15,861.5,88.5,0.5,16.5,625.0,482.35,364.11
2016,5,31,8,30,878.0,91.0,0.5,17.0,673.0,537.49,406.34
2016,5,31,8,45,890.0,93.5,0.55,18.0,717.0,589.53,444.47
2016,5,31,9,0,902.0,96.0,0.6,19.0,761.0,640.28,480.27
2016,5,31,9,15,912.0,97.5,0.65,19.5,800.0,687.27,513.21
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,732.27,543.89
2016,5,31,9,45,928.5,101.0,0.75,21.0,872.0,772.98,569.68
2016,5,31,10,0,935.0,103.0,0.8,22.0,905.0,811.01,591.83
2016,5,31,10,15,940.5,104.0,0.85,22.0,932.0,844.45,613.05
2016,5,31,10,30,946.0,105.0,0.9,22.0,959.0,874.77,632.25
2016,5,31,10,45,950.0,106.0,0.95,22.5,979.5,900.58,647.33
2016,5,31,11,0,954.0,107.0,1.0,23.0,1000.0,922.93,660.22
2016,5,31,11,15,956.0,107.5,1.0,23.0,1012.5,939.53,669.96
2016,5,31,11,30,958.0,108.0,1.0,23.0,1025.0,952.44,677.52
2016,5,31,11,45,959.0,108.0,1.05,23.5,1030.5,960.3,681.63
2016,5,31,12,0,960.0,108.0,1.1,24.0,1036.0,964.43,683.55
2016,5,31,12,15,960.0,108.0,1.1,24.0,1033.5,963.92,683.19
2016,5,31,12,30,960.0,108.0,1.1,24.0,1031.0,959.68,680.67
2016,5,31,12,45,959.5,107.0,1.1,24.5,1021.5,950.33,673.81
2016,5,31,13,0,959.0,106.0,1.1,25.0,1012.0,937.24,664.78
2016,5,31,13,15,955.5,105.0,1.1,25.0,994.5,917.86,653.22
2016,5,31,13,30,952.0,104.0,1.1,25.0,977.0,894.93,639.5
2016,5,31,13,45,948.0,103.0,1.15,25.0,952.5,868.13,624.07
2016,5,31,14,0,944.0,102.0,1.2,25.0,928.0,838.02,606.38
2016,5,31,14,15,937.5,100.5,1.2,25.0,897.0,802.41,584.3
2016,5,31,14,30,931.0,99.0,1.2,25.0,866.0,763.96,560.0
2016,5,31,14,45,922.5,97.5,1.2,25.0,829.5,721.51,531.2
2016,5,31,15,0,914.0,96.0,1.2,25.0,793.0,676.78,500.12
2016,5,31,15,15,903.0,94.0,1.2,24.5,750.5,628.06,466.32
2016,5,31,15,30,892.0,92.0,1.2,24.0,708.0,577.76,430.19
2016,5,31,15,45,877.5,89.5,1.2,24.0,661.5,523.93,389.43
2016,5,31,16,0,863.0,87.0,1.2,24.0,615.0,469.38,346.78
2016,5,31,16,15,844.0,84.5,1.15,23.5,565.5,411.46,300.66
2016,5,31,16,30,825.0,82.0,1.1,23.0,516.0,354.46,253.77
2016,5,31,16,45,799.0,78.5,1.1,22.5,464.0,295.28,204.43
2016,5,31,17,0,773.0,75.0,1.1,22.0,412.0,237.87,156.17
2016,5,31,17,15,738.0,70.5,1.05,21.0,359.0,180.23,109.67
2016,5,31,17,30,703.0,66.0,1.0,20.0,306.0,126.04,70.24
2016,5,31,17,45,652.0,61.0,0.95,19.0,254.5,70.68,39.5
2016,5,31,18,0,601.0,56.0,0.9,18.0,203.0,44.3,33.5
2016,5,31,18,15,522.5,48.5,0.8,16.5,155.0,38.83,28.72
2016,5,31,18,30,444.0,41.0,0.7,15.0,107.0,33.31,23.63
2016,5,31,18,45,315.5,30.5,0.65,14.0,68.5,24.95,15.59
2016,5,31,19,0,187.0,20.0,0.6,13.0,30.0,16.48,2.04
2016,5,31,19,15,93.5,10.0,0.65,12.5,15.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.0,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,57.0,10.0,0.9,8.0,11.0,8.54,0.0
2016,6,1,5,15,204.5,23.0,0.9,8.5,43.5,18.9,7.81
2016,6,1,5,30,352.0,36.0,0.9,9.0,76.0,29.57,20.37
2016,6,1,5,45,446.0,44.5,0.95,10.0,121.5,35.96,26.68
2016,6,1,6,0,540.0,53.0,1.0,11.0,167.0,42.31,32.62
2016,6,1,6,15,601.0,59.5,0.95,11.5,218.0,46.77,36.73
2016,6,1,6,30,662.0,66.0,0.9,12.0,269.0,85.89,48.8
2016,6,1,6,45,706.0,70.5,0.85,12.5,322.5,141.41,83.92
2016,6,1,7,0,750.0,75.0,0.8,13.0,376.0,197.72,127.5
2016,6,1,7,15,780.0,79.0,0.8,13.5,429.0,254.75,175.88
2016,6,1,7,30,810.0,83.0,0.8,14.0,482.0,314.26,227.11
2016,6,1,7,45,832.5,86.0,0.85,15.0,534.0,372.41,276.53
2016,6,1,8,0,855.0,89.0,0.9,16.0,586.0,431.55,325.25
2016,6,1,8,15,871.5,91.5,0.9,16.5,634.5,488.41,370.98
2016,6,1,8,30,888.0,94.0,0.9,17.0,683.0,544.04,414.11
2016,6,1,8,45,900.5,96.0,0.9,17.5,727.5,596.38,453.29
2016,6,1,9,0,913.0,98.0,0.9,18.0,772.0,647.44,490.13
2016,6,1,9,15,923.0,100.0,0.9,18.5,811.5,695.34,523.5
2016,6,1,9,30,933.0,102.0,0.9,19.0,851.0,741.23,554.44
2016,6,1,9,45,940.0,104.0,0.9,19.5,885.0,782.7,581.43
2016,6,1,10,0,947.0,106.0,0.9,20.0,919.0,821.48,604.62
2016,6,1,10,15,952.5,107.0,0.9,20.5,946.0,855.28,624.26
2016,6,1,10,30,958.0,108.0,0.9,21.0,973.0,885.93,641.68
2016,6,1,10,45,960.0,110.0,0.95,21.5,993.0,911.26,656.44
2016,6,1,11,0,962.0,112.0,1.0,22.0,1013.0,933.0,668.96
2016,6,1,11,15,964.0,112.5,1.0,22.0,1026.0,949.72,678.79
2016,6,1,11,30,966.0,113.0,1.0,22.0,1039.0,962.74,686.42
2016,6,1,11,45,964.5,115.0,1.05,22.5,1043.5,970.25,690.31
2016,6,1,12,0,963.0,117.0,1.1,23.0,1048.0,973.98,691.99
2016,6,1,12,15,962.5,117.0,1.1,23.0,1045.5,973.07,691.39
2016,6,1,12,30,962.0,117.0,1.1,23.0,1043.0,968.42,688.62
2016,6,1,12,45,950.5,123.0,1.15,23.0,1030.0,955.69,681.79
2016,6,1,13,0,939.0,129.0,1.2,23.0,1017.0,939.44,672.86
2016,6,1,13,15,935.5,128.0,1.2,22.5,999.5,920.52,662.77
2016,6,1,13,30,932.0,127.0,1.2,22.0,982.0,898.11,650.45
2016,6,1,13,45,924.5,127.0,1.2,22.0,956.5,869.96,633.17
2016,6,1,14,0,917.0,127.0,1.2,22.0,931.0,838.74,613.86
2016,6,1,14,15,909.5,125.5,1.15,22.0,899.5,803.3,591.03
2016,6,1,14,30,902.0,124.0,1.1,22.0,868.0,765.16,565.3
2016,6,1,14,45,891.0,122.5,1.1,22.0,830.5,722.14,535.94
2016,6,1,15,0,880.0,121.0,1.1,22.0,793.0,677.09,504.48
2016,6,1,15,15,867.5,118.5,1.05,21.5,750.5,631.2,471.97
2016,6,1,15,30,855.0,116.0,1.0,21.0,708.0,580.41,435.04
2016,6,1,15,45,838.5,113.0,0.95,21.0,661.0,526.09,393.64
2016,6,1,16,0,822.0,110.0,0.9,21.0,614.0,471.37,350.69
2016,6,1,16,15,598.0,155.0,0.85,20.5,505.5,374.9,278.81
2016,6,1,16,30,374.0,200.0,0.8,20.0,397.0,293.62,219.21
2016,6,1,16,45,374.5,177.5,0.8,19.5,358.0,251.24,184.96
2016,6,1,17,0,375.0,155.0,0.8,19.0,319.0,209.71,150.62
2016,6,1,17,15,342.5,142.5,0.75,18.0,278.0,167.96,118.02
2016,6,1,17,30,310.0,130.0,0.7,17.0,237.0,130.8,90.95
2016,6,1,17,45,289.5,110.0,0.65,16.5,197.0,92.64,66.16
2016,6,1,18,0,269.0,90.0,0.6,16.0,157.0,67.17,53.9
2016,6,1,18,15,228.0,72.0,0.6,15.0,120.0,54.45,42.69
2016,6,1,18,30,187.0,54.0,0.6,14.0,83.0,41.42,30.87
2016,6,1,18,45,122.0,37.0,0.65,13.0,53.0,28.73,18.95
2016,6,1,19,0,57.0,20.0,0.7,12.0,23.0,15.83,2.57
2016,6,1,19,15,28.5,10.0,0.7,11.5,11.5,8.54,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,0.7,7.0,12.0,9.39,0.0
2016,6,2,5,15,206.0,23.5,0.65,7.5,44.5,19.33,8.35
2016,6,2,5,30,352.0,36.0,0.6,8.0,77.0,29.55,20.49
2016,6,2,5,45,447.5,45.0,0.55,8.5,122.5,36.38,27.26
2016,6,2,6,0,543.0,54.0,0.5,9.0,168.0,43.13,33.68
2016,6,2,6,15,604.0,60.5,0.45,9.5,219.5,47.56,37.79
2016,6,2,6,30,665.0,67.0,0.4,10.0,271.0,86.07,49.53
2016,6,2,6,45,707.5,71.5,0.4,11.0,324.5,137.98,81.35
2016,6,2,7,0,750.0,76.0,0.4,12.0,378.0,197.65,127.47
2016,6,2,7,15,780.0,80.0,0.35,12.5,431.0,254.63,175.38
2016,6,2,7,30,810.0,84.0,0.3,13.0,484.0,314.08,225.99
2016,6,2,7,45,833.0,87.0,0.3,14.0,536.0,372.37,274.81
2016,6,2,8,0,856.0,90.0,0.3,15.0,588.0,431.69,322.8
2016,6,2,8,15,872.5,92.5,0.3,15.5,636.5,488.57,367.83
2016,6,2,8,30,889.0,95.0,0.3,16.0,685.0,544.22,410.24
2016,6,2,8,45,902.0,97.5,0.35,17.0,730.0,597.31,448.94
2016,6,2,9,0,915.0,100.0,0.4,18.0,775.0,649.17,485.33
2016,6,2,9,15,924.5,101.5,0.45,18.5,814.5,696.37,518.24
2016,6,2,9,30,934.0,103.0,0.5,19.0,854.0,741.51,548.86
2016,6,2,9,45,937.0,107.0,0.55,20.0,886.5,781.95,574.43
2016,6,2,10,0,940.0,111.0,0.6,21.0,919.0,819.41,596.18
2016,6,2,10,15,945.5,112.5,0.65,21.5,946.0,853.46,616.52
2016,6,2,10,30,951.0,114.0,0.7,22.0,973.0,884.37,634.76
2016,6,2,10,45,954.5,115.0,0.75,22.5,993.0,909.88,649.52
2016,6,2,11,0,958.0,116.0,0.8,23.0,1013.0,931.9,662.12
2016,6,2,11,15,960.0,116.5,0.8,23.0,1026.0,948.58,671.78
2016,6,2,11,30,962.0,117.0,0.8,23.0,1039.0,961.57,679.29
2016,6,2,11,45,962.0,117.5,0.85,23.5,1043.5,969.07,683.2
2016,6,2,12,0,962.0,118.0,0.9,24.0,1048.0,972.82,684.95
2016,6,2,12,15,961.0,118.0,0.9,24.0,1045.5,971.51,684.11
2016,6,2,12,30,960.0,118.0,0.9,24.0,1043.0,966.48,681.14
2016,6,2,12,45,965.0,113.0,0.9,24.5,1034.5,958.53,675.2
2016,6,2,13,0,970.0,108.0,0.9,25.0,1026.0,946.65,666.99
2016,6,2,13,15,967.0,107.0,0.9,25.0,1008.5,927.65,655.79
2016,6,2,13,30,964.0,106.0,0.9,25.0,991.0,905.04,642.44
2016,6,2,13,45,959.0,105.0,0.95,25.0,966.0,877.28,626.69
2016,6,2,14,0,954.0,104.0,1.0,25.0,941.0,846.23,608.71
2016,6,2,14,15,947.0,102.5,1.0,25.0,909.5,810.08,586.55
2016,6,2,14,30,940.0,101.0,1.0,25.0,878.0,771.09,562.08
2016,6,2,14,45,931.5,99.5,1.0,25.0,840.5,728.44,533.42
2016,6,2,15,0,923.0,98.0,1.0,25.0,803.0,683.48,502.47
2016,6,2,15,15,911.5,96.0,1.0,24.5,760.5,634.21,468.58
2016,6,2,15,30,900.0,94.0,1.0,24.0,718.0,583.37,432.39
2016,6,2,15,45,885.0,91.5,1.0,23.5,670.5,529.03,392.33
2016,6,2,16,0,870.0,89.0,1.0,23.0,623.0,474.0,350.2
2016,6,2,16,15,850.5,86.0,1.0,22.5,573.0,415.19,303.74
2016,6,2,16,30,831.0,83.0,1.0,22.0,523.0,357.31,256.38
2016,6,2,16,45,804.5,79.5,1.0,21.5,470.5,297.75,206.7
2016,6,2,17,0,778.0,76.0,1.0,21.0,418.0,240.02,158.11
2016,6,2,17,15,742.5,72.0,0.95,20.0,364.5,182.51,111.64
2016,6,2,17,30,707.0,68.0,0.9,19.0,311.0,128.5,72.27
2016,6,2,17,45,657.0,62.5,0.85,18.0,259.0,72.47,40.81
2016,6,2,18,0,607.0,57.0,0.8,17.0,207.0,45.06,34.32
2016,6,2,18,15,530.0,49.5,0.75,16.0,159.0,39.61,29.5
2016,6,2,18,30,453.0,42.0,0.7,15.0,111.0,34.11,24.37
2016,6,2,18,45,330.0,31.5,0.65,14.0,71.5,25.78,16.41
2016,6,2,19,0,207.0,21.0,0.6,13.0,32.0,17.33,4.05
2016,6,2,19,15,103.5,10.5,0.55,12.5,16.0,8.96,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
