Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,85.0,11.0,0.1,11.0,12.0,9.39,0.0
2016,6,3,5,15,234.0,22.5,0.1,11.0,45.0,18.48,7.74
2016,6,3,5,30,383.0,34.0,0.1,11.0,78.0,27.88,18.84
2016,6,3,5,45,473.5,42.0,0.1,11.5,124.0,33.95,24.83
2016,6,3,6,0,564.0,50.0,0.1,12.0,170.0,39.99,30.52
2016,6,3,6,15,621.5,56.0,0.1,12.5,220.5,44.16,34.33
2016,6,3,6,30,679.0,62.0,0.1,13.0,271.0,85.84,48.64
2016,6,3,6,45,718.5,66.5,0.1,14.0,324.0,137.71,79.61
2016,6,3,7,0,758.0,71.0,0.1,15.0,377.0,193.78,122.05
2016,6,3,7,15,786.5,75.0,0.1,15.5,429.5,250.76,169.39
2016,6,3,7,30,815.0,79.0,0.1,16.0,482.0,310.04,219.34
2016,6,3,7,45,836.0,82.0,0.1,17.0,533.0,367.8,267.14
2016,6,3,8,0,857.0,85.0,0.1,18.0,584.0,427.47,314.73
2016,6,3,8,15,741.5,134.5,0.15,19.0,591.5,463.72,344.53
2016,6,3,8,30,626.0,184.0,0.2,20.0,599.0,488.58,363.85
2016,6,3,8,45,769.0,139.0,0.25,21.5,683.0,561.38,415.48
2016,6,3,9,0,912.0,94.0,0.3,23.0,767.0,640.67,469.72
2016,6,3,9,15,752.0,181.5,0.3,23.5,756.0,661.12,480.66
2016,6,3,9,30,592.0,269.0,0.3,24.0,745.0,658.08,475.67
2016,6,3,9,45,774.0,181.0,0.35,25.0,829.5,735.29,528.57
2016,6,3,10,0,956.0,93.0,0.4,26.0,914.0,813.69,578.4
2016,6,3,10,15,960.5,94.0,0.45,26.5,940.5,847.0,597.17
2016,6,3,10,30,965.0,95.0,0.5,27.0,967.0,877.09,614.44
2016,6,3,10,45,967.5,96.0,0.55,27.5,987.0,902.15,628.58
2016,6,3,11,0,970.0,97.0,0.6,28.0,1007.0,923.64,640.57
2016,6,3,11,15,972.0,97.5,0.65,28.0,1019.5,940.58,651.14
2016,6,3,11,30,974.0,98.0,0.7,28.0,1032.0,953.78,659.59
2016,6,3,11,45,973.5,99.0,0.75,28.5,1036.5,961.46,663.53
2016,6,3,12,0,973.0,100.0,0.8,29.0,1041.0,965.34,665.32
2016,6,3,12,15,972.5,100.0,0.85,29.0,1038.5,964.51,665.74
2016,6,3,12,30,972.0,100.0,0.9,29.0,1036.0,959.9,664.01
2016,6,3,12,45,960.0,106.0,0.95,29.0,1023.0,946.89,657.28
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,930.34,648.5
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,911.35,638.69
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,888.85,626.69
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,861.32,611.03
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,830.6,593.21
2016,6,3,14,15,923.0,107.0,1.1,28.0,894.0,795.72,571.91
2016,6,3,14,30,916.0,106.0,1.1,28.0,863.0,758.07,548.13
2016,6,3,14,45,906.0,104.0,1.1,28.0,825.5,714.93,519.28
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,669.66,488.29
2016,6,3,15,15,884.0,100.0,1.1,27.5,746.0,621.32,455.24
2016,6,3,15,30,872.0,98.0,1.1,27.0,704.0,571.53,419.99
2016,6,3,15,45,855.5,96.0,1.1,26.5,657.0,518.3,381.01
2016,6,3,16,0,839.0,94.0,1.1,26.0,610.0,464.21,339.95
2016,6,3,16,15,818.5,90.5,1.05,25.5,560.5,406.74,294.75
2016,6,3,16,30,798.0,87.0,1.0,25.0,511.0,349.85,248.6
2016,6,3,16,45,770.0,84.0,1.0,25.0,459.0,292.19,200.73
2016,6,3,17,0,742.0,81.0,1.0,25.0,407.0,236.56,154.33
2016,6,3,17,15,706.0,76.0,0.95,24.0,355.0,180.24,109.63
2016,6,3,17,30,670.0,71.0,0.9,23.0,303.0,123.78,68.73
2016,6,3,17,45,617.5,65.5,0.85,22.0,252.0,73.45,41.67
2016,6,3,18,0,565.0,60.0,0.8,21.0,201.0,47.09,35.49
2016,6,3,18,15,488.5,52.0,0.75,20.0,154.0,41.37,30.52
2016,6,3,18,30,412.0,44.0,0.7,19.0,107.0,35.59,25.22
2016,6,3,18,45,293.5,32.5,0.65,18.0,69.0,26.5,16.74
2016,6,3,19,0,175.0,21.0,0.6,17.0,31.0,17.23,4.45
2016,6,3,19,15,87.5,10.5,0.6,16.5,15.5,8.96,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,8.54,0.0
2016,6,4,5,15,116.5,24.5,0.55,14.0,38.0,18.93,7.99
2016,6,4,5,30,233.0,39.0,0.5,14.0,66.0,29.99,20.35
2016,6,4,5,45,299.0,53.0,0.5,14.5,105.0,40.33,30.05
2016,6,4,6,0,365.0,67.0,0.5,15.0,144.0,50.42,39.29
2016,6,4,6,15,409.0,80.0,0.5,15.5,188.5,59.39,47.29
2016,6,4,6,30,453.0,93.0,0.5,16.0,233.0,91.88,59.65
2016,6,4,6,45,498.0,99.5,0.55,16.5,279.0,133.16,84.74
2016,6,4,7,0,543.0,106.0,0.6,17.0,325.0,181.58,121.11
2016,6,4,7,15,445.5,147.0,0.6,17.0,343.0,224.47,161.3
2016,6,4,7,30,348.0,188.0,0.6,17.0,361.0,256.2,191.75
2016,6,4,7,45,390.5,200.5,0.6,17.0,413.5,306.73,232.02
2016,6,4,8,0,433.0,213.0,0.6,17.0,466.0,359.27,273.33
2016,6,4,8,15,395.0,245.0,0.6,17.0,490.0,390.73,298.73
2016,6,4,8,30,357.0,277.0,0.6,17.0,514.0,421.45,322.5
2016,6,4,8,45,209.5,302.0,0.6,17.5,443.5,376.49,288.67
2016,6,4,9,0,62.0,327.0,0.6,18.0,373.0,315.68,241.8
2016,6,4,9,15,163.0,354.5,0.6,18.0,484.0,415.11,316.75
2016,6,4,9,30,264.0,382.0,0.6,18.0,595.0,523.8,394.87
2016,6,4,9,45,146.0,358.5,0.65,18.5,477.5,423.81,320.36
2016,6,4,10,0,28.0,335.0,0.7,19.0,360.0,312.45,236.68
2016,6,4,10,15,28.0,345.5,0.7,19.0,371.0,323.7,245.47
2016,6,4,10,30,28.0,356.0,0.7,19.0,382.0,334.83,253.34
2016,6,4,10,45,198.5,390.5,0.75,19.5,576.5,519.82,390.1
2016,6,4,11,0,369.0,425.0,0.8,20.0,771.0,711.05,521.45
2016,6,4,11,15,276.0,460.0,0.85,20.5,720.5,669.22,488.33
2016,6,4,11,30,183.0,495.0,0.9,21.0,670.0,613.47,448.2
2016,6,4,11,45,253.5,481.0,0.95,22.0,725.5,675.7,491.02
2016,6,4,12,0,324.0,467.0,1.0,23.0,781.0,727.14,524.69
2016,6,4,12,15,236.5,482.0,1.0,23.0,711.0,652.43,472.62
2016,6,4,12,30,149.0,497.0,1.0,23.0,641.0,587.09,427.01
2016,6,4,12,45,534.0,308.5,1.0,23.5,816.0,772.83,561.2
2016,6,4,13,0,919.0,120.0,1.0,24.0,991.0,911.6,651.86
2016,6,4,13,15,916.0,119.5,1.0,24.0,974.5,894.04,639.34
2016,6,4,13,30,913.0,119.0,1.0,24.0,958.0,873.05,626.72
2016,6,4,13,45,911.5,115.5,1.05,24.5,935.0,847.25,610.6
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,818.12,592.29
2016,6,4,14,15,903.5,111.0,1.1,25.0,882.0,784.3,571.3
2016,6,4,14,30,897.0,110.0,1.1,25.0,852.0,747.74,547.67
2016,6,4,14,45,889.5,107.0,1.1,25.0,816.0,706.16,519.48
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,662.31,489.05
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,614.94,456.19
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,566.1,421.14
2016,6,4,15,45,845.0,97.0,1.1,24.0,652.5,513.9,381.67
2016,6,4,16,0,831.0,94.0,1.1,24.0,607.0,460.63,340.11
2016,6,4,16,15,811.0,91.0,1.05,23.5,558.0,404.28,295.37
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,348.47,249.67
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,291.07,201.99
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,235.42,155.37
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.5,179.85,110.68
2016,6,4,17,30,670.0,71.0,0.9,20.0,304.0,124.03,69.73
2016,6,4,17,45,620.0,65.0,0.85,19.0,253.0,73.42,41.99
2016,6,4,18,0,570.0,59.0,0.8,18.0,202.0,46.29,35.26
2016,6,4,18,15,496.0,51.0,0.7,17.0,155.5,40.55,30.22
2016,6,4,18,30,422.0,43.0,0.6,16.0,109.0,34.73,24.85
2016,6,4,18,45,306.5,32.0,0.55,15.0,71.0,26.05,16.67
2016,6,4,19,0,191.0,21.0,0.5,14.0,33.0,17.21,5.09
2016,6,4,19,15,95.5,10.5,0.45,13.5,16.5,8.96,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,47.0,5.0,0.65,8.5,6.5,0.0,0.0
2016,6,5,5,0,94.0,10.0,0.6,9.0,13.0,8.54,0.0
2016,6,5,5,15,233.5,22.0,0.55,9.5,45.5,18.01,7.64
2016,6,5,5,30,373.0,34.0,0.5,10.0,78.0,27.81,18.83
2016,6,5,5,45,462.5,42.5,0.45,10.5,123.0,34.29,25.2
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,40.7,31.24
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,44.83,35.03
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,80.61,45.36
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.5,135.46,79.11
2016,6,5,7,0,746.0,72.0,0.4,13.0,374.0,190.74,121.39
2016,6,5,7,15,774.5,76.0,0.4,13.5,426.0,246.91,168.61
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,305.39,218.61
2016,6,5,7,45,824.5,83.0,0.45,15.0,529.0,362.56,266.94
2016,6,5,8,0,846.0,86.0,0.5,16.0,580.0,421.75,315.37
2016,6,5,8,15,862.0,89.0,0.5,16.5,627.5,477.28,359.72
2016,6,5,8,30,878.0,92.0,0.5,17.0,675.0,532.47,402.14
2016,6,5,8,45,890.5,94.0,0.55,18.0,719.0,584.21,440.21
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,634.72,475.99
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,681.35,508.17
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,725.98,537.96
2016,6,5,9,45,934.0,98.0,0.65,20.5,875.5,767.87,565.89
2016,6,5,10,0,946.0,97.0,0.7,21.0,910.0,807.45,590.22
2016,6,5,10,15,951.0,98.0,0.75,21.0,937.0,840.87,611.45
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,871.13,630.65
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,896.44,645.46
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,918.23,658.06
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,935.09,668.87
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,948.26,677.5
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,956.37,683.1
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,960.73,686.5
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,960.0,685.99
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,955.53,683.3
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,945.19,676.59
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,931.23,667.72
2016,6,5,13,15,952.0,107.5,1.2,23.0,996.5,913.12,656.81
2016,6,5,13,30,949.0,107.0,1.2,23.0,980.0,891.45,643.69
2016,6,5,13,45,944.5,106.0,1.2,23.0,955.5,864.66,627.3
2016,6,5,14,0,940.0,105.0,1.2,23.0,931.0,834.6,608.76
2016,6,5,14,15,933.5,103.5,1.2,22.5,900.5,799.47,587.92
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,761.5,564.55
2016,6,5,14,45,919.0,100.0,1.2,22.0,833.5,719.43,535.66
2016,6,5,15,0,911.0,98.0,1.2,22.0,797.0,675.05,504.46
2016,6,5,15,15,900.0,96.0,1.2,21.5,755.0,626.8,470.56
2016,6,5,15,30,889.0,94.0,1.2,21.0,713.0,576.96,434.34
2016,6,5,15,45,875.0,91.5,1.2,21.0,667.0,523.85,393.66
2016,6,5,16,0,861.0,89.0,1.2,21.0,621.0,469.96,351.03
2016,6,5,16,15,842.0,86.0,1.15,20.5,571.5,411.95,304.39
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,354.88,256.99
2016,6,5,16,45,799.0,79.5,1.1,19.5,470.5,296.63,207.82
2016,6,5,17,0,775.0,76.0,1.1,19.0,419.0,239.91,159.52
2016,6,5,17,15,741.0,71.5,1.05,18.0,366.5,182.51,112.63
2016,6,5,17,30,707.0,67.0,1.0,17.0,314.0,128.41,72.66
2016,6,5,17,45,659.5,61.5,0.95,16.5,262.5,72.64,40.71
2016,6,5,18,0,612.0,56.0,0.9,16.0,211.0,44.21,33.73
2016,6,5,18,15,539.0,49.0,0.8,15.0,163.0,39.14,29.24
2016,6,5,18,30,466.0,42.0,0.7,14.0,115.0,34.04,24.48
2016,6,5,18,45,349.5,31.5,0.65,13.5,75.5,25.72,16.54
2016,6,5,19,0,233.0,21.0,0.6,13.0,36.0,17.26,5.61
2016,6,5,19,15,116.5,10.5,0.6,12.5,18.0,8.96,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,92.0,11.0,0.8,9.0,13.0,9.39,0.0
2016,6,6,5,15,231.0,22.5,0.8,9.5,45.0,18.43,8.02
2016,6,6,5,30,370.0,34.0,0.8,10.0,77.0,27.79,18.8
2016,6,6,5,45,458.5,42.0,0.85,10.5,121.5,33.85,24.77
2016,6,6,6,0,547.0,50.0,0.9,11.0,166.0,39.85,30.44
2016,6,6,6,15,603.5,56.0,0.85,11.5,216.0,44.0,34.25
2016,6,6,6,30,660.0,62.0,0.8,12.0,266.0,78.75,44.25
2016,6,6,6,45,391.5,114.0,0.8,12.5,241.0,130.96,89.05
2016,6,6,7,0,123.0,166.0,0.8,13.0,216.0,151.4,116.64
2016,6,6,7,15,458.5,122.0,0.75,13.5,344.0,206.46,148.71
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,300.02,215.74
2016,6,6,7,45,815.0,81.0,0.7,14.5,521.5,356.45,263.96
2016,6,6,8,0,836.0,84.0,0.7,15.0,571.0,414.95,312.67
2016,6,6,8,15,851.5,86.5,0.7,15.5,618.0,469.23,356.64
2016,6,6,8,30,867.0,89.0,0.7,16.0,665.0,523.14,398.71
2016,6,6,8,45,880.0,90.5,0.75,16.5,708.5,574.14,437.58
2016,6,6,9,0,893.0,92.0,0.8,17.0,752.0,623.97,474.36
2016,6,6,9,15,902.0,94.0,0.8,17.5,790.0,670.29,506.96
2016,6,6,9,30,911.0,96.0,0.8,18.0,828.0,714.61,537.15
2016,6,6,9,45,918.0,97.5,0.85,18.5,861.0,754.8,564.35
2016,6,6,10,0,925.0,99.0,0.9,19.0,894.0,792.4,587.95
2016,6,6,10,15,930.0,100.0,0.95,19.5,920.5,825.2,608.02
2016,6,6,10,30,935.0,101.0,1.0,20.0,947.0,854.92,625.99
2016,6,6,10,45,938.5,101.5,1.05,20.5,966.5,879.71,640.68
2016,6,6,11,0,942.0,102.0,1.1,21.0,986.0,901.1,653.19
2016,6,6,11,15,944.0,102.5,1.1,21.0,998.5,917.68,663.14
2016,6,6,11,30,946.0,103.0,1.1,21.0,1011.0,930.65,670.89
2016,6,6,11,45,946.5,103.5,1.1,21.0,1016.0,938.64,675.6
2016,6,6,12,0,947.0,104.0,1.1,21.0,1021.0,942.97,678.14
2016,6,6,12,15,946.5,104.0,1.1,21.0,1019.0,942.3,677.66
2016,6,6,12,30,946.0,104.0,1.1,21.0,1017.0,937.96,675.03
2016,6,6,12,45,937.0,108.0,1.15,21.0,1005.0,926.13,668.59
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,910.83,660.04
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,892.81,649.03
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,871.35,635.84
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,844.49,619.15
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,814.51,600.39
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,780.83,580.16
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,744.4,557.2
2016,6,6,14,45,888.0,105.0,1.2,20.0,814.5,702.84,528.3
2016,6,6,15,0,879.0,103.0,1.2,20.0,778.0,659.13,497.22
2016,6,6,15,15,867.0,101.0,1.15,19.5,737.0,611.73,463.13
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,562.9,426.97
2016,6,6,15,45,840.0,96.5,1.1,19.0,650.5,510.98,386.93
2016,6,6,16,0,825.0,94.0,1.1,19.0,605.0,458.04,344.83
2016,6,6,16,15,805.5,91.0,1.1,18.5,556.5,402.32,299.89
2016,6,6,16,30,786.0,88.0,1.1,18.0,508.0,347.08,253.86
2016,6,6,16,45,761.0,84.0,1.1,17.5,457.5,290.19,205.59
2016,6,6,17,0,736.0,80.0,1.1,17.0,407.0,234.99,158.37
2016,6,6,17,15,700.5,75.5,1.1,16.0,355.5,179.64,112.99
2016,6,6,17,30,665.0,71.0,1.1,15.0,304.0,124.09,71.36
2016,6,6,17,45,617.5,65.0,1.1,14.5,254.0,73.93,42.97
2016,6,6,18,0,570.0,59.0,1.1,14.0,204.0,46.21,35.8
2016,6,6,18,15,497.0,51.5,1.1,13.5,157.5,40.89,30.98
2016,6,6,18,30,424.0,44.0,1.1,13.0,111.0,35.51,25.88
2016,6,6,18,45,312.0,33.0,1.1,12.5,73.0,26.86,17.62
2016,6,6,19,0,200.0,22.0,1.1,12.0,35.0,18.05,6.56
2016,6,6,19,15,100.0,11.0,1.1,11.5,17.5,9.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,0.7,9.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,0.7,9.0,13.0,9.39,0.0
2016,6,7,5,15,206.5,23.0,0.7,9.5,44.0,18.82,8.37
2016,6,7,5,30,338.0,35.0,0.7,10.0,75.0,28.55,19.47
2016,6,7,5,45,430.5,43.5,0.7,10.5,119.0,34.96,25.78
2016,6,7,6,0,523.0,52.0,0.7,11.0,163.0,41.32,31.77
2016,6,7,6,15,580.5,58.0,0.65,11.5,212.0,45.38,35.5
2016,6,7,6,30,638.0,64.0,0.6,12.0,261.0,78.47,44.91
2016,6,7,6,45,319.0,86.0,0.6,12.5,184.5,101.48,67.4
2016,6,7,7,0,0.0,108.0,0.6,13.0,108.0,88.21,69.53
2016,6,7,7,15,41.5,158.5,0.6,13.5,179.0,137.38,108.34
2016,6,7,7,30,83.0,209.0,0.6,14.0,250.0,192.4,151.23
2016,6,7,7,45,88.5,233.0,0.6,14.5,281.0,220.3,172.92
2016,6,7,8,0,94.0,257.0,0.6,15.0,312.0,248.93,194.96
2016,6,7,8,15,474.5,175.0,0.6,15.5,486.5,370.87,286.23
2016,6,7,8,30,855.0,93.0,0.6,16.0,661.0,519.65,396.31
2016,6,7,8,45,867.0,95.5,0.65,17.0,704.5,570.43,433.06
2016,6,7,9,0,879.0,98.0,0.7,18.0,748.0,620.0,468.58
2016,6,7,9,15,889.0,100.0,0.7,18.0,786.5,666.37,501.93
2016,6,7,9,30,899.0,102.0,0.7,18.0,825.0,710.85,533.08
2016,6,7,9,45,910.5,101.0,0.75,18.5,859.0,751.55,560.65
2016,6,7,10,0,922.0,100.0,0.8,19.0,893.0,789.99,584.93
2016,6,7,10,15,928.0,101.0,0.85,19.0,920.0,823.49,606.57
2016,6,7,10,30,934.0,102.0,0.9,19.0,947.0,853.99,626.21
2016,6,7,10,45,937.0,103.5,0.95,19.5,967.0,879.28,641.26
2016,6,7,11,0,940.0,105.0,1.0,20.0,987.0,901.14,654.11
2016,6,7,11,15,942.5,105.5,1.0,20.0,1000.5,918.15,664.31
2016,6,7,11,30,945.0,106.0,1.0,20.0,1014.0,931.57,672.33
2016,6,7,11,45,946.0,106.5,1.05,20.5,1019.5,940.04,676.9
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,944.84,679.3
2016,6,7,12,15,947.0,107.0,1.1,21.0,1023.5,944.66,679.12
2016,6,7,12,30,947.0,107.0,1.1,21.0,1022.0,940.82,676.8
2016,6,7,12,45,942.0,109.0,1.15,21.0,1011.5,930.73,671.47
2016,6,7,13,0,937.0,111.0,1.2,21.0,1001.0,917.09,663.97
2016,6,7,13,15,934.0,110.5,1.2,20.5,984.5,899.4,654.43
2016,6,7,13,30,931.0,110.0,1.2,20.0,968.0,878.23,642.65
2016,6,7,13,45,924.5,110.5,1.2,20.0,944.0,851.74,626.18
2016,6,7,14,0,918.0,111.0,1.2,20.0,920.0,822.16,607.65
2016,6,7,14,15,911.5,109.5,1.2,19.5,889.5,787.84,586.98
2016,6,7,14,30,905.0,108.0,1.2,19.0,859.0,750.76,563.53
2016,6,7,14,45,894.0,107.0,1.2,19.0,822.5,708.52,534.08
2016,6,7,15,0,883.0,106.0,1.2,19.0,786.0,664.25,502.52
2016,6,7,15,15,871.5,104.0,1.2,18.5,744.5,617.02,468.89
2016,6,7,15,30,860.0,102.0,1.2,18.0,703.0,568.3,433.03
2016,6,7,15,45,843.5,100.0,1.2,17.5,657.0,516.27,393.43
2016,6,7,16,0,827.0,98.0,1.2,17.0,611.0,462.68,351.24
2016,6,7,16,15,807.0,95.0,1.2,16.5,562.5,406.67,305.73
2016,6,7,16,30,787.0,92.0,1.2,16.0,514.0,351.18,259.15
2016,6,7,16,45,758.5,88.5,1.2,15.5,462.5,293.68,210.15
2016,6,7,17,0,730.0,85.0,1.2,15.0,411.0,238.28,162.56
2016,6,7,17,15,694.0,80.5,1.2,14.5,359.5,179.65,113.98
2016,6,7,17,30,658.0,76.0,1.2,14.0,308.0,127.72,74.93
2016,6,7,17,45,604.5,70.0,1.2,13.5,257.0,77.64,46.45
2016,6,7,18,0,551.0,64.0,1.2,13.0,206.0,50.01,39.34
2016,6,7,18,15,475.5,56.0,1.15,12.5,159.0,44.43,34.28
2016,6,7,18,30,400.0,48.0,1.1,12.0,112.0,38.78,28.92
2016,6,7,18,45,283.0,36.0,1.05,11.5,73.5,29.36,19.92
2016,6,7,19,0,166.0,24.0,1.0,11.0,35.0,18.66,7.39
2016,6,7,19,15,83.0,12.0,1.0,10.5,17.5,10.24,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,53.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,107.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,6,8,5,15,248.0,23.0,1.1,9.0,47.0,18.9,8.49
2016,6,8,5,30,389.0,34.0,1.1,9.0,80.0,27.85,18.93
2016,6,8,5,45,478.5,41.5,1.15,9.5,125.0,33.52,24.57
2016,6,8,6,0,568.0,49.0,1.2,10.0,170.0,39.17,29.94
2016,6,8,6,15,361.5,85.5,1.2,10.5,170.0,62.88,51.4
2016,6,8,6,30,155.0,122.0,1.2,11.0,170.0,98.61,75.34
2016,6,8,6,45,165.0,143.5,1.2,11.5,203.0,128.08,96.81
2016,6,8,7,0,175.0,165.0,1.2,12.0,236.0,158.99,121.26
2016,6,8,7,15,493.5,120.0,1.2,12.0,357.0,211.58,152.62
2016,6,8,7,30,812.0,75.0,1.2,12.0,478.0,300.54,217.95
2016,6,8,7,45,696.0,118.5,1.25,12.5,489.5,344.25,260.21
2016,6,8,8,0,580.0,162.0,1.3,13.0,501.0,376.25,290.65
2016,6,8,8,15,732.0,124.0,1.3,13.0,587.0,445.07,345.57
2016,6,8,8,30,884.0,86.0,1.3,13.0,673.0,526.8,409.81
2016,6,8,8,45,895.5,88.0,1.3,13.5,716.5,578.21,449.51
2016,6,8,9,0,907.0,90.0,1.3,14.0,760.0,628.29,487.06
2016,6,8,9,15,916.0,91.5,1.3,14.5,799.0,674.74,520.75
2016,6,8,9,30,925.0,93.0,1.3,15.0,838.0,719.16,551.95
2016,6,8,9,45,924.5,99.0,1.3,15.5,869.0,758.67,578.68
2016,6,8,10,0,924.0,105.0,1.3,16.0,900.0,795.01,601.5
2016,6,8,10,15,929.5,106.0,1.35,16.0,927.0,828.2,623.45
2016,6,8,10,30,935.0,107.0,1.4,16.0,954.0,858.35,643.29
2016,6,8,10,45,936.0,110.0,1.45,16.0,973.0,883.38,659.71
2016,6,8,11,0,937.0,113.0,1.5,16.0,992.0,904.88,673.85
2016,6,8,11,15,939.5,113.5,1.55,16.0,1005.0,921.85,685.08
2016,6,8,11,30,942.0,114.0,1.6,16.0,1018.0,935.25,694.07
2016,6,8,11,45,940.5,115.5,1.65,16.0,1022.5,942.4,699.07
2016,6,8,12,0,939.0,117.0,1.7,16.0,1027.0,945.88,701.84
2016,6,8,12,15,938.5,117.0,1.7,16.0,1025.0,945.31,701.42
2016,6,8,12,30,938.0,117.0,1.7,16.0,1023.0,941.12,698.78
2016,6,8,12,45,915.5,130.0,1.75,16.0,1007.5,925.47,689.31
2016,6,8,13,0,893.0,143.0,1.8,16.0,992.0,906.52,677.77
2016,6,8,13,15,889.5,142.0,1.8,16.0,975.0,888.81,666.53
2016,6,8,13,30,886.0,141.0,1.8,16.0,958.0,867.79,653.06
2016,6,8,13,45,564.0,288.5,1.85,16.0,804.0,732.64,556.25
2016,6,8,14,0,242.0,436.0,1.9,16.0,650.0,578.03,440.9
2016,6,8,14,15,553.0,284.0,1.85,16.0,750.5,683.31,524.03
2016,6,8,14,30,864.0,132.0,1.8,16.0,851.0,742.54,570.19
2016,6,8,14,45,855.5,129.5,1.8,16.0,815.0,706.89,543.5
2016,6,8,15,0,847.0,127.0,1.8,16.0,779.0,663.54,511.75
2016,6,8,15,15,834.0,124.5,1.8,15.5,737.5,615.66,476.81
2016,6,8,15,30,821.0,122.0,1.8,15.0,696.0,566.54,439.83
2016,6,8,15,45,607.0,182.5,1.8,14.5,592.0,470.77,366.56
2016,6,8,16,0,393.0,243.0,1.8,14.0,488.0,383.94,300.02
2016,6,8,16,15,572.5,174.0,1.75,13.5,498.5,377.46,291.71
2016,6,8,16,30,752.0,105.0,1.7,13.0,509.0,348.52,262.04
2016,6,8,16,45,555.5,133.5,1.7,13.0,416.0,272.22,201.93
2016,6,8,17,0,359.0,162.0,1.7,13.0,323.0,211.03,156.54
2016,6,8,17,15,331.0,148.0,1.65,12.5,282.0,170.96,123.98
2016,6,8,17,30,303.0,134.0,1.6,12.0,241.0,133.89,95.71
2016,6,8,17,45,427.0,99.5,1.6,12.0,224.5,90.87,62.13
2016,6,8,18,0,551.0,65.0,1.6,12.0,208.0,50.77,40.17
2016,6,8,18,15,475.5,57.0,1.55,11.5,161.0,45.21,35.13
2016,6,8,18,30,400.0,49.0,1.5,11.0,114.0,39.6,29.77
2016,6,8,18,45,294.0,37.0,1.45,10.5,75.5,30.24,20.8
2016,6,8,19,0,188.0,25.0,1.4,10.0,37.0,19.47,8.32
2016,6,8,19,15,94.0,12.5,1.3,10.0,18.5,10.67,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,1.45,9.0,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,1.5,9.0,14.0,10.24,0.0
2016,6,9,5,15,193.5,25.0,1.5,9.0,45.0,19.47,8.93
2016,6,9,5,30,322.0,38.0,1.5,9.0,76.0,31.13,21.8
2016,6,9,5,45,416.5,47.0,1.55,9.5,120.5,37.86,28.44
2016,6,9,6,0,511.0,56.0,1.6,10.0,165.0,44.51,34.74
2016,6,9,6,15,389.0,86.0,1.55,10.0,182.0,63.45,52.0
2016,6,9,6,30,267.0,116.0,1.5,10.0,199.0,98.02,72.31
2016,6,9,6,45,290.5,132.5,1.5,10.5,237.5,132.69,95.77
2016,6,9,7,0,314.0,149.0,1.5,11.0,276.0,170.09,124.88
2016,6,9,7,15,541.5,118.5,1.45,11.0,372.5,223.15,160.89
2016,6,9,7,30,769.0,88.0,1.4,11.0,469.0,298.85,218.79
2016,6,9,7,45,794.5,90.0,1.4,11.5,520.0,354.53,267.44
2016,6,9,8,0,820.0,92.0,1.4,12.0,571.0,411.58,316.17
2016,6,9,8,15,837.0,95.0,1.3,12.5,618.5,466.79,361.68
2016,6,9,8,30,854.0,98.0,1.2,13.0,666.0,521.53,404.99
2016,6,9,8,45,871.0,98.5,1.2,13.5,710.5,573.23,444.99
2016,6,9,9,0,888.0,99.0,1.2,14.0,755.0,624.16,483.05
2016,6,9,9,15,897.5,100.5,1.2,14.5,793.5,670.15,516.3
2016,6,9,9,30,907.0,102.0,1.2,15.0,832.0,714.2,547.16
2016,6,9,9,45,916.5,102.5,1.2,15.5,866.0,755.15,575.02
2016,6,9,10,0,926.0,103.0,1.2,16.0,900.0,793.7,599.45
2016,6,9,10,15,932.0,104.0,1.2,16.0,927.0,827.36,620.99
2016,6,9,10,30,938.0,105.0,1.2,16.0,954.0,858.0,640.41
2016,6,9,10,45,945.0,103.5,1.2,16.5,975.0,884.02,655.46
2016,6,9,11,0,952.0,102.0,1.2,17.0,996.0,906.77,668.32
2016,6,9,11,15,954.0,102.5,1.2,17.0,1009.0,923.61,678.59
2016,6,9,11,30,956.0,103.0,1.2,17.0,1022.0,936.81,686.63
2016,6,9,11,45,958.5,102.5,1.3,17.5,1027.5,945.88,692.4
2016,6,9,12,0,961.0,102.0,1.4,18.0,1033.0,951.26,695.88
2016,6,9,12,15,960.5,101.5,1.45,18.0,1031.0,950.28,695.91
2016,6,9,12,30,960.0,101.0,1.5,18.0,1029.0,945.58,693.7
2016,6,9,12,45,958.5,100.5,1.55,18.0,1019.5,936.3,688.62
2016,6,9,13,0,957.0,100.0,1.6,18.0,1010.0,923.33,681.21
2016,6,9,13,15,953.5,99.5,1.65,17.5,993.0,904.99,671.59
2016,6,9,13,30,950.0,99.0,1.7,17.0,976.0,883.12,659.6
2016,6,9,13,45,945.0,98.5,1.75,17.0,952.0,856.61,643.19
2016,6,9,14,0,940.0,98.0,1.8,17.0,928.0,826.86,624.48
2016,6,9,14,15,934.0,96.5,1.8,16.5,897.5,792.35,603.01
2016,6,9,14,30,928.0,95.0,1.8,16.0,867.0,754.98,579.08
2016,6,9,14,45,919.0,94.0,1.85,16.0,831.0,713.38,549.57
2016,6,9,15,0,910.0,93.0,1.9,16.0,795.0,669.54,517.65
2016,6,9,15,15,899.5,91.0,1.9,15.5,753.5,621.89,482.65
2016,6,9,15,30,889.0,89.0,1.9,15.0,712.0,572.61,445.26
2016,6,9,15,45,873.5,87.5,1.95,15.0,666.0,519.91,403.41
2016,6,9,16,0,858.0,86.0,2.0,15.0,620.0,466.57,359.67
2016,6,9,16,15,840.0,83.0,2.0,14.5,571.5,410.56,312.94
2016,6,9,16,30,822.0,80.0,2.0,14.0,523.0,352.81,263.39
2016,6,9,16,45,796.5,77.0,2.0,13.5,471.5,294.84,212.72
2016,6,9,17,0,771.0,74.0,2.0,13.0,420.0,238.53,163.18
2016,6,9,17,15,738.0,70.0,1.95,12.5,368.5,182.1,115.29
2016,6,9,17,30,705.0,66.0,1.9,12.0,317.0,128.81,74.47
2016,6,9,17,45,656.5,61.5,1.9,11.5,265.5,74.03,42.1
2016,6,9,18,0,608.0,57.0,1.9,11.0,214.0,44.84,35.01
2016,6,9,18,15,537.5,50.0,1.8,10.5,166.5,39.82,30.42
2016,6,9,18,30,467.0,43.0,1.7,10.0,119.0,34.75,25.58
2016,6,9,18,45,352.5,33.5,1.65,10.0,79.5,27.32,18.32
2016,6,9,19,0,238.0,24.0,1.6,10.0,40.0,19.81,8.85
2016,6,9,19,15,119.0,12.0,1.55,9.5,20.0,10.24,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,124.0,11.0,1.1,9.0,14.0,9.39,0.0
2016,6,10,5,15,265.0,21.5,1.15,9.0,47.0,17.6,7.56
2016,6,10,5,30,406.0,32.0,1.2,9.0,80.0,26.17,17.45
2016,6,10,5,45,494.0,39.0,1.3,9.5,125.5,31.52,22.77
2016,6,10,6,0,582.0,46.0,1.4,10.0,171.0,40.11,30.78
2016,6,10,6,15,635.5,51.5,1.4,10.5,220.5,44.33,34.67
2016,6,10,6,30,689.0,57.0,1.4,11.0,270.0,76.69,43.21
2016,6,10,6,45,727.0,60.5,1.45,11.5,322.0,127.66,72.65
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,182.61,114.87
2016,6,10,7,15,791.5,67.5,1.5,12.5,425.5,238.66,162.92
2016,6,10,7,30,818.0,71.0,1.5,13.0,477.0,299.36,216.08
2016,6,10,7,45,737.0,104.5,1.5,13.5,499.0,344.33,258.79
2016,6,10,8,0,656.0,138.0,1.5,14.0,521.0,384.28,295.17
2016,6,10,8,15,770.5,109.5,1.5,14.5,595.5,449.19,347.05
2016,6,10,8,30,885.0,81.0,1.5,15.0,670.0,520.71,403.12
2016,6,10,8,45,895.5,83.5,1.5,15.5,713.0,572.04,442.88
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,621.97,480.34
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,668.38,515.0
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,712.77,547.32
2016,6,10,9,45,933.0,89.0,1.5,16.5,865.5,753.51,575.27
2016,6,10,10,0,942.0,89.0,1.5,17.0,899.0,791.78,599.31
2016,6,10,10,15,947.0,90.0,1.55,17.0,926.0,825.19,621.42
2016,6,10,10,30,952.0,91.0,1.6,17.0,953.0,855.48,641.39
2016,6,10,10,45,955.0,92.0,1.65,17.5,972.5,880.86,656.81
2016,6,10,11,0,958.0,93.0,1.7,18.0,992.0,902.76,669.92
2016,6,10,11,15,960.0,93.5,1.7,18.0,1005.5,919.76,680.5
2016,6,10,11,30,962.0,94.0,1.7,18.0,1019.0,933.1,688.77
2016,6,10,11,45,962.5,94.5,1.75,18.0,1024.5,941.42,694.49
2016,6,10,12,0,963.0,95.0,1.8,18.0,1030.0,946.01,697.92
2016,6,10,12,15,963.5,95.0,1.85,18.0,1028.5,946.42,698.74
2016,6,10,12,30,964.0,95.0,1.9,18.0,1027.0,943.09,697.25
2016,6,10,12,45,948.5,104.5,1.95,18.0,1014.0,930.71,689.9
2016,6,10,13,0,933.0,114.0,2.0,18.0,1001.0,914.84,680.36
2016,6,10,13,15,930.0,113.5,2.0,17.5,985.0,897.41,670.57
2016,6,10,13,30,927.0,113.0,2.0,17.0,969.0,876.51,658.44
2016,6,10,13,45,923.0,112.0,2.0,17.0,945.5,850.97,641.93
2016,6,10,14,0,919.0,111.0,2.0,17.0,922.0,822.21,623.21
2016,6,10,14,15,913.0,109.5,2.0,16.5,892.5,788.41,602.06
2016,6,10,14,30,907.0,108.0,2.0,16.0,863.0,751.82,578.04
2016,6,10,14,45,898.0,107.0,2.05,16.0,827.0,711.03,548.92
2016,6,10,15,0,889.0,106.0,2.1,16.0,791.0,668.05,517.46
2016,6,10,15,15,878.0,103.5,2.1,15.5,750.0,620.58,482.49
2016,6,10,15,30,867.0,101.0,2.1,15.0,709.0,571.56,445.22
2016,6,10,15,45,851.5,99.0,2.1,15.0,663.5,519.44,403.56
2016,6,10,16,0,836.0,97.0,2.1,15.0,618.0,466.39,359.92
2016,6,10,16,15,817.0,93.5,2.05,14.5,569.5,409.98,312.9
2016,6,10,16,30,798.0,90.0,2.0,14.0,521.0,353.98,264.82
2016,6,10,16,45,764.0,82.0,2.0,13.5,461.5,290.47,210.25
2016,6,10,17,0,730.0,74.0,2.0,13.0,402.0,229.75,157.67
2016,6,10,17,15,673.5,78.5,1.95,12.5,352.5,175.71,112.86
2016,6,10,17,30,617.0,83.0,1.9,12.0,303.0,130.18,79.29
2016,6,10,17,45,596.0,73.0,1.9,12.0,258.0,80.77,49.08
2016,6,10,18,0,575.0,63.0,1.9,12.0,213.0,49.28,38.85
2016,6,10,18,15,502.0,55.0,1.8,11.5,165.5,43.64,33.73
2016,6,10,18,30,429.0,47.0,1.7,11.0,118.0,37.93,28.31
2016,6,10,18,45,316.0,36.0,1.65,10.5,78.5,29.34,20.07
2016,6,10,19,0,203.0,25.0,1.6,10.0,39.0,20.6,9.68
2016,6,10,19,15,101.5,12.5,1.55,9.5,19.5,10.67,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,24.5,6.0,0.9,7.0,6.5,0.0,0.0
2016,6,11,5,0,49.0,12.0,0.9,7.0,13.0,10.24,0.0
2016,6,11,5,15,176.0,26.0,0.8,7.5,44.5,20.2,9.61
2016,6,11,5,30,303.0,40.0,0.7,8.0,76.0,32.86,23.46
2016,6,11,5,45,400.0,49.5,0.65,9.0,120.5,39.93,30.41
2016,6,11,6,0,497.0,59.0,0.6,10.0,165.0,46.92,36.96
2016,6,11,6,15,558.5,66.0,0.55,10.5,215.0,51.53,41.2
2016,6,11,6,30,620.0,73.0,0.5,11.0,265.0,81.83,49.65
2016,6,11,6,45,667.0,77.5,0.45,11.5,317.5,130.97,77.86
2016,6,11,7,0,714.0,82.0,0.4,12.0,370.0,185.22,118.5
2016,6,11,7,15,744.5,86.0,0.35,13.0,422.5,243.35,166.5
2016,6,11,7,30,775.0,90.0,0.3,14.0,475.0,300.49,214.47
2016,6,11,7,45,800.0,93.0,0.25,15.0,526.0,357.19,261.53
2016,6,11,8,0,825.0,96.0,0.2,16.0,577.0,415.22,308.06
2016,6,11,8,15,842.0,99.0,0.2,16.5,625.0,470.7,351.95
2016,6,11,8,30,859.0,102.0,0.2,17.0,673.0,526.05,394.09
2016,6,11,8,45,873.5,103.5,0.2,18.0,717.0,577.08,430.81
2016,6,11,9,0,888.0,105.0,0.2,19.0,761.0,627.56,465.65
2016,6,11,9,15,898.0,107.0,0.3,19.5,800.0,674.36,498.82
2016,6,11,9,30,908.0,109.0,0.4,20.0,839.0,719.25,529.98
2016,6,11,9,45,914.5,111.0,0.5,20.5,872.0,759.5,557.4
2016,6,11,10,0,921.0,113.0,0.6,21.0,905.0,797.15,581.97
2016,6,11,10,15,926.5,114.0,0.65,21.5,932.0,830.32,601.92
2016,6,11,10,30,932.0,115.0,0.7,22.0,959.0,860.45,619.83
2016,6,11,10,45,935.0,116.5,0.75,22.5,979.0,885.79,634.61
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,907.71,647.26
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,924.37,657.91
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,937.45,666.47
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,945.15,672.69
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,949.22,676.75
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,948.35,676.15
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,943.88,673.46
2016,6,11,12,45,940.0,118.5,1.1,23.0,1020.0,935.35,668.35
2016,6,11,13,0,941.0,116.0,1.1,23.0,1011.0,923.14,661.05
2016,6,11,13,15,937.0,115.0,1.15,22.5,993.5,904.36,651.72
2016,6,11,13,30,933.0,114.0,1.2,22.0,976.0,882.11,640.14
2016,6,11,13,45,923.5,115.5,1.25,22.0,950.5,854.31,623.65
2016,6,11,14,0,914.0,117.0,1.3,22.0,925.0,823.56,605.1
2016,6,11,14,15,906.5,115.5,1.35,21.5,894.0,788.87,584.85
2016,6,11,14,30,899.0,114.0,1.4,21.0,863.0,751.49,561.58
2016,6,11,14,45,886.0,113.5,1.45,20.5,825.5,708.78,533.31
2016,6,11,15,0,873.0,113.0,1.5,20.0,788.0,664.21,502.83
2016,6,11,15,15,529.5,222.0,1.45,19.5,625.0,518.76,395.6
2016,6,11,15,30,186.0,331.0,1.4,19.0,462.0,385.07,295.38
2016,6,11,15,45,347.0,267.5,1.4,19.0,491.5,404.75,310.99
2016,6,11,16,0,508.0,204.0,1.4,19.0,521.0,407.67,311.01
2016,6,11,16,15,640.5,150.5,1.35,18.5,518.0,388.42,292.63
2016,6,11,16,30,773.0,97.0,1.3,18.0,515.0,352.07,258.63
2016,6,11,16,45,569.5,129.5,1.3,17.5,421.0,273.56,198.7
2016,6,11,17,0,366.0,162.0,1.3,17.0,327.0,213.17,155.34
2016,6,11,17,15,341.0,147.5,1.25,16.5,286.5,172.85,123.0
2016,6,11,17,30,316.0,133.0,1.2,16.0,246.0,135.2,94.58
2016,6,11,17,45,432.5,99.5,1.15,15.5,228.0,92.03,61.66
2016,6,11,18,0,549.0,66.0,1.1,15.0,210.0,51.43,40.27
2016,6,11,18,15,478.0,57.5,1.05,14.0,163.0,45.52,35.07
2016,6,11,18,30,407.0,49.0,1.0,13.0,116.0,39.5,29.49
2016,6,11,18,45,302.0,37.0,0.95,12.5,77.5,30.14,20.63
2016,6,11,19,0,197.0,25.0,0.9,12.0,39.0,19.48,8.96
2016,6,11,19,15,98.5,12.5,0.9,11.5,19.5,10.67,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,0.9,9.0,13.0,10.24,0.0
2016,6,12,5,15,166.0,26.0,0.95,9.5,43.5,20.18,9.46
2016,6,12,5,30,287.0,40.0,1.0,10.0,74.0,30.92,21.54
2016,6,12,5,45,381.5,50.0,1.05,10.5,118.0,40.27,30.5
2016,6,12,6,0,476.0,60.0,1.1,11.0,162.0,47.63,37.41
2016,6,12,6,15,537.0,67.5,1.1,11.0,211.0,52.58,42.03
2016,6,12,6,30,598.0,75.0,1.1,11.0,260.0,81.75,50.44
2016,6,12,6,45,649.0,78.5,1.1,11.5,312.5,129.14,77.34
2016,6,12,7,0,700.0,82.0,1.1,12.0,365.0,182.11,117.08
2016,6,12,7,15,730.5,86.5,1.1,12.5,417.0,239.82,165.64
2016,6,12,7,30,761.0,91.0,1.1,13.0,469.0,296.56,214.66
2016,6,12,7,45,788.5,93.0,1.1,13.5,520.0,352.41,262.83
2016,6,12,8,0,816.0,95.0,1.1,14.0,571.0,409.87,311.2
2016,6,12,8,15,833.0,97.5,1.05,14.5,618.5,464.41,355.76
2016,6,12,8,30,850.0,100.0,1.0,15.0,666.0,518.46,398.26
2016,6,12,8,45,865.5,101.5,1.0,15.5,710.0,570.05,437.68
2016,6,12,9,0,881.0,103.0,1.0,16.0,754.0,620.74,475.08
2016,6,12,9,15,891.0,105.0,1.0,16.5,792.5,667.24,508.25
2016,6,12,9,30,901.0,107.0,1.0,17.0,831.0,711.86,539.07
2016,6,12,9,45,916.5,104.0,1.05,17.5,866.5,753.76,567.9
2016,6,12,10,0,932.0,101.0,1.1,18.0,902.0,793.65,593.72
2016,6,12,10,15,937.0,102.0,1.1,18.0,929.0,826.8,614.65
2016,6,12,10,30,942.0,103.0,1.1,18.0,956.0,856.87,633.47
2016,6,12,10,45,947.0,103.0,1.15,18.5,976.5,882.8,649.04
2016,6,12,11,0,952.0,103.0,1.2,19.0,997.0,905.36,662.41
2016,6,12,11,15,954.5,103.5,1.2,19.0,1010.0,922.76,672.97
2016,6,12,11,30,957.0,104.0,1.2,19.0,1023.0,936.53,681.3
2016,6,12,11,45,958.0,103.5,1.3,19.5,1028.5,944.42,686.25
2016,6,12,12,0,959.0,103.0,1.4,20.0,1034.0,948.62,688.93
2016,6,12,12,15,958.5,103.0,1.4,20.0,1032.0,948.24,688.64
2016,6,12,12,30,958.0,103.0,1.4,20.0,1030.0,944.18,686.13
2016,6,12,12,45,950.0,107.0,1.45,20.0,1018.5,933.48,680.21
2016,6,12,13,0,942.0,111.0,1.5,20.0,1007.0,919.24,672.11
2016,6,12,13,15,938.5,110.0,1.5,20.0,990.5,900.91,660.73
2016,6,12,13,30,935.0,109.0,1.5,20.0,974.0,879.09,647.13
2016,6,12,13,45,930.5,108.0,1.5,20.0,950.0,853.08,630.78
2016,6,12,14,0,926.0,107.0,1.5,20.0,926.0,823.84,612.27
2016,6,12,14,15,919.5,105.5,1.5,19.5,896.0,789.58,591.4
2016,6,12,14,30,913.0,104.0,1.5,19.0,866.0,752.52,567.86
2016,6,12,14,45,904.5,102.0,1.5,19.0,830.0,711.07,538.71
2016,6,12,15,0,896.0,100.0,1.5,19.0,794.0,667.36,507.27
2016,6,12,15,15,885.0,98.0,1.45,18.5,752.5,620.16,473.03
2016,6,12,15,30,874.0,96.0,1.4,18.0,711.0,571.39,436.58
2016,6,12,15,45,859.5,93.5,1.35,18.0,665.5,519.11,395.6
2016,6,12,16,0,845.0,91.0,1.3,18.0,620.0,466.12,352.86
2016,6,12,16,15,826.5,88.0,1.25,17.5,571.5,409.47,306.71
2016,6,12,16,30,808.0,85.0,1.2,17.0,523.0,353.68,259.81
2016,6,12,16,45,783.0,81.5,1.2,17.0,472.0,296.22,210.38
2016,6,12,17,0,758.0,78.0,1.2,17.0,421.0,240.39,162.09
2016,6,12,17,15,724.5,74.0,1.15,16.5,369.0,184.63,115.82
2016,6,12,17,30,691.0,70.0,1.1,16.0,317.0,132.09,76.26
2016,6,12,17,45,642.0,64.5,1.05,15.5,266.0,77.06,43.66
2016,6,12,18,0,593.0,59.0,1.0,15.0,215.0,46.21,35.66
2016,6,12,18,15,523.5,52.0,0.9,14.0,168.0,41.27,31.3
2016,6,12,18,30,454.0,45.0,0.8,13.0,121.0,36.28,26.66
2016,6,12,18,45,341.5,35.0,0.75,12.5,81.0,28.49,19.23
2016,6,12,19,0,229.0,25.0,0.7,12.0,41.0,20.59,9.99
2016,6,12,19,15,114.5,12.5,0.7,11.5,20.5,10.67,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
