Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,75.0,11.0,1.0,9.0,13.0,9.39,0.0
2016,6,13,5,15,202.0,24.0,1.0,9.0,44.5,19.69,9.1
2016,6,13,5,30,329.0,37.0,1.0,9.0,76.0,30.27,21.06
2016,6,13,5,45,422.0,45.5,1.0,9.5,120.0,36.61,27.35
2016,6,13,6,0,515.0,54.0,1.0,10.0,164.0,42.9,33.31
2016,6,13,6,15,572.5,60.5,0.9,10.5,213.0,47.28,37.35
2016,6,13,6,30,630.0,67.0,0.8,11.0,262.0,76.14,45.17
2016,6,13,6,45,678.5,70.0,0.7,11.5,314.0,124.65,72.34
2016,6,13,7,0,727.0,73.0,0.6,12.0,366.0,181.62,115.16
2016,6,13,7,15,756.0,76.5,0.6,12.5,417.5,236.0,160.83
2016,6,13,7,30,785.0,80.0,0.6,13.0,469.0,292.79,209.76
2016,6,13,7,45,811.0,81.5,0.6,13.5,520.0,348.87,257.91
2016,6,13,8,0,837.0,83.0,0.6,14.0,571.0,407.75,307.02
2016,6,13,8,15,853.5,85.5,0.65,14.5,618.5,462.41,351.82
2016,6,13,8,30,870.0,88.0,0.7,15.0,666.0,516.83,394.94
2016,6,13,8,45,885.0,89.0,0.8,15.5,710.5,568.56,435.11
2016,6,13,9,0,900.0,90.0,0.9,16.0,755.0,619.33,473.4
2016,6,13,9,15,910.0,91.5,0.95,16.0,794.0,666.16,508.25
2016,6,13,9,30,920.0,93.0,1.0,16.0,833.0,711.08,540.93
2016,6,13,9,45,931.0,92.0,1.1,16.5,867.5,752.24,569.95
2016,6,13,10,0,942.0,91.0,1.2,17.0,902.0,791.08,595.48
2016,6,13,10,15,947.5,92.0,1.2,17.0,929.5,824.96,617.1
2016,6,13,10,30,953.0,93.0,1.2,17.0,957.0,855.76,636.57
2016,6,13,10,45,958.5,93.5,1.3,17.0,978.0,882.87,654.93
2016,6,13,11,0,964.0,94.0,1.4,17.0,999.0,906.6,671.12
2016,6,13,11,15,967.0,94.5,1.45,17.0,1013.0,924.69,682.99
2016,6,13,11,30,970.0,95.0,1.5,17.0,1027.0,939.12,692.59
2016,6,13,11,45,971.0,95.0,1.55,17.0,1033.0,947.62,698.46
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,952.38,702.04
2016,6,13,12,15,972.5,95.5,1.65,16.5,1038.0,953.41,704.64
2016,6,13,12,30,973.0,96.0,1.7,16.0,1037.0,950.67,704.92
2016,6,13,12,45,965.0,100.0,1.8,16.0,1026.0,939.94,699.34
2016,6,13,13,0,957.0,104.0,1.9,16.0,1015.0,925.62,691.44
2016,6,13,13,15,954.0,103.5,1.9,15.5,998.5,907.96,681.48
2016,6,13,13,30,951.0,103.0,1.9,15.0,982.0,886.75,669.13
2016,6,13,13,45,947.0,101.5,1.9,15.0,958.5,860.35,652.02
2016,6,13,14,0,943.0,100.0,1.9,15.0,935.0,830.65,632.63
2016,6,13,14,15,936.5,99.0,1.9,14.5,904.5,796.38,611.12
2016,6,13,14,30,930.0,98.0,1.9,14.0,874.0,759.27,587.06
2016,6,13,14,45,922.5,95.5,1.9,14.0,838.0,717.45,556.8
2016,6,13,15,0,915.0,93.0,1.9,14.0,802.0,673.27,524.12
2016,6,13,15,15,904.0,91.5,1.9,14.0,760.5,625.77,488.11
2016,6,13,15,30,893.0,90.0,1.9,14.0,719.0,576.67,449.85
2016,6,13,15,45,875.5,89.0,1.95,14.0,672.0,523.41,407.5
2016,6,13,16,0,858.0,88.0,2.0,14.0,625.0,469.67,363.39
2016,6,13,16,15,839.5,85.0,2.0,13.5,576.0,413.6,316.54
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,355.87,266.93
2016,6,13,16,45,797.5,78.5,2.0,12.5,476.0,298.16,216.3
2016,6,13,17,0,774.0,75.0,2.0,12.0,425.0,241.88,166.55
2016,6,13,17,15,741.5,71.0,1.95,11.5,373.5,185.39,118.34
2016,6,13,17,30,709.0,67.0,1.9,11.0,322.0,131.98,76.99
2016,6,13,17,45,667.0,61.0,1.9,11.0,271.5,79.78,45.98
2016,6,13,18,0,625.0,55.0,1.9,11.0,221.0,43.33,33.65
2016,6,13,18,15,557.5,49.0,1.85,10.5,173.0,39.04,29.74
2016,6,13,18,30,490.0,43.0,1.8,10.0,125.0,34.75,25.62
2016,6,13,18,45,374.0,34.0,1.75,9.5,84.5,27.71,18.8
2016,6,13,19,0,258.0,25.0,1.7,9.0,44.0,20.62,10.34
2016,6,13,19,15,129.0,12.5,1.65,9.0,22.0,10.67,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,7.5,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,11.95,0.0
2016,6,14,5,15,164.5,25.5,1.35,8.0,45.0,19.79,9.18
2016,6,14,5,30,329.0,37.0,1.4,8.0,76.0,30.28,21.14
2016,6,14,5,45,425.5,45.0,1.45,8.5,120.5,36.21,27.08
2016,6,14,6,0,522.0,53.0,1.5,9.0,165.0,42.14,32.74
2016,6,14,6,15,580.0,59.5,1.5,9.5,214.0,46.56,36.83
2016,6,14,6,30,638.0,66.0,1.5,10.0,263.0,75.02,44.51
2016,6,14,6,45,685.0,69.0,1.5,10.5,315.5,127.43,74.94
2016,6,14,7,0,732.0,72.0,1.5,11.0,368.0,180.8,115.15
2016,6,14,7,15,760.5,76.0,1.5,11.0,419.5,235.76,162.29
2016,6,14,7,30,789.0,80.0,1.5,11.0,471.0,293.07,213.03
2016,6,14,7,45,814.0,81.5,1.5,11.5,521.5,349.03,262.32
2016,6,14,8,0,839.0,83.0,1.5,12.0,572.0,407.68,312.66
2016,6,14,8,15,855.0,85.5,1.5,12.5,619.0,462.22,358.44
2016,6,14,8,30,871.0,88.0,1.5,13.0,666.0,516.47,402.41
2016,6,14,8,45,885.0,89.0,1.5,13.5,710.0,567.71,442.61
2016,6,14,9,0,899.0,90.0,1.5,14.0,754.0,617.9,480.64
2016,6,14,9,15,908.5,92.0,1.5,14.0,792.5,664.85,516.0
2016,6,14,9,30,918.0,94.0,1.5,14.0,831.0,709.85,549.02
2016,6,14,9,45,928.5,93.0,1.55,14.5,865.0,750.62,577.76
2016,6,14,10,0,939.0,92.0,1.6,15.0,899.0,789.03,602.96
2016,6,14,10,15,944.0,93.0,1.6,15.0,926.5,822.46,624.79
2016,6,14,10,30,949.0,94.0,1.6,15.0,954.0,852.81,644.42
2016,6,14,10,45,953.5,94.5,1.65,15.5,974.0,879.04,660.55
2016,6,14,11,0,958.0,95.0,1.7,16.0,994.0,901.87,674.39
2016,6,14,11,15,960.0,95.5,1.7,16.0,1007.5,919.04,685.15
2016,6,14,11,30,962.0,96.0,1.7,16.0,1021.0,932.56,693.6
2016,6,14,11,45,963.0,96.0,1.75,16.0,1026.5,941.05,699.47
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,945.83,703.04
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.5,945.56,703.42
2016,6,14,12,30,963.0,96.0,1.9,16.0,1029.0,941.58,701.48
2016,6,14,12,45,960.5,96.5,1.95,16.0,1019.5,932.6,696.33
2016,6,14,13,0,958.0,97.0,2.0,16.0,1010.0,919.94,688.84
2016,6,14,13,15,955.0,96.5,2.05,15.5,993.5,902.3,679.33
2016,6,14,13,30,952.0,96.0,2.1,15.0,977.0,881.11,667.39
2016,6,14,13,45,948.0,95.0,2.15,15.0,953.5,855.19,650.93
2016,6,14,14,0,944.0,94.0,2.2,15.0,930.0,825.97,632.11
2016,6,14,14,15,937.5,93.0,2.2,14.5,900.0,791.72,610.38
2016,6,14,14,30,931.0,92.0,2.2,14.0,870.0,754.63,586.28
2016,6,14,14,45,924.0,90.0,2.25,14.0,834.5,713.62,556.65
2016,6,14,15,0,917.0,88.0,2.3,14.0,799.0,670.21,524.48
2016,6,14,15,15,907.0,86.0,2.3,13.5,758.0,622.83,489.1
2016,6,14,15,30,897.0,84.0,2.3,13.0,717.0,573.75,451.28
2016,6,14,15,45,884.5,81.5,2.35,13.0,671.5,521.5,409.14
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,468.31,364.86
2016,6,14,16,15,855.0,76.5,2.4,12.5,577.5,412.65,317.75
2016,6,14,16,30,838.0,74.0,2.4,12.0,529.0,357.04,269.2
2016,6,14,16,45,711.5,93.0,2.4,12.0,453.0,284.11,208.47
2016,6,14,17,0,585.0,112.0,2.4,12.0,377.0,227.67,162.52
2016,6,14,17,15,656.5,86.5,2.4,11.5,350.5,181.23,118.81
2016,6,14,17,30,728.0,61.0,2.4,11.0,324.0,129.48,74.05
2016,6,14,17,45,678.0,57.5,2.4,10.5,272.5,77.89,43.93
2016,6,14,18,0,628.0,54.0,2.4,10.0,221.0,46.32,36.49
2016,6,14,18,15,561.0,48.0,2.3,9.5,173.5,38.25,29.14
2016,6,14,18,30,494.0,42.0,2.2,9.0,126.0,33.92,24.98
2016,6,14,18,45,370.0,33.5,2.15,8.5,85.0,27.24,18.48
2016,6,14,19,0,246.0,25.0,2.1,8.0,44.0,20.57,10.49
2016,6,14,19,15,123.0,12.5,2.05,8.0,22.0,10.67,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.0,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,64.0,12.0,1.3,7.0,14.0,10.24,0.0
2016,6,15,5,15,198.5,24.5,1.35,7.5,45.0,20.15,9.42
2016,6,15,5,30,333.0,37.0,1.4,8.0,76.0,30.3,21.16
2016,6,15,5,45,435.5,44.5,1.45,8.5,121.0,35.85,26.75
2016,6,15,6,0,538.0,52.0,1.5,9.0,166.0,41.43,32.1
2016,6,15,6,15,595.0,57.5,1.5,9.0,215.5,45.12,35.59
2016,6,15,6,30,652.0,63.0,1.5,9.0,265.0,72.59,42.58
2016,6,15,6,45,697.0,66.5,1.55,9.5,317.0,125.81,73.45
2016,6,15,7,0,742.0,70.0,1.6,10.0,369.0,179.94,114.43
2016,6,15,7,15,479.5,139.0,1.6,10.5,342.5,219.21,160.05
2016,6,15,7,30,217.0,208.0,1.6,11.0,316.0,228.66,178.76
2016,6,15,7,45,529.5,144.5,1.6,11.5,444.0,301.84,231.6
2016,6,15,8,0,842.0,81.0,1.6,12.0,572.0,406.26,311.99
2016,6,15,8,15,585.5,181.5,1.6,12.0,536.5,423.78,331.46
2016,6,15,8,30,329.0,282.0,1.6,12.0,501.0,405.87,320.2
2016,6,15,8,45,615.5,185.0,1.65,12.5,627.5,507.03,399.18
2016,6,15,9,0,902.0,88.0,1.7,13.0,754.0,617.03,483.57
2016,6,15,9,15,911.0,89.5,1.75,13.0,792.5,663.35,518.65
2016,6,15,9,30,920.0,91.0,1.8,13.0,831.0,707.68,551.98
2016,6,15,9,45,929.5,91.0,1.85,13.5,864.5,748.75,581.24
2016,6,15,10,0,939.0,91.0,1.9,14.0,898.0,787.4,606.87
2016,6,15,10,15,944.5,92.0,1.9,14.0,925.5,821.26,629.3
2016,6,15,10,30,950.0,93.0,1.9,14.0,953.0,852.06,649.51
2016,6,15,10,45,955.0,92.5,1.95,14.0,973.5,877.85,666.73
2016,6,15,11,0,960.0,92.0,2.0,14.0,994.0,900.25,681.71
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.5,917.95,693.03
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,931.99,701.98
2016,6,15,11,45,967.0,93.0,2.0,14.0,1027.5,941.44,707.95
2016,6,15,12,0,969.0,93.0,2.0,14.0,1034.0,947.17,711.57
2016,6,15,12,15,969.0,93.0,2.0,14.0,1032.5,947.4,711.66
2016,6,15,12,30,969.0,93.0,2.0,14.0,1031.0,943.89,709.41
2016,6,15,12,45,962.0,97.0,2.0,14.0,1021.0,934.19,703.14
2016,6,15,13,0,955.0,101.0,2.0,14.0,1011.0,920.89,694.6
2016,6,15,13,15,952.5,100.0,2.0,14.0,995.0,903.34,683.28
2016,6,15,13,30,950.0,99.0,2.0,14.0,979.0,882.22,669.61
2016,6,15,13,45,948.5,97.0,2.0,14.0,956.5,857.5,653.5
2016,6,15,14,0,947.0,95.0,2.0,14.0,934.0,829.34,635.01
2016,6,15,14,15,941.0,94.0,1.95,14.0,904.0,795.43,612.0
2016,6,15,14,30,935.0,93.0,1.9,14.0,874.0,758.63,586.76
2016,6,15,14,45,929.0,90.5,1.9,14.0,839.0,717.74,557.16
2016,6,15,15,0,923.0,88.0,1.9,14.0,804.0,674.35,525.04
2016,6,15,15,15,913.0,86.0,1.85,13.5,763.0,626.75,489.56
2016,6,15,15,30,903.0,84.0,1.8,13.0,722.0,577.44,451.7
2016,6,15,15,45,457.0,141.5,1.8,13.0,464.0,361.88,286.01
2016,6,15,16,0,11.0,199.0,1.8,13.0,206.0,169.36,134.23
2016,6,15,16,15,79.0,219.0,1.75,12.5,262.5,212.26,169.31
2016,6,15,16,30,147.0,239.0,1.7,12.0,319.0,246.33,195.36
2016,6,15,16,45,475.0,153.0,1.7,12.0,375.5,264.21,199.26
2016,6,15,17,0,803.0,67.0,1.7,12.0,432.0,242.57,165.99
2016,6,15,17,15,772.0,63.5,1.65,11.5,380.0,185.18,116.72
2016,6,15,17,30,741.0,60.0,1.6,11.0,328.0,130.62,74.27
2016,6,15,17,45,700.5,55.0,1.55,11.0,277.0,77.45,42.59
2016,6,15,18,0,660.0,50.0,1.5,11.0,226.0,43.18,33.52
2016,6,15,18,15,594.5,44.5,1.4,10.5,177.5,38.78,29.53
2016,6,15,18,30,529.0,39.0,1.3,10.0,129.0,34.39,25.33
2016,6,15,18,45,428.0,31.0,1.2,9.5,88.0,25.3,16.73
2016,6,15,19,0,327.0,23.0,1.1,9.0,47.0,18.96,9.31
2016,6,15,19,15,163.5,11.5,1.05,8.5,23.5,9.82,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.5,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,103.0,11.0,0.4,8.0,14.0,9.39,0.0
2016,6,16,5,15,240.5,22.0,0.35,8.5,45.5,18.01,7.76
2016,6,16,5,30,378.0,33.0,0.3,9.0,77.0,26.96,18.2
2016,6,16,5,45,468.5,40.0,0.25,10.0,121.5,32.24,23.44
2016,6,16,6,0,559.0,47.0,0.2,11.0,166.0,37.54,28.42
2016,6,16,6,15,613.5,52.5,0.15,11.5,215.0,45.04,35.26
2016,6,16,6,30,668.0,58.0,0.1,12.0,264.0,72.32,41.85
2016,6,16,6,45,707.5,61.5,0.1,12.5,315.0,121.91,68.68
2016,6,16,7,0,747.0,65.0,0.1,13.0,366.0,175.69,108.39
2016,6,16,7,15,774.0,68.5,0.15,13.5,417.0,230.63,154.11
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,287.72,202.99
2016,6,16,7,45,821.5,74.5,0.25,14.5,518.0,345.77,252.5
2016,6,16,8,0,842.0,77.0,0.3,15.0,568.0,401.91,299.43
2016,6,16,8,15,857.5,79.5,0.35,15.0,614.5,456.33,344.34
2016,6,16,8,30,873.0,82.0,0.4,15.0,661.0,510.43,387.64
2016,6,16,8,45,885.0,84.0,0.5,15.5,704.5,561.57,427.24
2016,6,16,9,0,897.0,86.0,0.6,16.0,748.0,611.51,464.79
2016,6,16,9,15,595.0,230.0,0.65,16.0,678.5,592.26,449.06
2016,6,16,9,30,293.0,374.0,0.7,16.0,609.0,530.89,402.11
2016,6,16,9,45,617.0,229.0,0.75,16.5,751.0,658.32,497.91
2016,6,16,10,0,941.0,84.0,0.8,17.0,893.0,781.71,585.06
2016,6,16,10,15,945.5,85.0,0.85,17.0,920.0,814.9,605.56
2016,6,16,10,30,950.0,86.0,0.9,17.0,947.0,844.99,625.13
2016,6,16,10,45,534.0,279.5,1.0,17.5,765.5,711.66,530.46
2016,6,16,11,0,118.0,473.0,1.1,18.0,584.0,527.41,393.43
2016,6,16,11,15,71.5,420.5,1.15,18.0,488.5,433.04,326.85
2016,6,16,11,30,25.0,368.0,1.2,18.0,393.0,346.75,263.21
2016,6,16,11,45,27.0,368.0,1.3,18.0,395.0,349.14,265.75
2016,6,16,12,0,29.0,368.0,1.4,18.0,397.0,351.25,267.57
2016,6,16,12,15,46.5,414.0,1.4,18.0,459.5,408.37,310.04
2016,6,16,12,30,64.0,460.0,1.4,18.0,522.0,465.16,351.25
2016,6,16,12,45,185.5,462.0,1.45,18.0,639.0,582.72,438.3
2016,6,16,13,0,307.0,464.0,1.5,18.0,756.0,695.27,518.61
2016,6,16,13,15,631.5,274.5,1.5,18.0,863.5,804.31,600.57
2016,6,16,13,30,956.0,85.0,1.5,18.0,971.0,874.29,649.94
2016,6,16,13,45,953.0,84.0,1.5,18.0,948.0,849.16,632.95
2016,6,16,14,0,950.0,83.0,1.5,18.0,925.0,820.67,614.75
2016,6,16,14,15,944.5,82.0,1.5,18.0,895.5,787.08,593.02
2016,6,16,14,30,939.0,81.0,1.5,18.0,866.0,750.56,569.15
2016,6,16,14,45,932.5,79.0,1.5,18.0,831.0,709.7,540.48
2016,6,16,15,0,926.0,77.0,1.5,18.0,796.0,666.36,509.12
2016,6,16,15,15,916.5,75.5,1.45,17.5,755.5,619.47,474.87
2016,6,16,15,30,907.0,74.0,1.4,17.0,715.0,570.81,438.24
2016,6,16,15,45,895.5,72.0,1.4,17.0,670.5,519.18,397.67
2016,6,16,16,0,884.0,70.0,1.4,17.0,626.0,466.47,354.94
2016,6,16,16,15,868.0,67.5,1.4,16.5,578.0,410.71,309.08
2016,6,16,16,30,852.0,65.0,1.4,16.0,530.0,354.89,261.61
2016,6,16,16,45,831.0,62.5,1.4,16.0,479.5,297.85,211.68
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,241.84,162.35
2016,6,16,17,15,781.5,57.0,1.3,15.5,378.0,185.41,114.59
2016,6,16,17,30,753.0,54.0,1.2,15.0,327.0,127.46,69.83
2016,6,16,17,45,713.0,50.0,1.2,14.5,276.5,74.51,38.89
2016,6,16,18,0,673.0,46.0,1.2,14.0,226.0,39.95,30.22
2016,6,16,18,15,611.0,41.0,1.05,13.5,178.0,35.86,26.56
2016,6,16,18,30,549.0,36.0,0.9,13.0,130.0,31.79,22.71
2016,6,16,18,45,448.0,28.5,0.8,12.5,89.0,25.3,16.52
2016,6,16,19,0,347.0,21.0,0.7,12.0,48.0,18.78,9.13
2016,6,16,19,15,173.5,10.5,0.65,11.5,24.0,8.96,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.5,9.5,7.0,0.0,0.0
2016,6,17,5,0,142.0,11.0,0.5,10.0,14.0,9.39,0.0
2016,6,17,5,15,278.5,20.5,0.45,10.5,46.0,16.78,6.68
2016,6,17,5,30,415.0,30.0,0.4,11.0,78.0,24.52,15.87
2016,6,17,5,45,497.0,36.0,0.4,11.5,121.5,31.66,22.74
2016,6,17,6,0,579.0,42.0,0.4,12.0,165.0,36.63,27.45
2016,6,17,6,15,630.5,47.0,0.4,12.5,213.5,40.55,31.04
2016,6,17,6,30,682.0,52.0,0.4,13.0,262.0,67.21,37.33
2016,6,17,6,45,514.0,97.5,0.45,13.5,272.0,127.61,81.4
2016,6,17,7,0,346.0,143.0,0.5,14.0,282.0,167.6,119.39
2016,6,17,7,15,576.0,104.0,0.5,14.5,372.5,213.63,148.3
2016,6,17,7,30,806.0,65.0,0.5,15.0,463.0,284.91,200.89
2016,6,17,7,45,826.0,67.0,0.55,15.5,512.0,339.85,248.25
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,395.49,295.2
2016,6,17,8,15,861.0,71.0,0.65,16.5,607.5,449.37,339.47
2016,6,17,8,30,876.0,73.0,0.7,17.0,654.0,502.88,381.93
2016,6,17,8,45,888.5,74.0,0.75,17.5,697.0,553.48,420.85
2016,6,17,9,0,901.0,75.0,0.8,18.0,740.0,602.91,457.64
2016,6,17,9,15,910.0,76.5,0.85,18.0,778.0,649.19,491.99
2016,6,17,9,30,919.0,78.0,0.9,18.0,816.0,693.51,524.13
2016,6,17,9,45,617.0,240.0,0.95,18.5,744.5,667.27,500.39
2016,6,17,10,0,315.0,402.0,1.0,19.0,673.0,598.06,446.35
2016,6,17,10,15,259.0,428.5,1.05,19.0,656.5,590.46,440.76
2016,6,17,10,30,203.0,455.0,1.1,19.0,640.0,570.19,425.57
2016,6,17,10,45,128.5,442.0,1.2,19.5,560.0,504.27,377.43
2016,6,17,11,0,54.0,429.0,1.3,20.0,480.0,423.85,318.1
2016,6,17,11,15,62.5,445.5,1.3,20.0,505.0,447.86,335.94
2016,6,17,11,30,71.0,462.0,1.3,20.0,530.0,471.79,352.93
2016,6,17,11,45,54.0,438.5,1.35,20.0,491.0,436.64,327.32
2016,6,17,12,0,37.0,415.0,1.4,20.0,452.0,400.82,301.35
2016,6,17,12,15,75.5,453.0,1.45,20.0,527.0,469.4,352.25
2016,6,17,12,30,114.0,491.0,1.5,20.0,602.0,537.39,401.16
2016,6,17,12,45,77.0,451.5,1.55,20.0,526.5,467.72,350.66
2016,6,17,13,0,40.0,412.0,1.6,20.0,451.0,398.53,300.4
2016,6,17,13,15,35.5,394.0,1.6,20.0,428.5,377.08,285.17
2016,6,17,13,30,31.0,376.0,1.6,20.0,406.0,355.64,269.59
2016,6,17,13,45,197.5,386.5,1.6,20.0,563.0,506.54,384.21
2016,6,17,14,0,364.0,397.0,1.6,20.0,720.0,646.16,484.8
2016,6,17,14,15,302.5,401.5,1.55,19.5,664.0,590.66,444.27
2016,6,17,14,30,241.0,406.0,1.5,19.0,608.0,530.39,401.52
2016,6,17,14,45,560.5,250.5,1.5,19.0,693.5,614.93,468.05
2016,6,17,15,0,880.0,95.0,1.5,19.0,779.0,654.23,499.03
2016,6,17,15,15,485.5,209.5,1.45,18.5,584.0,483.0,371.1
2016,6,17,15,30,91.0,324.0,1.4,18.0,389.0,322.95,249.37
2016,6,17,15,45,64.0,287.0,1.4,18.0,331.5,272.26,211.58
2016,6,17,16,0,37.0,250.0,1.4,18.0,274.0,224.61,175.09
2016,6,17,16,15,18.5,200.0,1.4,17.5,212.5,171.77,134.28
2016,6,17,16,30,0.0,150.0,1.4,17.0,151.0,123.48,96.39
2016,6,17,16,45,9.5,156.5,1.4,16.5,161.5,130.6,102.58
2016,6,17,17,0,19.0,163.0,1.4,16.0,172.0,136.0,107.12
2016,6,17,17,15,121.0,151.5,1.35,15.5,196.5,140.56,106.88
2016,6,17,17,30,223.0,140.0,1.3,15.0,221.0,131.54,95.76
2016,6,17,17,45,210.5,119.5,1.3,14.5,186.5,98.62,72.53
2016,6,17,18,0,198.0,99.0,1.3,14.0,152.0,72.65,59.26
2016,6,17,18,15,176.0,79.5,1.3,13.5,119.5,59.35,47.44
2016,6,17,18,30,154.0,60.0,1.3,13.0,87.0,45.63,34.95
2016,6,17,18,45,116.0,43.0,1.3,12.5,59.5,33.18,23.39
2016,6,17,19,0,78.0,26.0,1.3,12.0,32.0,20.46,10.52
2016,6,17,19,15,39.0,13.0,1.3,11.5,16.0,11.1,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,134.0,11.0,0.9,8.0,14.0,9.39,0.0
2016,6,18,5,15,273.0,20.5,0.95,8.5,46.0,16.78,6.65
2016,6,18,5,30,412.0,30.0,1.0,9.0,78.0,24.52,15.97
2016,6,18,5,45,496.5,36.5,1.05,9.5,122.0,32.12,23.3
2016,6,18,6,0,581.0,43.0,1.1,10.0,166.0,37.52,28.44
2016,6,18,6,15,635.0,48.0,1.05,10.5,215.5,41.42,32.05
2016,6,18,6,30,689.0,53.0,1.0,11.0,265.0,67.65,38.19
2016,6,18,6,45,726.0,56.5,1.0,12.0,316.0,118.14,65.33
2016,6,18,7,0,763.0,60.0,1.0,13.0,367.0,172.49,105.8
2016,6,18,7,15,790.5,63.5,0.95,13.5,418.5,228.37,152.86
2016,6,18,7,30,818.0,67.0,0.9,14.0,470.0,289.24,205.42
2016,6,18,7,45,838.0,69.5,0.9,14.5,520.5,345.33,254.18
2016,6,18,8,0,858.0,72.0,0.9,15.0,571.0,402.12,302.34
2016,6,18,8,15,874.0,74.0,0.9,15.5,618.5,457.11,347.62
2016,6,18,8,30,890.0,76.0,0.9,16.0,666.0,511.81,391.02
2016,6,18,8,45,902.0,78.0,0.9,16.5,710.0,563.78,430.81
2016,6,18,9,0,914.0,80.0,0.9,17.0,754.0,614.52,468.25
2016,6,18,9,15,715.5,187.5,0.9,17.5,732.5,630.41,477.05
2016,6,18,9,30,517.0,295.0,0.9,18.0,711.0,619.19,465.85
2016,6,18,9,45,729.5,192.5,0.95,18.5,805.0,704.69,528.75
2016,6,18,10,0,942.0,90.0,1.0,19.0,899.0,786.93,586.33
2016,6,18,10,15,698.0,236.0,1.0,19.0,846.0,770.14,570.01
2016,6,18,10,30,454.0,382.0,1.0,19.0,793.0,721.75,532.01
2016,6,18,10,45,709.0,237.0,1.0,19.5,895.0,818.82,602.25
2016,6,18,11,0,964.0,92.0,1.0,20.0,997.0,902.38,655.72
2016,6,18,11,15,966.5,92.5,1.0,20.0,1011.0,920.29,665.64
2016,6,18,11,30,969.0,93.0,1.0,20.0,1025.0,934.54,674.15
2016,6,18,11,45,971.5,92.5,1.05,20.5,1031.5,944.16,679.43
2016,6,18,12,0,974.0,92.0,1.1,21.0,1038.0,950.06,682.48
2016,6,18,12,15,973.5,92.0,1.15,21.0,1036.5,950.01,683.2
2016,6,18,12,30,973.0,92.0,1.2,21.0,1035.0,946.21,681.7
2016,6,18,12,45,973.5,90.5,1.25,21.5,1026.5,938.15,676.3
2016,6,18,13,0,974.0,89.0,1.3,22.0,1018.0,926.29,668.6
2016,6,18,13,15,971.5,88.5,1.35,22.0,1002.0,909.04,658.79
2016,6,18,13,30,969.0,88.0,1.4,22.0,986.0,888.15,646.66
2016,6,18,13,45,963.5,88.0,1.45,22.0,962.5,861.76,630.91
2016,6,18,14,0,958.0,88.0,1.5,22.0,939.0,832.1,612.91
2016,6,18,14,15,953.0,87.0,1.5,21.5,909.5,798.75,592.9
2016,6,18,14,30,948.0,86.0,1.5,21.0,880.0,762.41,570.64
2016,6,18,14,45,939.5,85.0,1.5,21.0,844.0,720.88,541.84
2016,6,18,15,0,931.0,84.0,1.5,21.0,808.0,677.01,510.55
2016,6,18,15,15,921.5,82.5,1.5,21.0,767.5,629.97,476.16
2016,6,18,15,30,912.0,81.0,1.5,21.0,727.0,581.12,439.45
2016,6,18,15,45,898.0,79.5,1.5,21.0,681.5,528.48,398.8
2016,6,18,16,0,884.0,78.0,1.5,21.0,636.0,474.97,356.19
2016,6,18,16,15,867.5,75.5,1.45,20.5,587.5,418.99,310.78
2016,6,18,16,30,851.0,73.0,1.4,20.0,539.0,362.97,263.88
2016,6,18,16,45,828.0,70.5,1.4,19.5,487.5,305.31,214.83
2016,6,18,17,0,805.0,68.0,1.4,19.0,436.0,245.8,163.91
2016,6,18,17,15,774.5,64.5,1.4,18.5,384.0,188.35,116.01
2016,6,18,17,30,744.0,61.0,1.4,18.0,332.0,133.66,74.37
2016,6,18,17,45,702.5,56.5,1.4,17.5,281.0,80.61,43.27
2016,6,18,18,0,661.0,52.0,1.4,17.0,230.0,44.82,34.13
2016,6,18,18,15,596.5,46.0,1.3,16.0,181.0,40.06,29.97
2016,6,18,18,30,532.0,40.0,1.2,15.0,132.0,32.4,23.04
2016,6,18,18,45,430.0,32.0,1.2,14.0,90.5,26.11,17.11
2016,6,18,19,0,328.0,24.0,1.2,13.0,49.0,19.79,10.01
2016,6,18,19,15,164.0,12.0,1.15,12.5,24.5,10.24,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,139.0,11.0,0.6,10.0,14.0,9.39,0.0
2016,6,19,5,15,283.5,21.0,0.6,10.5,47.5,17.26,6.81
2016,6,19,5,30,428.0,31.0,0.6,11.0,81.0,25.45,16.63
2016,6,19,5,45,512.5,38.0,0.65,12.0,126.0,30.83,21.92
2016,6,19,6,0,597.0,45.0,0.7,13.0,171.0,39.38,29.76
2016,6,19,6,15,650.5,50.0,0.7,13.5,221.0,43.23,33.28
2016,6,19,6,30,704.0,55.0,0.7,14.0,271.0,69.22,39.08
2016,6,19,6,45,740.0,59.0,0.7,15.0,323.0,120.94,66.38
2016,6,19,7,0,776.0,63.0,0.7,16.0,375.0,176.41,107.02
2016,6,19,7,15,802.5,66.0,0.7,16.5,426.5,232.44,153.5
2016,6,19,7,30,829.0,69.0,0.7,17.0,478.0,293.28,205.34
2016,6,19,7,45,848.5,72.0,0.7,18.0,528.5,350.3,253.6
2016,6,19,8,0,868.0,75.0,0.7,19.0,579.0,407.96,300.96
2016,6,19,8,15,883.0,77.0,0.7,19.5,626.5,463.09,345.39
2016,6,19,8,30,898.0,79.0,0.7,20.0,674.0,517.8,387.83
2016,6,19,8,45,909.5,81.0,0.7,20.5,717.5,569.93,426.82
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,620.76,463.43
2016,6,19,9,15,930.5,84.5,0.7,21.0,800.5,668.31,497.43
2016,6,19,9,30,940.0,86.0,0.7,21.0,840.0,713.87,529.11
2016,6,19,9,45,951.5,84.0,0.7,21.5,874.5,755.35,556.28
2016,6,19,10,0,963.0,82.0,0.7,22.0,909.0,794.48,579.73
2016,6,19,10,15,968.0,82.5,0.75,22.5,936.5,828.4,600.13
2016,6,19,10,30,973.0,83.0,0.8,23.0,964.0,859.17,618.4
2016,6,19,10,45,975.5,84.5,0.85,23.5,984.5,885.51,633.79
2016,6,19,11,0,978.0,86.0,0.9,24.0,1005.0,908.3,646.92
2016,6,19,11,15,980.5,86.5,0.95,24.0,1018.0,926.51,658.48
2016,6,19,11,30,983.0,87.0,1.0,24.0,1031.0,940.99,667.85
2016,6,19,11,45,981.0,89.5,1.05,24.5,1036.5,949.62,672.38
2016,6,19,12,0,979.0,92.0,1.1,25.0,1042.0,954.39,674.66
2016,6,19,12,15,978.5,92.0,1.15,25.0,1040.5,954.41,675.42
2016,6,19,12,30,978.0,92.0,1.2,25.0,1039.0,950.65,673.97
2016,6,19,12,45,971.0,95.5,1.3,25.0,1029.0,940.65,669.49
2016,6,19,13,0,964.0,99.0,1.4,25.0,1019.0,927.01,662.73
2016,6,19,13,15,961.0,98.5,1.45,25.0,1002.5,909.57,652.87
2016,6,19,13,30,958.0,98.0,1.5,25.0,986.0,888.55,640.71
2016,6,19,13,45,955.5,96.0,1.55,25.0,963.0,863.05,625.64
2016,6,19,14,0,953.0,94.0,1.6,25.0,940.0,834.14,608.24
2016,6,19,14,15,947.5,92.5,1.6,24.5,910.5,800.16,588.0
2016,6,19,14,30,942.0,91.0,1.6,24.0,881.0,763.23,565.56
2016,6,19,14,45,670.0,206.5,1.65,24.0,756.5,654.27,486.99
2016,6,19,15,0,398.0,322.0,1.7,24.0,632.0,541.21,404.64
2016,6,19,15,15,386.5,308.5,1.7,23.5,596.5,502.88,378.42
2016,6,19,15,30,375.0,295.0,1.7,23.0,561.0,464.46,350.97
2016,6,19,15,45,628.0,187.5,1.75,23.0,598.5,488.48,368.33
2016,6,19,16,0,881.0,80.0,1.8,23.0,636.0,476.08,355.69
2016,6,19,16,15,864.0,77.5,1.8,22.5,587.5,420.05,310.31
2016,6,19,16,30,847.0,75.0,1.8,22.0,539.0,364.04,263.69
2016,6,19,16,45,822.0,73.0,1.8,21.5,487.5,303.87,212.92
2016,6,19,17,0,797.0,71.0,1.8,21.0,436.0,247.27,164.53
2016,6,19,17,15,766.5,67.0,1.75,20.0,384.0,189.81,117.04
2016,6,19,17,30,736.0,63.0,1.7,19.0,332.0,135.13,75.59
2016,6,19,17,45,691.5,58.5,1.7,18.5,280.5,82.35,44.6
2016,6,19,18,0,647.0,54.0,1.7,18.0,229.0,46.38,35.35
2016,6,19,18,15,582.5,48.0,1.65,17.0,180.5,38.31,28.3
2016,6,19,18,30,518.0,42.0,1.6,16.0,132.0,33.95,24.3
2016,6,19,18,45,414.0,33.5,1.55,15.5,91.0,27.31,18.02
2016,6,19,19,0,310.0,25.0,1.5,15.0,50.0,20.62,10.61
2016,6,19,19,15,155.0,12.5,1.45,14.5,25.0,10.67,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,143.0,11.0,1.2,9.0,14.0,9.39,0.0
2016,6,20,5,15,292.5,21.0,1.15,9.5,48.0,17.29,6.74
2016,6,20,5,30,442.0,31.0,1.1,10.0,82.0,25.51,16.72
2016,6,20,5,45,531.5,37.5,1.1,10.5,128.5,33.22,24.16
2016,6,20,6,0,621.0,44.0,1.1,11.0,175.0,38.66,29.34
2016,6,20,6,15,674.0,48.5,1.05,11.5,225.5,42.16,32.57
2016,6,20,6,30,727.0,53.0,1.0,12.0,276.0,67.76,38.03
2016,6,20,6,45,765.5,56.5,1.0,13.0,329.0,120.64,65.78
2016,6,20,7,0,804.0,60.0,1.0,14.0,382.0,177.54,107.7
2016,6,20,7,15,829.0,62.5,1.0,14.5,434.0,237.67,158.14
2016,6,20,7,30,854.0,65.0,1.0,15.0,486.0,295.93,208.73
2016,6,20,7,45,873.5,67.0,1.05,16.0,537.0,353.41,258.35
2016,6,20,8,0,893.0,69.0,1.1,17.0,588.0,411.48,307.14
2016,6,20,8,15,907.0,71.0,1.1,17.5,635.5,467.45,353.16
2016,6,20,8,30,921.0,73.0,1.1,18.0,683.0,522.86,397.04
2016,6,20,8,45,932.0,74.5,1.15,18.5,726.5,575.37,437.53
2016,6,20,9,0,943.0,76.0,1.2,19.0,770.0,626.48,475.63
2016,6,20,9,15,951.0,77.0,1.2,19.5,808.5,673.58,509.26
2016,6,20,9,30,959.0,78.0,1.2,20.0,847.0,718.53,540.31
2016,6,20,9,45,950.5,87.5,1.25,20.5,876.5,757.44,566.57
2016,6,20,10,0,942.0,97.0,1.3,21.0,906.0,792.49,588.66
2016,6,20,10,15,947.0,98.5,1.35,21.5,933.0,826.72,609.74
2016,6,20,10,30,952.0,100.0,1.4,22.0,960.0,857.86,628.6
2016,6,20,10,45,955.0,100.5,1.45,22.5,980.5,883.2,643.58
2016,6,20,11,0,958.0,101.0,1.5,23.0,1001.0,905.08,656.33
2016,6,20,11,15,960.5,101.5,1.5,23.0,1014.0,922.97,667.18
2016,6,20,11,30,963.0,102.0,1.5,23.0,1027.0,937.22,675.78
2016,6,20,11,45,965.5,101.0,1.55,23.5,1033.5,946.44,680.64
2016,6,20,12,0,968.0,100.0,1.6,24.0,1040.0,951.96,683.27
2016,6,20,12,15,968.0,100.0,1.65,24.0,1039.0,952.47,684.16
2016,6,20,12,30,968.0,100.0,1.7,24.0,1038.0,949.24,682.83
2016,6,20,12,45,971.0,97.0,1.75,24.0,1030.5,942.17,679.15
2016,6,20,13,0,974.0,94.0,1.8,24.0,1023.0,931.26,673.11
2016,6,20,13,15,971.5,93.5,1.8,24.0,1007.0,914.12,662.57
2016,6,20,13,30,969.0,93.0,1.8,24.0,991.0,893.35,649.76
2016,6,20,13,45,965.0,92.5,1.85,24.0,968.5,867.82,634.38
2016,6,20,14,0,961.0,92.0,1.9,24.0,946.0,838.92,616.71
2016,6,20,14,15,955.5,91.0,1.9,23.5,916.5,805.21,596.41
2016,6,20,14,30,950.0,90.0,1.9,23.0,887.0,768.51,573.87
2016,6,20,14,45,942.5,89.0,1.9,23.0,851.0,727.67,545.43
2016,6,20,15,0,935.0,88.0,1.9,23.0,815.0,684.39,514.51
2016,6,20,15,15,925.0,86.0,1.9,22.5,774.0,636.46,480.43
2016,6,20,15,30,915.0,84.0,1.9,22.0,733.0,586.77,443.93
2016,6,20,15,45,902.5,82.0,1.9,21.5,687.5,534.31,404.07
2016,6,20,16,0,890.0,80.0,1.9,21.0,642.0,480.83,361.97
2016,6,20,16,15,785.5,98.5,1.85,20.5,566.0,406.97,304.01
2016,6,20,16,30,681.0,117.0,1.8,20.0,490.0,339.98,250.78
2016,6,20,16,45,514.0,143.0,1.8,19.5,409.0,269.49,196.7
2016,6,20,17,0,347.0,169.0,1.8,19.0,328.0,216.82,158.34
2016,6,20,17,15,373.0,143.0,1.75,18.0,295.5,177.9,125.26
2016,6,20,17,30,399.0,117.0,1.7,17.0,263.0,134.88,90.24
2016,6,20,17,45,530.5,85.0,1.65,16.5,248.0,91.89,57.2
2016,6,20,18,0,662.0,53.0,1.6,16.0,233.0,45.65,35.0
2016,6,20,18,15,597.5,47.0,1.5,15.0,184.0,40.91,30.86
2016,6,20,18,30,533.0,41.0,1.4,14.0,135.0,33.2,23.86
2016,6,20,18,45,427.5,33.0,1.3,13.5,93.0,26.92,17.88
2016,6,20,19,0,322.0,25.0,1.2,13.0,51.0,20.63,10.81
2016,6,20,19,15,161.0,12.5,1.2,12.5,25.5,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,131.0,11.0,0.6,10.0,14.0,9.39,0.0
2016,6,21,5,15,276.0,21.0,0.6,10.5,46.5,17.27,6.55
2016,6,21,5,30,421.0,31.0,0.6,11.0,79.0,25.45,16.61
2016,6,21,5,45,512.5,37.0,0.6,11.5,124.5,32.69,23.61
2016,6,21,6,0,604.0,43.0,0.6,12.0,170.0,37.7,28.37
2016,6,21,6,15,658.0,48.0,0.6,12.5,220.5,41.63,31.99
2016,6,21,6,30,712.0,53.0,0.6,13.0,271.0,66.58,37.51
2016,6,21,6,45,752.5,56.0,0.65,14.0,324.0,118.3,64.15
2016,6,21,7,0,793.0,59.0,0.7,15.0,377.0,174.28,104.94
2016,6,21,7,15,819.0,62.0,0.75,15.5,429.0,234.41,154.97
2016,6,21,7,30,845.0,65.0,0.8,16.0,481.0,292.79,205.3
2016,6,21,7,45,865.0,67.0,0.85,17.0,531.5,349.94,254.27
2016,6,21,8,0,885.0,69.0,0.9,18.0,582.0,407.75,302.48
2016,6,21,8,15,899.5,71.0,0.9,18.5,629.5,463.54,347.97
2016,6,21,8,30,914.0,73.0,0.9,19.0,677.0,518.84,391.39
2016,6,21,8,45,924.5,74.5,0.95,19.5,721.0,570.76,431.14
2016,6,21,9,0,935.0,76.0,1.0,20.0,765.0,621.27,468.53
2016,6,21,9,15,943.0,77.5,1.0,20.5,803.5,668.54,501.96
2016,6,21,9,30,951.0,79.0,1.0,21.0,842.0,713.67,532.82
2016,6,21,9,45,952.0,83.5,1.05,22.0,874.0,754.34,559.15
2016,6,21,10,0,953.0,88.0,1.1,23.0,906.0,791.92,581.46
2016,6,21,10,15,957.5,88.5,1.15,23.0,932.5,825.24,602.8
2016,6,21,10,30,962.0,89.0,1.2,23.0,959.0,855.42,622.05
2016,6,21,10,45,964.0,90.5,1.25,23.5,978.5,881.17,637.21
2016,6,21,11,0,966.0,92.0,1.3,24.0,998.0,903.39,650.09
2016,6,21,11,15,967.5,92.5,1.3,24.5,1011.5,920.63,659.11
2016,6,21,11,30,969.0,93.0,1.3,25.0,1025.0,934.19,665.86
2016,6,21,11,45,968.5,94.0,1.35,25.5,1030.0,942.71,670.27
2016,6,21,12,0,968.0,95.0,1.4,26.0,1035.0,947.48,672.45
2016,6,21,12,15,968.0,95.0,1.4,26.0,1033.5,948.04,672.73
2016,6,21,12,30,968.0,95.0,1.4,26.0,1032.0,944.87,670.82
2016,6,21,12,45,964.5,96.0,1.45,26.0,1023.0,935.81,666.04
2016,6,21,13,0,961.0,97.0,1.5,26.0,1014.0,923.08,659.06
2016,6,21,13,15,958.5,96.0,1.55,26.0,998.0,905.75,649.2
2016,6,21,13,30,956.0,95.0,1.6,26.0,982.0,884.83,637.05
2016,6,21,13,45,951.5,94.5,1.65,26.0,959.0,859.24,621.86
2016,6,21,14,0,947.0,94.0,1.7,26.0,936.0,830.36,604.44
2016,6,21,14,15,941.5,93.0,1.7,25.5,906.5,797.11,584.66
2016,6,21,14,30,936.0,92.0,1.7,25.0,877.0,760.92,562.71
2016,6,21,14,45,928.5,90.5,1.75,25.0,841.5,720.16,534.99
2016,6,21,15,0,921.0,89.0,1.8,25.0,806.0,677.0,504.83
2016,6,21,15,15,911.0,87.5,1.8,24.5,765.5,630.17,471.81
2016,6,21,15,30,901.0,86.0,1.8,24.0,725.0,581.59,436.42
2016,6,21,15,45,888.5,83.5,1.8,23.5,680.0,529.35,397.12
2016,6,21,16,0,876.0,81.0,1.8,23.0,635.0,476.12,355.64
2016,6,21,16,15,859.5,78.5,1.8,22.0,587.0,420.57,311.52
2016,6,21,16,30,843.0,76.0,1.8,21.0,539.0,364.98,265.69
2016,6,21,16,45,822.5,73.0,1.8,20.5,488.5,305.47,215.16
2016,6,21,17,0,802.0,70.0,1.8,20.0,438.0,249.0,166.5
2016,6,21,17,15,772.5,66.5,1.75,19.0,386.5,191.83,118.93
2016,6,21,17,30,743.0,63.0,1.7,18.0,335.0,137.3,77.24
2016,6,21,17,45,702.5,58.0,1.65,17.5,284.0,83.83,45.18
2016,6,21,18,0,662.0,53.0,1.6,17.0,233.0,45.64,34.84
2016,6,21,18,15,598.5,47.0,1.5,16.0,184.0,40.9,30.73
2016,6,21,18,30,535.0,41.0,1.4,15.0,135.0,33.2,23.76
2016,6,21,18,45,433.0,33.0,1.3,14.0,93.5,26.93,17.85
2016,6,21,19,0,331.0,25.0,1.2,13.0,52.0,20.64,10.87
2016,6,21,19,15,165.5,12.5,1.1,12.5,26.0,10.67,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.0,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,8.0,14.0,9.39,0.0
2016,6,22,5,15,297.5,20.5,1.2,8.5,48.0,16.89,6.19
2016,6,22,5,30,450.0,30.0,1.2,9.0,82.0,26.92,18.0
2016,6,22,5,45,535.5,37.0,1.3,9.5,128.0,32.81,23.88
2016,6,22,6,0,621.0,44.0,1.4,10.0,174.0,38.69,29.47
2016,6,22,6,15,674.5,48.5,1.4,10.5,224.5,42.19,32.72
2016,6,22,6,30,728.0,53.0,1.4,11.0,275.0,66.52,37.79
2016,6,22,6,45,765.5,56.5,1.4,11.5,328.0,119.33,65.33
2016,6,22,7,0,803.0,60.0,1.4,12.0,381.0,176.04,107.49
2016,6,22,7,15,829.0,63.0,1.35,12.5,433.5,236.76,158.82
2016,6,22,7,30,855.0,66.0,1.3,13.0,486.0,295.74,210.47
2016,6,22,7,45,875.0,68.0,1.3,13.5,537.0,353.49,261.27
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,411.88,311.42
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,468.23,358.47
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,524.07,403.42
2016,6,22,8,45,935.5,75.5,1.35,15.5,728.5,577.06,444.92
2016,6,22,9,0,947.0,77.0,1.4,16.0,773.0,628.7,484.03
2016,6,22,9,15,955.5,78.0,1.4,16.5,812.5,676.37,518.67
2016,6,22,9,30,964.0,79.0,1.4,17.0,852.0,721.92,550.7
2016,6,22,9,45,971.0,80.0,1.4,17.5,886.0,764.05,579.39
2016,6,22,10,0,978.0,81.0,1.4,18.0,920.0,803.49,603.93
2016,6,22,10,15,982.5,81.5,1.4,18.0,947.5,837.64,625.71
2016,6,22,10,30,987.0,82.0,1.4,18.0,975.0,868.56,645.23
2016,6,22,10,45,990.5,82.5,1.4,18.5,995.5,895.28,660.66
2016,6,22,11,0,994.0,83.0,1.4,19.0,1016.0,918.44,673.7
2016,6,22,11,15,996.5,83.5,1.4,19.0,1029.5,937.09,685.08
2016,6,22,11,30,999.0,84.0,1.4,19.0,1043.0,951.95,694.12
2016,6,22,11,45,1000.0,84.0,1.45,19.0,1049.5,961.21,700.41
2016,6,22,12,0,1001.0,84.0,1.5,19.0,1056.0,966.6,704.37
2016,6,22,12,15,1000.5,84.0,1.5,19.0,1054.5,966.8,704.41
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,963.12,702.13
2016,6,22,12,45,991.5,89.0,1.55,19.0,1042.5,953.22,696.69
2016,6,22,13,0,983.0,94.0,1.6,19.0,1032.0,939.62,688.96
2016,6,22,13,15,980.5,93.5,1.6,18.5,1016.0,922.46,679.6
2016,6,22,13,30,978.0,93.0,1.6,18.0,1000.0,901.62,667.85
2016,6,22,13,45,973.5,92.0,1.6,18.0,976.5,875.11,651.1
2016,6,22,14,0,969.0,91.0,1.6,18.0,953.0,845.22,632.07
2016,6,22,14,15,963.5,90.0,1.6,17.5,923.0,811.35,611.42
2016,6,22,14,30,958.0,89.0,1.6,17.0,893.0,774.48,588.47
2016,6,22,14,45,950.0,88.0,1.6,17.0,857.0,733.08,559.4
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,689.24,527.69
2016,6,22,15,15,932.5,85.5,1.55,16.5,780.0,641.84,493.14
2016,6,22,15,30,923.0,84.0,1.5,16.0,739.0,592.6,456.15
2016,6,22,15,45,909.5,82.0,1.5,16.0,693.0,539.29,414.4
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,485.03,370.56
2016,6,22,16,15,879.5,77.5,1.5,15.5,598.0,428.45,324.13
2016,6,22,16,30,863.0,75.0,1.5,15.0,549.0,371.79,276.04
2016,6,22,16,45,840.5,72.0,1.55,14.5,497.5,313.14,225.33
2016,6,22,17,0,818.0,69.0,1.6,14.0,446.0,252.62,172.55
2016,6,22,17,15,788.0,65.5,1.6,13.5,393.0,194.42,122.88
2016,6,22,17,30,758.0,62.0,1.6,13.0,340.0,138.9,79.37
2016,6,22,17,45,714.5,58.0,1.6,12.5,288.0,85.18,46.64
2016,6,22,18,0,671.0,54.0,1.6,12.0,236.0,46.54,36.4
2016,6,22,18,15,606.5,48.0,1.55,11.5,186.5,41.82,32.15
2016,6,22,18,30,542.0,42.0,1.5,11.0,137.0,34.05,24.95
2016,6,22,18,45,432.5,34.0,1.45,10.5,94.5,27.77,18.89
2016,6,22,19,0,323.0,26.0,1.4,10.0,52.0,21.5,11.78
2016,6,22,19,15,161.5,13.0,1.35,9.5,26.0,11.1,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
