Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,144.0,10.0,1.2,8.0,13.0,8.54,0.0
2016,6,23,5,15,295.5,20.0,1.2,8.5,46.5,16.46,5.7
2016,6,23,5,30,447.0,30.0,1.2,9.0,80.0,26.93,17.99
2016,6,23,5,45,536.0,36.0,1.3,9.5,126.0,31.92,23.07
2016,6,23,6,0,625.0,42.0,1.4,10.0,172.0,36.98,27.92
2016,6,23,6,15,678.0,46.5,1.4,10.5,223.0,40.54,31.23
2016,6,23,6,30,731.0,51.0,1.4,11.0,274.0,64.37,36.21
2016,6,23,6,45,770.0,54.0,1.4,11.5,326.5,117.03,63.32
2016,6,23,7,0,809.0,57.0,1.4,12.0,379.0,177.46,108.41
2016,6,23,7,15,834.5,60.0,1.35,12.5,432.0,234.73,156.88
2016,6,23,7,30,860.0,63.0,1.3,13.0,485.0,293.84,208.74
2016,6,23,7,45,880.5,64.5,1.3,13.5,536.0,351.55,259.58
2016,6,23,8,0,901.0,66.0,1.3,14.0,587.0,409.95,309.82
2016,6,23,8,15,915.5,68.0,1.3,14.5,635.5,466.6,357.2
2016,6,23,8,30,930.0,70.0,1.3,15.0,684.0,522.75,402.45
2016,6,23,8,45,942.0,71.5,1.3,16.0,728.5,576.31,443.28
2016,6,23,9,0,954.0,73.0,1.3,17.0,773.0,628.56,481.47
2016,6,23,9,15,962.0,74.0,1.3,17.5,812.5,676.25,515.9
2016,6,23,9,30,970.0,75.0,1.3,18.0,852.0,721.76,547.7
2016,6,23,9,45,973.0,78.5,1.3,18.5,885.5,763.72,576.0
2016,6,23,10,0,976.0,82.0,1.3,19.0,919.0,802.69,600.0
2016,6,23,10,15,980.5,83.0,1.3,19.0,946.5,837.3,621.93
2016,6,23,10,30,985.0,84.0,1.3,19.0,974.0,868.69,641.61
2016,6,23,10,45,987.5,85.0,1.35,19.5,994.5,895.07,657.36
2016,6,23,11,0,990.0,86.0,1.4,20.0,1015.0,917.85,670.78
2016,6,23,11,15,991.0,86.5,1.45,20.0,1027.5,935.19,681.99
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,948.74,690.89
2016,6,23,11,45,992.0,87.0,1.55,20.5,1045.0,957.11,695.27
2016,6,23,12,0,992.0,87.0,1.6,21.0,1050.0,961.63,697.3
2016,6,23,12,15,990.5,87.0,1.65,21.0,1047.5,960.99,697.49
2016,6,23,12,30,989.0,87.0,1.7,21.0,1045.0,956.52,695.37
2016,6,23,12,45,985.5,87.5,1.75,21.0,1035.0,946.95,690.06
2016,6,23,13,0,982.0,88.0,1.8,21.0,1025.0,933.63,682.42
2016,6,23,13,15,978.5,87.5,1.8,21.0,1008.0,915.66,671.24
2016,6,23,13,30,975.0,87.0,1.8,21.0,991.0,894.06,657.75
2016,6,23,13,45,970.5,86.0,1.85,21.0,967.5,867.66,641.62
2016,6,23,14,0,966.0,85.0,1.9,21.0,944.0,837.88,623.16
2016,6,23,14,15,960.0,84.0,1.9,20.5,914.0,803.76,602.32
2016,6,23,14,30,954.0,83.0,1.9,20.0,884.0,766.67,579.22
2016,6,23,14,45,948.0,81.0,1.95,20.0,848.5,725.87,551.18
2016,6,23,15,0,942.0,79.0,2.0,20.0,813.0,682.51,520.14
2016,6,23,15,15,932.5,77.5,2.0,19.5,772.5,635.15,485.95
2016,6,23,15,30,923.0,76.0,2.0,19.0,732.0,585.97,449.26
2016,6,23,15,45,914.0,73.0,2.0,18.5,687.5,534.05,409.24
2016,6,23,16,0,905.0,70.0,2.0,18.0,643.0,480.77,366.65
2016,6,23,16,15,889.5,67.5,1.95,17.5,594.0,424.2,319.9
2016,6,23,16,30,874.0,65.0,1.9,17.0,545.0,367.47,271.49
2016,6,23,16,45,855.5,62.0,1.9,16.5,494.5,309.5,221.04
2016,6,23,17,0,837.0,59.0,1.9,16.0,444.0,252.23,170.63
2016,6,23,17,15,808.5,56.0,1.85,15.5,392.0,194.18,121.04
2016,6,23,17,30,780.0,53.0,1.8,15.0,340.0,138.5,77.45
2016,6,23,17,45,739.0,49.5,1.75,14.5,288.0,80.17,41.04
2016,6,23,18,0,698.0,46.0,1.7,14.0,236.0,40.1,30.35
2016,6,23,18,15,637.5,41.0,1.6,13.0,187.0,35.99,26.73
2016,6,23,18,30,577.0,36.0,1.5,12.0,138.0,31.87,22.9
2016,6,23,18,45,471.0,29.5,1.45,11.5,95.5,26.23,17.46
2016,6,23,19,0,365.0,23.0,1.4,11.0,53.0,20.65,11.07
2016,6,23,19,15,182.5,11.5,1.3,10.5,26.5,9.82,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,148.0,10.0,1.1,9.0,13.0,8.54,0.0
2016,6,24,5,15,301.0,19.5,1.15,9.5,46.5,16.05,5.16
2016,6,24,5,30,454.0,29.0,1.2,10.0,80.0,26.02,17.09
2016,6,24,5,45,538.5,35.5,1.3,10.5,125.5,31.5,22.58
2016,6,24,6,0,623.0,42.0,1.4,11.0,171.0,36.98,27.8
2016,6,24,6,15,677.5,46.5,1.4,11.0,222.0,40.55,31.17
2016,6,24,6,30,732.0,51.0,1.4,11.0,273.0,63.81,36.04
2016,6,24,6,45,767.0,55.0,1.4,11.5,326.0,116.99,63.52
2016,6,24,7,0,802.0,59.0,1.4,12.0,379.0,173.8,105.66
2016,6,24,7,15,829.5,62.0,1.35,12.5,432.0,234.79,157.09
2016,6,24,7,30,857.0,65.0,1.3,13.0,485.0,294.21,209.05
2016,6,24,7,45,876.0,68.0,1.3,13.5,536.5,352.65,260.45
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,411.66,311.12
2016,6,24,8,15,910.5,73.5,1.3,14.5,637.0,468.97,358.9
2016,6,24,8,30,926.0,76.0,1.3,15.0,686.0,525.89,404.64
2016,6,24,8,45,937.5,78.0,1.35,15.5,731.0,579.53,446.59
2016,6,24,9,0,949.0,80.0,1.4,16.0,776.0,631.81,486.14
2016,6,24,9,15,958.0,81.5,1.4,16.5,816.5,680.45,521.42
2016,6,24,9,30,967.0,83.0,1.4,17.0,857.0,727.01,554.09
2016,6,24,9,45,973.5,84.5,1.4,17.5,891.5,769.47,582.95
2016,6,24,10,0,980.0,86.0,1.4,18.0,926.0,809.2,607.78
2016,6,24,10,15,985.0,87.0,1.4,18.0,954.0,844.37,630.19
2016,6,24,10,30,990.0,88.0,1.4,18.0,982.0,876.33,650.34
2016,6,24,10,45,993.0,89.0,1.45,18.5,1003.0,903.28,666.51
2016,6,24,11,0,996.0,90.0,1.5,19.0,1024.0,926.64,680.33
2016,6,24,11,15,998.0,90.5,1.5,19.5,1037.5,944.99,690.22
2016,6,24,11,30,1000.0,91.0,1.5,20.0,1051.0,959.53,697.72
2016,6,24,11,45,1000.0,91.5,1.55,20.5,1057.0,968.49,702.43
2016,6,24,12,0,1000.0,92.0,1.6,21.0,1063.0,973.56,704.8
2016,6,24,12,15,999.5,92.0,1.6,21.0,1061.5,973.86,704.91
2016,6,24,12,30,999.0,92.0,1.6,21.0,1060.0,970.3,702.72
2016,6,24,12,45,992.5,95.0,1.65,21.5,1049.5,960.39,695.94
2016,6,24,13,0,986.0,98.0,1.7,22.0,1039.0,946.74,686.9
2016,6,24,13,15,983.0,97.5,1.7,22.0,1022.0,929.22,676.14
2016,6,24,13,30,980.0,97.0,1.7,22.0,1005.0,908.02,663.06
2016,6,24,13,45,975.0,96.0,1.75,22.0,981.5,881.17,646.87
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,850.94,628.37
2016,6,24,14,15,964.0,94.0,1.8,21.5,927.5,816.75,607.75
2016,6,24,14,30,958.0,93.0,1.8,21.0,897.0,779.57,584.87
2016,6,24,14,45,950.0,91.5,1.8,21.0,861.0,737.76,555.81
2016,6,24,15,0,942.0,90.0,1.8,21.0,825.0,693.52,524.2
2016,6,24,15,15,932.0,88.5,1.8,20.5,783.5,645.86,490.24
2016,6,24,15,30,922.0,87.0,1.8,20.0,742.0,596.38,453.81
2016,6,24,15,45,908.0,85.0,1.8,20.0,696.0,542.88,412.34
2016,6,24,16,0,894.0,83.0,1.8,20.0,650.0,488.46,368.85
2016,6,24,16,15,877.0,80.5,1.75,19.5,600.5,431.76,322.72
2016,6,24,16,30,860.0,78.0,1.7,19.0,551.0,375.02,275.08
2016,6,24,16,45,836.5,75.5,1.7,19.0,499.0,314.17,222.87
2016,6,24,17,0,813.0,73.0,1.7,19.0,447.0,256.56,172.86
2016,6,24,17,15,782.0,69.0,1.65,18.0,394.5,197.94,123.97
2016,6,24,17,30,751.0,65.0,1.6,17.0,342.0,142.14,80.96
2016,6,24,17,45,706.5,60.5,1.55,16.5,289.5,88.24,48.15
2016,6,24,18,0,662.0,56.0,1.5,16.0,237.0,48.15,37.21
2016,6,24,18,15,596.0,50.0,1.4,15.0,187.5,39.94,30.01
2016,6,24,18,30,530.0,44.0,1.3,14.0,138.0,35.62,26.02
2016,6,24,18,45,422.0,35.5,1.2,13.0,95.5,29.0,19.76
2016,6,24,19,0,314.0,27.0,1.1,12.0,53.0,22.35,12.41
2016,6,24,19,15,157.0,13.5,1.05,11.5,26.5,11.52,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,0.6,9.0,12.0,8.54,0.0
2016,6,25,5,15,245.5,21.0,0.55,9.5,44.5,17.28,5.76
2016,6,25,5,30,399.0,32.0,0.5,10.0,77.0,26.32,17.37
2016,6,25,5,45,496.0,39.0,0.5,10.5,123.0,31.68,22.78
2016,6,25,6,0,593.0,46.0,0.5,11.0,169.0,40.34,30.87
2016,6,25,6,15,649.5,51.5,0.5,11.5,220.0,44.59,34.79
2016,6,25,6,30,706.0,57.0,0.5,12.0,271.0,67.38,39.77
2016,6,25,6,45,748.0,60.5,0.55,13.0,324.0,119.28,65.83
2016,6,25,7,0,790.0,64.0,0.6,14.0,377.0,175.67,106.54
2016,6,25,7,15,817.5,67.0,0.65,15.0,430.0,232.76,153.63
2016,6,25,7,30,845.0,70.0,0.7,16.0,483.0,294.77,206.32
2016,6,25,7,45,866.5,72.5,0.8,17.0,535.0,353.01,256.09
2016,6,25,8,0,888.0,75.0,0.9,18.0,587.0,412.09,305.36
2016,6,25,8,15,903.0,77.0,0.9,18.5,635.5,468.43,351.22
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,524.33,395.04
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,577.71,434.96
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,629.84,472.45
2016,6,25,9,15,952.0,83.5,1.05,21.5,814.0,678.27,506.97
2016,6,25,9,30,961.0,85.0,1.1,22.0,854.0,724.64,539.05
2016,6,25,9,45,964.0,88.5,1.15,22.5,887.0,766.33,567.06
2016,6,25,10,0,967.0,92.0,1.2,23.0,920.0,805.06,591.3
2016,6,25,10,15,972.5,93.0,1.2,23.5,948.5,840.27,612.0
2016,6,25,10,30,978.0,94.0,1.2,24.0,977.0,872.33,630.43
2016,6,25,10,45,981.5,95.0,1.25,24.5,998.0,899.45,646.27
2016,6,25,11,0,985.0,96.0,1.3,25.0,1019.0,923.03,659.84
2016,6,25,11,15,987.0,96.5,1.3,25.0,1033.0,941.24,670.62
2016,6,25,11,30,989.0,97.0,1.3,25.0,1047.0,955.69,679.13
2016,6,25,11,45,990.0,97.5,1.35,25.5,1053.5,965.46,684.27
2016,6,25,12,0,991.0,98.0,1.4,26.0,1060.0,971.41,687.14
2016,6,25,12,15,990.5,98.0,1.4,26.0,1058.5,971.76,687.26
2016,6,25,12,30,990.0,98.0,1.4,26.0,1057.0,968.29,685.18
2016,6,25,12,45,989.0,97.0,1.45,26.0,1048.0,959.64,680.73
2016,6,25,13,0,988.0,96.0,1.5,26.0,1039.0,947.17,673.98
2016,6,25,13,15,985.0,95.5,1.55,25.5,1023.0,929.66,665.42
2016,6,25,13,30,982.0,95.0,1.6,25.0,1007.0,908.46,654.48
2016,6,25,13,45,977.5,94.5,1.65,25.0,983.0,882.46,639.12
2016,6,25,14,0,973.0,94.0,1.7,25.0,959.0,853.06,621.46
2016,6,25,14,15,967.0,93.0,1.7,24.5,929.0,818.81,601.14
2016,6,25,14,30,961.0,92.0,1.7,24.0,899.0,781.56,578.59
2016,6,25,14,45,953.5,90.5,1.7,24.0,862.5,740.02,550.22
2016,6,25,15,0,946.0,89.0,1.7,24.0,826.0,695.98,519.21
2016,6,25,15,15,935.5,87.0,1.7,23.5,784.5,647.41,485.15
2016,6,25,15,30,925.0,85.0,1.7,23.0,743.0,597.07,448.66
2016,6,25,15,45,912.5,83.0,1.7,23.0,697.0,544.19,408.21
2016,6,25,16,0,900.0,81.0,1.7,23.0,651.0,490.26,365.63
2016,6,25,16,15,883.0,78.5,1.65,22.5,602.0,433.26,319.88
2016,6,25,16,30,866.0,76.0,1.6,22.0,553.0,376.21,272.6
2016,6,25,16,45,844.5,73.0,1.6,21.5,501.0,317.64,223.14
2016,6,25,17,0,823.0,70.0,1.6,21.0,449.0,257.12,171.6
2016,6,25,17,15,792.5,66.5,1.5,20.0,396.0,198.45,122.93
2016,6,25,17,30,762.0,63.0,1.4,19.0,343.0,142.5,80.03
2016,6,25,17,45,720.5,58.0,1.35,18.5,291.0,87.67,46.58
2016,6,25,18,0,679.0,53.0,1.3,18.0,239.0,45.74,34.79
2016,6,25,18,15,614.5,47.5,1.2,17.0,189.0,41.42,31.06
2016,6,25,18,30,550.0,42.0,1.1,16.0,139.0,34.07,24.44
2016,6,25,18,45,446.5,33.5,1.0,15.0,96.5,27.38,18.19
2016,6,25,19,0,343.0,25.0,0.9,14.0,54.0,20.64,10.94
2016,6,25,19,15,171.5,12.5,0.85,13.5,27.0,10.67,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,8.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,9.0,12.0,10.24,0.0
2016,6,26,5,15,202.0,21.5,0.5,9.5,44.0,17.67,5.71
2016,6,26,5,30,404.0,31.0,0.5,10.0,76.0,25.49,16.62
2016,6,26,5,45,494.5,38.5,0.5,10.5,121.0,31.27,22.41
2016,6,26,6,0,585.0,46.0,0.5,11.0,166.0,37.04,27.89
2016,6,26,6,15,641.0,51.0,0.5,11.5,216.0,44.12,34.37
2016,6,26,6,30,697.0,56.0,0.5,12.0,266.0,65.73,38.82
2016,6,26,6,45,737.0,59.5,0.55,13.0,318.5,116.89,64.37
2016,6,26,7,0,777.0,63.0,0.6,14.0,371.0,172.3,104.36
2016,6,26,7,15,804.0,66.5,0.6,14.5,423.0,228.95,151.31
2016,6,26,7,30,831.0,70.0,0.6,15.0,475.0,290.49,203.92
2016,6,26,7,45,853.0,72.0,0.65,16.0,526.0,347.69,252.76
2016,6,26,8,0,875.0,74.0,0.7,17.0,577.0,405.79,301.1
2016,6,26,8,15,890.0,76.0,0.7,17.5,625.0,461.46,346.43
2016,6,26,8,30,905.0,78.0,0.7,18.0,673.0,516.73,389.73
2016,6,26,8,45,917.0,79.5,0.75,19.0,717.5,569.24,429.05
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,620.5,465.97
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.5,668.37,499.57
2016,6,26,9,30,947.0,84.0,0.8,21.0,841.0,714.21,530.67
2016,6,26,9,45,954.5,84.5,0.85,21.5,874.5,755.79,558.66
2016,6,26,10,0,962.0,85.0,0.9,22.0,908.0,794.78,582.98
2016,6,26,10,15,966.5,86.0,0.95,22.5,935.5,829.12,603.77
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,860.29,622.37
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,886.9,637.97
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,910.0,651.32
2016,6,26,11,15,979.0,89.5,1.15,24.0,1017.5,928.15,662.85
2016,6,26,11,30,981.0,90.0,1.2,24.0,1031.0,942.58,672.16
2016,6,26,11,45,981.0,90.5,1.25,24.5,1037.0,951.48,676.82
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,956.57,679.23
2016,6,26,12,15,980.5,90.5,1.35,25.0,1041.5,956.51,679.86
2016,6,26,12,30,980.0,90.0,1.4,25.0,1040.0,952.65,678.25
2016,6,26,12,45,968.0,96.5,1.45,25.5,1028.0,941.37,670.77
2016,6,26,13,0,956.0,103.0,1.5,26.0,1016.0,926.52,661.17
2016,6,26,13,15,952.5,102.5,1.55,26.0,999.0,909.12,651.3
2016,6,26,13,30,949.0,102.0,1.6,26.0,982.0,888.18,639.16
2016,6,26,13,45,943.5,101.0,1.65,26.0,958.5,861.72,623.41
2016,6,26,14,0,938.0,100.0,1.7,26.0,935.0,832.01,605.47
2016,6,26,14,15,931.5,99.0,1.7,26.0,905.0,798.46,584.37
2016,6,26,14,30,925.0,98.0,1.7,26.0,875.0,762.06,561.22
2016,6,26,14,45,915.5,96.5,1.75,26.0,839.0,720.48,533.07
2016,6,26,15,0,906.0,95.0,1.8,26.0,803.0,676.67,502.65
2016,6,26,15,15,895.0,93.5,1.8,25.5,762.0,629.95,469.93
2016,6,26,15,30,884.0,92.0,1.8,25.0,721.0,581.6,434.95
2016,6,26,15,45,870.0,89.5,1.8,24.5,675.5,529.44,396.0
2016,6,26,16,0,856.0,87.0,1.8,24.0,630.0,476.45,355.03
2016,6,26,16,15,838.0,84.5,1.75,23.5,582.0,421.28,310.84
2016,6,26,16,30,820.0,82.0,1.7,23.0,534.0,364.46,264.03
2016,6,26,16,45,797.5,78.5,1.7,22.5,483.5,307.09,215.83
2016,6,26,17,0,775.0,75.0,1.7,22.0,433.0,251.0,168.1
2016,6,26,17,15,743.5,71.0,1.65,21.0,381.5,194.43,121.44
2016,6,26,17,30,712.0,67.0,1.6,20.0,330.0,140.76,80.41
2016,6,26,17,45,669.0,62.0,1.55,19.5,279.0,88.76,48.58
2016,6,26,18,0,626.0,57.0,1.5,19.0,228.0,44.72,33.74
2016,6,26,18,15,561.0,50.5,1.4,18.0,180.0,40.1,29.76
2016,6,26,18,30,496.0,44.0,1.3,17.0,132.0,35.43,25.52
2016,6,26,18,45,395.5,35.0,1.2,16.0,91.5,28.46,19.03
2016,6,26,19,0,295.0,26.0,1.1,15.0,51.0,21.4,11.49
2016,6,26,19,15,147.5,13.0,1.05,14.5,25.5,11.1,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.5,14.5,0.45,9.5,37.5,11.62,1.59
2016,6,27,5,30,417.0,29.0,0.4,10.0,75.0,23.83,15.16
2016,6,27,5,45,504.5,36.0,0.4,10.5,119.5,31.85,22.93
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,37.72,28.51
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,41.63,32.14
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,62.89,36.6
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,114.51,62.35
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,170.09,102.4
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,226.29,148.63
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,287.43,200.47
2016,6,27,7,45,850.5,70.0,0.6,17.0,522.5,344.67,249.37
2016,6,27,8,0,870.0,73.0,0.7,18.0,573.0,402.58,297.66
2016,6,27,8,15,885.0,75.0,0.75,19.0,620.5,458.02,342.33
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,513.06,384.97
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,565.29,424.33
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,616.21,461.34
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.5,663.82,494.8
2016,6,27,9,30,940.0,84.0,1.0,23.0,835.0,709.43,525.79
2016,6,27,9,45,935.5,92.0,1.0,24.0,865.5,749.36,550.76
2016,6,27,10,0,931.0,100.0,1.0,25.0,896.0,785.81,571.86
2016,6,27,10,15,936.0,101.0,1.05,25.5,923.5,819.61,592.18
2016,6,27,10,30,941.0,102.0,1.1,26.0,951.0,850.37,610.4
2016,6,27,10,45,944.0,103.5,1.15,26.5,971.5,876.74,625.73
2016,6,27,11,0,947.0,105.0,1.2,27.0,992.0,899.69,638.89
2016,6,27,11,15,949.0,105.5,1.2,27.0,1005.5,917.35,649.29
2016,6,27,11,30,951.0,106.0,1.2,27.0,1019.0,931.41,657.53
2016,6,27,11,45,951.5,107.0,1.25,27.5,1025.0,940.95,662.53
2016,6,27,12,0,952.0,108.0,1.3,28.0,1031.0,946.81,665.37
2016,6,27,12,15,951.5,108.0,1.35,28.0,1030.0,947.23,666.26
2016,6,27,12,30,951.0,108.0,1.4,28.0,1029.0,943.98,665.03
2016,6,27,12,45,951.0,106.5,1.45,28.5,1021.0,936.16,659.75
2016,6,27,13,0,951.0,105.0,1.5,29.0,1013.0,924.65,652.27
2016,6,27,13,15,948.5,104.5,1.55,28.5,997.5,908.22,644.36
2016,6,27,13,30,946.0,104.0,1.6,28.0,982.0,888.23,634.18
2016,6,27,13,45,942.0,103.0,1.65,28.0,959.5,863.08,619.4
2016,6,27,14,0,938.0,102.0,1.7,28.0,937.0,834.62,602.41
2016,6,27,14,15,932.5,101.0,1.75,27.5,908.0,801.86,583.61
2016,6,27,14,30,927.0,100.0,1.8,27.0,879.0,766.16,562.56
2016,6,27,14,45,920.0,98.0,1.85,27.0,844.0,725.78,535.3
2016,6,27,15,0,913.0,96.0,1.9,27.0,809.0,682.96,505.64
2016,6,27,15,15,903.0,94.0,1.9,26.5,768.5,636.1,472.94
2016,6,27,15,30,893.0,92.0,1.9,26.0,728.0,587.49,437.91
2016,6,27,15,45,881.5,89.0,1.9,26.0,683.0,535.72,398.59
2016,6,27,16,0,870.0,86.0,1.9,26.0,638.0,482.85,357.18
2016,6,27,16,15,852.5,83.5,1.85,25.5,589.5,427.16,312.89
2016,6,27,16,30,835.0,81.0,1.8,25.0,541.0,369.7,265.9
2016,6,27,16,45,814.5,77.0,1.8,24.5,490.5,311.63,217.37
2016,6,27,17,0,794.0,73.0,1.8,24.0,440.0,254.6,169.07
2016,6,27,17,15,762.5,69.5,1.7,23.0,387.5,197.33,122.05
2016,6,27,17,30,731.0,66.0,1.6,22.0,335.0,142.94,80.66
2016,6,27,17,45,690.0,60.5,1.55,21.0,284.0,89.45,47.96
2016,6,27,18,0,649.0,55.0,1.5,20.0,233.0,47.18,35.74
2016,6,27,18,15,584.5,49.0,1.35,19.0,184.0,39.06,28.72
2016,6,27,18,30,520.0,43.0,1.2,18.0,135.0,34.73,24.79
2016,6,27,18,45,420.0,34.0,1.1,17.0,93.5,27.7,18.28
2016,6,27,19,0,320.0,25.0,1.0,16.0,52.0,20.58,10.78
2016,6,27,19,15,160.0,12.5,0.95,15.5,26.0,10.67,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,167.5,16.5,0.5,10.5,34.5,13.26,2.27
2016,6,28,5,30,335.0,33.0,0.5,11.0,69.0,27.09,17.85
2016,6,28,5,45,429.0,41.5,0.5,11.5,112.5,33.55,24.31
2016,6,28,6,0,523.0,50.0,0.5,12.0,156.0,39.96,30.37
2016,6,28,6,15,581.0,56.0,0.5,12.5,205.0,44.07,34.17
2016,6,28,6,30,639.0,62.0,0.5,13.0,254.0,64.01,38.73
2016,6,28,6,45,682.5,66.5,0.55,14.0,305.5,116.89,66.49
2016,6,28,7,0,726.0,71.0,0.6,15.0,357.0,170.51,104.75
2016,6,28,7,15,755.0,74.5,0.6,15.5,408.5,224.7,149.22
2016,6,28,7,30,784.0,78.0,0.6,16.0,460.0,281.35,197.45
2016,6,28,7,45,807.0,81.0,0.6,17.0,510.0,337.76,245.11
2016,6,28,8,0,830.0,84.0,0.6,18.0,560.0,395.35,292.39
2016,6,28,8,15,846.5,86.5,0.6,18.5,607.5,451.36,337.5
2016,6,28,8,30,863.0,89.0,0.6,19.0,655.0,505.75,379.78
2016,6,28,8,45,876.0,91.0,0.65,20.0,699.0,557.37,418.18
2016,6,28,9,0,889.0,93.0,0.7,21.0,743.0,607.92,454.38
2016,6,28,9,15,898.5,95.0,0.75,21.5,782.0,654.96,487.77
2016,6,28,9,30,908.0,97.0,0.8,22.0,821.0,700.11,518.91
2016,6,28,9,45,918.5,97.0,0.85,23.0,855.5,742.01,546.06
2016,6,28,10,0,929.0,97.0,0.9,24.0,890.0,781.63,570.12
2016,6,28,10,15,934.5,98.0,0.95,24.0,918.0,815.82,591.87
2016,6,28,10,30,940.0,99.0,1.0,24.0,946.0,847.0,611.63
2016,6,28,10,45,944.0,99.5,1.1,24.5,966.5,873.32,627.79
2016,6,28,11,0,948.0,100.0,1.2,25.0,987.0,896.26,641.79
2016,6,28,11,15,950.0,101.0,1.2,25.0,1001.0,914.48,652.63
2016,6,28,11,30,952.0,102.0,1.2,25.0,1015.0,929.07,661.28
2016,6,28,11,45,953.0,102.5,1.25,25.5,1021.5,938.67,666.37
2016,6,28,12,0,954.0,103.0,1.3,26.0,1028.0,944.6,669.28
2016,6,28,12,15,953.5,103.0,1.35,26.0,1027.0,945.07,670.22
2016,6,28,12,30,953.0,103.0,1.4,26.0,1026.0,941.86,668.99
2016,6,28,12,45,944.5,107.5,1.45,26.0,1015.5,932.03,663.71
2016,6,28,13,0,936.0,112.0,1.5,26.0,1005.0,918.67,656.31
2016,6,28,13,15,933.0,111.5,1.5,25.5,989.5,902.1,647.55
2016,6,28,13,30,930.0,111.0,1.5,25.0,974.0,882.03,636.58
2016,6,28,13,45,926.0,109.5,1.55,25.0,951.5,856.84,621.63
2016,6,28,14,0,922.0,108.0,1.6,25.0,929.0,828.39,604.48
2016,6,28,14,15,916.0,106.5,1.6,24.5,899.5,795.3,584.77
2016,6,28,14,30,910.0,105.0,1.6,24.0,870.0,759.36,562.76
2016,6,28,14,45,903.0,103.0,1.6,24.0,835.0,719.62,535.37
2016,6,28,15,0,896.0,101.0,1.6,24.0,800.0,677.47,505.68
2016,6,28,15,15,885.0,99.0,1.6,23.5,759.5,630.72,472.9
2016,6,28,15,30,874.0,97.0,1.6,23.0,719.0,582.36,437.87
2016,6,28,15,45,861.5,94.0,1.6,23.0,674.5,530.96,398.65
2016,6,28,16,0,849.0,91.0,1.6,23.0,630.0,478.6,357.45
2016,6,28,16,15,831.5,88.0,1.55,22.5,582.0,422.45,312.61
2016,6,28,16,30,814.0,85.0,1.5,22.0,534.0,366.83,266.74
2016,6,28,16,45,792.5,81.0,1.45,21.5,483.5,309.57,218.54
2016,6,28,17,0,771.0,77.0,1.4,21.0,433.0,253.48,170.73
2016,6,28,17,15,739.5,73.0,1.3,20.0,381.5,197.04,124.06
2016,6,28,17,30,708.0,69.0,1.2,19.0,330.0,143.52,82.92
2016,6,28,17,45,666.5,63.5,1.2,18.0,279.5,87.53,47.4
2016,6,28,18,0,625.0,58.0,1.2,17.0,229.0,45.48,34.7
2016,6,28,18,15,560.0,51.5,1.15,16.0,181.0,40.89,30.73
2016,6,28,18,30,495.0,45.0,1.1,15.0,133.0,36.26,26.48
2016,6,28,18,45,395.5,35.5,1.05,14.5,92.0,28.89,19.54
2016,6,28,19,0,296.0,26.0,1.0,14.0,51.0,21.41,11.56
2016,6,28,19,15,148.0,13.0,0.95,13.5,25.5,11.1,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,210.0,14.5,0.8,9.0,37.0,11.65,1.03
2016,6,29,5,30,420.0,29.0,0.8,9.0,74.0,23.89,15.18
2016,6,29,5,45,511.0,36.0,0.8,9.5,119.0,31.93,23.04
2016,6,29,6,0,602.0,43.0,0.8,10.0,164.0,37.82,28.67
2016,6,29,6,15,657.5,48.0,0.8,10.5,214.5,41.75,32.34
2016,6,29,6,30,713.0,53.0,0.8,11.0,265.0,62.3,36.6
2016,6,29,6,45,752.5,56.0,0.85,11.5,317.5,113.93,61.98
2016,6,29,7,0,792.0,59.0,0.9,12.0,370.0,169.74,102.57
2016,6,29,7,15,819.0,62.0,0.9,12.5,422.5,230.09,153.09
2016,6,29,7,30,846.0,65.0,0.9,13.0,475.0,288.88,204.25
2016,6,29,7,45,866.5,67.5,0.95,13.5,526.5,346.89,255.09
2016,6,29,8,0,887.0,70.0,1.0,14.0,578.0,405.65,305.46
2016,6,29,8,15,902.5,72.0,1.0,14.5,626.5,462.26,352.49
2016,6,29,8,30,918.0,74.0,1.0,15.0,675.0,518.5,397.5
2016,6,29,8,45,930.0,75.5,1.05,15.5,719.5,571.77,439.02
2016,6,29,9,0,942.0,77.0,1.1,16.0,764.0,623.76,478.2
2016,6,29,9,15,951.0,78.5,1.1,16.5,804.0,672.34,513.21
2016,6,29,9,30,960.0,80.0,1.1,17.0,844.0,718.88,545.64
2016,6,29,9,45,962.0,84.0,1.15,17.5,877.5,760.55,574.24
2016,6,29,10,0,964.0,88.0,1.2,18.0,911.0,799.19,598.85
2016,6,29,10,15,969.5,89.0,1.2,18.0,939.5,834.54,621.3
2016,6,29,10,30,975.0,90.0,1.2,18.0,968.0,866.77,641.52
2016,6,29,10,45,979.0,90.5,1.25,18.5,989.5,894.01,657.87
2016,6,29,11,0,983.0,91.0,1.3,19.0,1011.0,917.76,671.93
2016,6,29,11,15,985.5,91.5,1.3,19.0,1025.5,936.62,683.39
2016,6,29,11,30,988.0,92.0,1.3,19.0,1040.0,951.74,692.53
2016,6,29,11,45,990.0,92.0,1.35,19.0,1047.0,962.17,699.57
2016,6,29,12,0,992.0,92.0,1.4,19.0,1054.0,968.78,704.31
2016,6,29,12,15,992.0,92.0,1.45,18.5,1053.5,969.78,706.93
2016,6,29,12,30,992.0,92.0,1.5,18.0,1053.0,966.94,707.24
2016,6,29,12,45,985.0,96.0,1.55,18.0,1043.0,957.79,702.26
2016,6,29,13,0,978.0,100.0,1.6,18.0,1033.0,944.92,694.98
2016,6,29,13,15,975.5,99.5,1.6,17.5,1017.5,928.16,685.85
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,907.73,674.34
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.5,882.44,658.36
2016,6,29,14,0,966.0,97.0,1.6,17.0,957.0,853.7,640.06
2016,6,29,14,15,960.5,96.0,1.6,16.5,927.5,820.16,619.6
2016,6,29,14,30,955.0,95.0,1.6,16.0,898.0,783.58,596.85
2016,6,29,14,45,948.0,93.0,1.6,16.0,862.5,742.22,567.94
2016,6,29,15,0,941.0,91.0,1.6,16.0,827.0,698.32,536.25
2016,6,29,15,15,931.5,89.5,1.55,15.5,785.5,651.06,501.84
2016,6,29,15,30,922.0,88.0,1.5,15.0,744.0,601.93,464.99
2016,6,29,15,45,909.5,85.5,1.5,15.0,698.5,548.74,423.39
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,494.47,379.59
2016,6,29,16,15,880.5,80.5,1.45,14.5,603.5,437.77,332.94
2016,6,29,16,30,864.0,78.0,1.4,14.0,554.0,380.95,284.66
2016,6,29,16,45,842.5,75.0,1.4,13.5,502.5,320.0,232.07
2016,6,29,17,0,821.0,72.0,1.4,13.0,451.0,261.96,181.08
2016,6,29,17,15,791.0,68.0,1.3,12.5,398.0,202.89,130.3
2016,6,29,17,30,761.0,64.0,1.2,12.0,345.0,146.48,85.31
2016,6,29,17,45,718.5,59.5,1.2,11.5,292.5,91.84,50.45
2016,6,29,18,0,676.0,55.0,1.2,11.0,240.0,47.4,37.32
2016,6,29,18,15,611.0,49.0,1.15,10.5,190.0,42.7,33.1
2016,6,29,18,30,546.0,43.0,1.1,10.0,140.0,34.87,25.82
2016,6,29,18,45,440.0,34.5,1.05,9.5,97.0,28.2,19.39
2016,6,29,19,0,334.0,26.0,1.0,9.0,54.0,21.5,11.95
2016,6,29,19,15,167.0,13.0,0.95,8.5,27.0,11.1,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.5,15.5,0.9,8.5,36.0,12.48,1.13
2016,6,30,5,30,379.0,31.0,0.9,9.0,72.0,25.53,16.56
2016,6,30,5,45,475.0,39.0,0.95,9.5,117.0,31.7,22.81
2016,6,30,6,0,571.0,47.0,1.0,10.0,162.0,37.85,28.68
2016,6,30,6,15,629.5,52.5,1.0,10.5,212.0,45.42,35.64
2016,6,30,6,30,688.0,58.0,1.0,11.0,262.0,65.32,39.86
2016,6,30,6,45,729.0,62.0,1.0,11.5,315.0,116.47,65.17
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,172.05,105.51
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,228.72,152.81
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,287.75,203.93
2016,6,30,7,45,848.5,76.0,0.9,13.5,524.5,348.25,256.38
2016,6,30,8,0,870.0,79.0,0.9,14.0,576.0,407.0,306.26
2016,6,30,8,15,886.0,81.5,0.9,14.5,625.0,463.52,352.95
2016,6,30,8,30,902.0,84.0,0.9,15.0,674.0,519.74,397.68
2016,6,30,8,45,913.5,86.5,0.9,16.0,718.5,573.0,437.75
2016,6,30,9,0,925.0,89.0,0.9,17.0,763.0,624.96,475.22
2016,6,30,9,15,934.5,90.5,0.9,17.5,803.0,673.21,509.55
2016,6,30,9,30,944.0,92.0,0.9,18.0,843.0,719.49,541.38
2016,6,30,9,45,949.5,94.5,0.9,18.5,877.0,761.65,569.4
2016,6,30,10,0,955.0,97.0,0.9,19.0,911.0,801.08,593.87
2016,6,30,10,15,960.5,98.0,0.9,19.5,939.5,836.2,614.6
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,868.23,633.1
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.5,895.35,649.13
2016,6,30,11,0,973.0,101.0,1.0,21.0,1011.0,918.98,662.92
2016,6,30,11,15,975.5,101.5,1.0,21.0,1025.0,937.7,674.04
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,952.72,682.92
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,962.23,688.04
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,967.95,690.92
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,968.54,691.19
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,965.36,689.26
2016,6,30,12,45,967.5,108.5,1.15,22.5,1039.0,954.57,682.25
2016,6,30,13,0,957.0,114.0,1.2,23.0,1028.0,940.19,673.11
2016,6,30,13,15,954.0,113.5,1.2,23.0,1011.5,923.39,663.03
2016,6,30,13,30,951.0,113.0,1.2,23.0,995.0,903.01,650.73
2016,6,30,13,45,945.0,112.5,1.25,23.0,971.5,876.69,635.37
2016,6,30,14,0,939.0,112.0,1.3,23.0,948.0,847.13,617.81
2016,6,30,14,15,932.5,110.5,1.3,22.5,918.0,813.21,597.77
2016,6,30,14,30,926.0,109.0,1.3,22.0,888.0,776.41,575.44
2016,6,30,14,45,916.0,108.0,1.35,22.0,851.5,734.95,547.56
2016,6,30,15,0,906.0,107.0,1.4,22.0,815.0,691.26,517.37
2016,6,30,15,15,895.0,105.0,1.4,21.5,773.5,644.07,484.39
2016,6,30,15,30,884.0,103.0,1.4,21.0,732.0,595.22,449.11
2016,6,30,15,45,868.5,101.0,1.4,21.0,686.0,542.66,409.08
2016,6,30,16,0,853.0,99.0,1.4,21.0,640.0,489.32,367.21
2016,6,30,16,15,833.5,95.5,1.35,20.5,590.5,431.97,321.49
2016,6,30,16,30,814.0,92.0,1.3,20.0,541.0,374.97,274.58
2016,6,30,16,45,788.5,88.5,1.3,19.5,489.5,316.81,225.83
2016,6,30,17,0,763.0,85.0,1.3,19.0,438.0,260.28,177.73
2016,6,30,17,15,729.0,80.5,1.25,18.0,385.5,203.26,130.52
2016,6,30,17,30,695.0,76.0,1.2,17.0,333.0,145.7,85.81
2016,6,30,17,45,646.5,70.5,1.2,16.5,281.0,93.27,52.65
2016,6,30,18,0,598.0,65.0,1.2,16.0,229.0,50.71,39.48
2016,6,30,18,15,528.0,57.5,1.1,15.0,180.5,45.52,34.97
2016,6,30,18,30,458.0,50.0,1.0,14.0,132.0,40.28,30.15
2016,6,30,18,45,348.5,39.5,0.95,13.5,90.5,32.19,22.51
2016,6,30,19,0,239.0,29.0,0.9,13.0,49.0,23.97,13.66
2016,6,30,19,15,119.5,14.5,0.85,12.0,24.5,12.38,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,157.5,16.5,0.8,8.5,33.0,13.3,1.1
2016,7,1,5,30,315.0,33.0,0.8,9.0,66.0,27.14,17.91
2016,7,1,5,45,413.5,42.0,0.8,9.5,110.0,34.01,24.86
2016,7,1,6,0,512.0,51.0,0.8,10.0,154.0,40.82,31.36
2016,7,1,6,15,574.0,58.0,0.8,10.5,203.5,45.69,35.89
2016,7,1,6,30,636.0,65.0,0.8,11.0,253.0,65.11,40.74
2016,7,1,6,45,680.0,69.5,0.8,11.5,305.0,114.3,65.33
2016,7,1,7,0,724.0,74.0,0.8,12.0,357.0,171.69,107.19
2016,7,1,7,15,754.5,78.0,0.8,12.5,409.0,226.61,152.69
2016,7,1,7,30,785.0,82.0,0.8,13.0,461.0,284.19,202.25
2016,7,1,7,45,809.0,85.0,0.85,14.0,512.0,341.13,251.17
2016,7,1,8,0,833.0,88.0,0.9,15.0,563.0,399.37,299.96
2016,7,1,8,15,850.0,90.5,0.9,15.5,611.5,455.77,346.24
2016,7,1,8,30,867.0,93.0,0.9,16.0,660.0,510.76,389.82
2016,7,1,8,45,881.0,95.5,0.9,16.5,704.5,563.74,430.33
2016,7,1,9,0,895.0,98.0,0.9,17.0,749.0,615.74,468.65
2016,7,1,9,15,905.0,99.5,0.9,17.5,789.0,663.08,502.39
2016,7,1,9,30,915.0,101.0,0.9,18.0,829.0,708.56,533.74
2016,7,1,9,45,923.0,102.5,0.9,18.5,863.5,750.53,561.76
2016,7,1,10,0,931.0,104.0,0.9,19.0,898.0,790.02,586.68
2016,7,1,10,15,937.0,105.5,0.9,19.5,926.0,825.29,607.61
2016,7,1,10,30,943.0,107.0,0.9,20.0,954.0,857.56,626.35
2016,7,1,10,45,947.0,107.5,0.95,20.5,975.5,884.13,642.08
2016,7,1,11,0,951.0,108.0,1.0,21.0,997.0,907.3,655.64
2016,7,1,11,15,953.5,109.0,1.05,21.0,1011.5,926.15,667.74
2016,7,1,11,30,956.0,110.0,1.1,21.0,1026.0,941.37,677.66
2016,7,1,11,45,957.5,110.0,1.15,21.5,1032.5,951.15,682.95
2016,7,1,12,0,959.0,110.0,1.2,22.0,1039.0,957.24,686.04
2016,7,1,12,15,958.5,110.0,1.2,22.0,1038.5,957.86,686.32
2016,7,1,12,30,958.0,110.0,1.2,22.0,1038.0,954.77,684.44
2016,7,1,12,45,954.5,111.0,1.25,22.0,1028.5,946.25,680.07
2016,7,1,13,0,951.0,112.0,1.3,22.0,1019.0,934.09,673.48
2016,7,1,13,15,947.5,111.5,1.3,21.5,1003.0,916.97,664.34
2016,7,1,13,30,944.0,111.0,1.3,21.0,987.0,896.32,652.97
2016,7,1,13,45,940.0,110.0,1.35,21.0,964.0,871.35,638.22
2016,7,1,14,0,936.0,109.0,1.4,21.0,941.0,843.07,621.2
2016,7,1,14,15,929.5,107.5,1.4,20.5,911.5,809.25,600.94
2016,7,1,14,30,923.0,106.0,1.4,20.0,882.0,772.55,578.49
2016,7,1,14,45,914.5,104.0,1.45,20.0,846.0,731.34,550.44
2016,7,1,15,0,906.0,102.0,1.5,20.0,810.0,687.8,520.0
2016,7,1,15,15,895.0,100.0,1.45,19.5,769.0,640.63,486.27
2016,7,1,15,30,884.0,98.0,1.4,19.0,728.0,591.8,450.3
2016,7,1,15,45,870.0,95.5,1.4,18.5,682.5,539.58,410.97
2016,7,1,16,0,856.0,93.0,1.4,18.0,637.0,486.5,369.53
2016,7,1,16,15,837.5,90.0,1.35,17.5,588.0,429.63,323.57
2016,7,1,16,30,819.0,87.0,1.3,17.0,539.0,373.24,276.5
2016,7,1,16,45,794.5,83.5,1.3,16.5,487.5,315.12,227.1
2016,7,1,17,0,770.0,80.0,1.3,16.0,436.0,258.5,178.24
2016,7,1,17,15,737.0,76.0,1.25,15.5,384.0,201.68,130.22
2016,7,1,17,30,704.0,72.0,1.2,15.0,332.0,147.94,87.91
2016,7,1,17,45,658.0,66.5,1.15,14.5,280.5,91.56,51.02
2016,7,1,18,0,612.0,61.0,1.1,14.0,229.0,47.7,37.13
2016,7,1,18,15,543.5,54.0,1.0,13.0,180.5,42.79,32.83
2016,7,1,18,30,475.0,47.0,0.9,12.0,132.0,37.83,28.24
2016,7,1,18,45,367.5,37.5,0.85,11.5,90.5,30.52,21.25
2016,7,1,19,0,260.0,28.0,0.8,11.0,49.0,23.12,13.1
2016,7,1,19,15,130.0,14.0,0.75,10.5,24.5,11.95,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,16.5,0.7,9.5,31.5,13.31,0.51
2016,7,2,5,30,290.0,33.0,0.7,10.0,63.0,27.11,17.75
2016,7,2,5,45,382.0,43.0,0.75,10.5,105.0,34.78,25.42
2016,7,2,6,0,474.0,53.0,0.8,11.0,147.0,42.3,32.54
2016,7,2,6,15,536.0,60.5,0.8,11.5,195.5,47.45,37.32
2016,7,2,6,30,598.0,68.0,0.8,12.0,244.0,66.06,42.18
2016,7,2,6,45,639.5,74.5,0.85,12.5,295.0,114.38,66.83
2016,7,2,7,0,681.0,81.0,0.9,13.0,346.0,167.3,105.11
2016,7,2,7,15,712.5,85.5,0.9,13.5,397.0,220.8,149.22
2016,7,2,7,30,744.0,90.0,0.9,14.0,448.0,280.04,199.75
2016,7,2,7,45,767.0,94.0,0.9,14.5,498.0,335.34,247.36
2016,7,2,8,0,790.0,98.0,0.9,15.0,548.0,391.91,294.98
2016,7,2,8,15,808.0,101.5,0.9,15.5,596.0,446.83,339.98
2016,7,2,8,30,826.0,105.0,0.9,16.0,644.0,501.89,383.49
2016,7,2,8,45,839.5,108.0,0.95,16.5,688.0,553.92,423.62
2016,7,2,9,0,853.0,111.0,1.0,17.0,732.0,602.99,460.37
2016,7,2,9,15,864.0,113.0,1.0,17.5,771.5,649.68,493.83
2016,7,2,9,30,875.0,115.0,1.0,18.0,811.0,694.69,525.05
2016,7,2,9,45,885.0,116.0,1.05,18.5,845.5,736.18,553.56
2016,7,2,10,0,895.0,117.0,1.1,19.0,880.0,775.45,579.74
2016,7,2,10,15,901.5,118.5,1.1,19.5,908.0,810.02,600.54
2016,7,2,10,30,908.0,120.0,1.1,20.0,936.0,841.74,619.23
2016,7,2,10,45,912.5,121.0,1.15,20.5,957.5,868.35,635.16
2016,7,2,11,0,917.0,122.0,1.2,21.0,979.0,891.71,648.96
2016,7,2,11,15,920.0,122.5,1.2,21.0,993.0,909.99,660.02
2016,7,2,11,30,923.0,123.0,1.2,21.0,1007.0,924.78,668.94
2016,7,2,11,45,924.5,123.5,1.25,21.0,1014.0,934.73,675.65
2016,7,2,12,0,926.0,124.0,1.3,21.0,1021.0,941.13,680.23
2016,7,2,12,15,926.5,124.0,1.35,21.0,1020.5,942.64,681.84
2016,7,2,12,30,927.0,124.0,1.4,21.0,1020.0,940.58,681.31
2016,7,2,12,45,930.0,120.5,1.45,21.0,1013.5,934.06,678.03
2016,7,2,13,0,933.0,117.0,1.5,21.0,1007.0,923.86,672.49
2016,7,2,13,15,930.0,116.5,1.5,21.0,991.5,907.48,662.37
2016,7,2,13,30,927.0,116.0,1.5,21.0,976.0,887.6,650.08
2016,7,2,13,45,923.5,114.0,1.5,21.0,953.5,862.56,634.44
2016,7,2,14,0,920.0,112.0,1.5,21.0,931.0,834.22,616.62
2016,7,2,14,15,914.0,111.0,1.5,20.5,902.0,801.73,597.09
2016,7,2,14,30,908.0,110.0,1.5,20.0,873.0,766.36,575.27
2016,7,2,14,45,901.0,107.5,1.5,19.5,838.0,726.28,548.45
2016,7,2,15,0,894.0,105.0,1.5,19.0,803.0,683.79,519.19
2016,7,2,15,15,883.0,103.0,1.45,18.5,762.5,637.12,485.66
2016,7,2,15,30,872.0,101.0,1.4,18.0,722.0,588.8,449.93
2016,7,2,15,45,859.5,98.0,1.4,18.0,677.0,537.45,410.32
2016,7,2,16,0,847.0,95.0,1.4,18.0,632.0,484.96,368.58
2016,7,2,16,15,828.5,92.0,1.3,17.5,583.5,428.76,322.98
2016,7,2,16,30,810.0,89.0,1.2,17.0,535.0,372.81,276.18
2016,7,2,16,45,787.5,85.0,1.2,16.5,484.5,315.29,227.35
2016,7,2,17,0,765.0,81.0,1.2,16.0,434.0,259.06,178.85
2016,7,2,17,15,732.5,76.5,1.15,15.5,382.0,202.13,130.76
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,148.23,88.24
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,92.13,51.35
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,47.7,37.12
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,42.4,32.41
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,37.02,27.39
2016,7,2,18,45,375.0,36.5,0.8,12.5,90.0,29.69,20.43
2016,7,2,19,0,272.0,27.0,0.7,12.0,49.0,22.26,12.31
2016,7,2,19,15,136.0,13.5,0.65,11.5,24.5,11.52,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
