Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,152.0,16.0,0.6,8.5,31.5,12.91,0.0
2016,7,3,5,30,304.0,32.0,0.6,9.0,63.0,26.3,17.09
2016,7,3,5,45,398.0,41.5,0.65,10.0,105.5,33.6,24.42
2016,7,3,6,0,492.0,51.0,0.7,11.0,148.0,40.78,31.18
2016,7,3,6,15,553.5,58.5,0.7,11.5,197.0,46.02,36.03
2016,7,3,6,30,615.0,66.0,0.7,12.0,246.0,64.68,40.93
2016,7,3,6,45,658.5,71.0,0.75,12.5,297.5,112.99,64.96
2016,7,3,7,0,702.0,76.0,0.8,13.0,349.0,166.08,103.14
2016,7,3,7,15,733.0,80.5,0.8,13.5,400.5,223.81,150.72
2016,7,3,7,30,764.0,85.0,0.8,14.0,452.0,280.81,199.49
2016,7,3,7,45,787.0,88.5,0.8,14.5,502.5,336.79,247.72
2016,7,3,8,0,810.0,92.0,0.8,15.0,553.0,394.01,295.88
2016,7,3,8,15,827.5,95.0,0.8,15.5,601.0,449.33,341.17
2016,7,3,8,30,845.0,98.0,0.8,16.0,649.0,504.68,384.86
2016,7,3,8,45,858.5,100.5,0.85,17.0,693.0,556.25,423.84
2016,7,3,9,0,872.0,103.0,0.9,18.0,737.0,607.05,460.82
2016,7,3,9,15,882.5,105.0,0.9,18.5,777.0,654.28,494.4
2016,7,3,9,30,893.0,107.0,0.9,19.0,817.0,699.76,525.68
2016,7,3,9,45,917.0,100.0,0.95,19.5,855.5,744.56,556.48
2016,7,3,10,0,941.0,93.0,1.0,20.0,894.0,787.94,584.56
2016,7,3,10,15,946.5,94.0,1.05,20.0,922.0,822.81,607.07
2016,7,3,10,30,952.0,95.0,1.1,20.0,950.0,854.64,627.56
2016,7,3,10,45,955.5,96.0,1.15,20.5,971.0,881.62,643.64
2016,7,3,11,0,959.0,97.0,1.2,21.0,992.0,905.15,657.48
2016,7,3,11,15,961.5,97.5,1.2,21.0,1006.5,923.83,668.73
2016,7,3,11,30,964.0,98.0,1.2,21.0,1021.0,938.85,677.75
2016,7,3,11,45,964.5,98.5,1.25,21.5,1027.5,948.41,682.89
2016,7,3,12,0,965.0,99.0,1.3,22.0,1034.0,954.22,685.78
2016,7,3,12,15,965.0,99.0,1.3,22.0,1033.0,955.38,686.41
2016,7,3,12,30,965.0,99.0,1.3,22.0,1032.0,952.81,684.83
2016,7,3,12,45,952.0,106.5,1.35,22.0,1020.5,941.86,678.84
2016,7,3,13,0,939.0,114.0,1.4,22.0,1009.0,927.37,670.72
2016,7,3,13,15,936.0,113.5,1.4,22.0,993.5,910.92,660.7
2016,7,3,13,30,933.0,113.0,1.4,22.0,978.0,890.96,648.45
2016,7,3,13,45,928.5,111.5,1.45,22.0,955.0,865.43,633.26
2016,7,3,14,0,924.0,110.0,1.5,22.0,932.0,836.64,615.84
2016,7,3,14,15,918.0,108.5,1.5,21.5,902.5,803.58,596.04
2016,7,3,14,30,912.0,107.0,1.5,21.0,873.0,767.64,574.08
2016,7,3,14,45,904.0,105.0,1.5,21.0,838.0,727.18,546.07
2016,7,3,15,0,896.0,103.0,1.5,21.0,803.0,684.38,515.79
2016,7,3,15,15,885.0,101.0,1.45,20.5,762.0,637.61,482.47
2016,7,3,15,30,874.0,99.0,1.4,20.0,721.0,589.21,446.96
2016,7,3,15,45,861.0,96.0,1.4,20.0,676.0,537.5,407.4
2016,7,3,16,0,848.0,93.0,1.4,20.0,631.0,484.84,365.86
2016,7,3,16,15,829.5,90.0,1.35,19.5,582.5,428.38,320.59
2016,7,3,16,30,811.0,87.0,1.3,19.0,534.0,372.36,274.2
2016,7,3,16,45,788.0,83.0,1.3,18.5,483.5,314.62,225.46
2016,7,3,17,0,765.0,79.0,1.3,18.0,433.0,258.22,177.08
2016,7,3,17,15,733.0,75.0,1.25,17.5,381.0,201.77,129.59
2016,7,3,17,30,701.0,71.0,1.2,17.0,329.0,148.29,87.55
2016,7,3,17,45,657.0,65.5,1.2,16.5,278.0,92.17,50.71
2016,7,3,18,0,613.0,60.0,1.2,16.0,227.0,46.94,36.15
2016,7,3,18,15,547.0,53.0,1.1,15.0,179.0,42.02,31.87
2016,7,3,18,30,481.0,46.0,1.0,14.0,131.0,37.04,27.29
2016,7,3,18,45,379.0,36.0,0.95,13.0,90.0,29.28,20.01
2016,7,3,19,0,277.0,26.0,0.9,12.0,49.0,21.39,11.55
2016,7,3,19,15,138.5,13.0,0.85,11.5,24.5,11.1,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,169.5,14.5,0.7,9.5,31.5,11.67,0.0
2016,7,4,5,30,339.0,29.0,0.7,10.0,63.0,23.79,14.78
2016,7,4,5,45,435.5,37.5,0.75,10.5,106.5,30.39,21.48
2016,7,4,6,0,532.0,46.0,0.8,11.0,150.0,36.93,27.7
2016,7,4,6,15,592.0,52.0,0.75,11.5,199.0,41.17,31.67
2016,7,4,6,30,652.0,58.0,0.7,12.0,248.0,62.98,39.12
2016,7,4,6,45,695.5,62.0,0.7,12.5,300.0,112.22,62.92
2016,7,4,7,0,739.0,66.0,0.7,13.0,352.0,166.25,101.6
2016,7,4,7,15,768.5,69.5,0.7,13.5,404.0,221.42,147.24
2016,7,4,7,30,798.0,73.0,0.7,14.0,456.0,279.11,196.87
2016,7,4,7,45,822.0,75.5,0.75,14.5,507.0,336.36,246.46
2016,7,4,8,0,846.0,78.0,0.8,15.0,558.0,396.43,297.22
2016,7,4,8,15,862.5,80.5,0.8,15.5,606.0,452.08,343.0
2016,7,4,8,30,879.0,83.0,0.8,16.0,654.0,507.55,386.98
2016,7,4,8,45,893.5,84.5,0.85,17.0,699.0,560.57,427.15
2016,7,4,9,0,908.0,86.0,0.9,18.0,744.0,612.65,465.12
2016,7,4,9,15,917.5,87.5,0.95,18.0,784.0,660.39,500.54
2016,7,4,9,30,927.0,89.0,1.0,18.0,824.0,706.2,533.76
2016,7,4,9,45,925.5,96.0,1.05,18.5,856.0,747.21,561.71
2016,7,4,10,0,924.0,103.0,1.1,19.0,888.0,785.02,586.1
2016,7,4,10,15,930.0,104.0,1.15,19.0,916.5,819.8,608.78
2016,7,4,10,30,936.0,105.0,1.2,19.0,945.0,851.61,629.4
2016,7,4,10,45,939.0,106.5,1.25,19.5,966.0,878.28,645.4
2016,7,4,11,0,942.0,108.0,1.3,20.0,987.0,901.54,659.17
2016,7,4,11,15,945.0,108.5,1.3,20.0,1001.5,920.38,670.64
2016,7,4,11,30,948.0,109.0,1.3,20.0,1016.0,935.66,679.9
2016,7,4,11,45,948.0,110.0,1.35,20.0,1022.5,945.1,686.28
2016,7,4,12,0,948.0,111.0,1.4,20.0,1029.0,950.86,690.46
2016,7,4,12,15,948.0,111.0,1.4,20.0,1028.5,952.04,691.12
2016,7,4,12,30,948.0,111.0,1.4,20.0,1028.0,949.55,689.58
2016,7,4,12,45,953.0,106.5,1.45,20.0,1021.5,943.74,686.77
2016,7,4,13,0,958.0,102.0,1.5,20.0,1015.0,934.08,681.58
2016,7,4,13,15,955.5,101.0,1.45,20.0,999.5,917.33,670.53
2016,7,4,13,30,953.0,100.0,1.4,20.0,984.0,896.96,657.27
2016,7,4,13,45,949.5,99.0,1.4,20.0,961.5,872.24,641.9
2016,7,4,14,0,946.0,98.0,1.4,20.0,939.0,844.13,624.29
2016,7,4,14,15,940.0,97.0,1.35,19.5,909.5,810.88,603.74
2016,7,4,14,30,934.0,96.0,1.3,19.0,880.0,774.69,581.07
2016,7,4,14,45,926.5,94.0,1.3,19.0,845.0,733.77,553.2
2016,7,4,15,0,919.0,92.0,1.3,19.0,810.0,690.41,522.53
2016,7,4,15,15,909.0,90.5,1.25,18.5,769.5,643.77,489.2
2016,7,4,15,30,899.0,89.0,1.2,18.0,729.0,595.33,453.55
2016,7,4,15,45,886.5,86.5,1.2,18.0,684.0,543.16,413.54
2016,7,4,16,0,874.0,84.0,1.2,18.0,639.0,489.95,371.43
2016,7,4,16,15,857.0,81.5,1.15,17.5,590.0,434.11,326.34
2016,7,4,16,30,840.0,79.0,1.1,17.0,541.0,378.24,279.72
2016,7,4,16,45,817.5,75.5,1.1,17.0,490.0,317.82,228.13
2016,7,4,17,0,795.0,72.0,1.1,17.0,439.0,260.32,178.2
2016,7,4,17,15,764.0,68.5,1.05,16.5,387.0,202.76,129.49
2016,7,4,17,30,733.0,65.0,1.0,16.0,335.0,148.0,86.14
2016,7,4,17,45,688.5,60.5,1.0,15.5,283.0,94.57,51.66
2016,7,4,18,0,644.0,56.0,1.0,15.0,231.0,48.01,37.25
2016,7,4,18,15,579.0,49.5,0.9,14.0,182.5,39.44,29.71
2016,7,4,18,30,514.0,43.0,0.8,13.0,134.0,34.73,25.36
2016,7,4,18,45,407.0,34.0,0.75,12.5,92.0,27.68,18.66
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,20.57,10.86
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,10.67,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.0,0.8,8.5,31.0,12.11,0.0
2016,7,5,5,30,327.0,30.0,0.8,9.0,62.0,24.68,15.54
2016,7,5,5,45,426.5,38.0,0.85,9.5,105.0,30.81,21.93
2016,7,5,6,0,526.0,46.0,0.9,10.0,148.0,36.92,27.8
2016,7,5,6,15,586.5,52.5,0.85,10.5,197.0,41.56,32.14
2016,7,5,6,30,647.0,59.0,0.8,11.0,246.0,59.58,36.57
2016,7,5,6,45,692.0,62.5,0.8,11.5,298.0,112.12,63.3
2016,7,5,7,0,737.0,66.0,0.8,12.0,350.0,165.76,101.73
2016,7,5,7,15,392.5,127.5,0.8,12.5,281.5,185.83,134.16
2016,7,5,7,30,48.0,189.0,0.8,13.0,213.0,165.35,130.96
2016,7,5,7,45,447.0,133.0,0.8,13.5,384.5,259.75,197.07
2016,7,5,8,0,846.0,77.0,0.8,14.0,556.0,395.52,298.29
2016,7,5,8,15,862.5,79.5,0.8,14.5,604.0,451.21,343.68
2016,7,5,8,30,879.0,82.0,0.8,15.0,652.0,506.73,387.88
2016,7,5,8,45,894.0,83.0,0.85,15.5,697.0,559.61,428.93
2016,7,5,9,0,909.0,84.0,0.9,16.0,742.0,611.6,467.96
2016,7,5,9,15,919.0,85.5,0.9,16.5,782.0,659.74,502.5
2016,7,5,9,30,929.0,87.0,0.9,17.0,822.0,706.01,534.6
2016,7,5,9,45,938.0,87.0,0.95,17.5,857.0,748.05,563.51
2016,7,5,10,0,947.0,87.0,1.0,18.0,892.0,787.65,588.81
2016,7,5,10,15,953.0,88.0,1.05,18.0,920.5,823.23,612.0
2016,7,5,10,30,959.0,89.0,1.1,18.0,949.0,855.78,633.11
2016,7,5,10,45,963.0,90.0,1.15,18.5,970.5,883.48,649.78
2016,7,5,11,0,967.0,91.0,1.2,19.0,992.0,907.73,664.19
2016,7,5,11,15,970.0,91.5,1.2,19.0,1007.0,927.11,675.95
2016,7,5,11,30,973.0,92.0,1.2,19.0,1022.0,942.81,685.45
2016,7,5,11,45,974.0,92.5,1.25,19.0,1029.0,953.02,692.34
2016,7,5,12,0,975.0,93.0,1.3,19.0,1036.0,959.43,696.97
2016,7,5,12,15,975.0,93.0,1.3,19.0,1035.5,960.7,697.67
2016,7,5,12,30,975.0,93.0,1.3,19.0,1035.0,958.17,696.1
2016,7,5,12,45,967.5,97.0,1.35,19.0,1025.5,948.92,691.14
2016,7,5,13,0,960.0,101.0,1.4,19.0,1016.0,936.0,683.95
2016,7,5,13,15,957.0,100.5,1.4,18.5,1000.5,919.27,674.91
2016,7,5,13,30,954.0,100.0,1.4,18.0,985.0,898.93,663.54
2016,7,5,13,45,950.5,99.0,1.45,18.0,962.0,874.21,648.7
2016,7,5,14,0,947.0,98.0,1.5,18.0,939.0,846.09,631.53
2016,7,5,14,15,941.0,97.0,1.5,17.5,909.5,812.82,611.33
2016,7,5,14,30,935.0,96.0,1.5,17.0,880.0,776.59,588.91
2016,7,5,14,45,927.5,94.0,1.55,17.0,845.0,735.64,561.16
2016,7,5,15,0,920.0,92.0,1.6,17.0,810.0,692.24,530.41
2016,7,5,15,15,909.5,90.0,1.6,16.5,769.0,644.77,496.39
2016,7,5,15,30,899.0,88.0,1.6,16.0,728.0,595.56,459.96
2016,7,5,15,45,886.5,85.5,1.6,16.0,683.0,543.36,419.23
2016,7,5,16,0,874.0,83.0,1.6,16.0,638.0,490.14,376.39
2016,7,5,16,15,857.0,80.5,1.55,15.5,589.5,434.27,330.6
2016,7,5,16,30,840.0,78.0,1.5,15.0,541.0,378.37,283.29
2016,7,5,16,45,819.0,74.5,1.5,14.5,490.5,318.37,231.66
2016,7,5,17,0,798.0,71.0,1.5,14.0,440.0,261.13,181.42
2016,7,5,17,15,768.0,67.5,1.5,13.5,387.5,203.53,131.84
2016,7,5,17,30,738.0,64.0,1.5,13.0,335.0,148.6,87.57
2016,7,5,17,45,696.5,59.0,1.5,12.5,284.0,94.58,51.85
2016,7,5,18,0,655.0,54.0,1.5,12.0,233.0,46.41,36.28
2016,7,5,18,15,591.0,48.0,1.45,11.5,184.0,38.34,29.02
2016,7,5,18,30,527.0,42.0,1.4,11.0,135.0,33.98,24.89
2016,7,5,18,45,419.5,33.5,1.4,10.5,93.0,27.32,18.48
2016,7,5,19,0,312.0,25.0,1.4,10.0,51.0,20.62,10.93
2016,7,5,19,15,156.0,12.5,1.35,9.5,25.5,10.67,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,150.0,15.5,1.2,9.0,30.0,12.56,0.0
2016,7,6,5,30,300.0,31.0,1.2,9.0,60.0,25.54,16.18
2016,7,6,5,45,397.0,40.5,1.25,9.5,102.5,32.87,23.72
2016,7,6,6,0,494.0,50.0,1.3,10.0,145.0,40.09,30.62
2016,7,6,6,15,557.0,56.5,1.25,10.5,193.5,44.56,34.83
2016,7,6,6,30,620.0,63.0,1.2,11.0,242.0,61.76,38.98
2016,7,6,6,45,664.5,67.5,1.2,11.5,293.5,110.09,62.74
2016,7,6,7,0,709.0,72.0,1.2,12.0,345.0,166.64,103.91
2016,7,6,7,15,740.0,76.0,1.15,12.0,396.5,220.92,149.29
2016,7,6,7,30,771.0,80.0,1.1,12.0,448.0,277.97,199.07
2016,7,6,7,45,797.0,82.5,1.1,12.5,499.0,334.51,248.46
2016,7,6,8,0,823.0,85.0,1.1,13.0,550.0,392.6,298.08
2016,7,6,8,15,840.0,87.5,1.1,13.5,597.5,448.74,344.85
2016,7,6,8,30,857.0,90.0,1.1,14.0,645.0,503.47,388.91
2016,7,6,8,45,874.0,90.0,1.1,14.5,690.0,555.57,429.47
2016,7,6,9,0,891.0,90.0,1.1,15.0,735.0,606.97,468.1
2016,7,6,9,15,901.0,92.0,1.1,15.5,774.5,654.87,502.85
2016,7,6,9,30,911.0,94.0,1.1,16.0,814.0,700.94,535.18
2016,7,6,9,45,917.0,96.0,1.15,16.5,847.5,742.12,563.72
2016,7,6,10,0,923.0,98.0,1.2,17.0,881.0,780.7,588.94
2016,7,6,10,15,928.5,99.0,1.2,17.0,909.0,815.19,611.03
2016,7,6,10,30,934.0,100.0,1.2,17.0,937.0,846.7,630.99
2016,7,6,10,45,940.5,99.0,1.25,17.0,959.0,874.04,648.81
2016,7,6,11,0,947.0,98.0,1.3,17.0,981.0,898.13,664.52
2016,7,6,11,15,949.5,99.0,1.35,17.0,995.0,917.23,677.03
2016,7,6,11,30,952.0,100.0,1.4,17.0,1009.0,932.72,687.29
2016,7,6,11,45,955.0,98.5,1.45,17.5,1016.5,942.7,692.78
2016,7,6,12,0,958.0,97.0,1.5,18.0,1024.0,948.99,696.02
2016,7,6,12,15,958.0,97.0,1.5,18.0,1023.0,950.28,696.74
2016,7,6,12,30,958.0,97.0,1.5,18.0,1022.0,947.83,695.2
2016,7,6,12,45,956.0,96.5,1.55,18.0,1013.5,939.43,690.63
2016,7,6,13,0,954.0,96.0,1.6,18.0,1005.0,927.32,683.76
2016,7,6,13,15,951.0,95.5,1.6,17.5,989.0,910.68,674.62
2016,7,6,13,30,948.0,95.0,1.6,17.0,973.0,890.46,663.14
2016,7,6,13,45,943.5,94.0,1.65,17.0,950.5,865.05,647.55
2016,7,6,14,0,939.0,93.0,1.7,17.0,928.0,836.33,629.66
2016,7,6,14,15,933.0,92.0,1.7,16.5,898.5,803.29,609.32
2016,7,6,14,30,927.0,91.0,1.7,16.0,869.0,767.33,586.74
2016,7,6,14,45,918.5,90.0,1.75,16.0,833.5,726.9,559.1
2016,7,6,15,0,910.0,89.0,1.8,16.0,798.0,684.12,528.35
2016,7,6,15,15,899.5,87.0,1.8,15.5,758.0,637.07,494.25
2016,7,6,15,30,889.0,85.0,1.8,15.0,718.0,588.3,457.76
2016,7,6,15,45,875.0,83.5,1.8,15.0,673.0,536.71,417.09
2016,7,6,16,0,861.0,82.0,1.8,15.0,628.0,484.25,374.46
2016,7,6,16,15,844.0,79.0,1.75,14.5,580.0,428.59,328.51
2016,7,6,16,30,827.0,76.0,1.7,14.0,532.0,372.93,281.07
2016,7,6,16,45,804.0,73.5,1.7,14.0,481.5,313.9,229.5
2016,7,6,17,0,781.0,71.0,1.7,14.0,431.0,257.87,179.78
2016,7,6,17,15,750.5,67.0,1.65,13.5,379.5,200.68,130.42
2016,7,6,17,30,720.0,63.0,1.6,13.0,328.0,146.25,86.4
2016,7,6,17,45,677.0,58.5,1.55,12.5,277.0,93.58,51.45
2016,7,6,18,0,634.0,54.0,1.5,12.0,226.0,46.26,36.14
2016,7,6,18,15,570.0,48.0,1.45,11.5,178.5,38.22,28.91
2016,7,6,18,30,506.0,42.0,1.4,11.0,131.0,33.88,24.8
2016,7,6,18,45,401.5,33.5,1.35,10.5,89.5,27.26,18.42
2016,7,6,19,0,297.0,25.0,1.3,10.0,48.0,20.6,10.84
2016,7,6,19,15,148.5,12.5,1.25,9.5,24.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,175.5,13.5,0.9,9.0,30.0,10.88,0.0
2016,7,7,5,30,351.0,27.0,0.9,9.0,60.0,22.19,13.25
2016,7,7,5,45,448.0,34.0,0.95,9.5,102.5,27.6,19.02
2016,7,7,6,0,545.0,41.0,1.0,10.0,145.0,35.94,26.89
2016,7,7,6,15,603.5,46.5,0.95,10.5,193.5,40.27,30.96
2016,7,7,6,30,662.0,52.0,0.9,11.0,242.0,57.54,34.89
2016,7,7,6,45,348.0,97.5,0.9,11.5,199.0,104.3,70.31
2016,7,7,7,0,34.0,143.0,0.9,12.0,156.0,117.96,93.45
2016,7,7,7,15,69.0,171.5,0.9,12.5,203.0,150.92,118.94
2016,7,7,7,30,104.0,200.0,0.9,13.0,250.0,188.53,148.24
2016,7,7,7,45,193.5,218.0,0.95,13.5,323.0,241.89,188.9
2016,7,7,8,0,283.0,236.0,1.0,14.0,396.0,306.65,238.87
2016,7,7,8,15,579.0,156.0,1.0,14.0,519.0,394.4,305.33
2016,7,7,8,30,875.0,76.0,1.0,14.0,642.0,499.62,386.12
2016,7,7,8,45,889.5,77.0,1.05,14.5,686.5,552.12,426.91
2016,7,7,9,0,904.0,78.0,1.1,15.0,731.0,603.69,466.09
2016,7,7,9,15,913.5,79.5,1.15,15.5,770.0,651.41,501.27
2016,7,7,9,30,923.0,81.0,1.2,16.0,809.0,697.24,534.09
2016,7,7,9,45,928.0,83.5,1.25,16.5,842.5,738.71,562.95
2016,7,7,10,0,933.0,86.0,1.3,17.0,876.0,777.49,587.96
2016,7,7,10,15,938.5,87.0,1.3,17.0,904.0,812.37,610.43
2016,7,7,10,30,944.0,88.0,1.3,17.0,932.0,844.24,630.73
2016,7,7,10,45,947.5,89.0,1.35,17.0,953.5,871.28,648.39
2016,7,7,11,0,951.0,90.0,1.4,17.0,975.0,894.91,663.85
2016,7,7,11,15,953.5,90.5,1.4,17.0,989.5,913.7,675.49
2016,7,7,11,30,956.0,91.0,1.4,17.0,1004.0,928.86,684.84
2016,7,7,11,45,956.5,91.5,1.45,17.0,1010.5,938.57,691.46
2016,7,7,12,0,957.0,92.0,1.5,17.0,1017.0,944.54,695.8
2016,7,7,12,15,957.0,92.0,1.55,17.0,1017.0,945.87,697.26
2016,7,7,12,30,957.0,92.0,1.6,17.0,1017.0,943.46,696.42
2016,7,7,12,45,947.5,97.5,1.65,17.0,1006.5,934.0,691.07
2016,7,7,13,0,938.0,103.0,1.7,17.0,996.0,920.97,683.5
2016,7,7,13,15,935.5,102.5,1.7,17.0,981.0,905.03,673.46
2016,7,7,13,30,933.0,102.0,1.7,17.0,966.0,885.55,661.14
2016,7,7,13,45,929.5,100.5,1.7,17.0,944.0,860.85,645.36
2016,7,7,14,0,926.0,99.0,1.7,17.0,922.0,832.84,627.35
2016,7,7,14,15,920.0,98.0,1.7,17.0,893.0,800.19,606.1
2016,7,7,14,30,914.0,97.0,1.7,17.0,864.0,764.66,582.74
2016,7,7,14,45,908.0,94.5,1.7,17.0,829.5,725.03,555.23
2016,7,7,15,0,902.0,92.0,1.7,17.0,795.0,682.88,524.79
2016,7,7,15,15,891.5,90.5,1.7,16.5,755.0,636.6,491.45
2016,7,7,15,30,881.0,89.0,1.7,16.0,715.0,588.62,455.78
2016,7,7,15,45,870.0,85.5,1.7,15.5,671.0,537.09,416.24
2016,7,7,16,0,859.0,82.0,1.7,15.0,627.0,484.42,374.36
2016,7,7,16,15,842.0,79.5,1.7,14.5,579.0,429.27,329.05
2016,7,7,16,30,825.0,77.0,1.7,14.0,531.0,374.11,282.17
2016,7,7,16,45,804.0,73.5,1.7,14.0,481.0,314.89,230.43
2016,7,7,17,0,783.0,70.0,1.7,14.0,431.0,258.42,180.27
2016,7,7,17,15,753.0,66.5,1.7,13.5,379.5,201.59,131.16
2016,7,7,17,30,723.0,63.0,1.7,13.0,328.0,147.45,87.26
2016,7,7,17,45,682.5,58.0,1.7,12.5,277.5,94.27,51.64
2016,7,7,18,0,642.0,53.0,1.7,12.0,227.0,45.6,35.55
2016,7,7,18,15,578.0,47.0,1.65,11.5,179.0,37.49,28.25
2016,7,7,18,30,514.0,41.0,1.6,11.0,131.0,33.12,24.1
2016,7,7,18,45,413.0,32.5,1.55,10.5,90.0,26.47,17.71
2016,7,7,19,0,312.0,24.0,1.5,10.0,49.0,19.77,10.09
2016,7,7,19,15,156.0,12.0,1.45,9.5,24.5,10.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,177.0,13.0,1.0,9.0,29.5,10.48,0.0
2016,7,8,5,30,354.0,26.0,1.0,9.0,59.0,21.36,12.45
2016,7,8,5,45,449.5,33.5,1.05,9.5,101.5,27.22,18.66
2016,7,8,6,0,545.0,41.0,1.1,10.0,144.0,35.97,26.9
2016,7,8,6,15,359.0,74.5,1.1,10.0,150.5,55.47,44.76
2016,7,8,6,30,173.0,108.0,1.1,10.0,157.0,82.93,63.9
2016,7,8,6,45,180.5,129.5,1.1,10.5,190.0,114.77,86.07
2016,7,8,7,0,188.0,151.0,1.1,11.0,223.0,145.97,110.4
2016,7,8,7,15,488.5,109.5,1.05,11.5,332.5,191.49,135.7
2016,7,8,7,30,789.0,68.0,1.0,12.0,442.0,272.1,193.84
2016,7,8,7,45,811.0,70.5,1.0,12.5,491.5,330.47,244.85
2016,7,8,8,0,833.0,73.0,1.0,13.0,541.0,387.23,293.64
2016,7,8,8,15,848.5,75.0,1.0,13.5,588.0,441.47,339.1
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,495.47,382.73
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,547.3,423.15
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,598.27,461.49
2016,7,8,9,15,903.5,79.5,1.0,15.5,762.0,645.61,495.87
2016,7,8,9,30,913.0,81.0,1.0,16.0,801.0,691.09,527.83
2016,7,8,9,45,922.0,80.5,1.05,16.5,835.0,732.22,556.44
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,770.96,581.27
2016,7,8,10,15,936.5,81.0,1.15,17.5,896.5,805.85,603.13
2016,7,8,10,30,942.0,82.0,1.2,18.0,924.0,837.73,622.83
2016,7,8,10,45,947.0,81.5,1.25,18.5,945.5,864.61,639.11
2016,7,8,11,0,952.0,81.0,1.3,19.0,967.0,888.16,653.19
2016,7,8,11,15,954.5,81.5,1.35,19.0,981.0,907.04,665.49
2016,7,8,11,30,957.0,82.0,1.4,19.0,995.0,922.3,675.54
2016,7,8,11,45,958.5,82.0,1.45,19.5,1002.0,932.5,681.15
2016,7,8,12,0,960.0,82.0,1.5,20.0,1009.0,938.97,684.46
2016,7,8,12,15,960.0,82.0,1.55,20.0,1009.0,940.34,685.92
2016,7,8,12,30,960.0,82.0,1.6,20.0,1009.0,937.95,685.09
2016,7,8,12,45,953.5,85.5,1.65,20.0,1000.0,929.34,680.34
2016,7,8,13,0,947.0,89.0,1.7,20.0,991.0,917.1,673.34
2016,7,8,13,15,944.5,88.5,1.7,20.0,975.5,901.01,663.29
2016,7,8,13,30,942.0,88.0,1.7,20.0,960.0,881.34,650.97
2016,7,8,13,45,938.5,87.0,1.75,20.0,938.0,856.88,636.04
2016,7,8,14,0,935.0,86.0,1.8,20.0,916.0,829.08,618.81
2016,7,8,14,15,929.0,85.0,1.8,19.5,887.5,796.15,598.65
2016,7,8,14,30,923.0,84.0,1.8,19.0,859.0,760.31,576.3
2016,7,8,14,45,916.0,82.5,1.85,19.0,824.5,720.58,549.62
2016,7,8,15,0,909.0,81.0,1.9,19.0,790.0,678.4,519.51
2016,7,8,15,15,899.0,79.5,1.9,18.5,750.0,632.13,486.22
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,584.12,450.55
2016,7,8,15,45,877.0,76.0,1.9,18.0,666.0,533.08,410.61
2016,7,8,16,0,865.0,74.0,1.9,18.0,622.0,480.99,368.6
2016,7,8,16,15,848.5,71.5,1.85,17.5,574.5,425.76,323.34
2016,7,8,16,30,832.0,69.0,1.8,17.0,527.0,370.48,276.56
2016,7,8,16,45,811.5,66.5,1.8,17.0,477.0,314.19,227.44
2016,7,8,17,0,791.0,64.0,1.8,17.0,427.0,258.82,178.52
2016,7,8,17,15,762.0,60.5,1.7,16.5,376.5,198.93,127.21
2016,7,8,17,30,733.0,57.0,1.6,16.0,326.0,144.4,83.24
2016,7,8,17,45,693.5,52.5,1.55,15.5,275.5,91.11,47.78
2016,7,8,18,0,654.0,48.0,1.5,15.0,225.0,42.18,32.06
2016,7,8,18,15,592.0,43.0,1.4,14.5,177.5,37.43,27.83
2016,7,8,18,30,530.0,38.0,1.3,14.0,130.0,33.46,24.08
2016,7,8,18,45,431.0,30.0,1.2,13.5,89.0,24.44,15.69
2016,7,8,19,0,332.0,22.0,1.1,13.0,48.0,18.08,8.51
2016,7,8,19,15,166.0,11.0,1.05,12.5,24.0,9.39,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,196.5,11.5,0.45,10.5,29.5,10.06,0.0
2016,7,9,5,30,393.0,23.0,0.4,11.0,59.0,20.58,11.61
2016,7,9,5,45,484.0,29.5,0.4,11.5,101.5,26.16,17.57
2016,7,9,6,0,575.0,36.0,0.4,12.0,144.0,31.75,22.93
2016,7,9,6,15,630.5,40.5,0.45,12.5,192.0,35.42,26.38
2016,7,9,6,30,686.0,45.0,0.5,13.0,240.0,52.06,29.81
2016,7,9,6,45,723.5,48.5,0.55,14.0,290.0,102.43,53.44
2016,7,9,7,0,761.0,52.0,0.6,15.0,340.0,160.38,95.07
2016,7,9,7,15,787.5,54.5,0.65,15.5,390.5,214.98,140.21
2016,7,9,7,30,814.0,57.0,0.7,16.0,441.0,271.65,189.18
2016,7,9,7,45,834.0,59.0,0.75,16.5,490.5,327.59,237.85
2016,7,9,8,0,854.0,61.0,0.8,17.0,540.0,384.32,286.15
2016,7,9,8,15,869.0,63.0,0.85,17.5,587.0,439.41,331.82
2016,7,9,8,30,884.0,65.0,0.9,18.0,634.0,494.2,375.68
2016,7,9,8,45,895.5,66.5,1.0,18.5,678.0,546.06,416.24
2016,7,9,9,0,907.0,68.0,1.1,19.0,722.0,596.73,454.65
2016,7,9,9,15,916.5,69.5,1.15,19.0,761.0,644.69,490.49
2016,7,9,9,30,926.0,71.0,1.2,19.0,800.0,690.76,524.1
2016,7,9,9,45,928.0,75.5,1.3,19.5,833.5,732.3,553.07
2016,7,9,10,0,930.0,80.0,1.4,20.0,867.0,770.93,578.1
2016,7,9,10,15,935.5,81.0,1.45,20.0,895.0,805.84,601.02
2016,7,9,10,30,941.0,82.0,1.5,20.0,923.0,837.76,621.86
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.5,865.22,638.48
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,889.32,652.86
2016,7,9,11,15,953.0,83.5,1.6,21.0,980.5,908.65,664.78
2016,7,9,11,30,956.0,84.0,1.6,21.0,995.0,924.37,674.43
2016,7,9,11,45,958.5,83.5,1.65,21.0,1002.5,935.02,681.55
2016,7,9,12,0,961.0,83.0,1.7,21.0,1010.0,941.95,686.4
2016,7,9,12,15,961.0,83.0,1.7,21.0,1010.0,943.36,687.19
2016,7,9,12,30,961.0,83.0,1.7,21.0,1010.0,941.0,685.72
2016,7,9,12,45,959.0,83.5,1.75,21.0,1002.0,933.57,681.71
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,922.41,675.39
2016,7,9,13,15,954.5,83.5,1.8,20.5,979.0,906.18,666.53
2016,7,9,13,30,952.0,83.0,1.8,20.0,964.0,886.32,655.34
2016,7,9,13,45,950.0,81.0,1.85,20.0,942.5,861.91,640.4
2016,7,9,14,0,948.0,79.0,1.9,20.0,921.0,834.04,623.08
2016,7,9,14,15,942.5,78.0,1.9,19.5,892.0,801.09,602.89
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,765.16,580.45
2016,7,9,14,45,932.0,74.5,1.9,19.0,828.5,725.34,553.65
2016,7,9,15,0,927.0,72.0,1.9,19.0,794.0,682.87,523.01
2016,7,9,15,15,917.5,71.0,1.9,18.5,754.5,636.62,489.73
2016,7,9,15,30,908.0,70.0,1.9,18.0,715.0,588.54,454.01
2016,7,9,15,45,897.0,67.5,1.95,18.0,670.5,536.64,413.63
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,483.56,370.95
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.5,428.14,325.38
2016,7,9,16,30,855.0,61.0,1.9,17.0,531.0,372.53,278.12
2016,7,9,16,45,834.5,59.0,1.9,16.5,481.0,315.46,228.58
2016,7,9,17,0,814.0,57.0,1.9,16.0,431.0,259.3,179.02
2016,7,9,17,15,787.0,54.0,1.85,15.5,380.0,202.17,129.46
2016,7,9,17,30,760.0,51.0,1.8,15.0,329.0,147.25,84.77
2016,7,9,17,45,719.5,48.0,1.8,14.5,278.5,89.9,45.85
2016,7,9,18,0,679.0,45.0,1.8,14.0,228.0,40.6,30.79
2016,7,9,18,15,621.0,40.0,1.8,13.0,180.5,35.07,25.89
2016,7,9,18,30,563.0,35.0,1.8,12.0,133.0,30.97,22.06
2016,7,9,18,45,460.0,28.5,1.8,11.5,91.0,25.35,16.61
2016,7,9,19,0,357.0,22.0,1.8,11.0,49.0,19.78,9.82
2016,7,9,19,15,178.5,11.0,1.75,10.5,24.5,9.39,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,12.5,1.25,9.5,29.5,10.11,0.0
2016,7,10,5,30,378.0,25.0,1.3,10.0,59.0,20.63,11.55
2016,7,10,5,45,476.5,32.5,1.4,10.5,102.5,28.9,20.0
2016,7,10,6,0,575.0,40.0,1.5,11.0,146.0,35.3,26.14
2016,7,10,6,15,634.5,45.0,1.5,11.5,196.0,39.28,29.9
2016,7,10,6,30,694.0,50.0,1.5,12.0,246.0,56.3,33.53
2016,7,10,6,45,733.5,54.0,1.55,12.5,298.0,107.89,58.09
2016,7,10,7,0,773.0,58.0,1.6,13.0,350.0,163.75,98.43
2016,7,10,7,15,801.5,61.0,1.6,13.0,402.5,223.57,148.79
2016,7,10,7,30,830.0,64.0,1.6,13.0,455.0,282.24,200.59
2016,7,10,7,45,850.5,66.5,1.6,13.5,506.0,339.9,251.68
2016,7,10,8,0,871.0,69.0,1.6,14.0,557.0,398.37,302.36
2016,7,10,8,15,887.0,71.5,1.6,14.5,605.5,455.42,350.45
2016,7,10,8,30,903.0,74.0,1.6,15.0,654.0,512.24,396.63
2016,7,10,8,45,915.5,75.5,1.65,15.5,699.0,565.71,438.93
2016,7,10,9,0,928.0,77.0,1.7,16.0,744.0,618.02,478.94
2016,7,10,9,15,938.0,78.5,1.7,16.5,785.0,667.33,515.16
2016,7,10,9,30,948.0,80.0,1.7,17.0,826.0,714.71,548.86
2016,7,10,9,45,955.0,81.5,1.7,17.5,861.0,757.81,578.5
2016,7,10,10,0,962.0,83.0,1.7,18.0,896.0,798.29,603.99
2016,7,10,10,15,968.0,84.0,1.7,18.0,925.0,834.68,627.53
2016,7,10,10,30,974.0,85.0,1.7,18.0,954.0,867.99,648.83
2016,7,10,10,45,978.0,85.5,1.7,18.5,976.0,895.91,665.18
2016,7,10,11,0,982.0,86.0,1.7,19.0,998.0,920.33,679.16
2016,7,10,11,15,984.5,86.5,1.7,19.0,1013.0,939.83,691.19
2016,7,10,11,30,987.0,87.0,1.7,19.0,1028.0,955.58,700.87
2016,7,10,11,45,989.0,87.5,1.75,19.5,1035.5,967.07,707.19
2016,7,10,12,0,991.0,88.0,1.8,20.0,1043.0,974.7,711.14
2016,7,10,12,15,991.0,88.0,1.85,20.0,1043.0,976.19,712.61
2016,7,10,12,30,991.0,88.0,1.9,20.0,1043.0,973.79,711.72
2016,7,10,12,45,985.5,91.0,1.95,20.0,1034.0,965.42,707.1
2016,7,10,13,0,980.0,94.0,2.0,20.0,1025.0,953.27,700.13
2016,7,10,13,15,977.5,93.5,2.0,20.0,1010.0,936.74,689.82
2016,7,10,13,30,975.0,93.0,2.0,20.0,995.0,916.5,677.15
2016,7,10,13,45,973.0,91.0,2.0,20.0,972.5,891.63,661.45
2016,7,10,14,0,971.0,89.0,2.0,20.0,950.0,863.2,643.38
2016,7,10,14,15,965.5,88.0,2.0,20.0,921.0,829.58,621.75
2016,7,10,14,30,960.0,87.0,2.0,20.0,892.0,792.89,597.9
2016,7,10,14,45,954.0,85.0,2.0,20.0,856.5,752.01,570.45
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,708.47,539.33
2016,7,10,15,15,939.0,81.5,1.95,19.5,780.5,661.11,505.3
2016,7,10,15,30,930.0,80.0,1.9,19.0,740.0,611.79,468.78
2016,7,10,15,45,919.0,77.5,1.9,19.0,694.5,558.77,427.76
2016,7,10,16,0,908.0,75.0,1.9,19.0,649.0,504.48,384.43
2016,7,10,16,15,892.0,73.0,1.85,18.5,600.0,447.56,338.16
2016,7,10,16,30,876.0,71.0,1.8,18.0,551.0,390.43,290.15
2016,7,10,16,45,855.5,68.0,1.8,18.0,499.5,331.07,238.77
2016,7,10,17,0,835.0,65.0,1.8,18.0,448.0,272.59,187.42
2016,7,10,17,15,805.5,61.5,1.75,17.5,395.0,209.92,133.94
2016,7,10,17,30,776.0,58.0,1.7,17.0,342.0,152.57,87.71
2016,7,10,17,45,734.5,54.0,1.65,16.5,289.0,96.77,50.5
2016,7,10,18,0,693.0,50.0,1.6,16.0,236.0,45.55,34.91
2016,7,10,18,15,629.0,44.5,1.5,15.0,186.0,38.99,29.15
2016,7,10,18,30,565.0,39.0,1.4,14.0,136.0,34.57,25.05
2016,7,10,18,45,456.5,31.0,1.35,13.5,93.0,27.67,18.46
2016,7,10,19,0,348.0,23.0,1.3,13.0,50.0,19.03,9.0
2016,7,10,19,15,174.0,11.5,1.25,12.5,25.0,9.82,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,0.65,8.5,28.5,10.67,0.0
2016,7,11,5,30,368.0,25.0,0.6,9.0,57.0,20.63,11.53
2016,7,11,5,45,467.5,32.5,0.6,10.0,100.5,28.9,20.07
2016,7,11,6,0,567.0,40.0,0.6,11.0,144.0,35.29,26.16
2016,7,11,6,15,627.0,45.0,0.55,11.5,193.5,39.25,29.92
2016,7,11,6,30,687.0,50.0,0.5,12.0,243.0,56.07,33.52
2016,7,11,6,45,727.5,54.0,0.5,13.0,295.0,107.36,57.69
2016,7,11,7,0,768.0,58.0,0.5,14.0,347.0,163.06,97.28
2016,7,11,7,15,796.5,61.5,0.5,14.5,399.5,219.98,144.23
2016,7,11,7,30,825.0,65.0,0.5,15.0,452.0,281.93,197.17
2016,7,11,7,45,846.0,67.5,0.55,16.0,503.0,339.55,246.5
2016,7,11,8,0,867.0,70.0,0.6,17.0,554.0,398.04,295.29
2016,7,11,8,15,882.5,72.0,0.65,17.5,602.0,454.29,341.43
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,510.24,385.74
2016,7,11,8,45,910.5,75.5,0.75,19.0,695.0,563.53,425.76
2016,7,11,9,0,923.0,77.0,0.8,20.0,740.0,615.68,463.4
2016,7,11,9,15,932.0,78.5,0.85,20.5,780.0,664.21,498.07
2016,7,11,9,30,941.0,80.0,0.9,21.0,820.0,710.75,530.35
2016,7,11,9,45,939.5,86.0,0.95,21.5,852.0,751.91,557.98
2016,7,11,10,0,938.0,92.0,1.0,22.0,884.0,789.83,581.52
2016,7,11,10,15,943.5,93.5,1.05,22.0,912.5,825.6,604.47
2016,7,11,10,30,949.0,95.0,1.1,22.0,941.0,858.32,625.35
2016,7,11,10,45,952.5,96.0,1.15,22.5,962.5,885.72,641.52
2016,7,11,11,0,956.0,97.0,1.2,23.0,984.0,909.67,655.47
2016,7,11,11,15,958.5,97.5,1.2,23.0,998.5,928.75,666.86
2016,7,11,11,30,961.0,98.0,1.2,23.0,1013.0,944.17,676.03
2016,7,11,11,45,961.5,98.5,1.25,23.5,1019.5,954.1,681.31
2016,7,11,12,0,962.0,99.0,1.3,24.0,1026.0,960.26,684.37
2016,7,11,12,15,962.0,99.0,1.35,24.0,1026.0,961.73,685.94
2016,7,11,12,30,962.0,99.0,1.4,24.0,1026.0,959.43,685.29
2016,7,11,12,45,964.0,96.5,1.45,24.0,1019.0,952.83,682.04
2016,7,11,13,0,966.0,94.0,1.5,24.0,1012.0,942.38,676.46
2016,7,11,13,15,963.5,93.5,1.55,23.5,996.5,926.07,668.52
2016,7,11,13,30,961.0,93.0,1.6,23.0,981.0,906.09,658.22
2016,7,11,13,45,957.5,92.0,1.65,23.0,959.0,881.23,643.45
2016,7,11,14,0,954.0,91.0,1.7,23.0,937.0,852.94,626.35
2016,7,11,14,15,949.0,90.0,1.7,22.5,908.5,820.2,606.84
2016,7,11,14,30,944.0,89.0,1.7,22.0,880.0,784.41,585.08
2016,7,11,14,45,937.5,87.5,1.75,22.0,845.0,744.21,558.83
2016,7,11,15,0,931.0,86.0,1.8,22.0,810.0,701.44,528.99
2016,7,11,15,15,921.5,84.0,1.8,21.5,770.0,653.98,495.59
2016,7,11,15,30,912.0,82.0,1.8,21.0,730.0,604.65,459.74
2016,7,11,15,45,901.5,80.0,1.8,21.0,685.0,553.17,420.21
2016,7,11,16,0,891.0,78.0,1.8,21.0,640.0,500.4,378.41
2016,7,11,16,15,875.0,75.5,1.75,20.5,592.0,443.83,332.89
2016,7,11,16,30,859.0,73.0,1.7,20.0,544.0,387.09,285.68
2016,7,11,16,45,840.0,69.5,1.7,19.5,493.0,328.62,235.93
2016,7,11,17,0,821.0,66.0,1.7,19.0,442.0,270.88,185.88
2016,7,11,17,15,792.5,62.5,1.65,18.0,390.0,209.19,133.66
2016,7,11,17,30,764.0,59.0,1.6,17.0,338.0,152.66,88.27
2016,7,11,17,45,725.5,54.5,1.55,16.5,286.0,97.29,51.04
2016,7,11,18,0,687.0,50.0,1.5,16.0,234.0,46.15,35.43
2016,7,11,18,15,623.0,44.5,1.4,15.0,184.5,38.97,29.13
2016,7,11,18,30,559.0,39.0,1.3,14.0,135.0,34.56,25.03
2016,7,11,18,45,455.0,31.0,1.25,13.5,92.0,27.69,18.46
2016,7,11,19,0,351.0,23.0,1.2,13.0,49.0,19.06,8.88
2016,7,11,19,15,175.5,11.5,1.2,12.5,24.5,9.82,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,194.5,11.5,1.0,9.5,28.5,9.82,0.0
2016,7,12,5,30,389.0,23.0,1.0,10.0,57.0,20.67,11.34
2016,7,12,5,45,486.0,30.0,1.05,10.5,100.5,26.7,18.02
2016,7,12,6,0,583.0,37.0,1.1,11.0,144.0,32.74,23.83
2016,7,12,6,15,641.5,42.0,1.05,11.0,193.0,36.81,27.75
2016,7,12,6,30,700.0,47.0,1.0,11.0,242.0,53.87,31.6
2016,7,12,6,45,739.0,50.5,1.0,11.5,294.0,105.41,55.99
2016,7,12,7,0,778.0,54.0,1.0,12.0,346.0,164.62,99.16
2016,7,12,7,15,805.5,57.0,1.0,12.5,398.0,221.12,146.52
2016,7,12,7,30,833.0,60.0,1.0,13.0,450.0,279.81,197.85
2016,7,12,7,45,853.5,62.0,1.05,13.5,501.0,337.25,248.54
2016,7,12,8,0,874.0,64.0,1.1,14.0,552.0,395.51,298.85
2016,7,12,8,15,890.0,66.0,1.15,14.5,600.0,452.35,346.61
2016,7,12,8,30,906.0,68.0,1.2,15.0,648.0,508.95,392.54
2016,7,12,8,45,918.0,70.0,1.25,15.5,693.0,562.89,434.88
2016,7,12,9,0,930.0,72.0,1.3,16.0,738.0,615.62,474.88
2016,7,12,9,15,939.0,73.5,1.3,16.0,778.5,664.52,511.38
2016,7,12,9,30,948.0,75.0,1.3,16.0,819.0,711.41,545.44
2016,7,12,9,45,954.5,76.5,1.35,16.5,853.5,754.3,575.0
2016,7,12,10,0,961.0,78.0,1.4,17.0,888.0,794.52,600.7
2016,7,12,10,15,966.5,79.0,1.4,17.0,917.0,830.63,623.92
2016,7,12,10,30,972.0,80.0,1.4,17.0,946.0,863.63,644.9
2016,7,12,10,45,976.0,80.5,1.45,17.5,968.5,891.63,661.88
2016,7,12,11,0,980.0,81.0,1.5,18.0,991.0,916.13,676.53
2016,7,12,11,15,983.0,81.5,1.5,18.0,1006.0,936.16,688.87
2016,7,12,11,30,986.0,82.0,1.5,18.0,1021.0,952.44,698.85
2016,7,12,11,45,988.0,82.5,1.55,18.0,1028.5,964.02,706.61
2016,7,12,12,0,990.0,83.0,1.6,18.0,1036.0,971.74,712.02
2016,7,12,12,15,990.5,83.0,1.6,18.0,1036.5,973.75,713.19
2016,7,12,12,30,991.0,83.0,1.6,18.0,1037.0,971.85,712.0
2016,7,12,12,45,983.0,88.0,1.65,18.5,1028.0,963.2,705.94
2016,7,12,13,0,975.0,93.0,1.7,19.0,1019.0,950.78,697.6
2016,7,12,13,15,973.5,92.5,1.7,19.0,1004.0,935.21,687.97
2016,7,12,13,30,972.0,92.0,1.7,19.0,989.0,915.9,675.96
2016,7,12,13,45,969.5,90.5,1.7,19.0,967.5,891.15,660.43
2016,7,12,14,0,967.0,89.0,1.7,19.0,946.0,862.86,642.56
2016,7,12,14,15,962.0,88.0,1.7,18.5,917.0,829.73,622.54
2016,7,12,14,30,957.0,87.0,1.7,18.0,888.0,793.49,600.2
2016,7,12,14,45,951.5,85.0,1.75,18.0,853.0,753.02,573.64
2016,7,12,15,0,946.0,83.0,1.8,18.0,818.0,709.86,543.16
2016,7,12,15,15,936.5,81.5,1.8,17.5,777.5,662.21,509.17
2016,7,12,15,30,927.0,80.0,1.8,17.0,737.0,612.64,472.64
2016,7,12,15,45,916.0,78.0,1.8,17.0,692.0,560.14,431.82
2016,7,12,16,0,905.0,76.0,1.8,17.0,647.0,506.38,388.68
2016,7,12,16,15,889.0,73.5,1.75,16.5,598.0,449.04,341.88
2016,7,12,16,30,873.0,71.0,1.7,16.0,549.0,391.49,293.32
2016,7,12,16,45,852.5,68.0,1.7,16.0,497.5,332.18,241.69
2016,7,12,17,0,832.0,65.0,1.7,16.0,446.0,273.73,190.04
2016,7,12,17,15,803.0,61.5,1.65,15.5,393.0,211.25,136.26
2016,7,12,17,30,774.0,58.0,1.6,15.0,340.0,153.96,89.57
2016,7,12,17,45,732.5,54.0,1.55,14.5,287.5,98.11,51.71
2016,7,12,18,0,691.0,50.0,1.5,14.0,235.0,46.85,36.36
2016,7,12,18,15,626.5,44.5,1.35,13.0,185.0,39.01,29.41
2016,7,12,18,30,562.0,39.0,1.2,12.0,135.0,34.6,25.28
2016,7,12,18,45,452.5,31.0,1.1,11.5,91.5,27.71,18.63
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,19.07,8.82
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,9.82,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
