Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,12.0,0.75,8.5,28.0,10.24,0.0
2016,7,13,5,30,375.0,24.0,0.7,9.0,56.0,21.64,12.04
2016,7,13,5,45,477.5,31.5,0.7,10.0,100.0,28.09,19.28
2016,7,13,6,0,580.0,39.0,0.7,11.0,144.0,34.53,25.45
2016,7,13,6,15,641.0,44.5,0.7,11.5,194.0,38.97,29.64
2016,7,13,6,30,702.0,50.0,0.7,12.0,244.0,56.43,33.67
2016,7,13,6,45,743.5,53.5,0.7,12.5,297.0,108.41,58.1
2016,7,13,7,0,785.0,57.0,0.7,13.0,350.0,164.91,98.57
2016,7,13,7,15,813.5,60.0,0.7,13.5,403.0,225.55,148.94
2016,7,13,7,30,842.0,63.0,0.7,14.0,456.0,285.12,200.45
2016,7,13,7,45,863.0,65.5,0.7,15.0,507.5,343.82,250.98
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,403.38,300.78
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,460.67,347.72
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,517.64,392.6
2016,7,13,8,45,927.5,74.0,0.7,18.0,702.5,572.39,433.3
2016,7,13,9,0,940.0,76.0,0.7,19.0,748.0,625.96,471.4
2016,7,13,9,15,949.0,77.5,0.7,19.5,788.5,675.39,506.02
2016,7,13,9,30,958.0,79.0,0.7,20.0,829.0,722.78,538.09
2016,7,13,9,45,954.0,86.5,0.75,21.0,861.5,764.4,564.72
2016,7,13,10,0,950.0,94.0,0.8,22.0,894.0,802.51,586.95
2016,7,13,10,15,955.5,95.0,0.85,22.5,923.0,838.32,608.55
2016,7,13,10,30,961.0,96.0,0.9,23.0,952.0,871.05,627.99
2016,7,13,10,45,965.5,96.5,0.95,23.5,974.0,899.23,644.44
2016,7,13,11,0,970.0,97.0,1.0,24.0,996.0,923.96,658.69
2016,7,13,11,15,972.5,97.5,1.0,24.5,1011.0,943.39,668.77
2016,7,13,11,30,975.0,98.0,1.0,25.0,1026.0,959.1,676.6
2016,7,13,11,45,976.5,98.5,1.05,25.5,1033.0,970.14,682.52
2016,7,13,12,0,978.0,99.0,1.1,26.0,1040.0,977.35,686.2
2016,7,13,12,15,978.0,99.0,1.15,26.0,1039.5,978.91,687.88
2016,7,13,12,30,978.0,99.0,1.2,26.0,1039.0,976.63,687.36
2016,7,13,12,45,976.5,98.5,1.25,26.0,1031.0,968.69,683.46
2016,7,13,13,0,975.0,98.0,1.3,26.0,1023.0,956.93,677.3
2016,7,13,13,15,972.0,97.5,1.35,26.0,1007.5,940.07,668.02
2016,7,13,13,30,969.0,97.0,1.4,26.0,992.0,919.53,656.44
2016,7,13,13,45,964.5,96.5,1.45,26.0,969.0,894.14,641.76
2016,7,13,14,0,960.0,96.0,1.5,26.0,946.0,865.33,624.81
2016,7,13,14,15,954.0,94.5,1.5,25.5,916.0,831.15,604.85
2016,7,13,14,30,948.0,93.0,1.5,25.0,886.0,793.94,582.68
2016,7,13,14,45,939.5,92.0,1.55,25.0,850.0,752.61,556.3
2016,7,13,15,0,931.0,91.0,1.6,25.0,814.0,708.84,526.43
2016,7,13,15,15,920.5,89.0,1.6,24.5,773.0,660.68,493.25
2016,7,13,15,30,910.0,87.0,1.6,24.0,732.0,610.72,457.67
2016,7,13,15,45,896.0,85.5,1.6,24.0,686.0,557.83,417.89
2016,7,13,16,0,882.0,84.0,1.6,24.0,640.0,503.99,376.1
2016,7,13,16,15,864.5,81.5,1.6,23.5,590.5,447.09,331.34
2016,7,13,16,30,847.0,79.0,1.6,23.0,541.0,390.17,284.95
2016,7,13,16,45,823.0,76.0,1.6,22.5,489.5,329.09,234.12
2016,7,13,17,0,799.0,73.0,1.6,22.0,438.0,270.78,184.55
2016,7,13,17,15,767.5,69.0,1.55,21.0,385.0,211.8,135.29
2016,7,13,17,30,736.0,65.0,1.5,20.0,332.0,155.68,90.83
2016,7,13,17,45,690.5,60.0,1.45,19.5,279.5,100.82,54.19
2016,7,13,18,0,645.0,55.0,1.4,19.0,227.0,51.13,39.33
2016,7,13,18,15,577.0,48.5,1.3,18.0,178.0,38.78,28.56
2016,7,13,18,30,509.0,42.0,1.2,17.0,129.0,34.04,24.22
2016,7,13,18,45,396.5,33.0,1.1,16.0,87.0,26.97,17.58
2016,7,13,19,0,284.0,24.0,1.0,15.0,45.0,19.86,8.98
2016,7,13,19,15,142.0,12.0,0.9,14.5,22.5,10.24,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.65,10.5,26.0,11.1,0.0
2016,7,14,5,30,324.0,26.0,0.6,11.0,52.0,21.54,11.63
2016,7,14,5,45,436.0,34.0,0.6,11.5,96.0,27.8,18.87
2016,7,14,6,0,548.0,42.0,0.6,12.0,140.0,34.08,24.92
2016,7,14,6,15,612.5,47.5,0.6,12.5,190.0,41.41,31.7
2016,7,14,6,30,677.0,53.0,0.6,13.0,240.0,58.39,35.53
2016,7,14,6,45,723.0,56.5,0.6,14.0,293.0,109.31,59.28
2016,7,14,7,0,769.0,60.0,0.6,15.0,346.0,165.34,98.83
2016,7,14,7,15,798.5,63.5,0.6,16.0,399.0,222.76,145.79
2016,7,14,7,30,828.0,67.0,0.6,17.0,452.0,285.21,198.55
2016,7,14,7,45,851.0,69.5,0.6,18.0,504.0,343.91,248.22
2016,7,14,8,0,874.0,72.0,0.6,19.0,556.0,403.69,297.35
2016,7,14,8,15,890.5,74.0,0.6,19.5,605.5,460.99,343.54
2016,7,14,8,30,907.0,76.0,0.6,20.0,655.0,518.09,387.8
2016,7,14,8,45,920.0,77.5,0.65,20.5,700.5,572.35,428.78
2016,7,14,9,0,933.0,79.0,0.7,21.0,746.0,625.47,467.53
2016,7,14,9,15,942.5,80.5,0.75,21.5,786.5,674.99,502.53
2016,7,14,9,30,952.0,82.0,0.8,22.0,827.0,722.52,535.14
2016,7,14,9,45,958.5,84.0,0.85,23.0,862.5,766.18,563.02
2016,7,14,10,0,965.0,86.0,0.9,24.0,898.0,807.16,586.95
2016,7,14,10,15,970.5,87.0,0.95,24.0,927.0,843.53,609.89
2016,7,14,10,30,976.0,88.0,1.0,24.0,956.0,876.76,630.76
2016,7,14,10,45,979.5,89.0,1.05,24.5,978.0,905.03,647.18
2016,7,14,11,0,983.0,90.0,1.1,25.0,1000.0,929.75,661.36
2016,7,14,11,15,985.5,90.5,1.1,25.0,1015.0,949.47,672.91
2016,7,14,11,30,988.0,91.0,1.1,25.0,1030.0,965.42,682.21
2016,7,14,11,45,989.0,91.0,1.15,25.5,1037.0,975.73,687.64
2016,7,14,12,0,990.0,91.0,1.2,26.0,1044.0,982.15,690.8
2016,7,14,12,15,990.0,91.0,1.2,26.0,1043.5,983.76,691.67
2016,7,14,12,30,990.0,91.0,1.2,26.0,1043.0,981.46,690.3
2016,7,14,12,45,983.0,95.0,1.3,26.0,1033.5,972.75,686.73
2016,7,14,13,0,976.0,99.0,1.4,26.0,1024.0,960.27,680.85
2016,7,14,13,15,973.0,98.5,1.4,26.0,1008.0,943.4,670.81
2016,7,14,13,30,970.0,98.0,1.4,26.0,992.0,922.84,658.52
2016,7,14,13,45,965.0,97.0,1.4,26.0,969.0,896.54,642.63
2016,7,14,14,0,960.0,96.0,1.4,26.0,946.0,866.83,624.56
2016,7,14,14,15,954.0,95.0,1.35,25.5,916.0,833.1,604.4
2016,7,14,14,30,948.0,94.0,1.3,25.0,886.0,796.33,582.09
2016,7,14,14,45,939.5,92.5,1.3,25.0,850.0,754.51,555.18
2016,7,14,15,0,931.0,91.0,1.3,25.0,814.0,710.23,524.84
2016,7,14,15,15,920.5,89.5,1.3,24.5,772.5,662.49,492.27
2016,7,14,15,30,910.0,88.0,1.3,24.0,731.0,612.94,457.31
2016,7,14,15,45,896.5,86.0,1.3,23.5,685.0,559.8,418.51
2016,7,14,16,0,883.0,84.0,1.3,23.0,639.0,505.66,377.49
2016,7,14,16,15,865.0,81.0,1.25,22.5,590.0,447.98,332.11
2016,7,14,16,30,847.0,78.0,1.2,22.0,541.0,390.34,285.19
2016,7,14,16,45,824.0,75.0,1.2,21.5,489.0,329.51,234.68
2016,7,14,17,0,801.0,72.0,1.2,21.0,437.0,271.35,185.25
2016,7,14,17,15,769.0,68.0,1.15,20.0,384.0,212.08,135.76
2016,7,14,17,30,737.0,64.0,1.1,19.0,331.0,155.73,91.02
2016,7,14,17,45,692.0,59.5,1.1,18.0,278.5,101.2,54.58
2016,7,14,18,0,647.0,55.0,1.1,17.0,226.0,51.76,40.22
2016,7,14,18,15,578.0,48.5,1.0,16.0,176.5,38.81,28.84
2016,7,14,18,30,509.0,42.0,0.9,15.0,127.0,34.07,24.46
2016,7,14,18,45,396.0,33.0,0.85,14.5,85.5,27.0,17.72
2016,7,14,19,0,283.0,24.0,0.8,14.0,44.0,19.9,8.81
2016,7,14,19,15,141.5,12.0,0.75,13.5,22.0,10.24,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,171.0,12.0,0.9,8.5,25.5,10.24,0.0
2016,7,15,5,30,342.0,24.0,0.9,9.0,51.0,19.85,10.17
2016,7,15,5,45,446.5,32.0,0.95,10.0,94.0,26.17,17.52
2016,7,15,6,0,551.0,40.0,1.0,11.0,137.0,35.35,26.13
2016,7,15,6,15,614.5,45.5,0.95,11.5,186.5,39.72,30.29
2016,7,15,6,30,678.0,51.0,0.9,12.0,236.0,56.82,34.26
2016,7,15,6,45,720.5,55.0,0.9,12.5,288.5,107.97,58.62
2016,7,15,7,0,763.0,59.0,0.9,13.0,341.0,163.81,98.77
2016,7,15,7,15,793.0,62.0,0.85,13.5,393.5,220.59,146.02
2016,7,15,7,30,823.0,65.0,0.8,14.0,446.0,282.47,199.36
2016,7,15,7,45,845.5,67.5,0.8,15.0,498.0,340.75,249.56
2016,7,15,8,0,868.0,70.0,0.8,16.0,550.0,400.09,299.24
2016,7,15,8,15,884.5,72.5,0.8,16.5,599.0,457.58,346.41
2016,7,15,8,30,901.0,75.0,0.8,17.0,648.0,514.9,391.65
2016,7,15,8,45,914.0,76.5,0.85,17.5,693.5,568.92,433.19
2016,7,15,9,0,927.0,78.0,0.9,18.0,739.0,621.83,472.51
2016,7,15,9,15,936.5,79.5,0.9,18.5,780.0,671.15,507.49
2016,7,15,9,30,946.0,81.0,0.9,19.0,821.0,718.5,539.94
2016,7,15,9,45,951.0,84.0,0.95,20.0,855.5,761.89,568.05
2016,7,15,10,0,956.0,87.0,1.0,21.0,890.0,802.5,592.17
2016,7,15,10,15,961.5,88.0,1.05,21.0,919.0,838.64,615.33
2016,7,15,10,30,967.0,89.0,1.1,21.0,948.0,871.68,636.4
2016,7,15,10,45,972.0,89.5,1.15,21.5,971.0,900.55,653.49
2016,7,15,11,0,977.0,90.0,1.2,22.0,994.0,925.97,668.34
2016,7,15,11,15,980.0,90.5,1.2,22.0,1009.0,946.07,680.33
2016,7,15,11,30,983.0,91.0,1.2,22.0,1024.0,962.44,690.05
2016,7,15,11,45,985.0,91.0,1.25,22.0,1032.0,973.63,697.44
2016,7,15,12,0,987.0,91.0,1.3,22.0,1040.0,980.96,702.57
2016,7,15,12,15,987.0,91.0,1.3,22.0,1039.5,982.59,703.46
2016,7,15,12,30,987.0,91.0,1.3,22.0,1039.0,980.32,702.07
2016,7,15,12,45,982.0,93.5,1.3,22.0,1030.5,972.02,697.05
2016,7,15,13,0,977.0,96.0,1.3,22.0,1022.0,959.93,689.79
2016,7,15,13,15,974.5,95.5,1.3,22.0,1006.5,943.47,679.88
2016,7,15,13,30,972.0,95.0,1.3,22.0,991.0,923.29,667.69
2016,7,15,13,45,970.0,93.0,1.3,22.0,968.5,898.47,652.56
2016,7,15,14,0,968.0,91.0,1.3,22.0,946.0,870.07,635.13
2016,7,15,14,15,962.5,90.0,1.25,21.5,916.5,836.46,614.76
2016,7,15,14,30,957.0,89.0,1.2,21.0,887.0,799.76,592.2
2016,7,15,14,45,950.0,87.0,1.2,21.0,851.5,758.15,565.41
2016,7,15,15,0,943.0,85.0,1.2,21.0,816.0,713.95,534.81
2016,7,15,15,15,933.0,83.5,1.15,20.5,775.0,665.99,501.23
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,616.15,465.27
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,562.82,425.15
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,508.47,382.91
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,450.96,337.52
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,393.37,290.33
2016,7,15,16,45,837.5,71.5,1.1,19.0,491.0,333.6,239.65
2016,7,15,17,0,813.0,69.0,1.1,19.0,439.0,272.68,187.3
2016,7,15,17,15,782.0,65.5,1.05,18.0,386.0,213.3,137.25
2016,7,15,17,30,751.0,62.0,1.0,17.0,333.0,156.69,91.86
2016,7,15,17,45,703.0,58.0,0.95,16.5,280.0,101.43,54.52
2016,7,15,18,0,655.0,54.0,0.9,16.0,227.0,51.62,40.25
2016,7,15,18,15,585.5,47.5,0.85,15.0,177.5,38.08,28.33
2016,7,15,18,30,516.0,41.0,0.8,14.0,128.0,33.3,23.89
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.5,26.61,17.43
2016,7,15,19,0,277.0,24.0,0.7,13.0,43.0,19.92,8.58
2016,7,15,19,15,138.5,12.0,0.7,12.5,21.5,10.24,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,148.5,12.5,0.9,10.0,24.0,10.67,0.0
2016,7,16,5,30,297.0,25.0,0.9,10.0,48.0,20.68,10.51
2016,7,16,5,45,411.0,33.5,0.9,10.5,90.5,27.36,18.49
2016,7,16,6,0,525.0,42.0,0.9,11.0,133.0,34.03,24.94
2016,7,16,6,15,590.5,47.5,0.9,11.5,182.5,41.34,31.74
2016,7,16,6,30,656.0,53.0,0.9,12.0,232.0,58.1,35.59
2016,7,16,6,45,703.5,57.0,0.9,13.0,284.5,108.41,59.51
2016,7,16,7,0,751.0,61.0,0.9,14.0,337.0,164.05,99.14
2016,7,16,7,15,781.5,64.0,0.9,14.5,389.5,220.32,145.81
2016,7,16,7,30,812.0,67.0,0.9,15.0,442.0,279.25,196.71
2016,7,16,7,45,837.5,68.5,0.9,15.5,494.0,339.52,248.76
2016,7,16,8,0,863.0,70.0,0.9,16.0,546.0,398.73,298.85
2016,7,16,8,15,879.5,72.5,0.9,16.5,595.0,456.04,346.0
2016,7,16,8,30,896.0,75.0,0.9,17.0,644.0,513.17,391.25
2016,7,16,8,45,911.0,75.5,0.95,17.5,690.0,567.15,432.89
2016,7,16,9,0,926.0,76.0,1.0,18.0,736.0,620.21,472.46
2016,7,16,9,15,935.5,77.5,1.0,18.5,776.5,669.55,507.59
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,716.93,540.21
2016,7,16,9,45,949.5,82.5,1.05,19.5,851.5,760.47,569.49
2016,7,16,10,0,954.0,86.0,1.1,20.0,886.0,801.21,594.95
2016,7,16,10,15,959.5,87.0,1.15,20.0,915.0,837.35,618.27
2016,7,16,10,30,965.0,88.0,1.2,20.0,944.0,870.39,639.48
2016,7,16,10,45,969.5,89.0,1.25,20.5,966.5,899.32,656.73
2016,7,16,11,0,974.0,90.0,1.3,21.0,989.0,924.79,671.71
2016,7,16,11,15,976.5,90.5,1.3,21.0,1004.0,944.46,683.52
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,960.38,693.05
2016,7,16,11,45,980.5,91.0,1.35,21.5,1027.0,971.12,698.85
2016,7,16,12,0,982.0,91.0,1.4,22.0,1035.0,978.0,702.34
2016,7,16,12,15,982.5,91.5,1.4,22.0,1035.0,980.57,703.83
2016,7,16,12,30,983.0,92.0,1.4,22.0,1035.0,979.25,703.03
2016,7,16,12,45,979.0,94.0,1.45,22.0,1026.5,971.41,699.01
2016,7,16,13,0,975.0,96.0,1.5,22.0,1018.0,959.77,692.71
2016,7,16,13,15,972.5,95.0,1.5,21.5,1003.0,942.86,683.74
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,922.24,672.42
2016,7,16,13,45,966.5,93.5,1.5,21.0,965.5,897.61,657.25
2016,7,16,14,0,963.0,93.0,1.5,21.0,943.0,869.5,639.79
2016,7,16,14,15,957.5,92.0,1.45,21.0,914.0,836.01,618.14
2016,7,16,14,30,952.0,91.0,1.4,21.0,885.0,799.45,594.39
2016,7,16,14,45,944.5,89.5,1.4,21.0,849.5,758.11,567.55
2016,7,16,15,0,937.0,88.0,1.4,21.0,814.0,714.22,536.96
2016,7,16,15,15,927.5,86.5,1.35,20.5,773.0,666.76,503.59
2016,7,16,15,30,918.0,85.0,1.3,20.0,732.0,617.39,467.82
2016,7,16,15,45,904.5,83.0,1.3,20.0,686.5,563.77,427.3
2016,7,16,16,0,891.0,81.0,1.3,20.0,641.0,509.12,384.67
2016,7,16,16,15,874.5,78.5,1.25,19.5,591.5,452.01,339.16
2016,7,16,16,30,858.0,76.0,1.2,19.0,542.0,394.75,291.95
2016,7,16,16,45,834.5,73.0,1.2,18.5,490.0,333.04,240.16
2016,7,16,17,0,811.0,70.0,1.2,18.0,438.0,274.01,189.42
2016,7,16,17,15,780.0,66.5,1.15,17.5,385.0,214.64,138.85
2016,7,16,17,30,749.0,63.0,1.1,17.0,332.0,158.06,93.1
2016,7,16,17,45,704.0,58.0,1.1,16.5,279.5,102.18,54.98
2016,7,16,18,0,659.0,53.0,1.1,16.0,227.0,51.41,40.07
2016,7,16,18,15,589.0,47.0,1.0,15.0,177.0,37.73,28.0
2016,7,16,18,30,519.0,41.0,0.9,14.0,127.0,33.34,23.91
2016,7,16,18,45,403.5,32.0,0.85,13.5,85.0,26.23,17.07
2016,7,16,19,0,288.0,23.0,0.8,13.0,43.0,19.08,7.63
2016,7,16,19,15,144.0,11.5,0.8,12.5,21.5,9.82,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,179.0,11.0,0.85,9.5,24.5,9.39,0.0
2016,7,17,5,30,358.0,22.0,0.9,10.0,49.0,19.85,9.56
2016,7,17,5,45,467.5,29.5,0.95,10.5,92.5,26.34,17.55
2016,7,17,6,0,577.0,37.0,1.0,11.0,136.0,32.85,23.86
2016,7,17,6,15,639.0,42.0,0.95,11.0,186.0,36.91,27.81
2016,7,17,6,30,701.0,47.0,0.9,11.0,236.0,54.33,31.77
2016,7,17,6,45,739.0,51.5,0.9,11.5,288.5,107.02,57.25
2016,7,17,7,0,777.0,56.0,0.9,12.0,341.0,163.85,98.59
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.5,224.18,149.16
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,283.57,200.99
2016,7,17,7,45,858.0,63.5,0.9,13.5,498.0,342.17,252.3
2016,7,17,8,0,882.0,65.0,0.9,14.0,550.0,401.96,303.37
2016,7,17,8,15,898.0,67.0,0.95,14.5,599.0,459.64,351.53
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,517.06,397.78
2016,7,17,8,45,927.5,70.0,1.05,15.5,693.5,571.64,440.31
2016,7,17,9,0,941.0,71.0,1.1,16.0,739.0,625.12,480.57
2016,7,17,9,15,950.0,72.5,1.1,16.5,780.0,674.88,516.36
2016,7,17,9,30,959.0,74.0,1.1,17.0,821.0,722.6,549.54
2016,7,17,9,45,955.0,82.0,1.15,17.5,853.5,765.05,578.1
2016,7,17,10,0,951.0,90.0,1.2,18.0,886.0,803.98,602.58
2016,7,17,10,15,956.5,91.0,1.2,18.0,915.0,840.09,625.46
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,873.09,646.12
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,901.22,663.69
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,925.83,678.96
2016,7,17,11,15,970.5,95.5,1.4,19.0,1003.0,945.42,690.88
2016,7,17,11,30,973.0,96.0,1.4,19.0,1018.0,961.29,700.48
2016,7,17,11,45,973.5,96.5,1.45,19.0,1025.0,971.57,707.38
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,978.0,711.96
2016,7,17,12,15,974.0,97.0,1.5,19.0,1031.5,979.66,712.9
2016,7,17,12,30,974.0,97.0,1.5,19.0,1031.0,977.45,711.53
2016,7,17,12,45,969.5,98.5,1.55,19.0,1022.0,968.75,706.86
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,956.28,699.89
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,939.56,690.87
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,919.17,679.5
2016,7,17,13,45,955.5,97.5,1.65,18.0,958.5,893.84,664.21
2016,7,17,14,0,952.0,96.0,1.7,18.0,936.0,865.05,646.55
2016,7,17,14,15,945.5,95.0,1.7,17.5,906.0,831.08,625.91
2016,7,17,14,30,939.0,94.0,1.7,17.0,876.0,794.14,603.03
2016,7,17,14,45,932.0,91.5,1.7,17.0,840.5,752.63,575.33
2016,7,17,15,0,925.0,89.0,1.7,17.0,805.0,708.59,543.88
2016,7,17,15,15,914.5,87.5,1.7,16.5,764.0,660.96,509.95
2016,7,17,15,30,904.0,86.0,1.7,16.0,723.0,611.55,473.59
2016,7,17,15,45,892.0,83.0,1.7,16.0,677.5,558.39,432.39
2016,7,17,16,0,880.0,80.0,1.7,16.0,632.0,504.11,388.97
2016,7,17,16,15,862.0,77.5,1.7,15.5,582.5,446.87,342.51
2016,7,17,16,30,844.0,75.0,1.7,15.0,533.0,389.68,294.42
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.5,330.82,243.6
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,270.56,190.72
2016,7,17,17,15,769.5,64.5,1.7,13.5,377.5,211.63,139.48
2016,7,17,17,30,738.0,61.0,1.7,13.0,325.0,155.55,93.18
2016,7,17,17,45,695.5,56.0,1.7,12.5,273.0,100.47,54.65
2016,7,17,18,0,653.0,51.0,1.7,12.0,221.0,50.18,39.64
2016,7,17,18,15,584.5,45.0,1.65,11.5,172.0,39.3,29.82
2016,7,17,18,30,516.0,39.0,1.6,11.0,123.0,31.7,22.72
2016,7,17,18,45,402.0,30.5,1.55,10.5,82.0,24.97,16.16
2016,7,17,19,0,288.0,22.0,1.5,10.0,41.0,18.22,6.77
2016,7,17,19,15,144.0,11.0,1.45,9.5,20.5,9.39,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,11.5,1.1,9.0,23.0,9.82,0.0
2016,7,18,5,30,307.0,23.0,1.1,9.0,46.0,19.02,8.64
2016,7,18,5,45,423.5,31.0,1.15,9.5,88.5,25.35,16.72
2016,7,18,6,0,540.0,39.0,1.2,10.0,131.0,34.51,25.42
2016,7,18,6,15,604.0,44.5,1.15,10.5,180.0,38.88,29.63
2016,7,18,6,30,668.0,50.0,1.1,11.0,229.0,56.24,33.75
2016,7,18,6,45,713.5,53.5,1.1,11.5,281.0,106.8,58.04
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,162.43,98.3
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,218.84,146.02
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,280.14,199.89
2016,7,18,7,45,839.5,65.0,1.0,12.5,488.0,338.09,250.91
2016,7,18,8,0,863.0,67.0,1.0,13.0,539.0,397.23,301.73
2016,7,18,8,15,878.5,69.0,1.0,13.5,587.5,453.75,349.01
2016,7,18,8,30,894.0,71.0,1.0,14.0,636.0,510.01,394.31
2016,7,18,8,45,907.5,72.0,1.0,14.5,680.5,563.67,435.98
2016,7,18,9,0,921.0,73.0,1.0,15.0,725.0,616.3,475.32
2016,7,18,9,15,930.0,74.0,1.0,15.5,765.0,664.75,510.29
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,711.22,542.71
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,753.61,571.38
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,793.1,596.38
2016,7,18,10,15,950.5,83.0,1.15,17.0,901.5,829.07,619.93
2016,7,18,10,30,956.0,84.0,1.2,17.0,930.0,861.97,641.35
2016,7,18,10,45,959.5,85.0,1.25,17.5,952.0,889.96,658.25
2016,7,18,11,0,963.0,86.0,1.3,18.0,974.0,914.48,672.86
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.5,933.57,685.24
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,948.95,695.35
2016,7,18,11,45,969.5,86.5,1.45,18.5,1010.5,960.13,701.54
2016,7,18,12,0,971.0,87.0,1.5,19.0,1018.0,967.49,705.39
2016,7,18,12,15,971.0,87.0,1.5,19.0,1017.5,969.16,706.33
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,966.97,704.96
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,959.91,701.32
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,948.96,695.28
2016,7,18,13,15,971.0,82.5,1.6,18.5,988.0,932.95,686.67
2016,7,18,13,30,969.0,82.0,1.6,18.0,973.0,913.2,675.67
2016,7,18,13,45,966.5,80.5,1.65,18.0,951.0,888.4,660.7
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,860.07,643.3
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,826.86,621.96
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,790.55,598.38
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,749.98,571.66
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,706.71,541.15
2016,7,18,15,15,934.0,71.5,1.65,17.5,761.0,659.25,507.06
2016,7,18,15,30,925.0,70.0,1.6,17.0,721.0,609.82,470.48
2016,7,18,15,45,914.5,67.5,1.6,17.0,676.0,556.92,429.59
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,502.72,386.33
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.5,445.81,339.99
2016,7,18,16,30,873.0,61.0,1.5,16.0,534.0,388.66,291.81
2016,7,18,16,45,853.5,58.0,1.5,16.0,483.0,329.34,240.18
2016,7,18,17,0,834.0,55.0,1.5,16.0,432.0,270.81,188.33
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.5,211.98,137.18
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,155.5,90.61
2016,7,18,17,45,737.0,46.0,1.4,14.5,275.5,99.44,51.64
2016,7,18,18,0,697.0,42.0,1.4,14.0,224.0,43.9,26.79
2016,7,18,18,15,633.5,37.5,1.35,13.5,174.5,33.14,24.07
2016,7,18,18,30,570.0,33.0,1.3,13.0,125.0,29.38,20.46
2016,7,18,18,45,460.0,26.0,1.3,12.5,83.5,23.24,14.47
2016,7,18,19,0,350.0,19.0,1.3,12.0,42.0,17.13,5.49
2016,7,18,19,15,175.0,9.5,1.25,11.5,21.0,8.11,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.0,1.0,8.5,23.5,8.54,0.0
2016,7,19,5,30,378.0,20.0,1.0,9.0,47.0,18.05,7.54
2016,7,19,5,45,485.5,26.5,1.0,9.5,90.0,23.7,15.24
2016,7,19,6,0,593.0,33.0,1.0,10.0,133.0,29.43,20.86
2016,7,19,6,15,654.0,37.5,0.95,10.5,182.5,33.21,24.51
2016,7,19,6,30,715.0,42.0,0.9,11.0,232.0,50.97,28.41
2016,7,19,6,45,453.5,92.0,0.9,11.5,222.0,110.48,71.4
2016,7,19,7,0,192.0,142.0,0.9,12.0,212.0,140.86,105.62
2016,7,19,7,15,521.0,98.0,0.9,12.5,327.0,193.65,135.92
2016,7,19,7,30,850.0,54.0,0.9,13.0,442.0,281.64,199.33
2016,7,19,7,45,870.5,56.0,0.9,13.5,493.0,340.51,251.01
2016,7,19,8,0,891.0,58.0,0.9,14.0,544.0,400.19,302.23
2016,7,19,8,15,905.5,59.5,0.9,14.5,592.5,457.31,349.84
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,514.02,395.28
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,568.13,437.44
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,620.92,477.15
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.5,670.53,513.28
2016,7,19,9,30,959.0,67.0,1.1,17.0,812.0,718.07,546.88
2016,7,19,9,45,959.0,73.0,1.15,17.5,846.0,761.64,575.9
2016,7,19,10,0,959.0,79.0,1.2,18.0,880.0,802.01,601.37
2016,7,19,10,15,964.0,80.0,1.2,18.0,908.5,838.11,624.24
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,871.06,644.87
2016,7,19,10,45,972.0,82.0,1.3,18.5,959.0,899.02,662.35
2016,7,19,11,0,975.0,83.0,1.4,19.0,981.0,923.43,677.5
2016,7,19,11,15,977.0,83.5,1.4,19.0,995.5,942.82,689.3
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,958.44,698.75
2016,7,19,11,45,980.5,84.5,1.45,19.5,1017.5,969.77,704.99
2016,7,19,12,0,982.0,85.0,1.5,20.0,1025.0,977.22,708.85
2016,7,19,12,15,982.0,85.0,1.55,20.0,1024.5,978.93,710.54
2016,7,19,12,30,982.0,85.0,1.6,20.0,1024.0,976.72,709.88
2016,7,19,12,45,976.0,87.5,1.65,20.0,1015.0,967.59,704.9
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,954.67,697.61
2016,7,19,13,15,967.5,89.5,1.7,20.0,991.0,938.27,687.49
2016,7,19,13,30,965.0,89.0,1.7,20.0,976.0,918.15,675.03
2016,7,19,13,45,962.0,87.5,1.7,20.0,953.5,893.02,659.33
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,864.39,641.31
2016,7,19,14,15,953.5,85.0,1.7,19.5,902.0,830.92,621.17
2016,7,19,14,30,948.0,84.0,1.7,19.0,873.0,794.38,598.74
2016,7,19,14,45,942.5,82.0,1.7,19.0,837.5,753.99,572.28
2016,7,19,15,0,937.0,80.0,1.7,19.0,802.0,710.91,541.93
2016,7,19,15,15,927.0,78.5,1.65,18.5,761.5,663.0,507.72
2016,7,19,15,30,917.0,77.0,1.6,18.0,721.0,613.23,471.12
2016,7,19,15,45,907.0,74.0,1.6,18.0,676.0,560.41,430.55
2016,7,19,16,0,897.0,71.0,1.6,18.0,631.0,506.26,387.58
2016,7,19,16,15,880.5,68.5,1.6,17.5,582.0,448.69,341.23
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,390.99,293.04
2016,7,19,16,45,845.0,63.0,1.6,16.5,482.0,332.2,242.49
2016,7,19,17,0,826.0,60.0,1.6,16.0,431.0,274.13,191.47
2016,7,19,17,15,796.5,57.0,1.55,15.5,378.5,214.92,140.08
2016,7,19,17,30,767.0,54.0,1.5,15.0,326.0,154.97,90.63
2016,7,19,17,45,726.5,49.5,1.5,14.5,274.0,98.61,51.19
2016,7,19,18,0,686.0,45.0,1.5,14.0,222.0,46.76,28.95
2016,7,19,18,15,620.5,40.0,1.4,13.5,173.0,35.22,25.92
2016,7,19,18,30,555.0,35.0,1.3,13.0,124.0,31.13,21.99
2016,7,19,18,45,445.0,27.0,1.25,12.5,82.5,24.15,15.22
2016,7,19,19,0,335.0,19.0,1.2,12.0,41.0,17.14,4.96
2016,7,19,19,15,167.5,9.5,1.15,11.5,20.5,8.11,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,189.0,9.5,0.95,8.5,22.5,8.11,0.0
2016,7,20,5,30,378.0,19.0,1.0,9.0,45.0,17.12,6.45
2016,7,20,5,45,483.5,25.5,1.05,10.0,87.5,22.81,14.37
2016,7,20,6,0,589.0,32.0,1.1,11.0,130.0,28.55,19.96
2016,7,20,6,15,650.0,36.5,1.05,11.5,179.5,32.36,23.62
2016,7,20,6,30,711.0,41.0,1.0,12.0,229.0,54.03,30.83
2016,7,20,6,45,751.5,44.5,1.0,12.5,281.0,106.67,56.09
2016,7,20,7,0,792.0,48.0,1.0,13.0,333.0,163.58,97.42
2016,7,20,7,15,820.0,50.5,1.0,13.5,385.5,221.05,145.79
2016,7,20,7,30,848.0,53.0,1.0,14.0,438.0,280.78,198.12
2016,7,20,7,45,868.5,55.0,1.0,14.5,489.5,339.59,249.84
2016,7,20,8,0,889.0,57.0,1.0,15.0,541.0,399.24,300.98
2016,7,20,8,15,904.0,58.5,1.0,15.5,590.0,456.54,348.67
2016,7,20,8,30,919.0,60.0,1.0,16.0,639.0,513.49,394.26
2016,7,20,8,45,931.0,61.5,1.0,17.0,684.0,568.16,435.58
2016,7,20,9,0,943.0,63.0,1.0,18.0,729.0,621.61,474.24
2016,7,20,9,15,952.0,64.0,1.0,18.5,769.5,671.17,509.55
2016,7,20,9,30,961.0,65.0,1.0,19.0,810.0,718.68,542.26
2016,7,20,9,45,960.5,72.0,1.05,19.5,844.5,763.04,571.36
2016,7,20,10,0,960.0,79.0,1.1,20.0,879.0,804.13,597.02
2016,7,20,10,15,965.5,80.0,1.15,20.0,908.5,840.72,620.61
2016,7,20,10,30,971.0,81.0,1.2,20.0,938.0,874.18,642.06
2016,7,20,10,45,976.0,81.0,1.25,20.5,960.0,902.95,659.18
2016,7,20,11,0,981.0,81.0,1.3,21.0,982.0,928.25,674.02
2016,7,20,11,15,983.5,81.5,1.35,21.0,997.5,948.23,686.78
2016,7,20,11,30,986.0,82.0,1.4,21.0,1013.0,964.42,697.24
2016,7,20,11,45,988.0,81.0,1.45,21.5,1020.5,974.87,702.82
2016,7,20,12,0,990.0,80.0,1.5,22.0,1028.0,981.4,706.07
2016,7,20,12,15,990.5,80.0,1.5,22.0,1028.0,983.59,707.33
2016,7,20,12,30,991.0,80.0,1.5,22.0,1028.0,981.82,706.25
2016,7,20,12,45,989.0,81.0,1.55,22.5,1020.0,974.8,701.36
2016,7,20,13,0,987.0,82.0,1.6,23.0,1012.0,963.88,694.13
2016,7,20,13,15,984.5,81.5,1.6,22.5,997.0,947.2,685.32
2016,7,20,13,30,982.0,81.0,1.6,22.0,982.0,926.73,674.13
2016,7,20,13,45,979.0,80.0,1.65,22.0,959.5,901.66,659.3
2016,7,20,14,0,976.0,79.0,1.7,22.0,937.0,873.02,642.07
2016,7,20,14,15,971.0,78.0,1.7,21.5,908.0,839.39,622.06
2016,7,20,14,30,966.0,77.0,1.7,21.0,879.0,802.6,599.72
2016,7,20,14,45,959.0,75.5,1.7,21.0,843.5,760.92,572.66
2016,7,20,15,0,952.0,74.0,1.7,21.0,808.0,716.62,542.05
2016,7,20,15,15,942.5,72.5,1.7,20.5,767.0,668.34,508.25
2016,7,20,15,30,933.0,71.0,1.7,20.0,726.0,618.11,471.92
2016,7,20,15,45,921.0,69.5,1.7,20.0,680.5,564.85,431.21
2016,7,20,16,0,909.0,68.0,1.7,20.0,635.0,510.4,388.24
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.5,452.83,342.13
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,395.05,294.12
2016,7,20,16,45,856.0,61.5,1.7,18.5,484.5,335.28,243.11
2016,7,20,17,0,835.0,59.0,1.7,18.0,433.0,276.44,191.8
2016,7,20,17,15,805.5,56.0,1.65,17.0,380.0,216.63,140.45
2016,7,20,17,30,776.0,53.0,1.6,16.0,327.0,156.08,90.83
2016,7,20,17,45,733.5,49.0,1.6,15.5,274.5,99.36,51.23
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,47.38,28.96
2016,7,20,18,15,625.0,39.5,1.55,14.0,172.5,34.84,25.5
2016,7,20,18,30,559.0,34.0,1.5,13.0,123.0,30.28,21.21
2016,7,20,18,45,446.0,26.5,1.45,12.5,81.0,23.72,14.79
2016,7,20,19,0,333.0,19.0,1.4,12.0,39.0,17.17,4.32
2016,7,20,19,15,166.5,9.5,1.35,11.5,19.5,8.11,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.0,1.2,9.0,22.0,8.54,0.0
2016,7,21,5,30,357.0,20.0,1.2,9.0,44.0,18.09,6.6
2016,7,21,5,45,467.5,27.0,1.3,9.5,86.5,24.17,15.54
2016,7,21,6,0,578.0,34.0,1.4,10.0,129.0,30.29,21.58
2016,7,21,6,15,641.0,39.0,1.35,10.5,178.5,34.45,25.59
2016,7,21,6,30,704.0,44.0,1.3,11.0,228.0,52.96,29.93
2016,7,21,6,45,361.5,85.5,1.3,11.5,181.0,98.07,64.46
2016,7,21,7,0,19.0,127.0,1.3,12.0,134.0,104.85,83.33
2016,7,21,7,15,431.0,91.5,1.25,12.5,286.0,170.18,120.68
2016,7,21,7,30,843.0,56.0,1.2,13.0,438.0,282.83,201.34
2016,7,21,7,45,863.5,58.0,1.2,13.5,489.5,341.5,253.0
2016,7,21,8,0,884.0,60.0,1.2,14.0,541.0,401.0,304.36
2016,7,21,8,15,899.0,62.0,1.2,14.5,589.5,458.62,352.63
2016,7,21,8,30,914.0,64.0,1.2,15.0,638.0,515.9,398.8
2016,7,21,8,45,925.5,65.5,1.25,16.0,682.5,570.16,440.48
2016,7,21,9,0,937.0,67.0,1.3,17.0,727.0,623.15,479.6
2016,7,21,9,15,945.5,68.5,1.3,17.0,767.5,672.7,516.31
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,720.18,550.52
2016,7,21,9,45,960.0,71.5,1.3,17.5,843.0,763.55,578.96
2016,7,21,10,0,966.0,73.0,1.3,18.0,878.0,804.21,604.13
2016,7,21,10,15,971.5,74.0,1.3,18.5,907.0,841.05,626.38
2016,7,21,10,30,977.0,75.0,1.3,19.0,936.0,874.75,646.3
2016,7,21,10,45,981.0,75.0,1.35,19.5,958.0,902.89,663.1
2016,7,21,11,0,985.0,75.0,1.4,20.0,980.0,927.49,677.59
2016,7,21,11,15,987.5,75.5,1.45,20.0,995.5,947.59,690.5
2016,7,21,11,30,990.0,76.0,1.5,20.0,1011.0,963.89,701.08
2016,7,21,11,45,992.0,76.0,1.55,20.0,1018.5,975.37,708.69
2016,7,21,12,0,994.0,76.0,1.6,20.0,1026.0,982.92,713.94
2016,7,21,12,15,994.0,76.0,1.65,20.0,1026.0,984.68,715.64
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,982.45,714.94
2016,7,21,12,45,986.0,81.5,1.75,20.0,1017.0,974.36,710.59
2016,7,21,13,0,978.0,87.0,1.8,20.0,1008.0,962.42,703.9
2016,7,21,13,15,976.0,86.5,1.8,19.5,993.0,946.31,695.27
2016,7,21,13,30,974.0,86.0,1.8,19.0,978.0,926.41,684.22
2016,7,21,13,45,972.0,84.0,1.85,19.0,956.0,901.37,669.06
2016,7,21,14,0,970.0,82.0,1.9,19.0,934.0,872.73,651.45
2016,7,21,14,15,964.5,81.0,1.9,18.5,905.0,838.85,630.89
2016,7,21,14,30,959.0,80.0,1.9,18.0,876.0,801.85,607.99
2016,7,21,14,45,954.5,77.5,1.9,18.0,841.0,761.19,581.16
2016,7,21,15,0,950.0,75.0,1.9,18.0,806.0,717.71,550.65
2016,7,21,15,15,941.0,74.0,1.85,17.5,765.5,670.25,516.54
2016,7,21,15,30,932.0,73.0,1.8,17.0,725.0,620.8,479.93
2016,7,21,15,45,922.5,69.5,1.8,17.0,679.5,566.92,438.29
2016,7,21,16,0,913.0,66.0,1.8,17.0,634.0,511.62,394.16
2016,7,21,16,15,897.5,64.0,1.75,16.5,585.0,453.99,347.22
2016,7,21,16,30,882.0,62.0,1.7,16.0,536.0,396.09,298.38
2016,7,21,16,45,864.0,59.0,1.7,16.0,484.5,336.48,246.35
2016,7,21,17,0,846.0,56.0,1.7,16.0,433.0,277.46,193.86
2016,7,21,17,15,817.0,53.0,1.65,15.5,380.0,217.07,141.24
2016,7,21,17,30,788.0,50.0,1.6,15.0,327.0,159.1,93.16
2016,7,21,17,45,748.5,46.0,1.55,14.5,274.5,102.1,53.05
2016,7,21,18,0,709.0,42.0,1.5,14.0,222.0,45.72,27.16
2016,7,21,18,15,644.5,37.0,1.4,13.5,172.5,32.83,23.76
2016,7,21,18,30,580.0,32.0,1.3,13.0,123.0,28.6,19.72
2016,7,21,18,45,468.0,25.0,1.25,12.5,81.0,22.42,13.63
2016,7,21,19,0,356.0,18.0,1.2,12.0,39.0,16.28,3.05
2016,7,21,19,15,178.0,9.0,1.15,11.5,19.5,7.68,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,9.5,0.8,8.5,21.0,8.11,0.0
2016,7,22,5,30,363.0,19.0,0.8,9.0,42.0,17.17,5.39
2016,7,22,5,45,472.5,26.0,0.85,10.0,85.0,23.29,14.71
2016,7,22,6,0,582.0,33.0,0.9,11.0,128.0,29.45,20.73
2016,7,22,6,15,645.5,38.0,0.9,11.5,178.0,33.64,24.77
2016,7,22,6,30,709.0,43.0,0.9,12.0,228.0,52.62,29.24
2016,7,22,6,45,751.0,46.5,0.95,12.5,280.5,109.07,58.0
2016,7,22,7,0,793.0,50.0,1.0,13.0,333.0,166.44,99.78
2016,7,22,7,15,822.0,52.5,1.0,13.5,386.0,224.42,148.6
2016,7,22,7,30,851.0,55.0,1.0,14.0,439.0,284.77,201.42
2016,7,22,7,45,872.0,57.5,1.05,15.0,491.0,344.6,253.58
2016,7,22,8,0,893.0,60.0,1.1,16.0,543.0,405.33,305.05
2016,7,22,8,15,908.5,61.5,1.1,16.5,592.5,463.28,353.07
2016,7,22,8,30,924.0,63.0,1.1,17.0,642.0,520.9,399.01
2016,7,22,8,45,936.0,64.5,1.15,18.0,687.5,576.01,440.84
2016,7,22,9,0,948.0,66.0,1.2,19.0,733.0,629.88,480.11
2016,7,22,9,15,957.0,67.5,1.2,19.5,774.5,680.31,516.01
2016,7,22,9,30,966.0,69.0,1.2,20.0,816.0,728.69,549.28
2016,7,22,9,45,961.5,78.0,1.25,20.5,849.0,772.42,577.85
2016,7,22,10,0,957.0,87.0,1.3,21.0,882.0,812.53,602.8
2016,7,22,10,15,962.5,88.0,1.35,21.0,911.5,849.13,626.37
2016,7,22,10,30,968.0,89.0,1.4,21.0,941.0,882.6,647.81
2016,7,22,10,45,973.0,89.0,1.45,21.5,963.5,911.4,664.88
2016,7,22,11,0,978.0,89.0,1.5,22.0,986.0,936.72,679.68
2016,7,22,11,15,980.5,89.5,1.5,22.5,1001.5,956.71,690.37
2016,7,22,11,30,983.0,90.0,1.5,23.0,1017.0,972.91,698.7
2016,7,22,11,45,985.0,89.5,1.55,23.5,1024.5,983.86,704.51
2016,7,22,12,0,987.0,89.0,1.6,24.0,1032.0,990.89,708.0
2016,7,22,12,15,987.0,89.0,1.65,24.0,1032.0,992.64,709.67
2016,7,22,12,30,987.0,89.0,1.7,24.0,1032.0,990.44,709.0
2016,7,22,12,45,986.5,88.5,1.75,24.0,1024.0,983.36,705.39
2016,7,22,13,0,986.0,88.0,1.8,24.0,1016.0,972.33,699.39
2016,7,22,13,15,983.0,87.5,1.8,24.0,1000.0,955.2,688.97
2016,7,22,13,30,980.0,87.0,1.8,24.0,984.0,934.29,676.24
2016,7,22,13,45,976.0,86.0,1.8,24.0,961.0,908.38,660.31
2016,7,22,14,0,972.0,85.0,1.8,24.0,938.0,878.95,642.09
2016,7,22,14,15,966.0,84.0,1.8,23.5,908.0,844.57,621.75
2016,7,22,14,30,960.0,83.0,1.8,23.0,878.0,807.1,599.13
2016,7,22,14,45,952.5,81.5,1.85,22.5,842.0,765.17,573.6
2016,7,22,15,0,945.0,80.0,1.9,22.0,806.0,720.67,544.32
2016,7,22,15,15,935.0,78.5,1.85,21.5,764.5,672.23,510.14
2016,7,22,15,30,925.0,77.0,1.8,21.0,723.0,621.89,473.54
2016,7,22,15,45,900.5,79.5,1.8,21.0,674.5,565.92,430.98
2016,7,22,16,0,876.0,82.0,1.8,21.0,626.0,509.92,387.13
2016,7,22,16,15,858.0,79.5,1.75,20.5,576.5,452.47,341.29
2016,7,22,16,30,840.0,77.0,1.7,20.0,527.0,395.07,293.89
2016,7,22,16,45,806.0,76.5,1.7,19.5,473.0,333.04,241.94
2016,7,22,17,0,772.0,76.0,1.7,19.0,419.0,274.59,191.92
2016,7,22,17,15,738.0,71.5,1.65,18.0,366.5,215.42,141.82
2016,7,22,17,30,704.0,67.0,1.6,17.0,314.0,159.49,96.45
2016,7,22,17,45,654.5,62.0,1.55,16.5,262.0,101.98,55.9
2016,7,22,18,0,605.0,57.0,1.5,16.0,210.0,53.19,33.9
2016,7,22,18,15,531.0,49.5,1.4,15.5,161.5,39.61,29.54
2016,7,22,18,30,457.0,42.0,1.3,15.0,113.0,34.15,24.38
2016,7,22,18,45,333.5,31.5,1.25,14.5,73.0,25.85,16.34
2016,7,22,19,0,210.0,21.0,1.2,14.0,33.0,17.43,2.59
2016,7,22,19,15,105.0,10.5,1.15,13.5,16.5,8.96,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
