Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,87.5,11.5,0.65,9.5,17.0,9.82,0.0
2016,7,23,5,30,175.0,23.0,0.6,10.0,34.0,17.93,5.08
2016,7,23,5,45,294.0,35.5,0.6,11.0,74.0,29.13,19.66
2016,7,23,6,0,413.0,48.0,0.6,12.0,114.0,38.98,29.09
2016,7,23,6,15,487.5,56.5,0.6,12.5,162.0,45.01,34.83
2016,7,23,6,30,562.0,65.0,0.6,13.0,210.0,63.76,40.65
2016,7,23,6,45,618.0,70.5,0.6,14.0,262.5,111.35,64.67
2016,7,23,7,0,674.0,76.0,0.6,15.0,315.0,165.45,103.25
2016,7,23,7,15,709.5,81.0,0.6,15.5,368.0,221.01,148.79
2016,7,23,7,30,745.0,86.0,0.6,16.0,421.0,282.57,200.77
2016,7,23,7,45,774.0,89.0,0.6,17.0,473.5,340.38,249.3
2016,7,23,8,0,803.0,92.0,0.6,18.0,526.0,400.17,298.06
2016,7,23,8,15,822.5,95.0,0.65,19.0,575.0,457.43,343.61
2016,7,23,8,30,842.0,98.0,0.7,20.0,624.0,514.99,387.61
2016,7,23,8,45,854.5,102.0,0.75,21.0,669.0,569.66,427.82
2016,7,23,9,0,867.0,106.0,0.8,22.0,714.0,620.91,464.14
2016,7,23,9,15,878.0,108.0,0.85,22.5,755.0,669.66,498.4
2016,7,23,9,30,889.0,110.0,0.9,23.0,796.0,716.7,530.5
2016,7,23,9,45,899.5,111.0,0.95,24.0,831.5,760.51,558.53
2016,7,23,10,0,910.0,112.0,1.0,25.0,867.0,802.07,583.16
2016,7,23,10,15,916.0,113.0,1.05,25.5,896.0,837.6,604.38
2016,7,23,10,30,922.0,114.0,1.1,26.0,925.0,870.17,623.57
2016,7,23,10,45,895.0,134.5,1.2,26.5,938.0,889.41,634.94
2016,7,23,11,0,868.0,155.0,1.3,27.0,951.0,903.27,643.07
2016,7,23,11,15,871.5,156.0,1.3,27.0,965.5,922.57,654.6
2016,7,23,11,30,875.0,157.0,1.3,27.0,980.0,938.51,664.0
2016,7,23,11,45,859.5,168.5,1.35,27.5,982.0,957.06,674.51
2016,7,23,12,0,844.0,180.0,1.4,28.0,984.0,958.73,674.57
2016,7,23,12,15,844.0,179.5,1.45,28.0,984.0,959.85,675.91
2016,7,23,12,30,844.0,179.0,1.5,28.0,984.0,957.42,675.15
2016,7,23,12,45,853.5,171.5,1.55,28.0,979.5,953.61,673.64
2016,7,23,13,0,863.0,164.0,1.6,28.0,975.0,946.02,669.86
2016,7,23,13,15,859.5,163.0,1.65,28.0,960.0,929.22,660.37
2016,7,23,13,30,856.0,162.0,1.7,28.0,945.0,909.02,648.82
2016,7,23,13,45,844.0,164.5,1.75,28.0,920.5,881.62,632.64
2016,7,23,14,0,832.0,167.0,1.8,28.0,896.0,851.42,614.59
2016,7,23,14,15,824.0,165.0,1.8,27.5,866.5,817.68,594.76
2016,7,23,14,30,816.0,163.0,1.8,27.0,837.0,781.38,572.0
2016,7,23,14,45,825.0,150.0,1.8,27.0,807.0,744.89,547.86
2016,7,23,15,0,834.0,137.0,1.8,27.0,777.0,704.85,520.72
2016,7,23,15,15,821.0,134.5,1.8,26.5,736.0,657.16,488.23
2016,7,23,15,30,808.0,132.0,1.8,26.0,695.0,608.11,453.8
2016,7,23,15,45,814.5,119.0,1.8,25.5,655.0,558.94,418.26
2016,7,23,16,0,821.0,106.0,1.8,25.0,615.0,507.01,379.22
2016,7,23,16,15,800.5,102.5,1.75,24.5,565.5,449.47,334.36
2016,7,23,16,30,780.0,99.0,1.7,24.0,516.0,392.42,288.4
2016,7,23,16,45,768.0,90.5,1.7,23.5,467.0,334.42,240.28
2016,7,23,17,0,756.0,82.0,1.7,23.0,418.0,276.58,191.13
2016,7,23,17,15,721.0,77.5,1.6,22.0,365.0,217.99,142.38
2016,7,23,17,30,686.0,73.0,1.5,21.0,312.0,159.52,95.71
2016,7,23,17,45,644.5,65.5,1.45,20.0,260.5,104.58,57.51
2016,7,23,18,0,603.0,58.0,1.4,19.0,209.0,54.42,34.23
2016,7,23,18,15,527.0,50.5,1.3,18.0,160.5,40.46,29.94
2016,7,23,18,30,451.0,43.0,1.2,17.0,112.0,35.04,24.91
2016,7,23,18,45,323.0,32.0,1.1,16.0,71.5,26.32,16.54
2016,7,23,19,0,195.0,21.0,1.0,15.0,31.0,17.47,1.35
2016,7,23,19,15,97.5,10.5,0.95,14.5,15.5,8.96,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,64.0,11.5,0.65,9.5,15.5,9.82,0.0
2016,7,24,5,30,128.0,23.0,0.6,10.0,31.0,17.85,4.13
2016,7,24,5,45,240.5,38.0,0.6,11.0,69.5,29.32,19.75
2016,7,24,6,0,353.0,53.0,0.6,12.0,108.0,40.66,30.54
2016,7,24,6,15,430.0,63.5,0.6,12.5,155.5,50.69,39.87
2016,7,24,6,30,507.0,74.0,0.6,13.0,203.0,70.12,46.73
2016,7,24,6,45,573.5,78.5,0.65,13.5,256.0,114.5,69.14
2016,7,24,7,0,640.0,83.0,0.7,14.0,309.0,166.82,106.35
2016,7,24,7,15,677.5,88.5,0.7,14.5,362.0,221.37,151.13
2016,7,24,7,30,715.0,94.0,0.7,15.0,415.0,279.64,200.52
2016,7,24,7,45,749.5,96.5,0.75,16.0,468.0,337.66,249.39
2016,7,24,8,0,784.0,99.0,0.8,17.0,521.0,400.18,300.57
2016,7,24,8,15,804.5,102.5,0.8,17.5,570.5,457.46,346.74
2016,7,24,8,30,825.0,106.0,0.8,18.0,620.0,515.19,391.56
2016,7,24,8,45,836.0,111.0,0.85,19.0,664.5,569.27,431.67
2016,7,24,9,0,847.0,116.0,0.9,20.0,709.0,622.25,469.45
2016,7,24,9,15,859.5,118.5,0.9,20.5,750.5,672.48,504.44
2016,7,24,9,30,872.0,121.0,0.9,21.0,792.0,716.49,534.19
2016,7,24,9,45,856.5,137.0,0.9,22.0,821.0,760.72,561.41
2016,7,24,10,0,841.0,153.0,0.9,23.0,850.0,796.03,581.91
2016,7,24,10,15,849.0,154.5,0.9,23.5,879.5,832.38,603.64
2016,7,24,10,30,857.0,156.0,0.9,24.0,909.0,866.07,622.88
2016,7,24,10,45,828.5,178.5,0.95,24.5,921.0,885.39,633.65
2016,7,24,11,0,800.0,201.0,1.0,25.0,933.0,899.56,641.37
2016,7,24,11,15,804.0,202.5,1.05,25.0,948.5,919.38,654.0
2016,7,24,11,30,808.0,204.0,1.1,25.0,964.0,935.98,664.61
2016,7,24,11,45,784.5,221.0,1.15,25.5,963.5,947.72,670.97
2016,7,24,12,0,761.0,238.0,1.2,26.0,963.0,947.17,669.82
2016,7,24,12,15,761.0,238.0,1.2,26.0,963.0,948.68,670.72
2016,7,24,12,30,761.0,238.0,1.2,26.0,963.0,946.79,669.59
2016,7,24,12,45,779.5,224.0,1.25,26.5,961.0,945.24,668.27
2016,7,24,13,0,798.0,210.0,1.3,27.0,959.0,931.13,659.19
2016,7,24,13,15,793.5,208.5,1.3,27.0,943.5,913.85,648.88
2016,7,24,13,30,789.0,207.0,1.3,27.0,928.0,893.42,636.66
2016,7,24,13,45,760.0,218.5,1.35,27.0,898.5,868.54,621.63
2016,7,24,14,0,731.0,230.0,1.4,27.0,869.0,833.93,599.79
2016,7,24,14,15,721.0,226.5,1.4,26.5,839.5,799.22,578.74
2016,7,24,14,30,711.0,223.0,1.4,26.0,810.0,762.38,555.83
2016,7,24,14,45,706.0,214.5,1.45,25.5,776.0,722.77,531.14
2016,7,24,15,0,701.0,206.0,1.5,25.0,742.0,681.12,504.32
2016,7,24,15,15,684.5,200.5,1.45,24.5,701.0,632.96,471.31
2016,7,24,15,30,668.0,195.0,1.4,24.0,660.0,584.15,436.99
2016,7,24,15,45,674.0,178.0,1.4,24.0,620.5,537.17,402.65
2016,7,24,16,0,680.0,161.0,1.4,24.0,581.0,487.88,365.41
2016,7,24,16,15,655.0,154.5,1.35,23.0,532.0,432.05,323.26
2016,7,24,16,30,630.0,148.0,1.3,22.0,483.0,377.54,280.7
2016,7,24,16,45,626.0,132.0,1.3,21.5,437.0,323.37,236.32
2016,7,24,17,0,622.0,116.0,1.3,21.0,391.0,268.75,190.4
2016,7,24,17,15,581.0,108.0,1.25,20.0,339.0,213.08,144.95
2016,7,24,17,30,540.0,100.0,1.2,19.0,287.0,161.78,104.57
2016,7,24,17,45,505.5,86.5,1.15,18.0,239.0,111.1,68.46
2016,7,24,18,0,471.0,73.0,1.1,17.0,191.0,64.55,44.13
2016,7,24,18,15,394.5,61.5,1.0,16.0,144.5,46.77,35.75
2016,7,24,18,30,318.0,50.0,0.9,15.0,98.0,38.33,27.98
2016,7,24,18,45,220.0,34.5,0.85,14.5,61.5,26.66,16.86
2016,7,24,19,0,122.0,19.0,0.8,14.0,25.0,14.79,0.0
2016,7,24,19,15,61.0,9.5,0.8,13.5,12.5,8.11,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,70.0,10.0,0.6,8.5,14.0,8.54,0.0
2016,7,25,5,30,140.0,20.0,0.6,9.0,28.0,15.58,1.96
2016,7,25,5,45,242.0,35.0,0.6,10.0,66.0,27.08,17.82
2016,7,25,6,0,344.0,50.0,0.6,11.0,104.0,38.41,28.66
2016,7,25,6,15,417.5,61.5,0.55,11.5,151.0,48.98,38.51
2016,7,25,6,30,491.0,73.0,0.5,12.0,198.0,69.29,46.27
2016,7,25,6,45,544.5,81.5,0.5,12.5,249.0,114.93,70.83
2016,7,25,7,0,598.0,90.0,0.5,13.0,300.0,166.97,108.64
2016,7,25,7,15,636.0,97.0,0.5,13.5,352.5,220.54,152.47
2016,7,25,7,30,674.0,104.0,0.5,14.0,405.0,277.99,200.87
2016,7,25,7,45,700.0,110.5,0.55,15.0,456.0,334.59,248.48
2016,7,25,8,0,726.0,117.0,0.6,16.0,507.0,393.04,296.32
2016,7,25,8,15,748.5,121.5,0.6,16.5,556.5,449.67,341.58
2016,7,25,8,30,771.0,126.0,0.6,17.0,606.0,507.09,385.81
2016,7,25,8,45,783.0,132.5,0.65,18.0,650.0,561.27,425.73
2016,7,25,9,0,795.0,139.0,0.7,19.0,694.0,613.84,463.04
2016,7,25,9,15,808.5,142.5,0.75,19.5,735.5,663.52,498.02
2016,7,25,9,30,822.0,146.0,0.8,20.0,777.0,711.91,531.14
2016,7,25,9,45,861.5,133.0,0.85,21.0,821.0,762.13,564.13
2016,7,25,10,0,901.0,120.0,0.9,22.0,865.0,805.74,591.05
2016,7,25,10,15,907.5,121.5,0.95,22.5,894.5,841.95,612.86
2016,7,25,10,30,914.0,123.0,1.0,23.0,924.0,875.25,632.67
2016,7,25,10,45,900.0,136.0,1.05,23.5,941.0,898.43,645.93
2016,7,25,11,0,886.0,149.0,1.1,24.0,958.0,917.22,656.51
2016,7,25,11,15,889.5,149.5,1.1,24.0,973.5,936.49,667.94
2016,7,25,11,30,893.0,150.0,1.1,24.0,989.0,952.32,677.24
2016,7,25,11,45,877.5,161.5,1.15,24.5,991.0,956.81,679.1
2016,7,25,12,0,862.0,173.0,1.2,25.0,993.0,972.5,688.14
2016,7,25,12,15,862.0,173.0,1.2,25.0,993.0,974.11,688.89
2016,7,25,12,30,862.0,173.0,1.2,25.0,993.0,972.09,687.68
2016,7,25,12,45,871.0,165.5,1.25,25.0,988.5,967.64,685.92
2016,7,25,13,0,880.0,158.0,1.3,25.0,984.0,946.33,673.7
2016,7,25,13,15,876.5,157.0,1.3,25.0,968.0,929.87,663.98
2016,7,25,13,30,873.0,156.0,1.3,25.0,952.0,921.68,659.47
2016,7,25,13,45,854.0,162.5,1.35,25.0,925.5,891.67,641.74
2016,7,25,14,0,835.0,169.0,1.4,25.0,899.0,859.06,622.4
2016,7,25,14,15,826.5,166.5,1.35,24.5,869.0,824.27,601.44
2016,7,25,14,30,818.0,164.0,1.3,24.0,839.0,786.92,577.62
2016,7,25,14,45,811.5,159.0,1.3,24.0,804.0,746.42,550.68
2016,7,25,15,0,805.0,154.0,1.3,24.0,769.0,703.65,521.62
2016,7,25,15,15,790.5,150.5,1.25,23.5,727.5,655.07,488.29
2016,7,25,15,30,776.0,147.0,1.2,23.0,686.0,606.02,453.69
2016,7,25,15,45,775.5,135.5,1.2,22.5,644.0,555.13,417.18
2016,7,25,16,0,775.0,124.0,1.2,22.0,602.0,503.2,378.42
2016,7,25,16,15,752.0,119.5,1.15,21.5,552.0,444.47,332.97
2016,7,25,16,30,729.0,115.0,1.1,21.0,502.0,387.44,287.31
2016,7,25,16,45,721.5,103.5,1.1,20.5,454.0,330.45,240.15
2016,7,25,17,0,714.0,92.0,1.1,20.0,406.0,273.28,191.56
2016,7,25,17,15,676.0,86.5,1.05,19.0,353.0,215.02,143.18
2016,7,25,17,30,638.0,81.0,1.0,18.0,300.0,160.58,99.63
2016,7,25,17,45,602.0,71.0,0.95,17.5,250.5,106.68,61.18
2016,7,25,18,0,566.0,61.0,0.9,17.0,201.0,56.98,36.55
2016,7,25,18,15,488.0,52.0,0.8,16.0,152.5,41.6,31.19
2016,7,25,18,30,410.0,43.0,0.7,15.0,104.0,35.0,25.05
2016,7,25,18,45,296.0,30.5,0.65,14.5,66.0,25.04,15.41
2016,7,25,19,0,182.0,18.0,0.6,14.0,28.0,14.83,0.0
2016,7,25,19,15,91.0,9.0,0.6,13.5,14.0,7.68,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,74.0,10.0,0.55,10.5,14.0,8.54,0.0
2016,7,26,5,30,148.0,20.0,0.5,11.0,28.0,15.6,0.74
2016,7,26,5,45,253.5,34.5,0.45,12.0,66.0,26.75,17.3
2016,7,26,6,0,359.0,49.0,0.4,13.0,104.0,39.87,29.68
2016,7,26,6,15,433.5,59.5,0.35,13.5,151.0,47.46,36.83
2016,7,26,6,30,508.0,70.0,0.3,14.0,198.0,67.75,44.11
2016,7,26,6,45,560.5,78.0,0.3,15.0,249.0,114.03,68.62
2016,7,26,7,0,613.0,86.0,0.3,16.0,300.0,166.56,106.24
2016,7,26,7,15,651.0,92.5,0.3,17.0,352.0,220.67,149.7
2016,7,26,7,30,689.0,99.0,0.3,18.0,404.0,278.62,197.44
2016,7,26,7,45,714.5,104.5,0.3,19.0,455.0,335.08,243.93
2016,7,26,8,0,740.0,110.0,0.3,20.0,506.0,393.29,290.39
2016,7,26,8,15,761.5,114.5,0.3,21.0,555.0,450.24,334.25
2016,7,26,8,30,783.0,119.0,0.3,22.0,604.0,508.69,377.33
2016,7,26,8,45,795.5,124.0,0.35,23.0,648.5,561.7,415.33
2016,7,26,9,0,808.0,129.0,0.4,24.0,693.0,613.86,451.32
2016,7,26,9,15,821.0,132.0,0.45,24.5,734.0,663.36,485.21
2016,7,26,9,30,834.0,135.0,0.5,25.0,775.0,711.48,517.23
2016,7,26,9,45,855.0,131.5,0.55,26.0,813.5,757.63,546.26
2016,7,26,10,0,876.0,128.0,0.6,27.0,852.0,795.61,568.78
2016,7,26,10,15,883.0,129.5,0.65,27.5,881.0,831.46,589.87
2016,7,26,10,30,890.0,131.0,0.7,28.0,910.0,864.5,609.03
2016,7,26,10,45,885.0,138.5,0.8,28.5,929.5,889.73,624.11
2016,7,26,11,0,880.0,146.0,0.9,29.0,949.0,911.21,636.95
2016,7,26,11,15,883.0,147.0,0.9,29.0,964.0,930.39,647.99
2016,7,26,11,30,886.0,148.0,0.9,29.0,979.0,946.15,656.99
2016,7,26,11,45,878.5,154.0,0.95,29.5,983.5,953.19,660.39
2016,7,26,12,0,871.0,160.0,1.0,30.0,988.0,956.52,661.73
2016,7,26,12,15,871.0,160.0,1.05,30.0,987.5,958.07,663.43
2016,7,26,12,30,871.0,160.0,1.1,30.0,987.0,956.13,663.13
2016,7,26,12,45,876.0,155.0,1.15,30.5,981.0,950.97,659.67
2016,7,26,13,0,881.0,150.0,1.2,31.0,975.0,942.18,654.09
2016,7,26,13,15,877.0,149.0,1.2,30.5,959.0,925.21,645.45
2016,7,26,13,30,873.0,148.0,1.2,30.0,943.0,904.88,634.82
2016,7,26,13,45,863.5,148.5,1.2,30.0,919.0,877.92,618.8
2016,7,26,14,0,854.0,149.0,1.2,30.0,895.0,857.73,607.07
2016,7,26,14,15,846.0,147.0,1.2,30.0,865.0,823.24,586.15
2016,7,26,14,30,838.0,145.0,1.2,30.0,835.0,786.11,563.22
2016,7,26,14,45,830.5,141.0,1.2,30.0,799.5,745.05,536.58
2016,7,26,15,0,823.0,137.0,1.2,30.0,764.0,701.75,507.88
2016,7,26,15,15,809.0,134.0,1.2,29.5,722.5,653.2,475.82
2016,7,26,15,30,795.0,131.0,1.2,29.0,681.0,603.43,441.9
2016,7,26,15,45,782.5,125.0,1.2,28.5,636.5,550.79,404.84
2016,7,26,16,0,770.0,119.0,1.2,28.0,592.0,497.35,365.83
2016,7,26,16,15,747.5,114.5,1.2,27.5,542.5,439.02,321.86
2016,7,26,16,30,725.0,110.0,1.2,27.0,493.0,382.4,277.6
2016,7,26,16,45,700.5,103.0,1.2,26.5,442.5,324.06,230.72
2016,7,26,17,0,676.0,96.0,1.2,26.0,392.0,267.43,184.13
2016,7,26,17,15,637.0,89.5,1.15,25.0,340.0,210.23,137.8
2016,7,26,17,30,598.0,83.0,1.1,24.0,288.0,157.04,96.24
2016,7,26,17,45,547.5,74.5,1.05,23.5,238.0,105.53,60.72
2016,7,26,18,0,497.0,66.0,1.0,23.0,188.0,60.04,38.66
2016,7,26,18,15,420.5,55.5,0.9,21.5,141.5,44.24,32.69
2016,7,26,18,30,344.0,45.0,0.8,20.0,95.0,36.55,25.77
2016,7,26,18,45,233.5,30.5,0.75,19.0,58.5,23.69,13.83
2016,7,26,19,0,123.0,16.0,0.7,18.0,22.0,12.49,0.0
2016,7,26,19,15,61.5,8.0,0.65,17.5,11.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,8.0,0.4,12.5,10.0,6.83,0.0
2016,7,27,5,30,73.0,16.0,0.4,13.0,20.0,12.4,0.0
2016,7,27,5,45,156.0,34.0,0.45,13.5,54.0,26.09,16.52
2016,7,27,6,0,239.0,52.0,0.5,14.0,88.0,39.46,29.15
2016,7,27,6,15,305.0,67.5,0.5,14.5,131.5,50.6,39.42
2016,7,27,6,30,371.0,83.0,0.5,15.0,175.0,71.86,49.44
2016,7,27,6,45,429.5,93.0,0.5,16.0,224.0,112.18,71.98
2016,7,27,7,0,488.0,103.0,0.5,17.0,273.0,159.42,105.68
2016,7,27,7,15,527.5,112.0,0.5,18.0,322.5,208.49,144.72
2016,7,27,7,30,567.0,121.0,0.5,19.0,372.0,264.99,190.61
2016,7,27,7,45,603.0,126.0,0.5,20.0,422.0,317.75,233.36
2016,7,27,8,0,639.0,131.0,0.5,21.0,472.0,373.64,277.52
2016,7,27,8,15,662.5,136.5,0.55,21.5,519.5,427.17,319.59
2016,7,27,8,30,686.0,142.0,0.6,22.0,567.0,481.81,361.17
2016,7,27,8,45,703.0,147.5,0.65,23.0,610.5,533.64,398.7
2016,7,27,9,0,720.0,153.0,0.7,24.0,654.0,585.31,434.77
2016,7,27,9,15,734.5,157.0,0.75,24.5,694.0,633.52,468.18
2016,7,27,9,30,749.0,161.0,0.8,25.0,734.0,680.74,500.04
2016,7,27,9,45,758.5,164.5,0.9,25.5,768.0,719.75,526.31
2016,7,27,10,0,768.0,168.0,1.0,26.0,802.0,759.09,552.3
2016,7,27,10,15,776.5,170.5,1.05,26.5,830.5,794.61,574.72
2016,7,27,10,30,785.0,173.0,1.1,27.0,859.0,827.73,594.7
2016,7,27,10,45,786.0,178.0,1.15,27.5,880.0,854.17,610.07
2016,7,27,11,0,787.0,183.0,1.2,28.0,901.0,877.51,623.49
2016,7,27,11,15,791.0,184.5,1.2,28.0,916.0,897.17,635.15
2016,7,27,11,30,795.0,186.0,1.2,28.0,931.0,913.66,644.9
2016,7,27,11,45,792.5,189.5,1.25,28.0,937.0,922.79,650.87
2016,7,27,12,0,790.0,193.0,1.3,28.0,943.0,928.51,654.91
2016,7,27,12,15,790.0,193.0,1.3,28.0,943.0,930.0,655.73
2016,7,27,12,30,790.0,193.0,1.3,28.0,943.0,928.12,654.6
2016,7,27,12,45,788.5,192.0,1.3,28.5,935.0,920.62,648.81
2016,7,27,13,0,787.0,191.0,1.3,29.0,927.0,909.8,641.12
2016,7,27,13,15,783.0,190.0,1.3,28.5,912.0,893.48,632.64
2016,7,27,13,30,779.0,189.0,1.3,28.0,897.0,874.04,622.25
2016,7,27,13,45,774.5,185.5,1.3,28.0,875.0,848.9,607.01
2016,7,27,14,0,770.0,182.0,1.3,28.0,853.0,820.88,589.93
2016,7,27,14,15,761.0,179.5,1.3,27.5,824.0,787.46,569.75
2016,7,27,14,30,752.0,177.0,1.3,27.0,795.0,755.67,550.06
2016,7,27,14,45,750.5,168.5,1.3,27.0,762.5,717.0,524.56
2016,7,27,15,0,749.0,160.0,1.3,27.0,730.0,675.91,496.92
2016,7,27,15,15,734.0,156.0,1.25,26.5,689.5,628.17,464.4
2016,7,27,15,30,719.0,152.0,1.2,26.0,649.0,579.51,430.37
2016,7,27,15,45,717.0,140.5,1.2,26.0,608.5,530.41,394.65
2016,7,27,16,0,715.0,129.0,1.2,26.0,568.0,479.73,356.57
2016,7,27,16,15,691.5,124.0,1.15,25.0,520.0,424.1,314.67
2016,7,27,16,30,668.0,119.0,1.1,24.0,472.0,369.54,272.08
2016,7,27,16,45,657.5,107.5,1.1,23.5,425.0,314.86,227.44
2016,7,27,17,0,647.0,96.0,1.1,23.0,378.0,260.44,181.85
2016,7,27,17,15,608.0,90.0,1.05,22.0,327.5,205.31,136.71
2016,7,27,17,30,569.0,84.0,1.0,21.0,277.0,154.22,96.36
2016,7,27,17,45,533.5,73.0,0.95,20.5,230.0,103.58,60.32
2016,7,27,18,0,498.0,62.0,0.9,20.0,183.0,57.15,36.56
2016,7,27,18,15,422.5,52.0,0.8,19.0,137.5,41.38,30.55
2016,7,27,18,30,347.0,42.0,0.7,18.0,92.0,34.02,23.8
2016,7,27,18,45,173.5,32.0,0.65,17.5,57.0,24.67,14.61
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,17.3,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,9.39,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,80.0,9.0,0.4,10.5,13.0,7.68,0.0
2016,7,28,5,30,160.0,18.0,0.4,11.0,26.0,14.8,0.0
2016,7,28,5,45,272.0,30.0,0.4,11.5,63.0,24.52,15.25
2016,7,28,6,0,384.0,42.0,0.4,12.0,100.0,34.01,24.57
2016,7,28,6,15,458.0,51.0,0.4,12.5,146.0,40.58,30.83
2016,7,28,6,30,532.0,60.0,0.4,13.0,192.0,61.26,37.87
2016,7,28,6,45,581.5,67.0,0.4,14.0,242.0,108.06,62.92
2016,7,28,7,0,631.0,74.0,0.4,15.0,292.0,160.66,101.21
2016,7,28,7,15,666.5,79.0,0.4,15.5,342.5,214.05,145.1
2016,7,28,7,30,702.0,84.0,0.4,16.0,393.0,270.93,193.22
2016,7,28,7,45,728.0,88.5,0.45,17.0,443.0,329.47,242.34
2016,7,28,8,0,754.0,93.0,0.5,18.0,493.0,387.34,289.66
2016,7,28,8,15,774.0,96.0,0.5,19.0,541.0,442.58,333.18
2016,7,28,8,30,794.0,99.0,0.5,20.0,589.0,498.27,375.23
2016,7,28,8,45,807.0,103.0,0.55,21.0,633.0,551.2,414.0
2016,7,28,9,0,820.0,107.0,0.6,22.0,677.0,603.29,450.71
2016,7,28,9,15,832.0,109.5,0.65,22.5,716.5,648.65,482.53
2016,7,28,9,30,844.0,112.0,0.7,23.0,756.0,695.23,514.27
2016,7,28,9,45,851.5,114.5,0.75,23.5,790.5,736.79,541.78
2016,7,28,10,0,859.0,117.0,0.8,24.0,825.0,776.02,566.11
2016,7,28,10,15,866.0,118.5,0.85,24.5,853.5,811.4,587.45
2016,7,28,10,30,873.0,120.0,0.9,25.0,882.0,844.04,606.86
2016,7,28,10,45,863.5,129.5,0.95,25.5,899.5,867.0,620.0
2016,7,28,11,0,854.0,139.0,1.0,26.0,917.0,886.03,630.76
2016,7,28,11,15,857.5,140.0,1.05,26.0,931.5,905.26,642.95
2016,7,28,11,30,861.0,141.0,1.1,26.0,946.0,921.18,653.12
2016,7,28,11,45,849.0,150.0,1.15,26.0,949.5,926.55,656.82
2016,7,28,12,0,837.0,159.0,1.2,26.0,953.0,942.14,667.11
2016,7,28,12,15,837.0,159.0,1.2,26.0,952.5,943.69,667.84
2016,7,28,12,30,837.0,159.0,1.2,26.0,952.0,941.71,666.65
2016,7,28,12,45,833.0,159.5,1.25,26.5,943.5,933.01,660.87
2016,7,28,13,0,829.0,160.0,1.3,27.0,935.0,920.88,653.08
2016,7,28,13,15,825.0,159.0,1.3,26.5,919.5,903.97,644.21
2016,7,28,13,30,821.0,158.0,1.3,26.0,904.0,883.78,633.31
2016,7,28,13,45,809.5,160.0,1.3,26.0,880.0,856.89,616.88
2016,7,28,14,0,798.0,162.0,1.3,26.0,856.0,827.29,598.71
2016,7,28,14,15,789.5,159.5,1.25,25.5,827.0,793.43,578.22
2016,7,28,14,30,781.0,157.0,1.2,25.0,798.0,757.16,555.14
2016,7,28,14,45,775.0,151.5,1.2,25.0,764.5,717.72,528.92
2016,7,28,15,0,769.0,146.0,1.2,25.0,731.0,676.1,500.65
2016,7,28,15,15,754.5,143.0,1.15,24.5,690.5,629.33,468.54
2016,7,28,15,30,740.0,140.0,1.1,24.0,650.0,582.06,435.2
2016,7,28,15,45,522.5,199.5,1.1,24.0,547.5,474.04,356.12
2016,7,28,16,0,305.0,259.0,1.1,24.0,445.0,381.49,287.74
2016,7,28,16,15,275.5,240.5,1.05,23.5,398.0,333.04,251.96
2016,7,28,16,30,246.0,222.0,1.0,23.0,351.0,287.36,217.32
2016,7,28,16,45,245.5,197.5,1.0,22.5,315.5,249.28,187.5
2016,7,28,17,0,245.0,173.0,1.0,22.0,280.0,211.21,156.89
2016,7,28,17,15,232.0,152.0,0.95,21.0,242.5,173.36,126.74
2016,7,28,17,30,219.0,131.0,0.9,20.0,205.0,137.12,98.14
2016,7,28,17,45,359.0,95.5,0.85,19.5,192.5,104.73,68.06
2016,7,28,18,0,499.0,60.0,0.8,19.0,180.0,55.89,35.47
2016,7,28,18,15,423.0,50.5,0.75,18.0,135.0,40.2,29.64
2016,7,28,18,30,347.0,41.0,0.7,17.0,90.0,33.23,23.19
2016,7,28,18,45,240.0,28.0,0.7,16.5,55.5,22.88,13.05
2016,7,28,19,0,133.0,15.0,0.7,16.0,21.0,12.24,0.0
2016,7,28,19,15,66.5,7.5,0.65,15.5,10.5,6.4,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,44.5,7.5,0.4,11.5,9.5,6.4,0.0
2016,7,29,5,30,89.0,15.0,0.4,12.0,19.0,11.67,0.0
2016,7,29,5,45,182.0,31.0,0.4,12.5,53.5,23.92,14.55
2016,7,29,6,0,275.0,47.0,0.4,13.0,88.0,35.95,26.14
2016,7,29,6,15,345.0,60.0,0.4,13.5,131.5,45.44,34.98
2016,7,29,6,30,415.0,73.0,0.4,14.0,175.0,66.74,44.16
2016,7,29,6,45,474.0,82.0,0.45,14.5,224.0,111.25,69.72
2016,7,29,7,0,533.0,91.0,0.5,15.0,273.0,160.63,105.59
2016,7,29,7,15,571.5,98.5,0.5,16.0,323.0,211.17,146.46
2016,7,29,7,30,610.0,106.0,0.5,17.0,373.0,265.76,191.65
2016,7,29,7,45,646.5,109.5,0.55,18.0,424.0,319.89,236.4
2016,7,29,8,0,683.0,113.0,0.6,19.0,475.0,377.09,282.54
2016,7,29,8,15,705.5,118.0,0.6,19.5,522.5,432.12,326.13
2016,7,29,8,30,728.0,123.0,0.6,20.0,570.0,488.04,368.83
2016,7,29,8,45,750.0,124.5,0.65,21.0,615.5,541.22,407.77
2016,7,29,9,0,772.0,126.0,0.7,22.0,661.0,593.88,444.98
2016,7,29,9,15,785.5,129.0,0.75,22.5,701.0,642.26,478.83
2016,7,29,9,30,799.0,132.0,0.8,23.0,741.0,689.42,510.94
2016,7,29,9,45,816.5,130.5,0.85,24.0,777.5,733.71,539.41
2016,7,29,10,0,834.0,129.0,0.9,25.0,814.0,769.52,561.12
2016,7,29,10,15,841.5,130.5,0.9,25.0,843.0,804.54,582.72
2016,7,29,10,30,849.0,132.0,0.9,25.0,872.0,836.92,602.43
2016,7,29,10,45,849.0,136.5,0.95,25.5,892.0,862.78,617.45
2016,7,29,11,0,849.0,141.0,1.0,26.0,912.0,885.3,630.4
2016,7,29,11,15,852.5,142.0,1.05,26.0,927.0,904.47,642.51
2016,7,29,11,30,856.0,143.0,1.1,26.0,942.0,920.33,652.64
2016,7,29,11,45,852.5,146.5,1.15,26.5,948.0,928.62,656.87
2016,7,29,12,0,849.0,150.0,1.2,27.0,954.0,933.39,659.07
2016,7,29,12,15,849.5,150.5,1.2,27.0,954.0,935.78,660.46
2016,7,29,12,30,850.0,151.0,1.2,27.0,954.0,934.75,659.85
2016,7,29,12,45,854.0,146.5,1.3,27.0,948.5,929.12,658.0
2016,7,29,13,0,858.0,142.0,1.4,27.0,943.0,919.94,653.97
2016,7,29,13,15,854.5,141.5,1.4,27.0,927.5,904.06,644.42
2016,7,29,13,30,851.0,141.0,1.4,27.0,912.0,884.88,632.88
2016,7,29,13,45,843.0,141.0,1.4,27.0,889.0,859.09,617.16
2016,7,29,14,0,835.0,141.0,1.4,27.0,866.0,839.6,605.55
2016,7,29,14,15,827.5,139.0,1.4,26.5,837.0,805.91,585.75
2016,7,29,14,30,820.0,137.0,1.4,26.0,808.0,769.62,564.12
2016,7,29,14,45,811.0,134.0,1.4,26.0,773.5,728.9,536.94
2016,7,29,15,0,802.0,131.0,1.4,26.0,739.0,686.1,507.77
2016,7,29,15,15,788.5,128.0,1.3,25.5,698.5,638.56,474.77
2016,7,29,15,30,775.0,125.0,1.2,25.0,658.0,589.82,440.08
2016,7,29,15,45,759.5,120.5,1.2,24.5,613.5,537.66,402.63
2016,7,29,16,0,744.0,116.0,1.2,24.0,569.0,485.06,363.49
2016,7,29,16,15,722.0,111.5,1.15,23.5,521.0,428.14,319.59
2016,7,29,16,30,700.0,107.0,1.1,23.0,473.0,372.89,275.51
2016,7,29,16,45,671.0,101.5,1.1,22.5,423.0,315.58,228.85
2016,7,29,17,0,642.0,96.0,1.1,22.0,373.0,260.53,183.01
2016,7,29,17,15,603.0,89.5,1.05,21.0,322.5,205.07,137.41
2016,7,29,17,30,564.0,83.0,1.0,20.0,272.0,153.69,96.57
2016,7,29,17,45,510.5,74.5,0.95,19.5,223.0,103.75,61.46
2016,7,29,18,0,457.0,66.0,0.9,19.0,174.0,60.27,39.46
2016,7,29,18,15,381.5,54.5,0.85,18.0,129.5,43.45,32.45
2016,7,29,18,30,306.0,43.0,0.8,17.0,85.0,33.16,23.08
2016,7,29,18,45,202.0,28.0,0.75,16.5,51.0,21.74,11.94
2016,7,29,19,0,98.0,13.0,0.7,16.0,17.0,11.1,0.0
2016,7,29,19,15,49.0,6.5,0.65,15.5,8.5,5.55,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,58.5,8.0,0.5,10.5,10.5,6.83,0.0
2016,7,30,5,30,117.0,16.0,0.5,11.0,21.0,12.49,0.0
2016,7,30,5,45,226.0,30.0,0.5,11.5,56.5,23.3,13.96
2016,7,30,6,0,335.0,44.0,0.5,12.0,92.0,35.7,25.99
2016,7,30,6,15,410.0,54.5,0.5,12.5,137.5,43.4,33.29
2016,7,30,6,30,485.0,65.0,0.5,13.0,183.0,65.1,41.45
2016,7,30,6,45,538.5,73.0,0.55,14.0,232.5,110.43,66.48
2016,7,30,7,0,592.0,81.0,0.6,15.0,282.0,162.14,104.33
2016,7,30,7,15,630.0,87.0,0.6,15.5,333.5,214.88,147.7
2016,7,30,7,30,668.0,93.0,0.6,16.0,385.0,271.49,195.51
2016,7,30,7,45,695.5,98.5,0.65,17.0,435.0,327.68,242.75
2016,7,30,8,0,723.0,104.0,0.7,18.0,485.0,385.89,290.31
2016,7,30,8,15,745.0,108.0,0.75,18.5,533.5,443.2,336.3
2016,7,30,8,30,767.0,112.0,0.8,19.0,582.0,499.58,380.12
2016,7,30,8,45,781.5,116.5,0.85,20.0,626.5,552.7,419.33
2016,7,30,9,0,796.0,121.0,0.9,21.0,671.0,605.19,456.65
2016,7,30,9,15,809.5,124.0,0.95,21.5,712.0,654.71,491.54
2016,7,30,9,30,823.0,127.0,1.0,22.0,753.0,702.93,524.57
2016,7,30,9,45,856.0,117.0,1.05,22.5,794.5,745.75,553.74
2016,7,30,10,0,889.0,107.0,1.1,23.0,836.0,793.21,583.65
2016,7,30,10,15,896.0,108.5,1.15,23.0,865.5,829.68,606.89
2016,7,30,10,30,903.0,110.0,1.2,23.0,895.0,863.3,628.26
2016,7,30,10,45,892.0,120.5,1.3,23.5,913.0,886.87,642.56
2016,7,30,11,0,881.0,131.0,1.4,24.0,931.0,906.3,654.29
2016,7,30,11,15,884.5,132.0,1.4,24.0,946.0,926.08,666.23
2016,7,30,11,30,888.0,133.0,1.4,24.0,961.0,942.43,676.02
2016,7,30,11,45,869.5,146.5,1.45,24.0,962.5,946.21,678.67
2016,7,30,12,0,851.0,160.0,1.5,24.0,964.0,960.01,687.91
2016,7,30,12,15,851.0,160.0,1.5,24.0,964.0,961.57,688.68
2016,7,30,12,30,851.0,160.0,1.5,24.0,964.0,959.52,687.43
2016,7,30,12,45,845.0,162.5,1.5,24.0,955.0,950.75,682.07
2016,7,30,13,0,839.0,165.0,1.5,24.0,946.0,938.49,674.66
2016,7,30,13,15,835.0,164.0,1.45,23.5,930.5,921.33,664.86
2016,7,30,13,30,831.0,163.0,1.4,23.0,915.0,900.85,652.99
2016,7,30,13,45,820.0,164.5,1.4,23.0,891.5,873.53,636.13
2016,7,30,14,0,809.0,166.0,1.4,23.0,868.0,843.44,617.47
2016,7,30,14,15,801.0,164.0,1.3,23.0,838.5,809.96,595.32
2016,7,30,14,30,793.0,162.0,1.2,23.0,809.0,773.97,570.65
2016,7,30,14,45,785.5,157.5,1.2,23.0,775.0,733.76,543.82
2016,7,30,15,0,778.0,153.0,1.2,23.0,741.0,691.43,514.98
2016,7,30,15,15,764.0,149.5,1.15,22.5,700.5,645.31,483.21
2016,7,30,15,30,750.0,146.0,1.1,22.0,660.0,596.14,448.48
2016,7,30,15,45,741.5,137.5,1.1,22.0,617.0,544.53,410.58
2016,7,30,16,0,733.0,129.0,1.1,22.0,574.0,491.89,370.69
2016,7,30,16,15,710.0,124.0,1.05,21.5,525.5,435.23,326.92
2016,7,30,16,30,687.0,119.0,1.0,21.0,477.0,379.54,282.48
2016,7,30,16,45,667.5,110.0,0.95,20.5,428.0,322.75,235.86
2016,7,30,17,0,648.0,101.0,0.9,20.0,379.0,267.2,189.16
2016,7,30,17,15,608.0,94.5,0.85,19.0,328.0,211.01,142.84
2016,7,30,17,30,568.0,88.0,0.8,18.0,277.0,159.02,101.38
2016,7,30,17,45,520.5,77.5,0.8,17.5,228.0,107.54,64.62
2016,7,30,18,0,473.0,67.0,0.8,17.0,179.0,61.82,40.73
2016,7,30,18,15,394.5,56.0,0.75,16.0,133.0,44.92,34.0
2016,7,30,18,30,316.0,45.0,0.7,15.0,87.0,34.7,24.59
2016,7,30,18,45,209.0,29.5,0.7,14.5,52.5,22.9,12.79
2016,7,30,19,0,102.0,14.0,0.7,14.0,18.0,11.95,0.0
2016,7,30,19,15,51.0,7.0,0.65,13.5,9.0,5.97,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,38.0,7.0,0.65,9.5,8.5,5.97,0.0
2016,7,31,5,30,76.0,14.0,0.6,10.0,17.0,10.89,0.0
2016,7,31,5,45,170.5,31.0,0.55,11.0,51.5,23.91,14.37
2016,7,31,6,0,265.0,48.0,0.5,12.0,86.0,36.69,26.82
2016,7,31,6,15,336.5,62.0,0.5,12.5,130.0,46.89,36.37
2016,7,31,6,30,408.0,76.0,0.5,13.0,174.0,69.71,46.54
2016,7,31,6,45,465.0,86.0,0.5,13.5,223.5,112.44,71.19
2016,7,31,7,0,522.0,96.0,0.5,14.0,273.0,164.7,109.88
2016,7,31,7,15,562.0,104.0,0.55,14.5,323.5,215.56,151.47
2016,7,31,7,30,602.0,112.0,0.6,15.0,374.0,270.71,197.75
2016,7,31,7,45,631.5,119.0,0.65,16.0,423.5,325.38,243.37
2016,7,31,8,0,661.0,126.0,0.7,17.0,473.0,382.44,289.71
2016,7,31,8,15,684.5,131.5,0.75,17.5,521.0,437.51,333.8
2016,7,31,8,30,708.0,137.0,0.8,18.0,569.0,493.63,377.28
2016,7,31,8,45,719.0,144.5,0.85,19.0,612.0,545.39,415.41
2016,7,31,9,0,730.0,152.0,0.9,20.0,655.0,596.38,451.59
2016,7,31,9,15,744.5,155.5,0.95,20.5,695.5,644.87,485.81
2016,7,31,9,30,759.0,159.0,1.0,21.0,736.0,692.33,518.39
2016,7,31,9,45,740.0,178.5,1.05,21.5,762.0,729.14,542.33
2016,7,31,10,0,721.0,198.0,1.1,22.0,788.0,761.89,563.05
2016,7,31,10,15,730.0,201.0,1.15,22.0,817.0,797.75,587.2
2016,7,31,10,30,739.0,204.0,1.2,22.0,846.0,831.37,609.55
2016,7,31,10,45,733.0,214.0,1.3,22.5,864.5,856.31,625.13
2016,7,31,11,0,727.0,224.0,1.4,23.0,883.0,877.95,638.51
2016,7,31,11,15,731.0,226.0,1.4,23.0,898.0,897.75,650.89
2016,7,31,11,30,735.0,228.0,1.4,23.0,913.0,914.5,661.18
2016,7,31,11,45,722.0,238.5,1.45,23.0,916.0,920.43,665.04
2016,7,31,12,0,709.0,249.0,1.5,23.0,919.0,922.85,666.7
2016,7,31,12,15,709.0,250.0,1.5,23.0,919.5,925.17,668.11
2016,7,31,12,30,709.0,251.0,1.5,23.0,920.0,924.24,667.49
2016,7,31,12,45,789.0,198.5,1.5,23.0,936.5,934.52,674.83
2016,7,31,13,0,869.0,146.0,1.5,23.0,953.0,937.27,676.74
2016,7,31,13,15,865.0,145.0,1.45,22.5,937.5,920.24,666.8
2016,7,31,13,30,861.0,144.0,1.4,22.0,922.0,899.88,654.95
2016,7,31,13,45,834.5,155.0,1.4,22.0,893.5,878.73,642.04
2016,7,31,14,0,808.0,166.0,1.4,22.0,865.0,844.31,620.42
2016,7,31,14,15,799.0,163.5,1.35,21.5,835.5,809.53,599.11
2016,7,31,14,30,790.0,161.0,1.3,21.0,806.0,772.31,575.19
2016,7,31,14,45,768.0,163.5,1.3,21.0,767.5,727.96,544.96
2016,7,31,15,0,746.0,166.0,1.3,21.0,729.0,685.17,515.2
2016,7,31,15,15,731.0,162.0,1.25,20.5,688.5,637.15,481.85
2016,7,31,15,30,716.0,158.0,1.2,20.0,648.0,588.21,446.95
2016,7,31,15,45,699.5,152.0,1.2,20.0,603.5,535.99,408.21
2016,7,31,16,0,683.0,146.0,1.2,20.0,559.0,483.59,368.18
2016,7,31,16,15,658.0,140.0,1.15,19.5,510.5,427.52,324.64
2016,7,31,16,30,633.0,134.0,1.1,19.0,462.0,372.77,280.78
2016,7,31,16,45,612.5,123.5,1.1,18.5,414.0,317.22,235.17
2016,7,31,17,0,592.0,113.0,1.1,18.0,366.0,263.14,189.66
2016,7,31,17,15,550.5,104.5,1.05,17.0,315.5,208.08,144.18
2016,7,31,17,30,509.0,96.0,1.0,16.0,265.0,154.7,101.37
2016,7,31,17,45,464.5,84.0,0.95,15.5,217.0,105.97,65.99
2016,7,31,18,0,420.0,72.0,0.9,15.0,169.0,62.58,42.25
2016,7,31,18,15,343.0,58.5,0.8,14.5,124.5,44.46,33.78
2016,7,31,18,30,266.0,45.0,0.7,14.0,80.0,34.52,24.5
2016,7,31,18,45,174.0,29.0,0.65,13.5,47.5,22.45,12.21
2016,7,31,19,0,82.0,13.0,0.6,13.0,15.0,11.1,0.0
2016,7,31,19,15,41.0,6.5,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,0.45,10.5,11.0,6.4,0.0
2016,8,1,5,30,181.0,15.0,0.4,11.0,22.0,12.8,0.0
2016,8,1,5,45,310.0,25.0,0.4,11.5,59.0,20.46,11.32
2016,8,1,6,0,439.0,35.0,0.4,12.0,96.0,28.49,19.57
2016,8,1,6,15,515.0,42.0,0.4,12.5,143.0,33.72,24.64
2016,8,1,6,30,591.0,49.0,0.4,13.0,190.0,56.77,31.72
2016,8,1,6,45,641.5,54.0,0.45,13.5,241.0,108.73,60.77
2016,8,1,7,0,692.0,59.0,0.5,14.0,292.0,163.45,101.42
2016,8,1,7,15,726.0,63.0,0.5,14.5,344.0,219.24,148.17
2016,8,1,7,30,760.0,67.0,0.5,15.0,396.0,278.26,198.93
2016,8,1,7,45,476.0,147.0,0.5,16.0,361.5,294.12,222.01
2016,8,1,8,0,192.0,227.0,0.5,17.0,327.0,270.77,209.61
2016,8,1,8,15,519.0,153.0,0.55,17.5,461.0,378.89,291.19
2016,8,1,8,30,846.0,79.0,0.6,18.0,595.0,510.39,389.24
2016,8,1,8,45,860.0,81.0,0.65,18.5,640.0,564.05,429.03
2016,8,1,9,0,874.0,83.0,0.7,19.0,685.0,616.8,467.59
2016,8,1,9,15,885.0,85.0,0.75,19.5,725.5,666.42,502.72
2016,8,1,9,30,896.0,87.0,0.8,20.0,766.0,714.32,535.66
2016,8,1,9,45,900.5,90.5,0.85,21.0,800.0,756.93,562.08
2016,8,1,10,0,905.0,94.0,0.9,22.0,834.0,796.83,585.6
2016,8,1,10,15,911.5,95.5,0.95,22.0,863.5,833.52,609.0
2016,8,1,10,30,918.0,97.0,1.0,22.0,893.0,867.28,630.41
2016,8,1,10,45,922.5,97.5,1.05,22.5,915.0,895.24,646.81
2016,8,1,11,0,927.0,98.0,1.1,23.0,937.0,919.84,661.08
2016,8,1,11,15,930.5,99.0,1.15,23.0,952.5,940.55,674.19
2016,8,1,11,30,934.0,100.0,1.2,23.0,968.0,957.64,685.13
2016,8,1,11,45,935.5,100.0,1.25,23.5,975.5,968.24,690.78
2016,8,1,12,0,937.0,100.0,1.3,24.0,983.0,975.05,694.21
2016,8,1,12,15,937.5,100.0,1.3,24.0,983.0,977.14,695.38
2016,8,1,12,30,938.0,100.0,1.3,24.0,983.0,975.4,694.33
2016,8,1,12,45,935.0,101.0,1.35,24.5,974.5,967.57,689.06
2016,8,1,13,0,932.0,102.0,1.4,25.0,966.0,955.99,681.59
2016,8,1,13,15,929.0,101.0,1.4,24.5,951.0,938.81,672.6
2016,8,1,13,30,926.0,100.0,1.4,24.0,936.0,918.02,661.37
2016,8,1,13,45,924.0,98.0,1.4,24.0,914.0,893.59,646.54
2016,8,1,14,0,922.0,96.0,1.4,24.0,892.0,865.68,629.48
2016,8,1,14,15,915.5,95.0,1.4,23.5,862.5,831.79,609.62
2016,8,1,14,30,909.0,94.0,1.4,23.0,833.0,794.98,587.64
2016,8,1,14,45,903.5,91.0,1.4,23.0,798.0,754.22,561.62
2016,8,1,15,0,898.0,88.0,1.4,23.0,763.0,710.85,532.5
2016,8,1,15,15,887.0,86.0,1.4,22.5,722.5,662.49,499.37
2016,8,1,15,30,876.0,84.0,1.4,22.0,682.0,612.44,463.94
2016,8,1,15,45,861.5,82.0,1.4,21.5,636.5,559.03,424.8
2016,8,1,16,0,847.0,80.0,1.4,21.0,591.0,504.8,383.56
2016,8,1,16,15,828.5,77.5,1.35,20.5,542.0,447.76,338.46
2016,8,1,16,30,810.0,75.0,1.3,20.0,493.0,390.21,291.35
2016,8,1,16,45,783.5,71.5,1.3,19.5,441.5,329.69,240.74
2016,8,1,17,0,757.0,68.0,1.3,19.0,390.0,270.93,190.36
2016,8,1,17,15,722.0,64.0,1.25,18.0,338.0,212.0,140.28
2016,8,1,17,30,687.0,60.0,1.2,17.0,286.0,156.48,94.74
2016,8,1,17,45,637.0,54.5,1.2,16.0,235.0,102.04,55.89
2016,8,1,18,0,587.0,49.0,1.2,15.0,184.0,50.25,29.51
