Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,18,15,507.5,41.5,1.15,14.0,137.0,33.45,24.09
2016,8,1,18,30,428.0,34.0,1.1,13.0,90.0,27.79,18.67
2016,8,1,18,45,296.5,23.0,1.05,12.5,54.0,18.87,9.12
2016,8,1,19,0,165.0,12.0,1.0,12.0,18.0,10.24,0.0
2016,8,1,19,15,82.5,6.0,0.95,11.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,0.7,8.5,10.5,6.4,0.0
2016,8,2,5,30,175.0,15.0,0.7,9.0,21.0,12.8,0.0
2016,8,2,5,45,309.0,25.5,0.7,10.0,58.5,20.95,11.61
2016,8,2,6,0,443.0,36.0,0.7,11.0,96.0,29.41,20.42
2016,8,2,6,15,522.5,43.5,0.65,11.5,144.0,35.03,25.88
2016,8,2,6,30,602.0,51.0,0.6,12.0,192.0,59.52,33.62
2016,8,2,6,45,657.0,55.5,0.6,12.5,245.0,112.41,63.39
2016,8,2,7,0,712.0,60.0,0.6,13.0,298.0,168.52,105.21
2016,8,2,7,15,416.5,119.5,0.6,13.5,264.5,194.98,141.24
2016,8,2,7,30,121.0,179.0,0.6,14.0,231.0,183.71,143.61
2016,8,2,7,45,480.0,126.0,0.6,15.0,371.0,278.54,211.79
2016,8,2,8,0,839.0,73.0,0.6,16.0,511.0,409.3,309.4
2016,8,2,8,15,858.5,75.5,0.6,16.5,561.0,468.16,356.27
2016,8,2,8,30,878.0,78.0,0.6,17.0,611.0,527.21,402.02
2016,8,2,8,45,893.0,80.0,0.65,17.5,658.0,583.13,444.23
2016,8,2,9,0,908.0,82.0,0.7,18.0,705.0,638.18,484.35
2016,8,2,9,15,919.5,84.0,0.75,18.5,747.0,689.75,520.74
2016,8,2,9,30,931.0,86.0,0.8,19.0,789.0,739.55,554.85
2016,8,2,9,45,934.0,90.5,0.85,20.0,824.5,783.48,581.73
2016,8,2,10,0,937.0,95.0,0.9,21.0,860.0,824.46,605.76
2016,8,2,10,15,944.0,96.0,0.95,21.0,890.0,862.17,629.7
2016,8,2,10,30,951.0,97.0,1.0,21.0,920.0,896.86,651.6
2016,8,2,10,45,949.5,102.0,1.05,21.5,941.5,924.88,667.91
2016,8,2,11,0,948.0,107.0,1.1,22.0,963.0,949.1,681.84
2016,8,2,11,15,951.5,107.5,1.1,22.0,978.5,969.71,694.0
2016,8,2,11,30,955.0,108.0,1.1,22.0,994.0,986.62,703.91
2016,8,2,11,45,952.0,111.0,1.15,22.5,1000.5,996.1,708.84
2016,8,2,12,0,949.0,114.0,1.2,23.0,1007.0,1001.64,711.51
2016,8,2,12,15,949.0,114.0,1.2,23.0,1007.0,1003.26,712.39
2016,8,2,12,30,949.0,114.0,1.2,23.0,1007.0,1001.0,711.04
2016,8,2,12,45,945.5,115.0,1.25,23.0,998.0,992.59,706.87
2016,8,2,13,0,942.0,116.0,1.3,23.0,989.0,980.38,700.47
2016,8,2,13,15,938.5,115.0,1.3,23.0,972.5,962.58,689.84
2016,8,2,13,30,935.0,114.0,1.3,23.0,956.0,941.13,677.0
2016,8,2,13,45,927.0,114.5,1.3,23.0,931.5,913.69,660.38
2016,8,2,14,0,919.0,115.0,1.3,23.0,907.0,883.03,641.7
2016,8,2,14,15,911.5,113.5,1.3,22.5,876.5,847.88,621.2
2016,8,2,14,30,904.0,112.0,1.3,22.0,846.0,809.86,598.58
2016,8,2,14,45,899.5,108.0,1.3,22.0,810.5,769.02,572.65
2016,8,2,15,0,895.0,104.0,1.3,22.0,775.0,725.47,543.15
2016,8,2,15,15,882.5,101.5,1.3,21.5,732.5,675.66,509.2
2016,8,2,15,30,870.0,99.0,1.3,21.0,690.0,624.28,473.03
2016,8,2,15,45,857.0,95.0,1.3,21.0,644.0,569.93,432.61
2016,8,2,16,0,844.0,91.0,1.3,21.0,598.0,515.57,390.79
2016,8,2,16,15,823.0,88.0,1.25,20.5,547.5,456.23,344.3
2016,8,2,16,30,802.0,85.0,1.2,20.0,497.0,397.4,296.57
2016,8,2,16,45,775.0,80.5,1.2,19.5,444.5,336.01,245.6
2016,8,2,17,0,748.0,76.0,1.2,19.0,392.0,276.47,194.9
2016,8,2,17,15,709.5,71.5,1.15,18.0,338.5,216.69,144.49
2016,8,2,17,30,671.0,67.0,1.1,17.0,285.0,157.91,96.57
2016,8,2,17,45,617.0,60.5,1.1,16.5,233.0,102.78,57.09
2016,8,2,18,0,563.0,54.0,1.1,16.0,181.0,54.03,32.74
2016,8,2,18,15,477.5,45.5,1.05,15.0,133.5,36.68,26.81
2016,8,2,18,30,392.0,37.0,1.0,14.0,86.0,30.33,20.74
2016,8,2,18,45,250.5,24.5,0.95,13.5,50.5,20.17,9.68
2016,8,2,19,0,109.0,12.0,0.9,13.0,15.0,10.24,0.0
2016,8,2,19,15,54.5,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,0.85,8.5,9.0,0.0,0.0
2016,8,3,5,30,97.0,14.0,0.8,9.0,18.0,11.95,0.0
2016,8,3,5,45,228.0,28.0,0.8,10.0,54.0,23.05,13.1
2016,8,3,6,0,359.0,42.0,0.8,11.0,90.0,34.37,24.75
2016,8,3,6,15,443.5,52.0,0.75,11.5,137.5,41.78,31.88
2016,8,3,6,30,528.0,62.0,0.7,12.0,185.0,66.79,40.99
2016,8,3,6,45,588.0,68.5,0.65,13.0,237.5,114.62,67.85
2016,8,3,7,0,648.0,75.0,0.6,14.0,290.0,169.63,108.57
2016,8,3,7,15,687.0,80.5,0.6,14.5,343.5,225.94,155.46
2016,8,3,7,30,726.0,86.0,0.6,15.0,397.0,286.19,206.75
2016,8,3,7,45,754.5,90.5,0.65,15.5,449.5,347.46,258.84
2016,8,3,8,0,783.0,95.0,0.7,16.0,502.0,408.49,309.49
2016,8,3,8,15,804.5,98.5,0.7,16.5,552.0,467.08,356.5
2016,8,3,8,30,826.0,102.0,0.7,17.0,602.0,526.22,402.13
2016,8,3,8,45,839.0,106.0,0.75,18.0,648.0,581.3,442.72
2016,8,3,9,0,852.0,110.0,0.8,19.0,694.0,635.45,481.11
2016,8,3,9,15,865.0,112.5,0.8,19.5,736.0,682.88,513.98
2016,8,3,9,30,878.0,115.0,0.8,20.0,778.0,732.01,546.9
2016,8,3,9,45,890.5,115.5,0.85,20.5,815.0,777.11,576.54
2016,8,3,10,0,903.0,116.0,0.9,21.0,852.0,820.11,603.04
2016,8,3,10,15,910.5,117.5,0.95,21.5,882.0,857.64,625.67
2016,8,3,10,30,918.0,119.0,1.0,22.0,912.0,892.27,646.28
2016,8,3,10,45,897.0,135.5,1.05,22.5,927.0,913.01,657.93
2016,8,3,11,0,876.0,152.0,1.1,23.0,942.0,928.83,666.65
2016,8,3,11,15,880.0,153.0,1.1,23.0,957.5,949.03,678.7
2016,8,3,11,30,884.0,154.0,1.1,23.0,973.0,965.81,688.57
2016,8,3,11,45,866.5,167.0,1.15,23.0,975.0,984.26,700.45
2016,8,3,12,0,849.0,180.0,1.2,23.0,977.0,985.42,701.63
2016,8,3,12,15,849.0,180.0,1.2,23.0,976.5,986.92,702.51
2016,8,3,12,30,849.0,180.0,1.2,23.0,976.0,984.78,701.22
2016,8,3,12,45,855.5,173.5,1.25,23.0,970.5,978.92,698.6
2016,8,3,13,0,862.0,167.0,1.3,23.0,965.0,969.27,693.72
2016,8,3,13,15,858.0,166.0,1.3,22.5,949.0,951.56,684.39
2016,8,3,13,30,854.0,165.0,1.3,22.0,933.0,930.42,672.97
2016,8,3,13,45,840.0,168.0,1.35,22.0,907.0,901.11,655.72
2016,8,3,14,0,826.0,171.0,1.4,22.0,881.0,869.05,636.59
2016,8,3,14,15,817.5,168.5,1.4,21.5,851.0,833.87,615.8
2016,8,3,14,30,809.0,166.0,1.4,21.0,821.0,796.14,592.39
2016,8,3,14,45,812.0,155.5,1.4,21.0,788.0,757.18,566.46
2016,8,3,15,0,815.0,145.0,1.4,21.0,755.0,715.18,537.83
2016,8,3,15,15,800.5,141.5,1.4,20.5,713.0,665.41,503.75
2016,8,3,15,30,786.0,138.0,1.4,20.0,671.0,614.47,467.81
2016,8,3,15,45,794.5,123.5,1.4,19.5,630.0,565.32,432.1
2016,8,3,16,0,803.0,109.0,1.4,19.0,589.0,513.18,392.63
2016,8,3,16,15,780.0,105.0,1.35,18.5,538.5,453.92,345.99
2016,8,3,16,30,757.0,101.0,1.3,18.0,488.0,393.91,297.25
2016,8,3,16,45,753.0,89.0,1.3,17.5,439.5,337.25,249.31
2016,8,3,17,0,749.0,77.0,1.3,17.0,391.0,278.3,198.07
2016,8,3,17,15,710.0,72.0,1.25,16.0,337.5,217.78,146.63
2016,8,3,17,30,671.0,67.0,1.2,15.0,284.0,158.37,97.76
2016,8,3,17,45,633.0,58.5,1.15,14.5,233.5,102.86,56.94
2016,8,3,18,0,595.0,50.0,1.1,14.0,183.0,51.8,30.55
2016,8,3,18,15,510.0,42.0,1.05,13.5,135.0,33.99,24.58
2016,8,3,18,30,425.0,34.0,1.0,13.0,87.0,27.92,18.68
2016,8,3,18,45,285.0,22.5,0.95,12.5,51.0,18.54,8.02
2016,8,3,19,0,145.0,11.0,0.9,12.0,15.0,9.39,0.0
2016,8,3,19,15,72.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,149.0,14.0,1.1,9.0,18.0,11.95,0.0
2016,8,4,5,45,289.5,25.0,1.15,9.5,55.5,20.58,10.86
2016,8,4,6,0,430.0,36.0,1.2,10.0,93.0,29.47,20.46
2016,8,4,6,15,511.5,44.0,1.15,10.5,141.0,35.48,26.33
2016,8,4,6,30,593.0,52.0,1.1,11.0,189.0,61.65,35.0
2016,8,4,6,45,651.0,56.5,1.1,11.5,242.0,114.56,65.52
2016,8,4,7,0,709.0,61.0,1.1,12.0,295.0,171.06,108.22
2016,8,4,7,15,436.5,119.0,1.05,12.5,271.0,200.71,146.32
2016,8,4,7,30,164.0,177.0,1.0,13.0,247.0,195.16,152.72
2016,8,4,7,45,499.0,125.5,0.95,13.5,376.5,286.65,220.02
2016,8,4,8,0,834.0,74.0,0.9,14.0,506.0,411.15,315.01
2016,8,4,8,15,852.5,76.5,0.9,14.5,556.0,469.48,362.32
2016,8,4,8,30,871.0,79.0,0.9,15.0,606.0,527.88,408.34
2016,8,4,8,45,883.0,82.0,0.9,15.5,651.5,582.9,450.08
2016,8,4,9,0,895.0,85.0,0.9,16.0,697.0,636.76,489.4
2016,8,4,9,15,906.0,87.0,0.9,16.5,738.0,687.56,525.17
2016,8,4,9,30,917.0,89.0,0.9,17.0,779.0,736.56,558.51
2016,8,4,9,45,917.0,95.0,0.95,17.5,812.5,779.25,585.94
2016,8,4,10,0,917.0,101.0,1.0,18.0,846.0,818.8,610.55
2016,8,4,10,15,923.5,102.0,1.05,18.0,875.5,855.53,634.25
2016,8,4,10,30,930.0,103.0,1.1,18.0,905.0,889.27,655.89
2016,8,4,10,45,924.0,110.0,1.15,18.5,924.5,914.76,670.87
2016,8,4,11,0,918.0,117.0,1.2,19.0,944.0,936.29,683.36
2016,8,4,11,15,921.0,118.0,1.2,19.0,958.5,956.4,695.48
2016,8,4,11,30,924.0,119.0,1.2,19.0,973.0,972.89,705.34
2016,8,4,11,45,917.5,124.0,1.3,19.5,978.0,980.6,710.08
2016,8,4,12,0,911.0,129.0,1.4,20.0,983.0,984.42,712.5
2016,8,4,12,15,910.5,129.0,1.45,19.5,982.5,985.45,715.2
2016,8,4,12,30,910.0,129.0,1.5,19.0,982.0,982.77,715.65
2016,8,4,12,45,900.0,133.5,1.55,19.0,971.0,971.69,709.49
2016,8,4,13,0,890.0,138.0,1.6,19.0,960.0,957.08,701.18
2016,8,4,13,15,886.0,137.5,1.6,18.5,944.0,939.97,691.95
2016,8,4,13,30,882.0,137.0,1.6,18.0,928.0,919.42,680.49
2016,8,4,13,45,875.5,136.0,1.6,18.0,904.5,892.91,663.84
2016,8,4,14,0,869.0,135.0,1.6,18.0,881.0,863.31,645.13
2016,8,4,14,15,861.5,133.0,1.55,17.5,851.0,829.04,623.82
2016,8,4,14,30,854.0,131.0,1.5,17.0,821.0,799.35,605.51
2016,8,4,14,45,855.0,123.0,1.5,16.5,787.5,753.32,575.92
2016,8,4,15,0,856.0,115.0,1.5,16.0,754.0,711.55,547.73
2016,8,4,15,15,843.0,112.5,1.5,15.5,712.5,666.87,516.22
2016,8,4,15,30,830.0,110.0,1.5,15.0,671.0,615.94,479.29
2016,8,4,15,45,829.5,101.0,1.5,15.0,628.5,564.58,440.09
2016,8,4,16,0,829.0,92.0,1.5,15.0,586.0,511.13,397.88
2016,8,4,16,15,808.5,88.5,1.5,14.5,536.0,452.12,350.6
2016,8,4,16,30,788.0,85.0,1.5,14.0,486.0,393.62,301.96
2016,8,4,16,45,773.5,77.5,1.5,14.0,436.5,334.19,250.38
2016,8,4,17,0,759.0,70.0,1.5,14.0,387.0,275.23,198.0
2016,8,4,17,15,722.0,65.5,1.5,13.5,334.0,214.96,145.55
2016,8,4,17,30,685.0,61.0,1.5,13.0,281.0,158.39,98.06
2016,8,4,17,45,640.5,54.0,1.5,12.5,230.0,102.94,57.17
2016,8,4,18,0,596.0,47.0,1.5,12.0,179.0,52.74,31.49
2016,8,4,18,15,511.5,39.5,1.45,11.5,131.5,31.99,22.98
2016,8,4,18,30,427.0,32.0,1.4,11.0,84.0,26.26,17.34
2016,8,4,18,45,282.0,21.0,1.4,10.5,48.5,17.27,6.61
2016,8,4,19,0,137.0,10.0,1.4,10.0,13.0,8.54,0.0
2016,8,4,19,15,68.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,146.0,13.0,1.1,9.0,17.0,11.1,0.0
2016,8,5,5,45,287.5,24.5,1.2,9.5,54.0,20.19,10.27
2016,8,5,6,0,429.0,36.0,1.3,10.0,91.0,29.52,20.46
2016,8,5,6,15,513.0,44.0,1.25,10.5,139.5,35.54,26.36
2016,8,5,6,30,597.0,52.0,1.2,11.0,188.0,62.67,35.38
2016,8,5,6,45,423.0,86.5,1.2,11.5,195.5,112.22,73.02
2016,8,5,7,0,249.0,121.0,1.2,12.0,203.0,140.14,102.87
2016,8,5,7,15,131.5,134.5,1.15,12.5,178.5,141.72,109.58
2016,8,5,7,30,14.0,148.0,1.1,13.0,154.0,125.57,100.21
2016,8,5,7,45,425.5,112.0,1.05,13.5,331.0,250.57,193.51
2016,8,5,8,0,837.0,76.0,1.0,14.0,508.0,415.38,319.13
2016,8,5,8,15,525.5,172.5,0.95,14.5,453.5,403.84,314.49
2016,8,5,8,30,214.0,269.0,0.9,15.0,399.0,346.93,271.91
2016,8,5,8,45,560.0,177.0,0.9,15.5,550.5,493.26,384.57
2016,8,5,9,0,906.0,85.0,0.9,16.0,702.0,645.35,496.74
2016,8,5,9,15,917.0,86.5,0.9,16.5,743.5,696.24,531.33
2016,8,5,9,30,928.0,88.0,0.9,17.0,785.0,745.29,564.61
2016,8,5,9,45,927.0,94.5,0.9,17.5,819.0,788.21,591.25
2016,8,5,10,0,926.0,101.0,0.9,18.0,853.0,827.88,615.05
2016,8,5,10,15,932.5,102.5,0.9,18.5,883.0,865.43,637.15
2016,8,5,10,30,939.0,104.0,0.9,19.0,913.0,899.95,657.0
2016,8,5,10,45,943.5,105.0,0.95,19.5,935.5,929.04,674.08
2016,8,5,11,0,948.0,106.0,1.0,20.0,958.0,954.66,688.96
2016,8,5,11,15,951.0,106.5,1.0,20.0,973.5,974.86,700.83
2016,8,5,11,30,954.0,107.0,1.0,20.0,989.0,991.31,710.48
2016,8,5,11,45,955.0,107.5,1.05,20.5,996.0,1002.1,716.3
2016,8,5,12,0,956.0,108.0,1.1,21.0,1003.0,1008.99,719.84
2016,8,5,12,15,956.0,108.0,1.1,21.0,1002.5,1010.54,720.67
2016,8,5,12,30,956.0,108.0,1.1,21.0,1002.0,1008.18,719.25
2016,8,5,12,45,955.0,107.5,1.15,21.5,994.0,1000.48,714.23
2016,8,5,13,0,954.0,107.0,1.2,22.0,986.0,988.89,706.92
2016,8,5,13,15,951.0,106.5,1.2,22.0,970.0,971.65,696.66
2016,8,5,13,30,948.0,106.0,1.2,22.0,954.0,950.68,684.18
2016,8,5,13,45,943.0,105.0,1.25,22.0,930.0,923.87,668.79
2016,8,5,14,0,938.0,104.0,1.3,22.0,906.0,893.65,651.14
2016,8,5,14,15,931.0,102.5,1.3,21.5,875.5,858.07,630.37
2016,8,5,14,30,924.0,101.0,1.3,21.0,845.0,819.52,607.42
2016,8,5,14,45,915.5,99.0,1.3,21.0,808.5,776.63,580.1
2016,8,5,15,0,907.0,97.0,1.3,21.0,772.0,731.3,549.81
2016,8,5,15,15,895.0,95.0,1.3,20.5,729.5,681.49,515.8
2016,8,5,15,30,883.0,93.0,1.3,20.0,687.0,630.03,479.49
2016,8,5,15,45,868.5,90.0,1.35,19.5,640.0,574.87,439.51
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,518.86,397.23
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,459.2,350.24
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,399.07,301.14
2016,8,5,16,45,782.5,77.0,1.4,17.5,438.5,337.41,249.32
2016,8,5,17,0,753.0,74.0,1.4,17.0,385.0,277.86,198.0
2016,8,5,17,15,713.5,69.0,1.4,16.0,331.5,216.82,145.99
2016,8,5,17,30,674.0,64.0,1.4,15.0,278.0,157.1,96.7
2016,8,5,17,45,610.5,58.5,1.4,14.5,225.0,101.56,56.67
2016,8,5,18,0,547.0,53.0,1.4,14.0,172.0,53.59,32.51
2016,8,5,18,15,456.5,44.0,1.35,13.0,125.0,35.55,25.94
2016,8,5,18,30,366.0,35.0,1.3,12.0,78.0,28.75,19.34
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,18.1,6.38
2016,8,5,19,0,65.0,9.0,1.3,11.0,10.0,7.68,0.0
2016,8,5,19,15,32.5,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,43.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,87.0,12.0,1.0,9.0,15.0,10.24,0.0
2016,8,6,5,45,227.0,25.5,1.05,9.5,50.0,21.02,10.57
2016,8,6,6,0,367.0,39.0,1.1,10.0,85.0,31.99,22.6
2016,8,6,6,15,454.0,48.0,1.1,10.5,132.0,38.65,29.13
2016,8,6,6,30,541.0,57.0,1.1,11.0,179.0,65.57,38.74
2016,8,6,6,45,322.0,92.5,1.1,11.5,170.5,107.34,73.05
2016,8,6,7,0,103.0,128.0,1.1,12.0,162.0,121.06,93.36
2016,8,6,7,15,74.0,146.0,1.05,12.5,172.5,136.31,107.34
2016,8,6,7,30,45.0,164.0,1.0,13.0,183.0,148.93,118.66
2016,8,6,7,45,424.0,123.5,1.0,13.5,339.5,261.1,201.89
2016,8,6,8,0,803.0,83.0,1.0,14.0,496.0,409.94,315.53
2016,8,6,8,15,823.0,86.0,1.0,14.5,546.0,468.61,362.82
2016,8,6,8,30,843.0,89.0,1.0,15.0,596.0,527.64,409.22
2016,8,6,8,45,861.0,90.5,1.0,15.5,642.5,582.2,450.66
2016,8,6,9,0,879.0,92.0,1.0,16.0,689.0,637.42,491.04
2016,8,6,9,15,890.5,94.0,1.05,16.5,730.5,687.97,527.2
2016,8,6,9,30,902.0,96.0,1.1,17.0,772.0,736.8,561.14
2016,8,6,9,45,905.0,101.0,1.15,17.5,806.5,780.21,589.28
2016,8,6,10,0,908.0,106.0,1.2,18.0,841.0,820.74,614.67
2016,8,6,10,15,914.5,107.5,1.2,18.0,870.5,857.74,637.96
2016,8,6,10,30,921.0,109.0,1.2,18.0,900.0,891.75,659.12
2016,8,6,10,45,925.5,110.0,1.25,18.5,922.5,920.39,676.16
2016,8,6,11,0,930.0,111.0,1.3,19.0,945.0,945.63,690.99
2016,8,6,11,15,933.5,111.5,1.3,19.0,960.5,965.96,703.22
2016,8,6,11,30,937.0,112.0,1.3,19.0,976.0,982.63,713.2
2016,8,6,11,45,938.0,112.5,1.35,19.0,983.0,993.23,720.27
2016,8,6,12,0,939.0,113.0,1.4,19.0,990.0,999.99,725.08
2016,8,6,12,15,939.5,113.0,1.4,19.0,990.0,1001.97,726.2
2016,8,6,12,30,940.0,113.0,1.4,19.0,990.0,1000.07,725.05
2016,8,6,12,45,932.5,116.5,1.45,19.0,980.5,990.18,719.76
2016,8,6,13,0,925.0,120.0,1.5,19.0,971.0,976.59,712.24
2016,8,6,13,15,922.5,119.0,1.5,19.0,955.5,959.71,701.95
2016,8,6,13,30,920.0,118.0,1.5,19.0,940.0,939.18,689.4
2016,8,6,13,45,918.0,115.5,1.5,19.0,917.5,914.12,673.93
2016,8,6,14,0,916.0,113.0,1.5,19.0,895.0,885.58,656.19
2016,8,6,14,15,909.5,111.5,1.5,18.5,865.0,850.98,635.56
2016,8,6,14,30,903.0,110.0,1.5,18.0,835.0,813.46,612.76
2016,8,6,14,45,898.5,106.0,1.5,18.0,800.0,772.29,586.05
2016,8,6,15,0,894.0,102.0,1.5,18.0,765.0,728.42,556.04
2016,8,6,15,15,882.5,100.0,1.5,17.5,723.5,679.38,521.94
2016,8,6,15,30,871.0,98.0,1.5,17.0,682.0,628.68,485.53
2016,8,6,15,45,860.5,93.0,1.55,16.5,636.5,574.32,445.47
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,519.8,403.59
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,460.19,355.92
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,400.97,306.77
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,339.95,254.64
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,280.05,202.01
2016,8,6,17,15,730.5,66.5,1.7,13.5,333.0,218.63,148.48
2016,8,6,17,30,692.0,62.0,1.7,13.0,279.0,161.1,100.1
2016,8,6,17,45,641.0,55.5,1.75,12.5,227.0,102.0,56.28
2016,8,6,18,0,590.0,49.0,1.8,12.0,175.0,51.55,30.35
2016,8,6,18,15,498.5,41.0,1.75,11.5,127.0,33.3,24.08
2016,8,6,18,30,407.0,33.0,1.7,11.0,79.0,27.22,18.0
2016,8,6,18,45,203.5,16.5,1.65,10.5,39.5,13.31,2.49
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.5,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,145.0,12.0,1.4,9.0,15.0,10.24,0.0
2016,8,7,5,45,299.5,22.5,1.5,9.5,52.5,18.56,8.29
2016,8,7,6,0,454.0,33.0,1.6,10.0,90.0,27.14,18.27
2016,8,7,6,15,539.5,40.5,1.6,10.5,139.0,32.88,23.92
2016,8,7,6,30,625.0,48.0,1.6,11.0,188.0,65.34,36.19
2016,8,7,6,45,681.0,52.5,1.65,11.5,241.5,117.17,66.12
2016,8,7,7,0,737.0,57.0,1.7,12.0,295.0,175.6,111.16
2016,8,7,7,15,772.0,61.0,1.65,12.5,349.5,235.05,162.53
2016,8,7,7,30,807.0,65.0,1.6,13.0,404.0,297.83,217.94
2016,8,7,7,45,835.5,67.0,1.6,13.5,457.5,360.4,272.9
2016,8,7,8,0,864.0,69.0,1.6,14.0,511.0,423.3,326.69
2016,8,7,8,15,882.0,71.5,1.5,14.5,561.5,483.29,376.12
2016,8,7,8,30,900.0,74.0,1.4,15.0,612.0,543.24,423.39
2016,8,7,8,45,915.5,75.0,1.35,15.5,659.0,599.98,466.55
2016,8,7,9,0,931.0,76.0,1.3,16.0,706.0,655.79,507.3
2016,8,7,9,15,941.0,77.5,1.3,16.5,748.5,707.25,543.82
2016,8,7,9,30,951.0,79.0,1.3,17.0,791.0,756.72,577.49
2016,8,7,9,45,953.0,84.0,1.3,17.5,825.5,801.47,605.39
2016,8,7,10,0,955.0,89.0,1.3,18.0,860.0,843.11,630.78
2016,8,7,10,15,961.0,90.0,1.3,18.0,890.0,880.79,654.41
2016,8,7,10,30,967.0,91.0,1.3,18.0,920.0,915.31,675.8
2016,8,7,10,45,972.0,91.5,1.3,18.5,943.0,945.11,692.71
2016,8,7,11,0,977.0,92.0,1.3,19.0,966.0,971.36,707.25
2016,8,7,11,15,980.0,92.5,1.3,19.0,981.5,992.1,719.61
2016,8,7,11,30,983.0,93.0,1.3,19.0,997.0,1008.97,729.63
2016,8,7,11,45,985.0,92.5,1.35,19.5,1004.5,1019.98,735.53
2016,8,7,12,0,987.0,92.0,1.4,20.0,1012.0,1026.97,739.06
2016,8,7,12,15,987.0,92.0,1.4,20.0,1011.5,1028.52,739.9
2016,8,7,12,30,987.0,92.0,1.4,20.0,1011.0,1025.99,738.36
2016,8,7,12,45,981.5,94.5,1.45,20.0,1001.5,1016.73,733.58
2016,8,7,13,0,976.0,97.0,1.5,20.0,992.0,1003.52,726.44
2016,8,7,13,15,973.0,96.5,1.5,20.0,976.5,985.8,715.76
2016,8,7,13,30,970.0,96.0,1.5,20.0,961.0,964.27,702.72
2016,8,7,13,45,970.5,92.5,1.55,20.0,938.5,939.08,688.08
2016,8,7,14,0,971.0,89.0,1.6,20.0,916.0,910.09,670.87
2016,8,7,14,15,965.5,87.5,1.6,19.5,885.5,874.52,649.84
2016,8,7,14,30,960.0,86.0,1.6,19.0,855.0,835.79,626.48
2016,8,7,14,45,955.5,83.0,1.65,19.0,819.0,793.31,599.61
2016,8,7,15,0,951.0,80.0,1.7,19.0,783.0,747.96,570.11
2016,8,7,15,15,940.5,78.0,1.7,18.5,740.5,697.04,534.75
2016,8,7,15,30,930.0,76.0,1.7,18.0,698.0,644.24,496.85
2016,8,7,15,45,918.5,73.0,1.7,18.0,651.0,588.27,454.39
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,531.06,409.52
2016,8,7,16,15,889.0,68.0,1.65,17.5,553.0,470.96,361.35
2016,8,7,16,30,871.0,66.0,1.6,17.0,502.0,410.87,311.39
2016,8,7,16,45,846.5,62.5,1.6,16.5,448.5,347.51,257.42
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,285.55,203.22
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.5,220.91,146.96
2016,8,7,17,30,751.0,52.0,1.5,15.0,286.0,161.33,96.86
2016,8,7,17,45,696.5,47.5,1.5,14.5,232.0,102.9,54.35
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,50.92,28.73
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,32.04,22.77
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,26.14,16.9
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,11.7,0.61
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,78.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,156.0,11.0,0.9,9.0,14.0,9.39,0.0
2016,8,8,5,45,310.5,20.5,0.95,10.0,50.5,16.87,6.6
2016,8,8,6,0,465.0,30.0,1.0,11.0,87.0,26.85,17.9
2016,8,8,6,15,548.0,37.0,0.95,11.5,135.5,32.72,23.68
2016,8,8,6,30,631.0,44.0,0.9,12.0,184.0,63.03,33.48
2016,8,8,6,45,681.0,49.0,0.85,12.5,236.5,115.17,63.96
2016,8,8,7,0,731.0,54.0,0.8,13.0,289.0,173.15,108.68
2016,8,8,7,15,765.5,57.5,0.75,13.5,342.5,231.72,158.81
2016,8,8,7,30,800.0,61.0,0.7,14.0,396.0,293.55,212.61
2016,8,8,7,45,826.0,63.5,0.7,14.5,448.5,355.36,265.99
2016,8,8,8,0,852.0,66.0,0.7,15.0,501.0,417.22,317.83
2016,8,8,8,15,870.0,68.5,0.7,15.5,551.0,476.58,365.96
2016,8,8,8,30,888.0,71.0,0.7,16.0,601.0,535.96,412.13
2016,8,8,8,45,902.0,73.0,0.75,17.0,647.5,592.26,453.88
2016,8,8,9,0,916.0,75.0,0.8,18.0,694.0,647.54,493.26
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.5,698.69,529.3
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,747.94,562.62
2016,8,8,9,45,937.5,83.5,0.95,19.5,811.0,791.55,589.89
2016,8,8,10,0,938.0,89.0,1.0,20.0,845.0,831.98,614.76
2016,8,8,10,15,944.5,90.0,1.05,20.0,875.0,869.54,638.71
2016,8,8,10,30,951.0,91.0,1.1,20.0,905.0,904.01,660.56
2016,8,8,10,45,958.0,90.5,1.15,20.5,928.0,934.17,678.31
2016,8,8,11,0,965.0,90.0,1.2,21.0,951.0,960.92,693.85
2016,8,8,11,15,967.5,90.5,1.2,21.0,966.5,980.98,705.68
2016,8,8,11,30,970.0,91.0,1.2,21.0,982.0,997.21,715.22
2016,8,8,11,45,972.5,90.5,1.3,21.0,990.0,1008.54,723.55
2016,8,8,12,0,975.0,90.0,1.4,21.0,998.0,1015.91,729.53
2016,8,8,12,15,975.0,90.5,1.45,21.0,997.5,1017.89,731.45
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,1015.85,731.01
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,1007.85,726.95
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,995.86,720.5
2016,8,8,13,15,971.0,89.5,1.65,21.0,965.5,979.02,711.03
2016,8,8,13,30,969.0,89.0,1.7,21.0,950.0,958.33,699.14
2016,8,8,13,45,965.5,87.5,1.75,21.0,927.0,931.58,683.31
2016,8,8,14,0,962.0,86.0,1.8,21.0,904.0,901.26,665.07
2016,8,8,14,15,956.0,85.0,1.8,20.5,873.5,865.97,644.1
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,827.58,620.82
2016,8,8,14,45,943.0,82.5,1.85,20.0,807.0,785.03,593.69
2016,8,8,15,0,936.0,81.0,1.9,20.0,771.0,739.85,564.1
2016,8,8,15,15,925.5,79.0,1.9,19.5,728.5,689.48,529.01
2016,8,8,15,30,915.0,77.0,1.9,19.0,686.0,637.27,491.43
2016,8,8,15,45,902.5,74.5,1.9,18.5,639.5,581.87,450.15
2016,8,8,16,0,890.0,72.0,1.9,18.0,593.0,525.38,406.45
2016,8,8,16,15,871.0,69.5,1.85,17.5,542.0,465.13,358.03
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,405.06,307.97
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,342.55,254.51
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,281.36,200.8
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,217.5,145.12
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,158.79,95.69
2016,8,8,17,45,680.0,47.0,1.7,14.5,224.5,101.24,53.59
2016,8,8,18,0,628.0,42.0,1.7,14.0,172.0,49.85,27.95
2016,8,8,18,15,537.0,35.0,1.65,13.0,124.0,31.12,21.92
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,25.21,15.99
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,11.3,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,8.54,0.0
2016,8,9,5,45,311.0,20.0,1.25,10.5,49.0,16.47,5.8
2016,8,9,6,0,468.0,30.0,1.3,11.0,85.0,26.91,17.89
2016,8,9,6,15,552.0,36.5,1.25,11.0,134.0,32.33,23.35
2016,8,9,6,30,636.0,43.0,1.2,11.0,183.0,63.39,33.34
2016,8,9,6,45,685.0,48.0,1.2,11.5,235.0,115.87,64.54
2016,8,9,7,0,734.0,53.0,1.2,12.0,287.0,174.06,109.99
2016,8,9,7,15,769.0,57.0,1.15,12.5,341.0,233.5,161.38
2016,8,9,7,30,804.0,61.0,1.1,13.0,395.0,296.28,216.57
2016,8,9,7,45,828.5,63.5,1.05,13.5,447.5,357.84,270.3
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,419.34,322.31
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,479.08,371.0
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,538.88,417.61
2016,8,9,8,45,904.5,72.5,0.85,15.5,646.5,595.15,459.65
2016,8,9,9,0,919.0,74.0,0.8,16.0,693.0,650.43,499.2
2016,8,9,9,15,929.5,75.5,0.8,16.5,735.0,701.78,535.0
2016,8,9,9,30,940.0,77.0,0.8,17.0,777.0,751.21,567.77
2016,8,9,9,45,948.5,78.0,0.8,18.0,813.0,796.45,594.37
2016,8,9,10,0,957.0,79.0,0.8,19.0,849.0,839.11,618.7
2016,8,9,10,15,963.0,80.0,0.8,19.5,878.5,876.91,640.6
2016,8,9,10,30,969.0,81.0,0.8,20.0,908.0,911.54,660.23
2016,8,9,10,45,969.5,84.0,0.85,20.5,930.0,940.0,676.73
2016,8,9,11,0,970.0,87.0,0.9,21.0,952.0,964.69,690.88
2016,8,9,11,15,973.0,87.5,0.9,21.0,967.0,985.3,702.88
2016,8,9,11,30,976.0,88.0,0.9,21.0,982.0,1002.07,712.58
2016,8,9,11,45,968.0,94.5,0.95,21.5,987.0,1010.53,716.94
2016,8,9,12,0,960.0,101.0,1.0,22.0,992.0,1014.82,718.91
2016,8,9,12,15,959.5,101.0,1.05,22.0,991.5,1015.77,720.37
2016,8,9,12,30,959.0,101.0,1.1,22.0,991.0,1012.75,719.53
2016,8,9,12,45,936.5,113.5,1.15,22.5,976.5,997.27,709.71
2016,8,9,13,0,914.0,126.0,1.2,23.0,962.0,978.09,697.77
2016,8,9,13,15,910.5,125.5,1.2,23.0,945.5,960.73,687.56
2016,8,9,13,30,907.0,125.0,1.2,23.0,929.0,939.81,675.11
2016,8,9,13,45,901.0,124.0,1.2,23.0,905.0,912.76,658.81
2016,8,9,14,0,895.0,123.0,1.2,23.0,881.0,882.48,640.45
2016,8,9,14,15,887.0,121.5,1.2,22.5,850.5,847.04,619.85
2016,8,9,14,30,879.0,120.0,1.2,22.0,820.0,808.82,597.2
2016,8,9,14,45,872.0,116.0,1.2,22.0,784.0,766.44,570.34
2016,8,9,15,0,865.0,112.0,1.2,22.0,748.0,721.62,540.21
2016,8,9,15,15,852.0,109.5,1.15,21.5,705.5,676.15,508.87
2016,8,9,15,30,839.0,107.0,1.1,21.0,663.0,624.32,472.24
2016,8,9,15,45,829.5,100.5,1.1,21.0,617.5,569.42,431.89
2016,8,9,16,0,820.0,94.0,1.1,21.0,572.0,513.34,389.25
2016,8,9,16,15,798.0,90.5,1.1,20.5,521.5,453.59,343.02
2016,8,9,16,30,776.0,87.0,1.1,20.0,471.0,394.53,295.54
2016,8,9,16,45,755.0,80.5,1.1,19.5,420.0,334.03,245.28
2016,8,9,17,0,734.0,74.0,1.1,19.0,369.0,274.78,194.64
2016,8,9,17,15,693.0,69.0,1.05,18.0,315.5,214.17,143.51
2016,8,9,17,30,652.0,64.0,1.0,17.0,262.0,155.22,95.27
2016,8,9,17,45,598.0,56.5,0.95,16.5,211.0,99.83,55.07
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,50.94,29.76
2016,8,9,18,15,448.0,40.0,0.85,15.0,113.5,32.46,22.88
2016,8,9,18,30,352.0,31.0,0.8,14.0,67.0,25.55,16.02
2016,8,9,18,45,176.0,15.5,0.75,13.5,33.5,12.56,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,18.0,0.85,10.5,36.0,14.46,3.9
2016,8,10,6,0,305.0,36.0,0.9,11.0,72.0,29.44,20.05
2016,8,10,6,15,392.5,47.5,0.85,11.5,117.5,38.22,28.54
2016,8,10,6,30,480.0,59.0,0.8,12.0,163.0,68.37,40.96
2016,8,10,6,45,538.5,67.5,0.75,12.5,214.0,115.65,70.19
2016,8,10,7,0,597.0,76.0,0.7,13.0,265.0,170.06,112.05
2016,8,10,7,15,639.0,82.0,0.65,13.5,317.5,225.24,158.49
2016,8,10,7,30,681.0,88.0,0.6,14.0,370.0,284.81,209.28
2016,8,10,7,45,712.5,93.0,0.6,14.5,422.5,343.81,259.36
2016,8,10,8,0,744.0,98.0,0.6,15.0,475.0,405.27,309.95
2016,8,10,8,15,767.0,102.0,0.6,15.5,524.5,464.83,357.42
2016,8,10,8,30,790.0,106.0,0.6,16.0,574.0,523.91,402.75
2016,8,10,8,45,807.5,109.5,0.65,17.0,620.5,579.82,443.76
2016,8,10,9,0,825.0,113.0,0.7,18.0,667.0,635.29,482.93
2016,8,10,9,15,838.5,116.0,0.7,18.5,709.0,686.86,518.35
2016,8,10,9,30,852.0,119.0,0.7,19.0,751.0,737.01,551.67
2016,8,10,9,45,882.5,110.5,0.75,19.5,793.0,780.95,580.2
2016,8,10,10,0,913.0,102.0,0.8,20.0,835.0,829.5,610.35
2016,8,10,10,15,920.5,103.5,0.8,20.5,865.0,867.6,632.37
2016,8,10,10,30,928.0,105.0,0.8,21.0,895.0,902.75,652.33
2016,8,10,10,45,933.5,105.5,0.85,21.5,918.0,932.03,669.32
2016,8,10,11,0,939.0,106.0,0.9,22.0,941.0,957.9,684.18
2016,8,10,11,15,942.5,106.5,0.95,22.0,956.5,978.39,697.03
2016,8,10,11,30,946.0,107.0,1.0,22.0,972.0,995.16,707.73
2016,8,10,11,45,948.0,107.0,1.1,22.5,980.0,1006.24,714.59
2016,8,10,12,0,950.0,107.0,1.2,23.0,988.0,1013.43,719.17
2016,8,10,12,15,950.5,107.0,1.2,23.0,987.5,1015.28,720.17
2016,8,10,12,30,951.0,107.0,1.2,23.0,987.0,1013.18,718.93
2016,8,10,12,45,948.0,107.5,1.3,23.0,978.5,1004.34,715.4
2016,8,10,13,0,945.0,108.0,1.4,23.0,970.0,991.65,709.51
2016,8,10,13,15,942.0,107.0,1.4,23.0,953.5,973.71,698.81
2016,8,10,13,30,939.0,106.0,1.4,23.0,937.0,952.05,685.86
2016,8,10,13,45,935.0,104.5,1.45,23.0,913.5,925.43,670.47
2016,8,10,14,0,931.0,103.0,1.5,23.0,890.0,895.35,652.78
2016,8,10,14,15,924.0,102.0,1.5,22.5,859.5,860.01,632.12
2016,8,10,14,30,917.0,101.0,1.5,22.0,829.0,821.72,609.28
2016,8,10,14,45,908.5,98.5,1.5,22.0,792.0,778.11,581.42
2016,8,10,15,0,900.0,96.0,1.5,22.0,755.0,732.08,550.92
2016,8,10,15,15,888.0,94.0,1.45,21.5,712.5,682.06,516.32
2016,8,10,15,30,876.0,92.0,1.4,21.0,670.0,630.41,479.54
2016,8,10,15,45,861.0,88.5,1.4,20.5,623.0,574.31,438.65
2016,8,10,16,0,846.0,85.0,1.4,20.0,576.0,517.44,395.63
2016,8,10,16,15,825.0,82.0,1.3,19.5,525.0,458.36,348.82
2016,8,10,16,30,804.0,79.0,1.2,19.0,474.0,398.65,299.94
2016,8,10,16,45,776.0,74.5,1.2,18.5,421.5,336.01,247.69
2016,8,10,17,0,748.0,70.0,1.2,18.0,369.0,275.4,195.72
2016,8,10,17,15,707.5,65.5,1.1,17.5,315.5,214.45,143.56
2016,8,10,17,30,667.0,61.0,1.0,17.0,262.0,157.68,96.65
2016,8,10,17,45,607.0,54.5,0.95,16.5,210.0,99.13,54.1
2016,8,10,18,0,547.0,48.0,0.9,16.0,158.0,50.32,29.14
2016,8,10,18,15,449.5,38.5,0.8,15.0,111.5,31.28,21.8
2016,8,10,18,30,352.0,29.0,0.7,14.0,65.0,23.88,14.47
2016,8,10,18,45,176.0,14.5,0.65,13.5,32.5,11.75,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,18.5,0.7,9.5,33.0,14.39,3.27
2016,8,11,6,0,253.0,37.0,0.7,10.0,66.0,28.59,19.35
2016,8,11,6,15,338.0,50.5,0.65,10.5,110.5,38.7,29.08
2016,8,11,6,30,423.0,64.0,0.6,11.0,155.0,71.01,44.54
2016,8,11,6,45,480.0,74.5,0.6,12.0,204.5,116.37,73.32
2016,8,11,7,0,537.0,85.0,0.6,13.0,254.0,168.78,113.61
2016,8,11,7,15,581.0,93.5,0.6,13.5,306.5,223.16,159.04
2016,8,11,7,30,625.0,102.0,0.6,14.0,359.0,282.32,209.08
2016,8,11,7,45,656.5,108.5,0.6,14.5,410.5,339.7,257.44
2016,8,11,8,0,688.0,115.0,0.6,15.0,462.0,399.66,306.5
2016,8,11,8,15,713.0,120.0,0.6,15.5,511.5,457.41,352.32
2016,8,11,8,30,738.0,125.0,0.6,16.0,561.0,516.31,397.32
2016,8,11,8,45,757.0,129.5,0.65,17.0,607.5,572.08,438.08
2016,8,11,9,0,776.0,134.0,0.7,18.0,654.0,626.67,476.55
2016,8,11,9,15,791.0,137.5,0.7,18.5,696.0,677.7,511.57
2016,8,11,9,30,806.0,141.0,0.7,19.0,738.0,727.58,544.72
2016,8,11,9,45,846.5,128.5,0.75,19.5,782.5,779.79,579.62
2016,8,11,10,0,887.0,116.0,0.8,20.0,827.0,824.63,607.23
2016,8,11,10,15,895.0,118.0,0.85,20.5,857.0,862.8,630.24
2016,8,11,10,30,903.0,120.0,0.9,21.0,887.0,898.12,651.27
2016,8,11,10,45,907.5,121.5,0.95,21.5,910.0,926.84,667.98
2016,8,11,11,0,912.0,123.0,1.0,22.0,933.0,952.2,682.58
2016,8,11,11,15,915.5,123.5,1.05,22.0,948.0,972.19,695.16
2016,8,11,11,30,919.0,124.0,1.1,22.0,963.0,988.57,705.63
2016,8,11,11,45,919.0,126.0,1.15,22.5,970.5,999.36,711.39
2016,8,11,12,0,919.0,128.0,1.2,23.0,978.0,1006.34,714.94
2016,8,11,12,15,919.0,128.0,1.2,23.0,977.5,1007.62,715.6
2016,8,11,12,30,919.0,128.0,1.2,23.0,977.0,1005.1,714.1
2016,8,11,12,45,918.5,126.5,1.25,23.5,968.5,996.87,708.71
2016,8,11,13,0,918.0,125.0,1.3,24.0,960.0,984.86,701.11
2016,8,11,13,15,914.0,124.5,1.3,24.0,943.5,966.84,690.41
2016,8,11,13,30,910.0,124.0,1.3,24.0,927.0,945.23,677.57
2016,8,11,13,45,905.0,122.5,1.35,24.0,903.5,918.34,662.12
2016,8,11,14,0,900.0,121.0,1.4,24.0,880.0,888.15,644.48
2016,8,11,14,15,892.0,119.5,1.4,23.5,849.0,852.36,623.63
2016,8,11,14,30,884.0,118.0,1.4,23.0,818.0,813.78,600.71
2016,8,11,14,45,874.0,115.5,1.4,23.0,780.5,770.18,573.0
2016,8,11,15,0,864.0,113.0,1.4,23.0,743.0,724.39,542.23
2016,8,11,15,15,850.5,110.5,1.35,22.5,700.5,678.57,510.67
2016,8,11,15,30,837.0,108.0,1.3,22.0,658.0,626.27,473.72
2016,8,11,15,45,820.5,104.0,1.3,22.0,611.0,569.76,432.12
2016,8,11,16,0,804.0,100.0,1.3,22.0,564.0,512.78,388.79
2016,8,11,16,15,780.5,96.0,1.25,21.5,513.0,452.45,341.96
2016,8,11,16,30,757.0,92.0,1.2,21.0,462.0,393.04,294.18
2016,8,11,16,45,727.5,86.5,1.15,20.5,410.0,329.77,242.04
2016,8,11,17,0,698.0,81.0,1.1,20.0,358.0,270.17,191.58
2016,8,11,17,15,654.5,75.0,1.05,19.0,304.5,209.73,141.02
2016,8,11,17,30,611.0,69.0,1.0,18.0,251.0,153.95,95.68
2016,8,11,17,45,548.5,61.0,1.0,17.0,200.0,99.72,56.76
2016,8,11,18,0,486.0,53.0,1.0,16.0,149.0,53.16,32.37
2016,8,11,18,15,388.5,42.0,0.9,15.0,104.0,34.11,24.23
2016,8,11,18,30,291.0,31.0,0.8,14.0,59.0,25.59,15.7
2016,8,11,18,45,145.5,15.5,0.75,13.5,29.5,12.65,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
