Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,178.0,16.5,0.65,10.0,36.0,13.3,1.88
2016,8,12,6,0,356.0,33.0,0.6,11.0,72.0,27.1,17.91
2016,8,12,6,15,447.5,42.5,0.55,11.5,119.0,34.36,25.08
2016,8,12,6,30,539.0,52.0,0.5,12.0,166.0,67.13,37.6
2016,8,12,6,45,599.5,58.5,0.5,12.5,218.5,116.9,68.35
2016,8,12,7,0,660.0,65.0,0.5,13.0,271.0,173.91,112.5
2016,8,12,7,15,700.0,70.0,0.5,13.5,324.0,233.83,163.3
2016,8,12,7,30,740.0,75.0,0.5,14.0,377.0,295.39,216.16
2016,8,12,7,45,769.5,78.5,0.5,15.0,430.0,355.52,266.91
2016,8,12,8,0,799.0,82.0,0.5,16.0,483.0,417.74,317.51
2016,8,12,8,15,819.5,85.5,0.5,16.5,533.0,477.46,364.94
2016,8,12,8,30,840.0,89.0,0.5,17.0,583.0,537.58,410.75
2016,8,12,8,45,856.5,91.0,0.55,18.0,630.0,591.68,450.23
2016,8,12,9,0,873.0,93.0,0.6,19.0,677.0,646.68,488.82
2016,8,12,9,15,885.0,95.5,0.65,19.5,718.5,698.14,524.51
2016,8,12,9,30,897.0,98.0,0.7,20.0,760.0,747.92,558.02
2016,8,12,9,45,902.0,101.5,0.75,21.0,795.0,791.41,583.82
2016,8,12,10,0,907.0,105.0,0.8,22.0,830.0,832.17,607.44
2016,8,12,10,15,913.5,106.5,0.85,22.5,859.5,869.3,629.59
2016,8,12,10,30,920.0,108.0,0.9,23.0,889.0,903.43,649.65
2016,8,12,10,45,924.5,109.0,0.95,23.5,911.0,932.12,666.18
2016,8,12,11,0,929.0,110.0,1.0,24.0,933.0,957.38,680.56
2016,8,12,11,15,932.0,111.0,1.05,24.0,948.0,977.7,693.24
2016,8,12,11,30,935.0,112.0,1.1,24.0,963.0,994.31,703.76
2016,8,12,11,45,936.0,112.0,1.15,24.0,970.0,1004.28,710.32
2016,8,12,12,0,937.0,112.0,1.2,24.0,977.0,1010.39,714.68
2016,8,12,12,15,936.5,112.0,1.2,24.0,976.5,1011.18,715.05
2016,8,12,12,30,936.0,112.0,1.2,24.0,976.0,1008.07,713.21
2016,8,12,12,45,938.0,109.5,1.3,24.5,968.0,1001.01,709.4
2016,8,12,13,0,940.0,107.0,1.4,25.0,960.0,990.02,703.21
2016,8,12,13,15,936.5,106.5,1.4,24.5,944.0,972.03,693.88
2016,8,12,13,30,933.0,106.0,1.4,24.0,928.0,950.35,682.32
2016,8,12,13,45,928.0,105.0,1.4,24.0,904.0,923.3,666.02
2016,8,12,14,0,923.0,104.0,1.4,24.0,880.0,892.87,647.56
2016,8,12,14,15,916.0,102.5,1.4,24.0,849.5,857.09,625.56
2016,8,12,14,30,909.0,101.0,1.4,24.0,819.0,818.39,601.49
2016,8,12,14,45,900.0,99.0,1.4,24.0,782.0,774.99,574.06
2016,8,12,15,0,891.0,97.0,1.4,24.0,745.0,729.24,544.1
2016,8,12,15,15,879.0,95.0,1.35,23.5,702.5,679.39,509.99
2016,8,12,15,30,867.0,93.0,1.3,23.0,660.0,627.96,473.72
2016,8,12,15,45,851.0,90.0,1.3,23.0,613.0,571.99,432.51
2016,8,12,16,0,835.0,87.0,1.3,23.0,566.0,516.72,390.4
2016,8,12,16,15,813.0,83.5,1.25,22.5,515.5,455.9,343.22
2016,8,12,16,30,791.0,80.0,1.2,22.0,465.0,395.76,294.85
2016,8,12,16,45,762.0,76.0,1.15,21.5,412.0,333.79,243.6
2016,8,12,17,0,733.0,72.0,1.1,21.0,359.0,273.98,192.85
2016,8,12,17,15,691.0,67.0,1.05,20.0,305.5,212.95,141.68
2016,8,12,17,30,649.0,62.0,1.0,19.0,252.0,153.86,93.58
2016,8,12,17,45,586.5,55.0,0.95,18.5,200.5,98.12,53.58
2016,8,12,18,0,524.0,48.0,0.9,18.0,149.0,49.98,28.86
2016,8,12,18,15,422.5,38.0,0.8,17.0,103.5,30.91,21.19
2016,8,12,18,30,321.0,28.0,0.7,16.0,58.0,23.09,13.27
2016,8,12,18,45,160.5,14.0,0.65,15.5,29.0,11.95,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,174.5,16.0,0.45,11.5,35.0,12.9,0.79
2016,8,13,6,0,349.0,32.0,0.4,12.0,70.0,26.27,17.05
2016,8,13,6,15,442.0,41.0,0.4,12.5,116.5,33.13,23.86
2016,8,13,6,30,535.0,50.0,0.4,13.0,163.0,66.33,36.47
2016,8,13,6,45,596.0,56.0,0.4,14.0,214.5,115.59,66.87
2016,8,13,7,0,657.0,62.0,0.4,15.0,266.0,172.14,110.32
2016,8,13,7,15,697.0,67.0,0.4,15.5,319.0,231.85,160.63
2016,8,13,7,30,737.0,72.0,0.4,16.0,372.0,293.33,212.98
2016,8,13,7,45,767.5,75.5,0.45,17.0,425.0,353.7,263.66
2016,8,13,8,0,798.0,79.0,0.5,18.0,478.0,416.28,314.4
2016,8,13,8,15,819.5,82.0,0.5,19.0,528.0,475.98,360.79
2016,8,13,8,30,841.0,85.0,0.5,20.0,578.0,534.65,404.42
2016,8,13,8,45,858.5,86.5,0.55,21.0,625.0,590.54,444.71
2016,8,13,9,0,876.0,88.0,0.6,22.0,672.0,645.81,483.03
2016,8,13,9,15,888.0,90.0,0.65,22.5,713.5,696.95,518.11
2016,8,13,9,30,900.0,92.0,0.7,23.0,755.0,746.4,550.74
2016,8,13,9,45,913.5,91.5,0.75,23.5,792.5,792.54,579.08
2016,8,13,10,0,927.0,91.0,0.8,24.0,830.0,836.55,605.66
2016,8,13,10,15,934.0,92.0,0.85,24.5,859.5,874.27,627.92
2016,8,13,10,30,941.0,93.0,0.9,25.0,889.0,908.95,648.12
2016,8,13,10,45,945.5,94.0,0.95,25.5,912.0,938.2,664.81
2016,8,13,11,0,950.0,95.0,1.0,26.0,935.0,963.93,679.31
2016,8,13,11,15,953.5,95.5,1.05,26.0,950.5,984.59,692.08
2016,8,13,11,30,957.0,96.0,1.1,26.0,966.0,1001.48,702.66
2016,8,13,11,45,958.0,96.5,1.2,26.5,973.0,1012.13,709.07
2016,8,13,12,0,959.0,97.0,1.3,27.0,980.0,1018.82,713.18
2016,8,13,12,15,959.0,97.0,1.35,27.0,979.5,1020.07,714.65
2016,8,13,12,30,959.0,97.0,1.4,27.0,979.0,1017.32,713.84
2016,8,13,12,45,945.5,104.0,1.45,27.5,967.0,1004.75,705.75
2016,8,13,13,0,932.0,111.0,1.5,28.0,955.0,988.44,695.52
2016,8,13,13,15,929.0,110.5,1.5,27.5,939.0,970.95,686.66
2016,8,13,13,30,926.0,110.0,1.5,27.0,923.0,949.79,675.51
2016,8,13,13,45,920.5,109.0,1.55,27.0,899.0,922.37,659.76
2016,8,13,14,0,915.0,108.0,1.6,27.0,875.0,891.62,641.81
2016,8,13,14,15,908.0,106.5,1.6,26.5,844.0,855.99,621.21
2016,8,13,14,30,901.0,105.0,1.6,26.0,813.0,817.46,598.48
2016,8,13,14,45,891.0,103.0,1.6,26.0,776.0,773.51,570.7
2016,8,13,15,0,881.0,101.0,1.6,26.0,739.0,727.3,540.37
2016,8,13,15,15,867.5,99.0,1.6,25.5,696.0,676.79,506.29
2016,8,13,15,30,854.0,97.0,1.6,25.0,653.0,624.85,470.08
2016,8,13,15,45,837.0,94.0,1.6,25.0,606.0,571.1,430.4
2016,8,13,16,0,820.0,91.0,1.6,25.0,559.0,513.85,386.94
2016,8,13,16,15,797.0,87.5,1.55,24.5,508.0,453.24,340.06
2016,8,13,16,30,774.0,84.0,1.5,24.0,457.0,393.45,292.14
2016,8,13,16,45,743.0,79.5,1.5,23.5,404.5,331.18,241.03
2016,8,13,17,0,712.0,75.0,1.5,23.0,352.0,271.35,190.63
2016,8,13,17,15,667.5,69.5,1.4,22.0,298.5,208.29,138.14
2016,8,13,17,30,623.0,64.0,1.3,21.0,245.0,151.91,92.53
2016,8,13,17,45,558.5,56.5,1.2,20.0,194.0,97.09,53.5
2016,8,13,18,0,494.0,49.0,1.1,19.0,143.0,50.18,29.32
2016,8,13,18,15,390.5,38.5,1.0,18.0,98.5,31.31,21.37
2016,8,13,18,30,287.0,28.0,0.9,17.0,54.0,23.11,12.92
2016,8,13,18,45,143.5,14.0,0.8,16.5,27.0,11.95,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,148.0,16.5,0.35,11.5,32.5,13.34,0.0
2016,8,14,6,0,296.0,33.0,0.3,12.0,65.0,27.06,17.66
2016,8,14,6,15,388.0,44.5,0.3,12.5,110.5,35.93,26.33
2016,8,14,6,30,480.0,56.0,0.3,13.0,156.0,69.78,40.56
2016,8,14,6,45,539.5,64.5,0.35,14.0,206.5,117.76,71.01
2016,8,14,7,0,599.0,73.0,0.4,15.0,257.0,173.0,113.59
2016,8,14,7,15,642.0,79.0,0.4,15.5,310.0,229.03,160.52
2016,8,14,7,30,685.0,85.0,0.4,16.0,363.0,289.58,211.7
2016,8,14,7,45,715.0,90.5,0.45,17.0,415.0,349.16,261.38
2016,8,14,8,0,745.0,96.0,0.5,18.0,467.0,412.13,312.05
2016,8,14,8,15,768.0,100.0,0.5,18.5,517.0,470.85,358.07
2016,8,14,8,30,791.0,104.0,0.5,19.0,567.0,530.34,402.88
2016,8,14,8,45,808.5,107.5,0.55,20.0,613.5,586.6,443.36
2016,8,14,9,0,826.0,111.0,0.6,21.0,660.0,642.4,482.0
2016,8,14,9,15,840.0,113.5,0.65,21.5,701.5,694.09,517.45
2016,8,14,9,30,854.0,116.0,0.7,22.0,743.0,744.38,550.99
2016,8,14,9,45,868.5,116.0,0.75,23.0,780.5,784.43,574.97
2016,8,14,10,0,883.0,116.0,0.8,24.0,818.0,828.23,600.47
2016,8,14,10,15,890.5,117.5,0.85,24.0,848.0,865.45,623.69
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,899.79,645.03
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,929.21,661.97
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,955.36,676.85
2016,8,14,11,15,915.0,121.0,1.05,25.0,939.5,976.25,689.83
2016,8,14,11,30,919.0,122.0,1.1,25.0,955.0,993.52,700.7
2016,8,14,11,45,920.0,122.5,1.15,25.5,962.5,1003.75,706.01
2016,8,14,12,0,921.0,123.0,1.2,26.0,970.0,1010.16,709.15
2016,8,14,12,15,921.0,123.0,1.2,26.0,969.0,1011.31,709.74
2016,8,14,12,30,921.0,123.0,1.2,26.0,968.0,1008.61,708.15
2016,8,14,12,45,913.0,126.5,1.25,26.5,957.5,997.84,701.26
2016,8,14,13,0,905.0,130.0,1.3,27.0,947.0,983.41,692.27
2016,8,14,13,15,901.0,129.0,1.3,27.0,930.5,964.86,681.4
2016,8,14,13,30,897.0,128.0,1.3,27.0,914.0,942.79,668.42
2016,8,14,13,45,888.5,128.0,1.35,27.0,889.0,914.27,652.13
2016,8,14,14,0,880.0,128.0,1.4,27.0,864.0,882.68,633.8
2016,8,14,14,15,872.0,126.5,1.4,26.5,833.0,847.2,613.38
2016,8,14,14,30,864.0,125.0,1.4,26.0,802.0,808.99,590.95
2016,8,14,14,45,851.5,123.0,1.4,26.0,764.0,770.98,567.23
2016,8,14,15,0,839.0,121.0,1.4,26.0,726.0,723.6,535.4
2016,8,14,15,15,824.0,118.0,1.4,25.5,683.0,671.91,500.82
2016,8,14,15,30,809.0,115.0,1.4,25.0,640.0,619.07,464.3
2016,8,14,15,45,791.0,111.0,1.4,24.5,593.0,562.72,424.01
2016,8,14,16,0,773.0,107.0,1.4,24.0,546.0,506.13,382.04
2016,8,14,16,15,747.5,102.5,1.35,23.0,495.0,444.92,335.57
2016,8,14,16,30,722.0,98.0,1.3,22.0,444.0,385.38,288.54
2016,8,14,16,45,691.5,92.0,1.3,21.5,392.0,324.32,238.43
2016,8,14,17,0,661.0,86.0,1.3,21.0,340.0,265.77,189.11
2016,8,14,17,15,614.5,79.0,1.25,20.0,287.5,205.71,139.15
2016,8,14,17,30,568.0,72.0,1.2,19.0,235.0,150.78,94.72
2016,8,14,17,45,505.5,62.5,1.15,18.5,185.0,97.73,56.41
2016,8,14,18,0,443.0,53.0,1.1,18.0,135.0,52.47,32.06
2016,8,14,18,15,340.5,40.5,1.0,17.0,92.0,32.97,22.84
2016,8,14,18,30,238.0,28.0,0.9,16.0,49.0,23.11,12.62
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.5,11.95,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,36.0,11.73,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,72.0,23.94,15.0
2016,8,15,6,15,504.5,37.0,0.75,10.5,120.0,30.16,21.35
2016,8,15,6,30,601.0,45.0,0.7,11.0,168.0,70.37,37.49
2016,8,15,6,45,660.5,50.5,0.7,11.5,221.5,123.15,70.96
2016,8,15,7,0,720.0,56.0,0.7,12.0,275.0,183.06,118.35
2016,8,15,7,15,758.0,60.0,0.65,12.5,330.0,243.16,170.26
2016,8,15,7,30,796.0,64.0,0.6,13.0,385.0,306.99,225.73
2016,8,15,7,45,824.0,67.0,0.6,14.0,438.5,369.6,279.07
2016,8,15,8,0,852.0,70.0,0.6,15.0,492.0,433.92,331.76
2016,8,15,8,15,871.5,72.5,0.6,15.5,543.0,494.65,380.31
2016,8,15,8,30,891.0,75.0,0.6,16.0,594.0,555.52,426.95
2016,8,15,8,45,906.0,77.0,0.6,17.0,641.5,613.08,468.44
2016,8,15,9,0,921.0,79.0,0.6,18.0,689.0,669.67,507.45
2016,8,15,9,15,932.0,81.0,0.65,18.5,731.5,722.29,543.83
2016,8,15,9,30,943.0,83.0,0.7,19.0,774.0,772.99,576.9
2016,8,15,9,45,942.5,89.0,0.75,19.5,808.0,816.76,603.82
2016,8,15,10,0,942.0,95.0,0.8,20.0,842.0,857.21,628.31
2016,8,15,10,15,948.5,96.5,0.85,20.5,872.0,895.55,651.21
2016,8,15,10,30,955.0,98.0,0.9,21.0,902.0,930.75,671.91
2016,8,15,10,45,958.5,99.5,0.95,21.5,924.5,959.96,688.72
2016,8,15,11,0,962.0,101.0,1.0,22.0,947.0,985.55,703.27
2016,8,15,11,15,964.5,101.5,1.05,22.0,962.5,1005.46,715.71
2016,8,15,11,30,967.0,102.0,1.1,22.0,978.0,1021.5,725.91
2016,8,15,11,45,966.5,103.5,1.2,22.5,984.5,1031.74,732.2
2016,8,15,12,0,966.0,105.0,1.3,23.0,991.0,1037.94,736.11
2016,8,15,12,15,966.0,105.0,1.3,23.0,990.0,1039.08,736.71
2016,8,15,12,30,966.0,105.0,1.3,23.0,989.0,1036.19,734.99
2016,8,15,12,45,955.5,110.0,1.35,23.0,977.5,1024.23,728.7
2016,8,15,13,0,945.0,115.0,1.4,23.0,966.0,1008.45,720.19
2016,8,15,13,15,941.0,114.5,1.4,22.5,949.0,989.67,710.44
2016,8,15,13,30,937.0,114.0,1.4,22.0,932.0,967.19,698.38
2016,8,15,13,45,933.0,112.0,1.45,22.0,908.0,939.67,682.49
2016,8,15,14,0,929.0,110.0,1.5,22.0,884.0,908.68,664.28
2016,8,15,14,15,921.5,108.5,1.45,21.5,852.5,872.0,642.17
2016,8,15,14,30,914.0,107.0,1.4,21.0,821.0,832.39,617.96
2016,8,15,14,45,907.0,103.5,1.35,21.0,784.0,788.5,589.47
2016,8,15,15,0,900.0,100.0,1.3,21.0,747.0,742.06,558.5
2016,8,15,15,15,887.0,97.5,1.25,20.5,703.0,690.33,522.91
2016,8,15,15,30,874.0,95.0,1.2,20.0,659.0,637.07,485.17
2016,8,15,15,45,861.0,91.0,1.15,20.0,612.0,583.38,444.97
2016,8,15,16,0,848.0,87.0,1.1,20.0,565.0,525.72,400.63
2016,8,15,16,15,825.0,83.5,1.05,19.5,513.5,463.39,352.07
2016,8,15,16,30,802.0,80.0,1.0,19.0,462.0,401.84,302.31
2016,8,15,16,45,775.5,75.0,0.95,18.5,409.0,338.81,249.75
2016,8,15,17,0,749.0,70.0,0.9,18.0,356.0,277.66,197.35
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.5,214.48,143.92
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,153.69,93.93
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,97.05,52.76
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,47.97,27.34
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,29.06,19.71
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,21.6,11.19
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,11.1,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,179.5,15.0,0.75,9.5,33.0,12.17,0.0
2016,8,16,6,0,359.0,30.0,0.7,10.0,66.0,24.73,15.59
2016,8,16,6,15,457.0,39.5,0.65,10.5,113.5,32.1,23.05
2016,8,16,6,30,555.0,49.0,0.6,11.0,161.0,69.95,38.04
2016,8,16,6,45,362.5,84.5,0.55,11.5,166.0,113.52,75.79
2016,8,16,7,0,170.0,120.0,0.5,12.0,171.0,130.62,98.42
2016,8,16,7,15,184.0,141.0,0.5,12.5,206.0,164.44,126.71
2016,8,16,7,30,198.0,162.0,0.5,13.0,241.0,200.03,156.28
2016,8,16,7,45,507.0,121.0,0.5,14.0,361.5,300.54,231.55
2016,8,16,8,0,816.0,80.0,0.5,15.0,482.0,430.66,329.97
2016,8,16,8,15,837.5,83.0,0.5,16.0,533.5,491.66,376.96
2016,8,16,8,30,859.0,86.0,0.5,17.0,585.0,551.34,421.55
2016,8,16,8,45,874.5,88.5,0.55,18.0,632.0,608.19,462.7
2016,8,16,9,0,890.0,91.0,0.6,19.0,679.0,664.17,501.65
2016,8,16,9,15,902.5,93.5,0.6,19.5,721.5,716.97,537.29
2016,8,16,9,30,915.0,96.0,0.6,20.0,764.0,768.05,570.04
2016,8,16,9,45,917.0,101.5,0.65,20.5,799.0,812.06,596.96
2016,8,16,10,0,919.0,107.0,0.7,21.0,834.0,853.02,621.64
2016,8,16,10,15,926.0,108.5,0.75,21.5,864.0,891.03,644.19
2016,8,16,10,30,933.0,110.0,0.8,22.0,894.0,926.01,664.65
2016,8,16,10,45,937.5,111.0,0.9,22.5,916.5,955.03,682.21
2016,8,16,11,0,942.0,112.0,1.0,23.0,939.0,980.55,697.62
2016,8,16,11,15,945.5,112.5,1.05,23.0,954.5,1001.01,710.37
2016,8,16,11,30,949.0,113.0,1.1,23.0,970.0,1017.71,720.93
2016,8,16,11,45,950.5,113.5,1.15,23.5,977.5,1028.63,726.68
2016,8,16,12,0,952.0,114.0,1.2,24.0,985.0,1035.62,730.17
2016,8,16,12,15,952.0,114.0,1.2,24.0,984.0,1036.69,730.71
2016,8,16,12,30,952.0,114.0,1.2,24.0,983.0,1033.78,729.0
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.0,1019.89,720.21
2016,8,16,13,0,924.0,127.0,1.3,25.0,957.0,1002.29,709.32
2016,8,16,13,15,920.5,126.5,1.3,25.0,940.5,984.21,698.78
2016,8,16,13,30,917.0,126.0,1.3,25.0,924.0,962.5,686.01
2016,8,16,13,45,913.0,123.5,1.3,25.0,900.0,934.89,669.58
2016,8,16,14,0,909.0,121.0,1.3,25.0,876.0,903.88,650.99
2016,8,16,14,15,901.0,119.0,1.25,24.5,844.0,866.81,628.98
2016,8,16,14,30,893.0,117.0,1.2,24.0,812.0,826.92,604.96
2016,8,16,14,45,884.5,114.0,1.2,24.0,775.0,783.09,577.55
2016,8,16,15,0,876.0,111.0,1.2,24.0,738.0,736.89,547.36
2016,8,16,15,15,862.0,108.0,1.2,23.5,694.0,689.31,515.51
2016,8,16,15,30,848.0,105.0,1.2,23.0,650.0,635.14,478.11
2016,8,16,15,45,832.0,101.0,1.2,23.0,602.5,577.82,436.31
2016,8,16,16,0,816.0,97.0,1.2,23.0,555.0,519.95,392.67
2016,8,16,16,15,791.5,93.0,1.15,22.5,503.5,457.99,344.94
2016,8,16,16,30,767.0,89.0,1.1,22.0,452.0,397.05,296.25
2016,8,16,16,45,736.5,83.5,1.1,21.5,398.5,332.53,243.48
2016,8,16,17,0,706.0,78.0,1.1,21.0,345.0,271.67,192.19
2016,8,16,17,15,659.5,72.0,1.1,20.0,291.0,209.68,140.52
2016,8,16,17,30,613.0,66.0,1.1,19.0,237.0,152.75,94.33
2016,8,16,17,45,545.5,57.5,1.1,18.0,185.5,97.19,54.47
2016,8,16,18,0,478.0,49.0,1.1,17.0,134.0,50.03,29.65
2016,8,16,18,15,368.0,37.5,1.05,16.0,89.5,30.69,20.84
2016,8,16,18,30,258.0,26.0,1.0,15.0,45.0,21.59,10.43
2016,8,16,18,45,129.0,13.0,0.95,14.0,22.5,11.1,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,131.0,16.0,0.75,10.5,29.0,12.5,0.0
2016,8,17,6,0,262.0,32.0,0.7,11.0,58.0,26.31,16.74
2016,8,17,6,15,358.5,44.0,0.7,11.5,102.5,35.61,26.02
2016,8,17,6,30,455.0,56.0,0.7,12.0,147.0,71.66,41.97
2016,8,17,6,45,516.5,65.0,0.7,13.0,197.5,119.19,73.33
2016,8,17,7,0,578.0,74.0,0.7,14.0,248.0,174.3,116.53
2016,8,17,7,15,623.0,81.0,0.65,14.5,301.0,230.84,164.31
2016,8,17,7,30,668.0,88.0,0.6,15.0,354.0,292.21,216.38
2016,8,17,7,45,698.0,94.0,0.6,15.5,405.5,351.64,266.51
2016,8,17,8,0,728.0,100.0,0.6,16.0,457.0,413.39,316.89
2016,8,17,8,15,752.5,104.0,0.6,16.5,507.5,473.07,363.95
2016,8,17,8,30,777.0,108.0,0.6,17.0,558.0,532.85,409.3
2016,8,17,8,45,792.5,112.5,0.65,18.0,603.5,588.43,449.57
2016,8,17,9,0,808.0,117.0,0.7,19.0,649.0,643.41,487.91
2016,8,17,9,15,822.5,120.0,0.75,19.5,691.0,695.32,523.81
2016,8,17,9,30,837.0,123.0,0.8,20.0,733.0,745.92,557.82
2016,8,17,9,45,845.5,126.5,0.85,21.0,768.5,790.81,585.29
2016,8,17,10,0,854.0,130.0,0.9,22.0,804.0,833.37,610.16
2016,8,17,10,15,862.0,132.0,0.95,22.5,834.0,862.35,627.06
2016,8,17,10,30,870.0,134.0,1.0,23.0,864.0,896.79,647.54
2016,8,17,10,45,873.0,137.0,1.05,23.5,885.5,924.74,663.68
2016,8,17,11,0,876.0,140.0,1.1,24.0,907.0,949.34,677.73
2016,8,17,11,15,879.5,141.0,1.1,24.0,922.0,969.08,689.25
2016,8,17,11,30,883.0,142.0,1.1,24.0,937.0,985.3,698.68
2016,8,17,11,45,881.5,144.5,1.15,24.5,943.5,994.54,703.43
2016,8,17,12,0,880.0,147.0,1.2,25.0,950.0,1000.06,706.07
2016,8,17,12,15,879.5,147.0,1.2,25.0,949.0,1000.52,706.25
2016,8,17,12,30,879.0,147.0,1.2,25.0,948.0,997.29,704.34
2016,8,17,12,45,887.5,140.5,1.25,25.0,942.0,992.9,702.73
2016,8,17,13,0,896.0,134.0,1.3,25.0,936.0,984.57,698.77
2016,8,17,13,15,891.5,133.0,1.3,25.0,919.0,965.45,687.38
2016,8,17,13,30,887.0,132.0,1.3,25.0,902.0,942.83,673.97
2016,8,17,13,45,882.5,130.0,1.3,25.0,878.0,915.88,657.86
2016,8,17,14,0,878.0,128.0,1.3,25.0,854.0,885.67,639.65
2016,8,17,14,15,869.5,126.0,1.3,24.5,823.0,849.05,618.42
2016,8,17,14,30,861.0,124.0,1.3,24.0,792.0,817.25,600.16
2016,8,17,14,45,851.5,120.5,1.3,24.0,754.5,772.35,571.75
2016,8,17,15,0,842.0,117.0,1.3,24.0,717.0,725.29,540.35
2016,8,17,15,15,827.0,114.5,1.25,23.5,674.0,673.66,505.2
2016,8,17,15,30,812.0,112.0,1.2,23.0,631.0,620.86,468.2
2016,8,17,15,45,796.0,107.0,1.2,22.5,584.0,564.21,427.64
2016,8,17,16,0,780.0,102.0,1.2,22.0,537.0,507.12,385.2
2016,8,17,16,15,754.0,98.0,1.15,21.5,486.0,446.3,338.12
2016,8,17,16,30,728.0,94.0,1.1,21.0,435.0,385.66,289.55
2016,8,17,16,45,697.0,87.5,1.05,20.5,383.0,323.37,238.27
2016,8,17,17,0,666.0,81.0,1.0,20.0,331.0,263.69,187.83
2016,8,17,17,15,617.5,74.5,0.95,19.0,278.0,203.16,137.37
2016,8,17,17,30,569.0,68.0,0.9,18.0,225.0,148.01,92.66
2016,8,17,17,45,500.5,58.5,0.85,17.0,175.0,94.21,53.93
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,49.01,29.57
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,30.21,20.45
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,20.7,9.05
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,10.67,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.5,0.65,10.5,24.5,12.83,0.0
2016,8,18,6,0,167.0,33.0,0.6,11.0,49.0,25.4,15.84
2016,8,18,6,15,250.5,49.5,0.6,11.5,91.0,37.7,27.84
2016,8,18,6,30,334.0,66.0,0.6,12.0,133.0,71.74,45.45
2016,8,18,6,45,390.5,80.0,0.6,12.5,180.5,115.22,75.58
2016,8,18,7,0,447.0,94.0,0.6,13.0,228.0,165.76,115.53
2016,8,18,7,15,493.5,104.5,0.6,13.5,278.5,217.68,158.95
2016,8,18,7,30,540.0,115.0,0.6,14.0,329.0,274.8,206.97
2016,8,18,7,45,569.5,125.0,0.6,15.0,378.5,334.23,255.97
2016,8,18,8,0,599.0,135.0,0.6,16.0,428.0,392.45,302.45
2016,8,18,8,15,626.0,142.0,0.6,16.5,476.5,448.99,346.65
2016,8,18,8,30,653.0,149.0,0.6,17.0,525.0,507.09,390.46
2016,8,18,8,45,667.5,157.5,0.65,18.0,569.0,560.43,428.92
2016,8,18,9,0,682.0,166.0,0.7,19.0,613.0,613.42,465.78
2016,8,18,9,15,698.5,170.5,0.75,19.5,654.0,663.4,500.37
2016,8,18,9,30,715.0,175.0,0.8,20.0,695.0,712.59,533.54
2016,8,18,9,45,701.5,192.0,0.85,20.5,723.0,749.59,557.15
2016,8,18,10,0,688.0,209.0,0.9,21.0,751.0,783.0,577.99
2016,8,18,10,15,698.5,213.0,0.95,21.5,780.0,820.76,601.89
2016,8,18,10,30,709.0,217.0,1.0,22.0,809.0,856.38,623.97
2016,8,18,10,45,716.5,219.0,1.1,22.5,831.5,885.05,642.09
2016,8,18,11,0,724.0,221.0,1.2,23.0,854.0,910.99,658.19
2016,8,18,11,15,728.5,222.5,1.2,23.0,868.5,930.76,669.98
2016,8,18,11,30,733.0,224.0,1.2,23.0,883.0,947.4,679.9
2016,8,18,11,45,729.0,228.5,1.3,23.0,888.5,955.59,686.17
2016,8,18,12,0,725.0,233.0,1.4,23.0,894.0,960.34,690.45
2016,8,18,12,15,725.0,233.0,1.4,23.0,893.0,961.16,690.88
2016,8,18,12,30,725.0,233.0,1.4,23.0,892.0,958.57,689.32
2016,8,18,12,45,715.5,236.0,1.4,23.0,881.0,946.44,681.86
2016,8,18,13,0,706.0,239.0,1.4,23.0,870.0,931.14,672.39
2016,8,18,13,15,701.0,237.0,1.4,22.5,854.0,912.23,661.95
2016,8,18,13,30,696.0,235.0,1.4,22.0,838.0,890.36,649.54
2016,8,18,13,45,690.5,230.5,1.4,22.0,815.0,862.85,632.18
2016,8,18,14,0,685.0,226.0,1.4,22.0,792.0,832.71,612.98
2016,8,18,14,15,674.5,222.0,1.35,21.5,761.5,796.44,589.97
2016,8,18,14,30,664.0,218.0,1.3,21.0,731.0,758.2,565.32
2016,8,18,14,45,650.0,213.0,1.3,21.0,695.0,714.68,536.06
2016,8,18,15,0,636.0,208.0,1.3,21.0,659.0,669.94,505.4
2016,8,18,15,15,618.0,201.0,1.25,20.5,617.5,619.82,470.78
2016,8,18,15,30,600.0,194.0,1.2,20.0,576.0,564.88,431.93
2016,8,18,15,45,574.5,186.5,1.2,20.0,529.5,510.09,391.55
2016,8,18,16,0,549.0,179.0,1.2,20.0,483.0,456.44,350.88
2016,8,18,16,15,520.0,168.5,1.15,19.5,434.5,399.95,307.41
2016,8,18,16,30,491.0,158.0,1.1,19.0,386.0,345.66,264.39
2016,8,18,16,45,449.5,146.0,1.05,18.5,335.5,288.34,218.2
2016,8,18,17,0,408.0,134.0,1.0,18.0,285.0,235.33,174.73
2016,8,18,17,15,361.5,117.5,0.95,17.0,236.0,182.13,131.48
2016,8,18,17,30,315.0,101.0,0.9,16.0,187.0,134.53,93.49
2016,8,18,17,45,254.5,81.0,0.85,15.5,140.5,88.01,58.74
2016,8,18,18,0,194.0,61.0,0.8,15.0,94.0,51.28,34.91
2016,8,18,18,15,131.0,39.5,0.75,14.0,58.5,30.66,20.84
2016,8,18,18,30,68.0,18.0,0.7,13.0,23.0,14.43,3.88
2016,8,18,18,45,34.0,9.0,0.65,12.5,11.5,7.68,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,14.0,0.85,10.5,18.5,11.23,0.0
2016,8,19,6,0,98.0,28.0,0.8,11.0,37.0,22.08,12.89
2016,8,19,6,15,160.0,50.0,0.8,11.5,76.5,38.42,28.42
2016,8,19,6,30,222.0,72.0,0.8,12.0,116.0,70.33,47.57
2016,8,19,6,45,276.5,91.5,0.8,12.5,162.5,110.13,76.31
2016,8,19,7,0,331.0,111.0,0.8,13.0,209.0,157.01,113.42
2016,8,19,7,15,374.5,126.5,0.75,13.5,258.0,207.97,155.58
2016,8,19,7,30,418.0,142.0,0.7,14.0,307.0,261.68,200.06
2016,8,19,7,45,455.0,154.0,0.65,14.5,356.5,314.76,243.56
2016,8,19,8,0,492.0,166.0,0.6,15.0,406.0,371.48,288.75
2016,8,19,8,15,520.0,176.5,0.6,15.5,454.0,425.8,331.06
2016,8,19,8,30,548.0,187.0,0.6,16.0,502.0,482.08,373.48
2016,8,19,8,45,571.0,195.0,0.65,17.0,546.5,534.74,411.57
2016,8,19,9,0,594.0,203.0,0.7,18.0,591.0,588.15,449.0
2016,8,19,9,15,611.5,209.5,0.7,18.5,631.5,641.47,485.43
2016,8,19,9,30,629.0,216.0,0.7,19.0,672.0,689.93,517.54
2016,8,19,9,45,618.5,233.5,0.7,19.5,700.5,725.9,539.91
2016,8,19,10,0,608.0,251.0,0.7,20.0,729.0,758.76,559.77
2016,8,19,10,15,618.5,256.0,0.75,20.5,757.5,795.14,582.84
2016,8,19,10,30,629.0,261.0,0.8,21.0,786.0,829.63,604.28
2016,8,19,10,45,636.0,264.5,0.85,21.5,807.5,857.52,621.21
2016,8,19,11,0,643.0,268.0,0.9,22.0,829.0,882.91,636.47
2016,8,19,11,15,648.0,270.0,0.95,22.0,843.5,902.42,649.16
2016,8,19,11,30,653.0,272.0,1.0,22.0,858.0,919.06,660.11
2016,8,19,11,45,658.0,271.5,1.05,22.5,865.5,930.41,666.57
2016,8,19,12,0,663.0,271.0,1.1,23.0,873.0,938.67,671.17
2016,8,19,12,15,662.5,271.0,1.15,23.0,872.0,938.91,672.01
2016,8,19,12,30,662.0,271.0,1.2,23.0,871.0,935.93,670.97
2016,8,19,12,45,656.5,271.0,1.25,23.5,861.0,925.0,663.61
2016,8,19,13,0,651.0,271.0,1.3,24.0,851.0,911.03,654.42
2016,8,19,13,15,645.5,268.5,1.3,23.5,834.5,891.85,643.81
2016,8,19,13,30,640.0,266.0,1.3,23.0,818.0,869.9,631.37
2016,8,19,13,45,640.5,257.0,1.35,23.0,796.5,844.75,616.4
2016,8,19,14,0,641.0,248.0,1.4,23.0,775.0,816.81,599.41
2016,8,19,14,15,630.0,243.0,1.4,22.5,745.0,780.34,576.82
2016,8,19,14,30,619.0,238.0,1.4,22.0,715.0,742.08,552.65
2016,8,19,14,45,610.5,229.0,1.4,22.0,680.0,700.59,524.84
2016,8,19,15,0,602.0,220.0,1.4,22.0,645.0,657.6,495.47
2016,8,19,15,15,583.0,212.5,1.4,21.5,603.5,603.56,458.49
2016,8,19,15,30,564.0,205.0,1.4,21.0,562.0,553.79,423.5
2016,8,19,15,45,542.0,195.0,1.4,21.0,516.5,500.29,383.99
2016,8,19,16,0,520.0,185.0,1.4,21.0,471.0,447.69,344.1
2016,8,19,16,15,490.5,173.5,1.3,20.0,423.0,391.52,301.32
2016,8,19,16,30,461.0,162.0,1.2,19.0,375.0,337.7,259.09
2016,8,19,16,45,421.5,148.5,1.2,18.5,325.5,281.41,213.78
2016,8,19,17,0,382.0,135.0,1.2,18.0,276.0,229.29,171.05
2016,8,19,17,15,337.0,118.0,1.15,17.0,227.5,174.74,126.62
2016,8,19,17,30,292.0,101.0,1.1,16.0,179.0,129.41,90.35
2016,8,19,17,45,234.0,80.0,1.1,15.5,133.5,85.49,57.45
2016,8,19,18,0,176.0,59.0,1.1,15.0,88.0,49.38,33.54
2016,8,19,18,15,117.5,37.5,1.05,14.5,53.5,29.15,19.37
2016,8,19,18,30,59.0,16.0,1.0,14.0,19.0,12.88,1.88
2016,8,19,18,45,29.5,8.0,0.95,13.5,9.5,6.83,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,0.6,10.5,18.0,11.52,0.0
2016,8,20,6,0,97.0,27.0,0.5,11.0,36.0,21.33,12.12
2016,8,20,6,15,159.0,49.0,0.5,11.5,74.5,37.69,27.77
2016,8,20,6,30,221.0,71.0,0.5,12.0,113.0,70.13,47.26
2016,8,20,6,45,276.5,90.0,0.5,12.5,159.5,109.74,75.88
2016,8,20,7,0,332.0,109.0,0.5,13.0,206.0,158.93,114.85
2016,8,20,7,15,264.0,133.5,0.45,13.5,220.5,183.85,139.47
2016,8,20,7,30,196.0,158.0,0.4,14.0,235.0,198.93,154.98
2016,8,20,7,45,344.5,160.5,0.4,14.5,318.5,275.12,214.14
2016,8,20,8,0,493.0,163.0,0.4,15.0,402.0,370.83,287.85
2016,8,20,8,15,521.0,173.0,0.45,15.5,449.5,424.82,329.62
2016,8,20,8,30,549.0,183.0,0.5,16.0,497.0,480.76,372.0
2016,8,20,8,45,574.5,189.5,0.55,17.0,542.0,533.59,410.17
2016,8,20,9,0,600.0,196.0,0.6,18.0,587.0,592.18,451.11
2016,8,20,9,15,617.0,202.5,0.6,18.5,627.0,641.02,484.26
2016,8,20,9,30,634.0,209.0,0.6,19.0,667.0,689.34,516.21
2016,8,20,9,45,681.5,196.0,0.65,19.5,710.5,742.33,551.91
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,795.69,587.08
2016,8,20,10,15,738.5,186.0,0.75,20.5,783.0,832.82,610.14
2016,8,20,10,30,748.0,189.0,0.8,21.0,812.0,867.62,631.03
2016,8,20,10,45,760.5,188.0,0.9,21.5,835.0,898.56,650.18
2016,8,20,11,0,773.0,187.0,1.0,22.0,858.0,919.11,662.71
2016,8,20,11,15,777.0,188.0,1.05,22.0,872.5,938.2,674.9
2016,8,20,11,30,781.0,189.0,1.1,22.0,887.0,954.02,685.12
2016,8,20,11,45,789.5,185.5,1.15,22.5,896.0,966.58,692.08
2016,8,20,12,0,798.0,182.0,1.2,23.0,905.0,975.71,697.0
2016,8,20,12,15,798.0,182.0,1.2,23.0,904.0,976.44,697.32
2016,8,20,12,30,798.0,182.0,1.2,23.0,903.0,973.62,695.64
2016,8,20,12,45,793.0,182.5,1.3,23.0,893.0,962.94,690.79
2016,8,20,13,0,788.0,183.0,1.4,23.0,883.0,948.85,683.85
2016,8,20,13,15,783.5,181.5,1.4,22.5,867.0,930.02,673.75
2016,8,20,13,30,779.0,180.0,1.4,22.0,851.0,907.98,661.63
2016,8,20,13,45,777.5,175.0,1.45,22.0,828.5,882.22,646.47
2016,8,20,14,0,776.0,170.0,1.5,22.0,806.0,853.36,629.19
2016,8,20,14,15,766.5,167.0,1.5,21.5,775.5,816.78,607.24
2016,8,20,14,30,757.0,164.0,1.5,21.0,745.0,782.34,586.12
2016,8,20,14,45,746.5,159.5,1.5,21.0,709.0,738.59,556.58
2016,8,20,15,0,736.0,155.0,1.5,21.0,673.0,693.09,525.28
2016,8,20,15,15,719.5,150.5,1.45,20.5,631.0,642.09,489.88
2016,8,20,15,30,703.0,146.0,1.4,20.0,589.0,590.4,453.01
2016,8,20,15,45,682.0,140.5,1.4,20.0,542.5,534.82,411.68
2016,8,20,16,0,661.0,135.0,1.4,20.0,496.0,479.61,369.4
2016,8,20,16,15,632.0,128.0,1.3,19.5,446.5,420.06,322.85
2016,8,20,16,30,603.0,121.0,1.2,19.0,397.0,362.46,276.43
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.5,302.73,227.52
2016,8,20,17,0,527.0,104.0,1.2,18.0,296.0,246.72,180.58
2016,8,20,17,15,476.5,93.5,1.15,17.0,245.5,187.1,131.22
2016,8,20,17,30,426.0,83.0,1.1,16.0,195.0,136.91,90.63
2016,8,20,17,45,356.0,69.0,1.05,15.5,148.0,88.27,54.95
2016,8,20,18,0,286.0,55.0,1.0,15.0,101.0,48.51,31.29
2016,8,20,18,15,196.0,37.0,0.95,14.0,63.0,28.43,18.67
2016,8,20,18,30,106.0,19.0,0.9,13.0,25.0,14.75,1.5
2016,8,20,18,45,53.0,9.5,0.9,12.5,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,0.8,10.5,20.0,12.38,0.0
2016,8,21,6,0,129.0,29.0,0.8,11.0,40.0,22.31,12.73
2016,8,21,6,15,205.5,48.0,0.8,11.5,80.0,36.46,26.61
2016,8,21,6,30,282.0,67.0,0.8,12.0,120.0,71.93,46.57
2016,8,21,6,45,343.5,82.0,0.85,12.5,167.5,114.07,76.58
2016,8,21,7,0,405.0,97.0,0.9,13.0,215.0,163.98,116.27
2016,8,21,7,15,284.0,128.0,0.85,13.5,218.5,185.19,140.41
2016,8,21,7,30,163.0,159.0,0.8,14.0,222.0,190.12,149.29
2016,8,21,7,45,191.0,181.0,0.75,14.5,265.5,231.71,182.99
2016,8,21,8,0,219.0,203.0,0.7,15.0,309.0,276.55,218.51
2016,8,21,8,15,425.0,178.0,0.7,15.5,410.5,383.88,301.4
2016,8,21,8,30,631.0,153.0,0.7,16.0,512.0,504.71,392.23
2016,8,21,8,45,655.5,157.5,0.7,17.0,558.0,559.41,430.85
2016,8,21,9,0,680.0,162.0,0.7,18.0,604.0,614.71,469.09
2016,8,21,9,15,697.0,167.0,0.7,18.5,645.0,665.54,503.72
2016,8,21,9,30,714.0,172.0,0.7,19.0,686.0,715.64,536.84
2016,8,21,9,45,714.5,182.0,0.75,19.5,718.5,756.75,563.47
2016,8,21,10,0,715.0,192.0,0.8,20.0,751.0,795.36,587.96
2016,8,21,10,15,725.0,195.0,0.85,20.0,780.0,832.55,612.54
2016,8,21,10,30,735.0,198.0,0.9,20.0,809.0,867.47,635.09
2016,8,21,10,45,745.0,199.0,0.95,20.5,832.0,897.91,653.19
2016,8,21,11,0,755.0,200.0,1.0,21.0,855.0,925.65,669.51
2016,8,21,11,15,759.5,201.0,1.05,21.0,869.5,945.29,681.98
2016,8,21,11,30,764.0,202.0,1.1,21.0,884.0,961.69,692.58
2016,8,21,11,45,769.5,201.0,1.15,21.5,892.0,973.66,699.18
2016,8,21,12,0,775.0,200.0,1.2,22.0,900.0,972.48,697.65
2016,8,21,12,15,774.5,200.0,1.2,22.0,898.5,972.65,697.76
2016,8,21,12,30,774.0,200.0,1.2,22.0,897.0,969.34,695.77
2016,8,21,12,45,787.5,189.5,1.3,22.0,892.5,966.2,695.67
2016,8,21,13,0,801.0,179.0,1.4,22.0,888.0,959.16,693.12
2016,8,21,13,15,795.5,177.5,1.4,21.5,871.0,939.11,682.16
2016,8,21,13,30,790.0,176.0,1.4,21.0,854.0,915.85,669.26
2016,8,21,13,45,783.5,173.5,1.45,21.0,829.5,887.66,652.53
2016,8,21,14,0,777.0,171.0,1.5,21.0,805.0,856.59,633.8
2016,8,21,14,15,766.5,168.0,1.5,20.5,773.5,824.17,614.61
2016,8,21,14,30,756.0,165.0,1.5,20.0,742.0,783.84,589.4
2016,8,21,14,45,742.5,161.5,1.5,20.0,705.0,738.74,558.86
2016,8,21,15,0,729.0,158.0,1.5,20.0,668.0,692.13,526.64
2016,8,21,15,15,711.5,153.5,1.45,19.5,625.5,640.64,490.75
2016,8,21,15,30,694.0,149.0,1.4,19.0,583.0,588.57,453.48
2016,8,21,15,45,670.5,143.0,1.4,18.5,536.0,531.42,411.64
2016,8,21,16,0,647.0,137.0,1.4,18.0,489.0,474.94,368.9
2016,8,21,16,15,617.5,130.0,1.35,17.5,439.5,415.82,322.51
2016,8,21,16,30,588.0,123.0,1.3,17.0,390.0,358.72,276.26
2016,8,21,16,45,548.0,114.5,1.3,16.5,339.5,299.1,227.05
2016,8,21,17,0,508.0,106.0,1.3,16.0,289.0,239.89,177.26
2016,8,21,17,15,456.5,95.0,1.3,15.0,239.0,184.28,130.85
2016,8,21,17,30,405.0,84.0,1.3,14.0,189.0,134.69,90.47
2016,8,21,17,45,335.0,69.0,1.35,13.5,142.5,86.5,54.74
2016,8,21,18,0,265.0,54.0,1.4,13.0,96.0,47.27,30.78
2016,8,21,18,15,178.0,36.0,1.35,12.5,59.5,27.65,17.97
2016,8,21,18,30,91.0,18.0,1.3,12.0,23.0,13.97,0.0
2016,8,21,18,45,45.5,9.0,1.3,12.0,11.5,7.68,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
