Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,9.5,10.5,8.96,0.0
2016,8,22,6,0,0.0,21.0,1.1,10.0,21.0,17.34,8.51
2016,8,22,6,15,1.5,42.0,1.1,10.5,42.0,33.79,24.31
2016,8,22,6,30,3.0,63.0,1.1,11.0,63.0,50.98,38.17
2016,8,22,6,45,14.0,84.5,1.1,11.5,88.0,70.49,54.61
2016,8,22,7,0,25.0,106.0,1.1,12.0,113.0,92.89,73.24
2016,8,22,7,15,34.0,127.5,1.0,12.5,139.5,115.95,92.28
2016,8,22,7,30,43.0,149.0,0.9,13.0,166.0,140.36,112.2
2016,8,22,7,45,85.0,178.0,0.85,13.5,217.0,185.07,147.95
2016,8,22,8,0,127.0,207.0,0.8,14.0,268.0,240.83,192.15
2016,8,22,8,15,386.0,176.0,0.8,14.5,390.0,364.34,288.5
2016,8,22,8,30,645.0,145.0,0.8,15.0,512.0,506.96,396.64
2016,8,22,8,45,668.5,149.5,0.8,16.0,557.5,561.75,435.43
2016,8,22,9,0,692.0,154.0,0.8,17.0,603.0,617.01,473.92
2016,8,22,9,15,708.5,158.5,0.8,17.5,643.5,667.53,508.61
2016,8,22,9,30,725.0,163.0,0.8,18.0,684.0,717.23,541.73
2016,8,22,9,45,720.5,175.5,0.85,18.5,714.5,757.35,567.75
2016,8,22,10,0,716.0,188.0,0.9,19.0,745.0,794.55,591.37
2016,8,22,10,15,726.0,191.0,0.95,19.0,774.0,831.75,616.14
2016,8,22,10,30,736.0,194.0,1.0,19.0,803.0,866.68,638.68
2016,8,22,10,45,745.5,194.5,1.05,19.5,825.5,896.16,656.27
2016,8,22,11,0,755.0,195.0,1.1,20.0,848.0,922.89,672.08
2016,8,22,11,15,759.0,196.5,1.15,20.0,862.0,942.52,684.63
2016,8,22,11,30,763.0,198.0,1.2,20.0,876.0,958.89,695.26
2016,8,22,11,45,768.5,196.0,1.25,20.5,884.0,960.46,695.29
2016,8,22,12,0,774.0,194.0,1.3,21.0,892.0,967.98,699.39
2016,8,22,12,15,774.0,194.0,1.3,21.0,890.5,968.58,699.65
2016,8,22,12,30,774.0,194.0,1.3,21.0,889.0,965.69,697.91
2016,8,22,12,45,743.0,210.0,1.35,21.0,872.0,954.82,692.02
2016,8,22,13,0,712.0,226.0,1.4,21.0,855.0,931.53,678.28
2016,8,22,13,15,707.0,224.0,1.4,20.5,838.5,912.23,667.81
2016,8,22,13,30,702.0,222.0,1.4,20.0,822.0,889.95,655.16
2016,8,22,13,45,700.0,216.0,1.45,20.0,799.5,863.63,639.18
2016,8,22,14,0,698.0,210.0,1.5,20.0,777.0,834.48,621.11
2016,8,22,14,15,687.0,206.0,1.5,19.5,746.5,797.09,597.65
2016,8,22,14,30,676.0,202.0,1.5,19.0,716.0,757.75,572.45
2016,8,22,14,45,667.0,195.0,1.5,19.0,681.0,715.37,543.65
2016,8,22,15,0,658.0,188.0,1.5,19.0,646.0,671.37,513.14
2016,8,22,15,15,639.5,182.0,1.45,18.5,604.0,620.58,477.53
2016,8,22,15,30,621.0,176.0,1.4,18.0,562.0,569.51,440.83
2016,8,22,15,45,601.0,167.5,1.4,18.0,517.0,515.36,400.33
2016,8,22,16,0,581.0,159.0,1.4,18.0,472.0,457.03,355.62
2016,8,22,16,15,551.0,150.0,1.35,17.5,423.5,399.56,310.65
2016,8,22,16,30,521.0,141.0,1.3,17.0,375.0,344.35,266.11
2016,8,22,16,45,484.5,129.5,1.3,16.5,326.0,287.3,219.19
2016,8,22,17,0,448.0,118.0,1.3,16.0,277.0,233.95,174.38
2016,8,22,17,15,398.0,104.0,1.25,15.0,228.0,179.56,129.26
2016,8,22,17,30,348.0,90.0,1.2,14.0,179.0,131.15,90.01
2016,8,22,17,45,285.0,72.5,1.15,13.5,134.0,85.02,55.42
2016,8,22,18,0,222.0,55.0,1.1,13.0,89.0,47.07,31.17
2016,8,22,18,15,144.0,35.0,1.0,12.5,53.5,26.82,17.09
2016,8,22,18,30,66.0,15.0,0.9,12.0,18.0,12.05,0.0
2016,8,22,18,45,33.0,7.5,0.85,12.0,9.0,6.4,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,14.0,0.8,10.5,20.5,11.95,0.0
2016,8,23,6,0,154.0,28.0,0.8,11.0,41.0,21.64,11.7
2016,8,23,6,15,242.5,44.5,0.75,11.5,82.0,34.05,24.4
2016,8,23,6,30,331.0,61.0,0.7,12.0,123.0,72.14,44.62
2016,8,23,6,45,397.5,73.5,0.7,12.5,171.0,116.22,75.87
2016,8,23,7,0,464.0,86.0,0.7,13.0,219.0,168.59,117.69
2016,8,23,7,15,511.5,95.5,0.65,13.5,269.5,224.96,165.23
2016,8,23,7,30,559.0,105.0,0.6,14.0,320.0,283.62,214.65
2016,8,23,7,45,597.0,111.5,0.6,15.0,371.0,340.96,262.02
2016,8,23,8,0,635.0,118.0,0.6,16.0,422.0,401.72,310.52
2016,8,23,8,15,662.0,124.0,0.6,16.5,471.0,459.64,355.78
2016,8,23,8,30,689.0,130.0,0.6,17.0,520.0,519.01,400.49
2016,8,23,8,45,711.5,134.0,0.65,17.5,565.5,574.84,441.55
2016,8,23,9,0,734.0,138.0,0.7,18.0,611.0,630.94,481.54
2016,8,23,9,15,749.5,141.5,0.7,18.5,652.0,681.57,515.93
2016,8,23,9,30,765.0,145.0,0.7,19.0,693.0,728.17,546.66
2016,8,23,9,45,753.0,161.0,0.75,19.5,722.5,770.62,573.79
2016,8,23,10,0,741.0,177.0,0.8,20.0,752.0,806.43,596.03
2016,8,23,10,15,751.0,179.5,0.8,20.5,781.0,843.87,618.26
2016,8,23,10,30,761.0,182.0,0.8,21.0,810.0,878.95,638.42
2016,8,23,10,45,770.5,182.5,0.85,21.5,833.0,901.69,651.41
2016,8,23,11,0,780.0,183.0,0.9,22.0,856.0,928.53,667.15
2016,8,23,11,15,784.5,184.0,0.95,22.0,870.5,948.12,679.53
2016,8,23,11,30,789.0,185.0,1.0,22.0,885.0,964.43,690.02
2016,8,23,11,45,794.0,184.0,1.05,22.5,892.5,975.91,696.3
2016,8,23,12,0,799.0,183.0,1.1,23.0,900.0,983.92,700.55
2016,8,23,12,15,799.0,183.0,1.1,23.0,899.0,984.47,700.77
2016,8,23,12,30,799.0,183.0,1.1,23.0,898.0,981.44,698.97
2016,8,23,12,45,812.0,172.5,1.15,23.5,893.5,977.21,696.13
2016,8,23,13,0,825.0,162.0,1.2,24.0,889.0,968.99,690.91
2016,8,23,13,15,820.5,161.0,1.2,23.5,872.0,949.83,680.77
2016,8,23,13,30,816.0,160.0,1.2,23.0,855.0,927.33,668.64
2016,8,23,13,45,811.5,156.5,1.25,23.0,831.0,899.16,652.34
2016,8,23,14,0,807.0,153.0,1.3,23.0,807.0,867.92,633.95
2016,8,23,14,15,797.5,150.5,1.3,22.5,776.0,830.59,611.94
2016,8,23,14,30,788.0,148.0,1.3,22.0,745.0,790.86,588.07
2016,8,23,14,45,777.5,144.0,1.35,22.0,708.0,746.75,559.68
2016,8,23,15,0,767.0,140.0,1.4,22.0,671.0,700.78,528.79
2016,8,23,15,15,750.0,136.0,1.4,21.5,628.5,650.9,494.74
2016,8,23,15,30,733.0,132.0,1.4,21.0,586.0,597.78,457.38
2016,8,23,15,45,713.5,126.5,1.4,21.0,539.5,541.37,415.58
2016,8,23,16,0,694.0,121.0,1.4,21.0,493.0,485.13,372.6
2016,8,23,16,15,665.0,115.0,1.35,20.0,443.0,424.56,326.09
2016,8,23,16,30,636.0,109.0,1.3,19.0,393.0,365.87,279.3
2016,8,23,16,45,600.0,101.0,1.3,18.5,342.0,305.19,229.2
2016,8,23,17,0,564.0,93.0,1.3,18.0,291.0,247.94,180.74
2016,8,23,17,15,511.0,83.5,1.25,17.0,240.0,189.47,131.93
2016,8,23,17,30,458.0,74.0,1.2,16.0,189.0,137.25,89.48
2016,8,23,17,45,385.5,61.0,1.2,15.5,142.0,84.49,50.57
2016,8,23,18,0,313.0,48.0,1.2,15.0,95.0,43.66,26.87
2016,8,23,18,15,209.0,32.0,1.15,14.5,58.0,24.76,14.98
2016,8,23,18,30,105.0,16.0,1.1,14.0,21.0,12.47,0.0
2016,8,23,18,45,52.5,8.0,1.1,13.5,10.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.5,0.85,10.5,22.0,11.52,0.0
2016,8,24,6,0,212.0,27.0,0.8,11.0,44.0,21.02,10.92
2016,8,24,6,15,312.0,40.5,0.75,11.5,86.5,32.99,23.43
2016,8,24,6,30,412.0,54.0,0.7,12.0,129.0,75.11,44.06
2016,8,24,6,45,480.5,64.0,0.7,12.5,179.5,122.87,77.71
2016,8,24,7,0,549.0,74.0,0.7,13.0,230.0,179.19,123.03
2016,8,24,7,15,276.0,99.5,0.65,13.5,178.0,161.4,121.26
2016,8,24,7,30,3.0,125.0,0.6,14.0,126.0,105.02,83.18
2016,8,24,7,45,17.0,153.0,0.6,14.5,161.0,134.61,107.17
2016,8,24,8,0,31.0,181.0,0.6,15.0,196.0,170.82,135.96
2016,8,24,8,15,46.5,209.5,0.6,15.5,234.5,206.7,163.98
2016,8,24,8,30,62.0,238.0,0.6,16.0,273.0,244.61,193.11
2016,8,24,8,45,163.0,262.5,0.65,17.0,365.0,341.32,267.46
2016,8,24,9,0,264.0,287.0,0.7,18.0,457.0,450.32,347.98
2016,8,24,9,15,546.5,205.0,0.7,18.5,585.5,597.1,456.38
2016,8,24,9,30,829.0,123.0,0.7,19.0,714.0,756.53,568.19
2016,8,24,9,45,848.0,121.0,0.75,19.5,752.0,803.92,596.28
2016,8,24,10,0,867.0,119.0,0.8,20.0,790.0,841.56,619.01
2016,8,24,10,15,875.0,120.5,0.85,20.5,819.5,878.76,641.34
2016,8,24,10,30,883.0,122.0,0.9,21.0,849.0,913.1,661.65
2016,8,24,10,45,887.5,123.5,0.95,21.5,871.0,941.22,677.9
2016,8,24,11,0,892.0,125.0,1.0,22.0,893.0,965.98,692.07
2016,8,24,11,15,895.5,126.0,1.0,22.0,907.5,985.81,703.6
2016,8,24,11,30,899.0,127.0,1.0,22.0,922.0,1002.01,713.0
2016,8,24,11,45,899.5,128.0,1.05,22.5,928.5,1011.61,718.03
2016,8,24,12,0,900.0,129.0,1.1,23.0,935.0,1017.4,720.89
2016,8,24,12,15,900.0,128.5,1.15,23.0,933.5,1017.42,721.74
2016,8,24,12,30,900.0,128.0,1.2,23.0,932.0,1013.62,720.41
2016,8,24,12,45,887.5,134.0,1.25,23.0,919.5,1000.27,713.27
2016,8,24,13,0,875.0,140.0,1.3,23.0,907.0,983.35,704.05
2016,8,24,13,15,870.5,139.0,1.3,22.5,889.5,963.89,693.83
2016,8,24,13,30,866.0,138.0,1.3,22.0,872.0,941.01,681.44
2016,8,24,13,45,859.5,136.0,1.35,22.0,847.5,922.82,671.52
2016,8,24,14,0,853.0,134.0,1.4,22.0,823.0,889.97,651.98
2016,8,24,14,15,844.0,132.0,1.4,21.5,791.0,852.08,629.65
2016,8,24,14,30,835.0,130.0,1.4,21.0,759.0,811.61,605.33
2016,8,24,14,45,823.5,127.0,1.4,21.0,721.5,765.88,575.97
2016,8,24,15,0,812.0,124.0,1.4,21.0,684.0,718.24,543.58
2016,8,24,15,15,795.5,121.0,1.4,20.5,640.5,665.61,507.63
2016,8,24,15,30,779.0,118.0,1.4,20.0,597.0,612.06,469.88
2016,8,24,15,45,759.5,113.0,1.45,20.0,549.5,554.8,427.59
2016,8,24,16,0,740.0,108.0,1.5,20.0,502.0,496.66,383.17
2016,8,24,16,15,711.5,103.0,1.45,19.5,451.0,434.8,334.66
2016,8,24,16,30,683.0,98.0,1.4,19.0,400.0,374.65,285.84
2016,8,24,16,45,646.5,91.5,1.4,18.5,348.0,312.45,234.17
2016,8,24,17,0,610.0,85.0,1.4,18.0,296.0,253.64,184.05
2016,8,24,17,15,556.5,76.5,1.4,17.0,244.0,193.11,133.22
2016,8,24,17,30,503.0,68.0,1.4,16.0,192.0,138.82,88.83
2016,8,24,17,45,426.0,56.5,1.4,15.5,144.0,86.44,50.62
2016,8,24,18,0,349.0,45.0,1.4,15.0,96.0,43.94,26.66
2016,8,24,18,15,233.5,30.0,1.35,14.0,58.0,23.33,13.56
2016,8,24,18,30,118.0,15.0,1.3,13.0,20.0,12.8,0.0
2016,8,24,18,45,59.0,7.5,1.3,12.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,119.0,13.0,1.05,10.5,22.0,11.1,0.0
2016,8,25,6,0,238.0,26.0,1.1,11.0,44.0,21.48,10.9
2016,8,25,6,15,343.0,37.5,1.05,11.5,87.0,31.44,22.0
2016,8,25,6,30,448.0,49.0,1.0,12.0,130.0,74.43,41.9
2016,8,25,6,45,520.0,56.5,1.0,12.5,180.5,122.91,76.01
2016,8,25,7,0,592.0,64.0,1.0,13.0,231.0,180.28,122.49
2016,8,25,7,15,309.5,102.0,0.95,13.5,190.5,177.22,133.54
2016,8,25,7,30,27.0,140.0,0.9,14.0,150.0,128.41,102.16
2016,8,25,7,45,36.0,164.0,0.85,14.5,179.5,155.36,124.03
2016,8,25,8,0,45.0,188.0,0.8,15.0,209.0,183.64,146.4
2016,8,25,8,15,134.5,217.5,0.8,15.5,291.0,265.48,211.03
2016,8,25,8,30,224.0,247.0,0.8,16.0,373.0,351.39,277.17
2016,8,25,8,45,532.5,172.0,0.8,16.5,504.0,501.08,391.64
2016,8,25,9,0,841.0,97.0,0.8,17.0,635.0,663.18,510.03
2016,8,25,9,15,854.5,99.0,0.8,17.5,677.0,710.12,540.8
2016,8,25,9,30,868.0,101.0,0.8,18.0,719.0,759.69,572.53
2016,8,25,9,45,880.5,102.0,0.85,18.5,755.5,805.65,601.27
2016,8,25,10,0,893.0,103.0,0.9,19.0,792.0,849.45,628.22
2016,8,25,10,15,900.5,104.5,0.9,19.0,821.5,887.04,651.22
2016,8,25,10,30,908.0,106.0,0.9,19.0,851.0,921.67,672.17
2016,8,25,10,45,912.0,108.0,0.95,19.5,873.5,950.45,688.93
2016,8,25,11,0,916.0,110.0,1.0,20.0,896.0,975.75,703.5
2016,8,25,11,15,920.0,110.5,1.05,20.0,910.5,995.94,716.26
2016,8,25,11,30,924.0,111.0,1.1,20.0,925.0,1012.42,726.84
2016,8,25,11,45,923.5,112.5,1.15,20.5,931.5,1021.73,731.71
2016,8,25,12,0,923.0,114.0,1.2,21.0,938.0,1027.12,734.32
2016,8,25,12,15,923.0,114.0,1.2,21.0,936.5,1027.57,734.51
2016,8,25,12,30,923.0,114.0,1.2,21.0,935.0,1024.09,732.46
2016,8,25,12,45,913.0,118.5,1.2,21.5,923.5,1011.54,723.54
2016,8,25,13,0,903.0,123.0,1.2,22.0,912.0,995.3,712.55
2016,8,25,13,15,899.0,122.0,1.2,21.5,894.5,975.75,702.32
2016,8,25,13,30,895.0,121.0,1.2,21.0,877.0,952.64,689.87
2016,8,25,13,45,888.5,119.5,1.25,21.0,852.0,923.36,672.93
2016,8,25,14,0,882.0,118.0,1.3,21.0,827.0,890.9,653.83
2016,8,25,14,15,873.5,116.5,1.3,20.5,795.0,853.76,632.0
2016,8,25,14,30,865.0,115.0,1.3,20.0,763.0,813.94,608.13
2016,8,25,14,45,854.5,112.0,1.3,20.0,725.5,775.13,583.5
2016,8,25,15,0,844.0,109.0,1.3,20.0,688.0,726.89,551.34
2016,8,25,15,15,829.0,106.0,1.3,19.5,644.5,673.83,515.12
2016,8,25,15,30,814.0,103.0,1.3,19.0,601.0,619.64,476.9
2016,8,25,15,45,797.0,98.5,1.3,19.0,553.5,561.99,433.97
2016,8,25,16,0,780.0,94.0,1.3,19.0,506.0,504.04,389.35
2016,8,25,16,15,753.5,90.0,1.25,18.0,455.0,442.25,341.35
2016,8,25,16,30,727.0,86.0,1.2,17.0,404.0,381.0,291.87
2016,8,25,16,45,694.5,79.5,1.2,16.5,352.0,317.63,238.68
2016,8,25,17,0,662.0,73.0,1.2,16.0,300.0,257.12,186.44
2016,8,25,17,15,609.5,66.0,1.2,15.0,247.0,195.04,133.59
2016,8,25,17,30,557.0,59.0,1.2,14.0,194.0,138.97,87.17
2016,8,25,17,45,481.0,49.5,1.2,13.5,145.5,85.0,47.63
2016,8,25,18,0,405.0,40.0,1.2,13.0,97.0,40.69,23.48
2016,8,25,18,15,276.0,27.0,1.15,12.5,58.5,22.21,12.41
2016,8,25,18,30,147.0,14.0,1.1,12.0,20.0,11.95,0.0
2016,8,25,18,45,73.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,10.24,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,19.82,9.23
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,30.54,21.17
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,76.31,41.55
2016,8,26,6,45,560.0,53.5,0.9,12.5,184.5,127.16,77.73
2016,8,26,7,0,627.0,61.0,0.9,13.0,236.0,186.22,126.05
2016,8,26,7,15,326.0,99.5,0.9,13.5,192.0,180.48,135.76
2016,8,26,7,30,25.0,138.0,0.9,14.0,148.0,126.31,100.48
2016,8,26,7,45,44.0,165.5,0.9,14.5,185.5,160.13,127.92
2016,8,26,8,0,63.0,193.0,0.9,15.0,223.0,196.59,156.89
2016,8,26,8,15,181.0,213.5,0.9,15.5,312.0,285.99,227.48
2016,8,26,8,30,299.0,234.0,0.9,16.0,401.0,390.63,307.93
2016,8,26,8,45,582.5,163.0,0.9,16.5,523.0,530.45,414.0
2016,8,26,9,0,866.0,92.0,0.9,17.0,645.0,672.8,518.09
2016,8,26,9,15,879.0,94.0,0.95,17.5,687.0,724.72,553.1
2016,8,26,9,30,892.0,96.0,1.0,18.0,729.0,774.98,585.55
2016,8,26,9,45,866.5,116.0,1.05,18.5,756.0,810.88,607.55
2016,8,26,10,0,841.0,136.0,1.1,19.0,783.0,850.41,631.91
2016,8,26,10,15,849.5,137.5,1.1,19.0,812.0,888.07,655.21
2016,8,26,10,30,858.0,139.0,1.1,19.0,841.0,922.94,676.51
2016,8,26,10,45,864.0,140.5,1.15,19.5,863.5,952.53,693.86
2016,8,26,11,0,870.0,142.0,1.2,20.0,886.0,966.44,701.21
2016,8,26,11,15,873.5,143.0,1.2,20.0,900.5,985.81,712.81
2016,8,26,11,30,877.0,144.0,1.2,20.0,915.0,1001.62,722.14
2016,8,26,11,45,879.0,144.0,1.25,20.5,921.5,1011.4,727.31
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,1017.46,730.32
2016,8,26,12,15,880.5,144.0,1.3,21.0,926.5,1017.33,730.15
2016,8,26,12,30,880.0,144.0,1.3,21.0,925.0,1013.44,727.83
2016,8,26,12,45,881.0,141.5,1.35,21.0,916.0,1004.88,723.59
2016,8,26,13,0,882.0,139.0,1.4,21.0,907.0,992.57,717.11
2016,8,26,13,15,877.0,138.0,1.4,21.0,889.0,972.33,704.89
2016,8,26,13,30,872.0,137.0,1.4,21.0,871.0,948.64,690.6
2016,8,26,13,45,867.5,134.0,1.4,21.0,846.5,920.16,673.25
2016,8,26,14,0,863.0,131.0,1.4,21.0,822.0,898.27,660.2
2016,8,26,14,15,854.0,129.0,1.4,20.5,789.5,859.85,637.38
2016,8,26,14,30,845.0,127.0,1.4,20.0,757.0,818.82,612.68
2016,8,26,14,45,835.5,123.0,1.4,20.0,719.5,773.0,583.23
2016,8,26,15,0,826.0,119.0,1.4,20.0,682.0,725.08,550.88
2016,8,26,15,15,809.5,115.5,1.35,19.5,638.0,671.13,513.52
2016,8,26,15,30,793.0,112.0,1.3,19.0,594.0,616.25,474.4
2016,8,26,15,45,775.0,107.0,1.3,18.5,546.5,558.44,432.2
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,500.48,388.28
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,437.59,338.73
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,376.38,288.77
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,313.25,235.97
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,253.46,184.58
2016,8,26,17,15,572.5,71.0,1.1,15.5,238.5,191.78,132.06
2016,8,26,17,30,517.0,63.0,1.0,15.0,186.0,136.58,86.52
2016,8,26,17,45,436.0,52.5,0.95,14.5,138.0,83.81,48.14
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,41.44,24.64
2016,8,26,18,15,177.5,29.0,0.85,13.5,53.0,22.46,12.1
2016,8,26,18,30,0.0,16.0,0.8,13.0,16.0,13.66,0.0
2016,8,26,18,45,0.0,8.0,0.8,12.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,12.5,0.95,10.5,19.0,10.67,0.0
2016,8,27,6,0,179.0,25.0,1.0,11.0,38.0,19.45,8.46
2016,8,27,6,15,280.5,40.0,1.0,11.0,80.0,33.23,23.51
2016,8,27,6,30,382.0,55.0,1.0,11.0,122.0,77.26,46.31
2016,8,27,6,45,454.5,65.5,1.0,11.5,172.0,124.64,80.63
2016,8,27,7,0,527.0,76.0,1.0,12.0,222.0,181.18,126.64
2016,8,27,7,15,263.5,84.0,0.95,12.5,157.0,151.08,114.14
2016,8,27,7,30,0.0,92.0,0.9,13.0,92.0,76.48,59.73
2016,8,27,7,45,1.0,119.0,0.9,13.5,120.0,99.8,79.1
2016,8,27,8,0,2.0,146.0,0.9,14.0,148.0,123.54,98.27
2016,8,27,8,15,15.5,179.5,0.85,14.5,188.5,159.67,127.21
2016,8,27,8,30,29.0,213.0,0.8,15.0,229.0,204.63,162.65
2016,8,27,8,45,192.5,238.5,0.8,15.5,360.0,339.66,269.38
2016,8,27,9,0,356.0,264.0,0.8,16.0,491.0,493.32,384.77
2016,8,27,9,15,590.0,194.5,0.8,16.5,599.0,629.03,483.95
2016,8,27,9,30,824.0,125.0,0.8,17.0,707.0,761.95,577.48
2016,8,27,9,45,832.0,128.5,0.85,17.5,742.0,806.14,604.01
2016,8,27,10,0,840.0,132.0,0.9,18.0,777.0,847.94,629.78
2016,8,27,10,15,848.0,134.0,0.9,18.0,806.0,885.62,652.95
2016,8,27,10,30,856.0,136.0,0.9,18.0,835.0,920.47,674.15
2016,8,27,10,45,863.5,136.5,0.95,18.5,857.0,938.85,684.33
2016,8,27,11,0,871.0,137.0,1.0,19.0,879.0,964.85,699.62
2016,8,27,11,15,874.5,137.5,1.05,19.0,893.5,983.71,711.61
2016,8,27,11,30,878.0,138.0,1.1,19.0,908.0,999.01,721.55
2016,8,27,11,45,881.0,137.5,1.15,19.5,914.5,1009.22,727.05
2016,8,27,12,0,884.0,137.0,1.2,20.0,921.0,1015.73,730.39
2016,8,27,12,15,883.5,137.0,1.2,20.0,919.5,1015.52,730.16
2016,8,27,12,30,883.0,137.0,1.2,20.0,918.0,1011.55,727.79
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.5,1001.88,722.89
2016,8,27,13,0,882.0,133.0,1.3,20.0,899.0,988.48,715.77
2016,8,27,13,15,878.0,132.0,1.3,19.5,881.5,969.08,705.44
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,946.19,692.92
2016,8,27,13,45,871.5,127.5,1.35,19.0,840.0,918.83,676.95
2016,8,27,14,0,869.0,124.0,1.4,19.0,816.0,888.14,658.7
2016,8,27,14,15,860.0,122.0,1.35,18.5,784.0,850.28,635.44
2016,8,27,14,30,851.0,120.0,1.3,18.0,752.0,817.55,615.5
2016,8,27,14,45,843.5,115.5,1.3,18.0,715.0,772.41,586.29
2016,8,27,15,0,836.0,111.0,1.3,18.0,678.0,725.0,554.47
2016,8,27,15,15,820.0,108.0,1.3,17.5,634.5,671.39,517.57
2016,8,27,15,30,804.0,105.0,1.3,17.0,591.0,616.78,478.73
2016,8,27,15,45,787.0,100.0,1.3,17.0,543.5,558.92,435.31
2016,8,27,16,0,770.0,95.0,1.3,17.0,496.0,500.8,390.22
2016,8,27,16,15,742.0,90.5,1.25,16.5,444.5,438.18,340.58
2016,8,27,16,30,714.0,86.0,1.2,16.0,393.0,376.44,289.88
2016,8,27,16,45,678.5,80.0,1.2,15.5,341.0,313.14,236.57
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,253.09,184.58
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,191.17,131.47
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,135.57,85.27
2016,8,27,17,45,452.5,49.0,1.05,13.5,136.0,82.11,46.26
2016,8,27,18,0,371.0,39.0,1.0,13.0,88.0,39.09,22.61
2016,8,27,18,15,240.0,25.0,0.95,12.5,51.0,20.59,10.1
2016,8,27,18,30,109.0,11.0,0.9,12.0,14.0,9.39,0.0
2016,8,27,18,45,54.5,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,106.5,11.5,0.85,9.5,19.0,9.82,0.0
2016,8,28,6,0,213.0,23.0,0.8,10.0,38.0,18.94,7.59
2016,8,28,6,15,321.5,36.5,0.75,10.5,81.0,33.28,23.56
2016,8,28,6,30,430.0,50.0,0.7,11.0,124.0,77.7,44.62
2016,8,28,6,45,504.5,59.0,0.7,11.5,175.0,127.31,80.55
2016,8,28,7,0,579.0,68.0,0.7,12.0,226.0,186.24,128.65
2016,8,28,7,15,289.5,86.5,0.65,12.5,165.5,161.31,121.67
2016,8,28,7,30,0.0,105.0,0.6,13.0,105.0,87.48,68.92
2016,8,28,7,45,8.0,135.0,0.55,13.5,139.0,116.29,92.68
2016,8,28,8,0,16.0,165.0,0.5,14.0,173.0,146.42,116.81
2016,8,28,8,15,21.5,187.0,0.5,14.5,199.0,169.48,134.83
2016,8,28,8,30,27.0,209.0,0.5,15.0,225.0,193.27,153.17
2016,8,28,8,45,89.5,251.0,0.55,16.0,307.5,279.73,220.69
2016,8,28,9,0,152.0,293.0,0.6,17.0,390.0,376.49,293.26
2016,8,28,9,15,511.5,200.0,0.65,17.5,555.0,575.02,443.16
2016,8,28,9,30,871.0,107.0,0.7,18.0,720.0,775.03,583.59
2016,8,28,9,45,884.0,107.5,0.75,18.5,757.0,821.08,610.05
2016,8,28,10,0,897.0,108.0,0.8,19.0,794.0,864.95,636.8
2016,8,28,10,15,904.5,109.5,0.85,19.5,823.5,902.65,659.27
2016,8,28,10,30,912.0,111.0,0.9,20.0,853.0,937.34,679.7
2016,8,28,10,45,917.5,112.0,0.95,20.5,875.0,966.5,696.53
2016,8,28,11,0,923.0,113.0,1.0,21.0,897.0,992.2,711.21
2016,8,28,11,15,926.5,113.5,1.05,21.0,911.5,1011.9,723.56
2016,8,28,11,30,930.0,114.0,1.1,21.0,926.0,1027.82,733.74
2016,8,28,11,45,931.0,114.0,1.15,21.5,932.5,1036.94,738.45
2016,8,28,12,0,932.0,114.0,1.2,22.0,939.0,1042.12,740.91
2016,8,28,12,15,932.0,114.0,1.2,22.0,937.0,1042.34,740.96
2016,8,28,12,30,932.0,114.0,1.2,22.0,935.0,1038.58,738.76
2016,8,28,12,45,942.0,106.5,1.3,22.0,929.0,1032.92,737.39
2016,8,28,13,0,952.0,99.0,1.4,22.0,923.0,1022.99,733.37
2016,8,28,13,15,948.5,98.0,1.4,21.5,905.0,1002.77,722.7
2016,8,28,13,30,945.0,97.0,1.4,21.0,887.0,978.77,709.76
2016,8,28,13,45,939.5,96.0,1.4,21.0,861.5,949.32,691.98
2016,8,28,14,0,934.0,95.0,1.4,21.0,836.0,916.45,671.98
2016,8,28,14,15,926.0,93.5,1.35,20.5,803.5,877.73,648.61
2016,8,28,14,30,918.0,92.0,1.3,20.0,771.0,836.13,623.15
2016,8,28,14,45,907.0,90.5,1.3,20.0,732.0,789.59,593.51
2016,8,28,15,0,896.0,89.0,1.3,20.0,693.0,740.87,562.0
2016,8,28,15,15,882.0,86.5,1.25,19.5,649.0,687.2,525.3
2016,8,28,15,30,868.0,84.0,1.2,19.0,605.0,632.17,486.13
2016,8,28,15,45,849.0,81.5,1.15,19.0,556.0,573.23,441.92
2016,8,28,16,0,830.0,79.0,1.1,19.0,507.0,515.96,397.47
2016,8,28,16,15,804.5,75.5,1.05,18.5,455.0,452.21,347.4
2016,8,28,16,30,779.0,72.0,1.0,18.0,403.0,389.66,296.36
2016,8,28,16,45,742.0,67.5,1.0,17.5,349.0,323.78,241.31
2016,8,28,17,0,705.0,63.0,1.0,17.0,295.0,261.19,187.45
2016,8,28,17,15,651.5,57.0,0.95,16.0,241.5,197.32,133.05
2016,8,28,17,30,598.0,51.0,0.9,15.0,188.0,137.86,83.89
2016,8,28,17,45,511.0,43.0,0.9,14.5,138.0,81.68,43.4
2016,8,28,18,0,424.0,35.0,0.9,14.0,88.0,36.53,19.8
2016,8,28,18,15,276.5,22.5,0.85,13.0,50.5,18.55,7.79
2016,8,28,18,30,129.0,10.0,0.8,12.0,13.0,8.54,0.0
2016,8,28,18,45,64.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,131.5,11.0,1.3,8.5,20.0,9.39,0.0
2016,8,29,6,0,263.0,22.0,1.4,9.0,40.0,18.21,6.44
2016,8,29,6,15,380.0,32.5,1.4,9.5,84.0,31.57,17.75
2016,8,29,6,30,497.0,43.0,1.4,10.0,128.0,78.07,42.27
2016,8,29,6,45,248.5,60.5,1.45,10.5,103.0,90.82,61.47
2016,8,29,7,0,0.0,78.0,1.5,11.0,78.0,64.54,50.29
2016,8,29,7,15,0.0,96.5,1.45,11.5,96.5,80.2,63.61
2016,8,29,7,30,0.0,115.0,1.4,12.0,115.0,96.02,76.72
2016,8,29,7,45,157.0,148.0,1.4,12.5,220.5,195.49,157.29
2016,8,29,8,0,314.0,181.0,1.4,13.0,326.0,313.83,252.04
2016,8,29,8,15,186.0,205.5,1.4,13.0,294.5,283.87,228.58
2016,8,29,8,30,58.0,230.0,1.4,13.0,263.0,237.66,190.87
2016,8,29,8,45,155.5,256.5,1.4,13.5,353.0,335.77,269.2
2016,8,29,9,0,253.0,283.0,1.4,14.0,443.0,445.97,353.75
2016,8,29,9,15,575.0,187.0,1.3,14.5,581.5,615.41,482.9
2016,8,29,9,30,897.0,91.0,1.2,15.0,720.0,780.84,600.34
2016,8,29,9,45,915.5,87.5,1.2,16.0,758.0,828.04,627.17
2016,8,29,10,0,934.0,84.0,1.2,17.0,796.0,873.34,653.5
2016,8,29,10,15,941.0,85.5,1.2,17.5,825.5,911.79,676.06
2016,8,29,10,30,948.0,87.0,1.2,18.0,855.0,947.07,696.34
2016,8,29,10,45,953.5,87.0,1.2,18.5,877.0,976.04,712.39
2016,8,29,11,0,959.0,87.0,1.2,19.0,899.0,1001.41,726.13
2016,8,29,11,15,962.0,87.5,1.2,19.5,913.5,1021.19,736.33
2016,8,29,11,30,965.0,88.0,1.2,20.0,928.0,1037.04,744.17
2016,8,29,11,45,966.5,88.0,1.25,20.5,934.5,1046.88,749.31
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,1052.62,752.09
2016,8,29,12,15,968.0,87.5,1.35,21.0,939.5,1052.23,752.67
2016,8,29,12,30,968.0,87.0,1.4,21.0,938.0,1047.71,750.87
2016,8,29,12,45,957.0,92.5,1.45,21.0,925.5,1034.71,743.92
2016,8,29,13,0,946.0,98.0,1.5,21.0,913.0,1017.85,734.68
2016,8,29,13,15,942.5,97.0,1.55,21.0,895.0,997.62,723.36
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,973.63,709.64
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,944.6,692.62
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,912.11,673.25
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,873.41,650.82
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,831.84,626.1
2016,8,29,14,45,904.5,88.0,1.85,20.0,724.5,785.97,596.82
2016,8,29,15,0,895.0,86.0,1.9,20.0,686.0,737.81,565.48
2016,8,29,15,15,881.0,83.5,1.9,19.5,642.0,684.08,528.63
2016,8,29,15,30,867.0,81.0,1.9,19.0,598.0,629.01,489.07
2016,8,29,15,45,850.5,77.5,1.9,18.5,549.5,570.44,445.5
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,511.4,399.86
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,449.74,350.41
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,387.45,298.57
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,322.66,243.11
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,260.68,188.58
2016,8,29,17,15,664.0,53.5,1.85,15.0,238.0,196.64,133.12
2016,8,29,17,30,611.0,48.0,1.8,14.0,185.0,138.62,84.49
2016,8,29,17,45,524.5,40.5,1.8,13.5,135.5,80.51,42.11
2016,8,29,18,0,438.0,33.0,1.8,13.0,86.0,34.96,18.44
2016,8,29,18,15,281.0,21.5,1.75,12.5,49.0,17.77,6.25
2016,8,29,18,30,124.0,10.0,1.7,12.0,12.0,8.54,0.0
2016,8,29,18,45,62.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,157.0,10.0,1.1,10.5,20.0,8.54,0.0
2016,8,30,6,0,314.0,20.0,1.1,11.0,40.0,16.58,4.54
2016,8,30,6,15,431.5,28.5,1.1,11.5,84.5,31.92,16.7
2016,8,30,6,30,549.0,37.0,1.1,12.0,129.0,80.04,41.3
2016,8,30,6,45,617.0,42.5,1.15,12.5,180.5,133.19,80.21
2016,8,30,7,0,685.0,48.0,1.2,13.0,232.0,194.61,131.51
2016,8,30,7,15,563.0,81.0,1.2,13.5,254.0,236.85,175.34
2016,8,30,7,30,441.0,114.0,1.2,14.0,276.0,260.12,201.28
2016,8,30,7,45,636.5,88.0,1.2,15.0,361.0,347.25,270.53
2016,8,30,8,0,832.0,62.0,1.2,16.0,446.0,449.08,350.48
2016,8,30,8,15,853.5,64.5,1.2,16.5,496.5,510.69,399.43
2016,8,30,8,30,875.0,67.0,1.2,17.0,547.0,572.65,446.92
2016,8,30,8,45,891.5,69.0,1.25,17.5,594.0,631.0,490.35
2016,8,30,9,0,908.0,71.0,1.3,18.0,641.0,688.51,531.7
2016,8,30,9,15,919.5,72.5,1.3,18.5,683.0,740.77,566.55
2016,8,30,9,30,931.0,74.0,1.3,19.0,725.0,791.11,598.2
2016,8,30,9,45,940.5,74.5,1.35,19.5,761.0,836.59,626.59
2016,8,30,10,0,950.0,75.0,1.4,20.0,797.0,879.47,652.91
2016,8,30,10,15,956.0,76.0,1.4,20.0,826.0,917.01,676.05
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,951.28,696.94
2016,8,30,10,45,967.5,77.0,1.45,20.5,877.0,980.54,713.95
2016,8,30,11,0,973.0,77.0,1.5,21.0,899.0,1006.15,728.63
2016,8,30,11,15,975.5,77.5,1.55,21.0,913.0,1025.63,740.88
2016,8,30,11,30,978.0,78.0,1.6,21.0,927.0,1041.11,750.77
2016,8,30,11,45,979.5,77.5,1.65,21.5,933.0,1050.44,755.51
2016,8,30,12,0,981.0,77.0,1.7,22.0,939.0,1055.63,757.82
2016,8,30,12,15,980.5,77.0,1.7,22.0,937.0,1055.19,757.48
2016,8,30,12,30,980.0,77.0,1.7,22.0,935.0,1050.56,754.72
2016,8,30,12,45,977.0,77.5,1.75,22.0,924.5,1039.87,749.06
2016,8,30,13,0,974.0,78.0,1.8,22.0,914.0,1025.11,740.97
2016,8,30,13,15,970.0,77.5,1.8,22.0,896.0,1004.35,728.47
2016,8,30,13,30,966.0,77.0,1.8,22.0,878.0,979.74,713.6
2016,8,30,13,45,961.0,76.0,1.85,22.0,852.5,949.98,696.04
2016,8,30,14,0,956.0,75.0,1.9,22.0,827.0,916.7,676.09
2016,8,30,14,15,948.5,74.0,1.85,21.5,794.5,878.0,652.57
2016,8,30,14,30,941.0,73.0,1.8,21.0,762.0,836.31,626.85
2016,8,30,14,45,931.0,71.5,1.8,21.0,723.0,789.43,596.59
2016,8,30,15,0,921.0,70.0,1.8,21.0,684.0,740.23,564.35
2016,8,30,15,15,908.0,68.5,1.8,20.5,640.0,686.97,528.69
2016,8,30,15,30,895.0,67.0,1.8,20.0,596.0,632.21,489.54
2016,8,30,15,45,877.5,64.5,1.8,19.5,547.5,572.63,445.39
2016,8,30,16,0,860.0,62.0,1.8,19.0,499.0,512.63,399.18
2016,8,30,16,15,836.0,59.5,1.75,18.5,447.0,449.55,348.58
2016,8,30,16,30,812.0,57.0,1.7,18.0,395.0,387.43,296.8
2016,8,30,16,45,778.0,53.5,1.65,17.5,342.0,322.19,240.95
2016,8,30,17,0,744.0,50.0,1.6,17.0,289.0,259.26,185.65
2016,8,30,17,15,693.0,45.5,1.55,16.5,235.5,195.02,129.73
2016,8,30,17,30,642.0,41.0,1.5,16.0,182.0,136.51,80.62
2016,8,30,17,45,557.0,34.5,1.45,15.5,133.0,79.32,39.5
2016,8,30,18,0,472.0,28.0,1.4,15.0,84.0,32.94,16.28
2016,8,30,18,15,236.0,14.0,1.35,14.5,42.0,12.24,1.52
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,10.5,19.5,8.11,0.0
2016,8,31,6,0,333.0,19.0,1.3,11.0,39.0,17.2,3.98
2016,8,31,6,15,453.0,27.0,1.3,11.5,84.0,32.1,15.81
2016,8,31,6,30,573.0,35.0,1.3,12.0,129.0,81.66,41.42
2016,8,31,6,45,640.5,40.5,1.35,12.5,181.5,136.44,81.92
2016,8,31,7,0,708.0,46.0,1.4,13.0,234.0,199.43,134.87
2016,8,31,7,15,750.5,49.5,1.35,13.5,288.5,261.37,189.97
2016,8,31,7,30,793.0,53.0,1.3,14.0,343.0,327.6,248.27
2016,8,31,7,45,822.5,56.0,1.3,14.5,396.5,391.52,303.6
2016,8,31,8,0,852.0,59.0,1.3,15.0,450.0,457.35,358.41
2016,8,31,8,15,872.5,61.5,1.3,15.0,501.0,519.61,409.15
2016,8,31,8,30,893.0,64.0,1.3,15.0,552.0,582.07,458.17
2016,8,31,8,45,908.5,66.0,1.3,15.5,599.0,640.75,501.78
2016,8,31,9,0,924.0,68.0,1.3,16.0,646.0,698.45,543.05
2016,8,31,9,15,935.0,69.5,1.3,16.5,688.0,751.08,578.02
2016,8,31,9,30,946.0,71.0,1.3,17.0,730.0,801.71,609.98
2016,8,31,9,45,948.5,75.5,1.35,17.5,765.0,846.49,638.0
2016,8,31,10,0,951.0,80.0,1.4,18.0,800.0,888.09,663.6
2016,8,31,10,15,957.5,81.0,1.45,18.0,829.5,926.07,687.86
2016,8,31,10,30,964.0,82.0,1.5,18.0,859.0,960.79,709.91
2016,8,31,10,45,968.5,83.0,1.55,18.5,881.0,990.21,727.13
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,1015.93,741.98
2016,8,31,11,15,975.5,84.0,1.6,19.0,917.0,1034.81,753.16
2016,8,31,11,30,978.0,84.0,1.6,19.0,931.0,1049.68,761.94
2016,8,31,11,45,979.0,84.5,1.6,19.0,937.0,1059.52,767.7
2016,8,31,12,0,980.0,85.0,1.6,19.0,943.0,1065.2,771.02
2016,8,31,12,15,979.5,85.0,1.6,19.0,941.0,1064.67,770.62
2016,8,31,12,30,979.0,85.0,1.6,19.0,939.0,1059.96,767.79
2016,8,31,12,45,973.0,87.0,1.65,19.0,927.5,1047.85,761.27
2016,8,31,13,0,967.0,89.0,1.7,19.0,916.0,1031.74,752.34
2016,8,31,13,15,963.0,88.5,1.7,18.5,897.5,1010.98,741.2
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,986.41,727.62
2016,8,31,13,45,954.5,86.5,1.75,18.0,853.5,956.64,709.93
2016,8,31,14,0,950.0,85.0,1.8,18.0,828.0,923.34,689.81
2016,8,31,14,15,942.0,83.5,1.8,18.0,795.0,883.76,664.73
2016,8,31,14,30,934.0,82.0,1.8,18.0,762.0,841.24,637.49
2016,8,31,14,45,924.5,79.5,1.8,18.0,723.0,793.83,606.58
2016,8,31,15,0,915.0,77.0,1.8,18.0,684.0,744.07,573.63
2016,8,31,15,15,901.0,75.5,1.8,17.5,639.0,690.28,537.01
2016,8,31,15,30,887.0,74.0,1.8,17.0,594.0,635.1,497.16
2016,8,31,15,45,870.5,70.5,1.8,17.0,545.5,575.32,451.6
2016,8,31,16,0,854.0,67.0,1.8,17.0,497.0,515.03,404.06
2016,8,31,16,15,828.5,64.0,1.75,16.5,444.5,450.95,352.39
2016,8,31,16,30,803.0,61.0,1.7,16.0,392.0,388.58,300.1
2016,8,31,16,45,769.5,57.0,1.7,15.5,338.5,322.87,243.61
2016,8,31,17,0,736.0,53.0,1.7,15.0,285.0,260.03,188.02
2016,8,31,17,15,681.5,48.0,1.6,14.5,231.5,194.94,131.1
2016,8,31,17,30,627.0,43.0,1.5,14.0,178.0,136.06,81.49
2016,8,31,17,45,536.0,36.0,1.45,13.5,128.5,78.84,40.21
2016,8,31,18,0,445.0,29.0,1.4,13.0,79.0,33.29,17.03
2016,8,31,18,15,222.5,14.5,1.3,12.5,39.5,11.71,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
