Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.5,9.0,1.1,10.5,19.0,7.68,0.0
2016,9,1,6,0,339.0,18.0,1.1,11.0,38.0,16.28,2.38
2016,9,1,6,15,461.0,26.5,1.1,11.0,83.5,33.04,15.7
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,84.06,42.9
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,139.68,84.47
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,203.51,138.37
2016,9,1,7,15,761.0,50.0,1.05,12.5,290.0,266.85,194.71
2016,9,1,7,30,804.0,54.0,1.0,13.0,345.0,334.48,254.05
2016,9,1,7,45,833.5,56.5,1.0,13.5,399.0,398.65,309.41
2016,9,1,8,0,863.0,59.0,1.0,14.0,453.0,464.7,364.14
2016,9,1,8,15,569.5,144.5,1.0,14.5,417.0,444.41,350.96
2016,9,1,8,30,276.0,230.0,1.0,15.0,381.0,381.8,302.22
2016,9,1,8,45,605.5,149.0,1.0,16.0,516.0,543.28,426.55
2016,9,1,9,0,935.0,68.0,1.0,17.0,651.0,708.29,546.32
2016,9,1,9,15,946.5,69.5,1.0,17.0,693.5,761.8,580.86
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,813.3,613.94
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,858.93,642.15
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,901.52,668.06
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,939.59,692.07
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,974.3,713.86
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,1003.62,730.82
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,1029.13,745.39
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,1048.74,757.73
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,1064.27,767.68
2016,9,1,11,45,992.5,83.0,1.45,19.5,944.0,1073.22,772.23
2016,9,1,12,0,992.0,84.0,1.5,20.0,950.0,1077.93,774.32
2016,9,1,12,15,991.0,84.0,1.55,19.5,947.5,1076.82,775.9
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,1071.46,775.02
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,1059.6,769.49
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,1043.66,761.44
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,1022.58,750.1
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,997.62,736.3
2016,9,1,13,45,966.0,85.5,1.85,18.0,859.0,967.12,718.13
2016,9,1,14,0,960.0,85.0,1.9,18.0,833.0,933.13,697.55
2016,9,1,14,15,952.0,83.5,1.8,17.5,799.5,893.1,672.34
2016,9,1,14,30,944.0,82.0,1.7,17.0,766.0,850.11,644.96
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.0,803.24,614.0
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,754.0,581.09
2016,9,1,15,15,911.0,77.0,1.55,16.5,642.5,699.1,543.45
2016,9,1,15,30,897.0,75.0,1.5,16.0,597.0,642.79,502.65
2016,9,1,15,45,878.0,72.5,1.5,16.0,547.5,582.0,456.57
2016,9,1,16,0,859.0,70.0,1.5,16.0,498.0,520.94,408.65
2016,9,1,16,15,833.0,66.5,1.5,15.5,445.0,455.71,356.46
2016,9,1,16,30,807.0,63.0,1.5,15.0,392.0,392.33,303.6
2016,9,1,16,45,767.5,59.5,1.55,14.5,337.0,324.75,245.81
2016,9,1,17,0,728.0,56.0,1.6,14.0,282.0,260.74,189.43
2016,9,1,17,15,671.0,50.5,1.55,13.5,228.0,195.03,132.02
2016,9,1,17,30,614.0,45.0,1.5,13.0,174.0,135.89,82.18
2016,9,1,17,45,510.0,38.0,1.5,12.5,124.0,76.79,39.62
2016,9,1,18,0,406.0,31.0,1.5,12.0,74.0,32.36,16.73
2016,9,1,18,15,203.0,15.5,1.45,11.5,37.0,12.6,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,121.5,9.5,1.05,9.5,16.5,8.11,0.0
2016,9,2,6,0,243.0,19.0,1.1,10.0,33.0,15.72,0.83
2016,9,2,6,15,370.0,29.0,1.05,10.5,75.5,32.75,16.07
2016,9,2,6,30,497.0,39.0,1.0,11.0,118.0,80.18,42.74
2016,9,2,6,45,567.0,46.5,1.0,12.0,169.0,132.93,82.35
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,195.56,134.61
2016,9,2,7,15,683.5,59.0,0.95,13.5,273.0,256.07,187.78
2016,9,2,7,30,730.0,64.0,0.9,14.0,326.0,321.47,244.47
2016,9,2,7,45,760.5,68.0,0.9,14.5,378.5,383.91,297.76
2016,9,2,8,0,791.0,72.0,0.9,15.0,431.0,448.54,350.78
2016,9,2,8,15,814.0,75.0,0.9,15.5,481.0,510.06,399.41
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,569.4,444.53
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,626.05,485.92
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,681.8,525.11
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,733.48,560.04
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,783.44,591.89
2016,9,2,9,45,906.5,86.5,1.05,18.5,741.5,829.3,620.5
2016,9,2,10,0,921.0,85.0,1.1,19.0,778.0,873.0,647.32
2016,9,2,10,15,927.5,86.5,1.15,19.0,806.5,910.47,671.05
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,944.78,692.7
2016,9,2,10,45,938.0,89.0,1.25,19.5,856.5,972.89,709.01
2016,9,2,11,0,942.0,90.0,1.3,20.0,878.0,997.38,723.05
2016,9,2,11,15,944.5,90.5,1.35,20.0,891.5,1016.15,734.92
2016,9,2,11,30,947.0,91.0,1.4,20.0,905.0,1031.02,744.49
2016,9,2,11,45,948.5,91.5,1.45,20.5,911.0,1040.93,749.69
2016,9,2,12,0,950.0,92.0,1.5,21.0,917.0,1046.81,752.52
2016,9,2,12,15,949.5,92.0,1.5,21.0,915.0,1046.11,752.01
2016,9,2,12,30,949.0,92.0,1.5,21.0,913.0,1041.33,749.17
2016,9,2,12,45,937.5,97.0,1.55,21.0,900.5,1027.06,741.33
2016,9,2,13,0,926.0,102.0,1.6,21.0,888.0,1009.0,731.25
2016,9,2,13,15,922.0,101.0,1.6,21.0,870.0,988.21,718.75
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,963.77,703.97
2016,9,2,13,45,914.5,98.0,1.6,21.0,827.0,935.19,686.54
2016,9,2,14,0,911.0,96.0,1.6,21.0,802.0,903.18,666.85
2016,9,2,14,15,902.5,94.5,1.6,20.5,769.5,864.23,643.7
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,822.52,618.43
2016,9,2,14,45,884.5,90.5,1.6,20.0,698.5,776.48,588.68
2016,9,2,15,0,875.0,88.0,1.6,20.0,660.0,728.22,557.02
2016,9,2,15,15,859.5,85.5,1.6,19.5,616.0,673.98,519.97
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,618.62,480.41
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,562.2,438.81
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,502.15,392.81
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,438.44,341.78
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,376.25,290.05
2016,9,2,16,45,713.0,64.5,1.6,16.5,319.0,311.38,234.78
2016,9,2,17,0,675.0,60.0,1.6,16.0,266.0,250.02,181.05
2016,9,2,17,15,614.5,54.0,1.55,15.0,214.0,185.09,125.32
2016,9,2,17,30,554.0,48.0,1.5,14.0,162.0,128.33,78.17
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.5,73.22,38.49
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,30.62,15.63
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,12.21,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,86.5,10.0,1.55,10.0,15.0,8.54,0.0
2016,9,3,6,0,173.0,20.0,1.6,10.0,30.0,16.58,0.0
2016,9,3,6,15,302.0,32.5,1.6,10.0,71.5,35.27,18.64
2016,9,3,6,30,431.0,45.0,1.6,10.0,113.0,81.05,46.05
2016,9,3,6,45,500.5,55.0,1.65,10.5,162.5,132.05,85.16
2016,9,3,7,0,570.0,65.0,1.7,11.0,212.0,191.77,135.64
2016,9,3,7,15,622.0,71.0,1.65,11.5,265.0,251.14,188.05
2016,9,3,7,30,674.0,77.0,1.6,12.0,318.0,316.17,244.91
2016,9,3,7,45,712.0,81.5,1.6,12.5,371.0,379.32,299.35
2016,9,3,8,0,750.0,86.0,1.6,13.0,424.0,445.83,354.67
2016,9,3,8,15,775.5,90.0,1.55,13.5,474.5,507.65,404.27
2016,9,3,8,30,801.0,94.0,1.5,14.0,525.0,570.43,452.61
2016,9,3,8,45,826.5,94.5,1.5,14.5,573.0,630.19,497.25
2016,9,3,9,0,852.0,95.0,1.5,15.0,621.0,690.08,540.44
2016,9,3,9,15,866.0,97.0,1.5,15.0,663.0,737.46,574.04
2016,9,3,9,30,880.0,99.0,1.5,15.0,705.0,788.02,607.75
2016,9,3,9,45,905.5,93.0,1.5,15.5,745.0,837.69,639.1
2016,9,3,10,0,931.0,87.0,1.5,16.0,785.0,885.89,668.87
2016,9,3,10,15,938.0,88.5,1.5,16.0,814.0,924.1,692.79
2016,9,3,10,30,945.0,90.0,1.5,16.0,843.0,959.13,714.53
2016,9,3,10,45,952.0,89.5,1.55,16.5,865.5,988.65,731.98
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,1014.62,747.13
2016,9,3,11,15,961.5,89.5,1.65,17.0,901.5,1033.6,759.25
2016,9,3,11,30,964.0,90.0,1.7,17.0,915.0,1048.62,769.01
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.0,1057.57,775.05
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,1062.4,778.66
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.0,1061.6,778.85
2016,9,3,12,30,965.0,90.0,1.9,17.0,921.0,1056.65,776.56
2016,9,3,12,45,953.5,94.5,1.95,17.0,908.0,1041.62,767.92
2016,9,3,13,0,942.0,99.0,2.0,17.0,895.0,1022.76,756.95
2016,9,3,13,15,937.5,98.5,2.0,16.5,876.5,1001.64,745.33
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,976.81,731.26
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,947.13,712.6
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,913.93,691.54
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.0,874.34,667.28
2016,9,3,14,30,910.0,89.0,2.0,15.0,741.0,831.94,640.79
2016,9,3,14,45,902.5,86.0,2.0,15.0,703.0,786.14,610.39
2016,9,3,15,0,895.0,83.0,2.0,15.0,665.0,737.91,577.87
2016,9,3,15,15,880.5,81.0,1.95,14.5,620.5,683.85,539.83
2016,9,3,15,30,866.0,79.0,1.9,14.0,576.0,628.51,498.92
2016,9,3,15,45,778.5,89.5,1.9,14.0,507.5,546.5,435.53
2016,9,3,16,0,691.0,100.0,1.9,14.0,439.0,467.87,373.34
2016,9,3,16,15,734.5,82.5,1.9,13.5,407.5,428.59,340.54
2016,9,3,16,30,778.0,65.0,1.9,13.0,376.0,383.0,300.26
2016,9,3,16,45,734.5,62.0,1.95,13.0,321.5,316.15,241.8
2016,9,3,17,0,691.0,59.0,2.0,13.0,267.0,253.38,185.7
2016,9,3,17,15,630.0,53.0,2.0,12.5,214.0,187.36,127.92
2016,9,3,17,30,569.0,47.0,2.0,12.0,161.0,129.52,79.12
2016,9,3,17,45,446.5,39.5,2.0,11.5,112.0,72.78,38.79
2016,9,3,18,0,324.0,32.0,2.0,11.0,63.0,31.82,16.92
2016,9,3,18,15,162.0,16.0,1.95,10.5,31.5,13.17,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,43.5,10.0,1.95,10.0,12.0,8.54,0.0
2016,9,4,6,0,87.0,20.0,2.0,10.0,24.0,15.78,0.0
2016,9,4,6,15,200.0,37.5,1.95,10.0,63.5,36.01,20.47
2016,9,4,6,30,313.0,55.0,1.9,10.0,103.0,77.96,48.02
2016,9,4,6,45,387.0,68.5,1.9,10.5,151.5,125.09,84.36
2016,9,4,7,0,461.0,82.0,1.9,11.0,200.0,181.58,131.58
2016,9,4,7,15,517.5,91.5,1.8,11.5,252.5,242.0,183.98
2016,9,4,7,30,574.0,101.0,1.7,12.0,305.0,305.97,239.05
2016,9,4,7,45,623.5,106.0,1.65,12.5,359.0,368.98,292.49
2016,9,4,8,0,673.0,111.0,1.6,13.0,413.0,436.62,348.01
2016,9,4,8,15,702.0,116.0,1.55,13.0,463.0,497.71,397.42
2016,9,4,8,30,731.0,121.0,1.5,13.0,513.0,560.32,446.31
2016,9,4,8,45,766.5,120.0,1.45,13.5,562.5,622.06,492.17
2016,9,4,9,0,802.0,119.0,1.4,14.0,612.0,683.08,535.92
2016,9,4,9,15,817.5,122.0,1.4,14.5,654.5,736.12,572.69
2016,9,4,9,30,833.0,125.0,1.4,15.0,697.0,787.83,606.67
2016,9,4,9,45,882.5,108.0,1.4,15.5,742.0,836.93,637.51
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,893.33,672.68
2016,9,4,10,15,939.5,92.5,1.45,16.0,816.5,931.98,697.35
2016,9,4,10,30,947.0,94.0,1.5,16.0,846.0,967.46,720.03
2016,9,4,10,45,953.5,94.0,1.55,16.5,868.5,997.06,737.47
2016,9,4,11,0,960.0,94.0,1.6,17.0,891.0,1023.07,752.6
2016,9,4,11,15,963.0,94.5,1.6,17.0,905.0,1042.48,764.18
2016,9,4,11,30,966.0,95.0,1.6,17.0,919.0,1057.93,773.39
2016,9,4,11,45,968.5,94.5,1.65,17.5,925.0,1067.77,778.53
2016,9,4,12,0,971.0,94.0,1.7,18.0,931.0,1073.48,781.23
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.0,1072.59,781.4
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,1067.52,779.12
2016,9,4,12,45,971.5,91.0,1.85,18.0,917.0,1057.06,773.55
2016,9,4,13,0,973.0,88.0,1.9,18.0,907.0,1042.42,765.44
2016,9,4,13,15,969.5,87.5,1.9,18.0,888.5,1021.6,752.74
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,996.91,737.65
2016,9,4,13,45,960.5,86.0,1.9,18.0,844.0,966.13,718.59
2016,9,4,14,0,955.0,85.0,1.9,18.0,818.0,931.86,697.21
2016,9,4,14,15,947.0,83.5,1.9,17.5,784.5,891.65,672.99
2016,9,4,14,30,939.0,82.0,1.9,17.0,751.0,848.5,646.48
2016,9,4,14,45,927.0,81.0,1.9,17.0,711.0,800.13,614.78
2016,9,4,15,0,915.0,80.0,1.9,17.0,671.0,749.63,581.17
2016,9,4,15,15,900.5,77.5,1.85,16.5,625.5,694.0,542.73
2016,9,4,15,30,886.0,75.0,1.8,16.0,580.0,637.07,501.15
2016,9,4,15,45,864.5,73.0,1.8,16.0,530.0,575.66,454.18
2016,9,4,16,0,843.0,71.0,1.8,16.0,480.0,514.3,405.61
2016,9,4,16,15,815.5,68.0,1.75,15.5,427.5,450.96,354.27
2016,9,4,16,30,788.0,65.0,1.7,15.0,375.0,387.02,300.54
2016,9,4,16,45,746.0,61.0,1.7,14.5,320.5,318.99,242.11
2016,9,4,17,0,704.0,57.0,1.7,14.0,266.0,254.91,185.55
2016,9,4,17,15,641.5,51.0,1.65,13.0,212.0,188.92,128.29
2016,9,4,17,30,579.0,45.0,1.6,12.0,158.0,129.02,78.1
2016,9,4,17,45,467.0,36.5,1.55,11.5,109.5,71.63,36.99
2016,9,4,18,0,355.0,28.0,1.5,11.0,61.0,28.64,13.88
2016,9,4,18,15,177.5,14.0,1.45,10.5,30.5,11.95,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,8.5,13.5,7.68,0.0
2016,9,5,6,0,179.0,18.0,0.7,9.0,27.0,14.91,0.0
2016,9,5,6,15,312.0,30.0,0.7,9.5,68.0,35.33,17.52
2016,9,5,6,30,445.0,42.0,0.7,10.0,109.0,82.35,46.12
2016,9,5,6,45,523.0,50.0,0.7,10.5,159.5,134.14,85.76
2016,9,5,7,0,601.0,58.0,0.7,11.0,210.0,195.65,137.4
2016,9,5,7,15,651.5,64.0,0.65,11.5,263.5,256.68,190.92
2016,9,5,7,30,702.0,70.0,0.6,12.0,317.0,323.81,248.73
2016,9,5,7,45,739.0,73.5,0.55,12.5,370.0,387.14,302.07
2016,9,5,8,0,776.0,77.0,0.5,13.0,423.0,453.41,355.53
2016,9,5,8,15,800.5,80.5,0.5,13.5,473.5,515.65,404.13
2016,9,5,8,30,825.0,84.0,0.5,14.0,524.0,578.68,451.31
2016,9,5,8,45,846.0,85.5,0.55,15.0,571.5,637.79,493.55
2016,9,5,9,0,867.0,87.0,0.6,16.0,619.0,691.95,530.89
2016,9,5,9,15,880.5,89.5,0.6,16.5,660.5,744.92,565.36
2016,9,5,9,30,894.0,92.0,0.6,17.0,702.0,796.22,596.89
2016,9,5,9,45,912.5,89.0,0.65,18.0,740.0,843.81,625.05
2016,9,5,10,0,931.0,86.0,0.7,19.0,778.0,889.47,651.46
2016,9,5,10,15,938.0,87.5,0.75,19.5,807.0,927.6,673.92
2016,9,5,10,30,945.0,89.0,0.8,20.0,836.0,962.55,694.26
2016,9,5,10,45,950.0,89.5,0.85,20.5,858.0,991.17,710.57
2016,9,5,11,0,955.0,90.0,0.9,21.0,880.0,1016.15,724.66
2016,9,5,11,15,958.0,90.5,0.95,21.0,894.0,1035.41,736.69
2016,9,5,11,30,961.0,91.0,1.0,21.0,908.0,1050.72,746.47
2016,9,5,11,45,962.0,91.0,1.05,21.5,913.5,1059.48,750.97
2016,9,5,12,0,963.0,91.0,1.1,22.0,919.0,1064.12,753.14
2016,9,5,12,15,962.5,91.0,1.15,22.0,916.5,1063.13,753.49
2016,9,5,12,30,962.0,91.0,1.2,22.0,914.0,1058.0,751.5
2016,9,5,12,45,952.0,95.5,1.25,22.5,901.5,1044.26,742.9
2016,9,5,13,0,942.0,100.0,1.3,23.0,889.0,1026.66,732.08
2016,9,5,13,15,938.0,99.0,1.3,22.5,870.5,1005.26,720.93
2016,9,5,13,30,934.0,98.0,1.3,22.0,852.0,980.14,707.45
2016,9,5,13,45,927.0,97.5,1.35,22.0,825.5,949.24,689.71
2016,9,5,14,0,920.0,97.0,1.4,22.0,799.0,915.06,669.73
2016,9,5,14,15,911.5,95.5,1.4,21.5,766.0,875.47,646.58
2016,9,5,14,30,903.0,94.0,1.4,21.0,733.0,833.1,621.3
2016,9,5,14,45,890.0,92.5,1.45,21.0,693.0,784.74,590.96
2016,9,5,15,0,877.0,91.0,1.5,21.0,653.0,734.45,558.76
2016,9,5,15,15,861.0,88.5,1.5,20.5,608.0,679.46,521.51
2016,9,5,15,30,845.0,86.0,1.5,20.0,563.0,627.16,484.38
2016,9,5,15,45,822.5,83.0,1.55,20.0,513.5,565.37,438.45
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,503.86,391.06
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,438.75,339.46
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,375.43,287.34
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,308.58,230.95
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,244.93,175.91
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,180.78,121.37
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,124.27,75.03
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,68.84,35.75
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,27.08,12.49
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,11.52,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.0,0.75,9.5,12.5,6.83,0.0
2016,9,6,6,0,202.0,16.0,0.7,10.0,25.0,13.19,0.0
2016,9,6,6,15,338.0,27.0,0.6,10.5,67.0,34.52,15.73
2016,9,6,6,30,474.0,38.0,0.5,11.0,109.0,82.94,45.01
2016,9,6,6,45,554.0,45.0,0.4,11.5,160.0,136.11,85.62
2016,9,6,7,0,634.0,52.0,0.3,12.0,211.0,200.21,139.06
2016,9,6,7,15,683.0,57.0,0.25,13.0,264.5,261.78,192.31
2016,9,6,7,30,732.0,62.0,0.2,14.0,318.0,328.53,248.68
2016,9,6,7,45,767.5,65.5,0.2,15.0,371.5,392.97,301.72
2016,9,6,8,0,803.0,69.0,0.2,16.0,425.0,460.14,354.53
2016,9,6,8,15,826.5,72.0,0.2,17.0,475.5,522.78,401.64
2016,9,6,8,30,850.0,75.0,0.2,18.0,526.0,583.03,444.92
2016,9,6,8,45,868.5,76.5,0.25,19.0,573.0,641.07,485.31
2016,9,6,9,0,887.0,78.0,0.3,20.0,620.0,698.48,523.72
2016,9,6,9,15,900.0,80.0,0.35,21.0,662.0,751.43,556.33
2016,9,6,9,30,913.0,82.0,0.4,22.0,704.0,802.62,586.53
2016,9,6,9,45,918.0,86.0,0.5,23.0,738.5,847.4,612.92
2016,9,6,10,0,923.0,90.0,0.6,24.0,773.0,889.25,637.19
2016,9,6,10,15,930.5,91.0,0.65,24.0,802.5,927.0,660.2
2016,9,6,10,30,938.0,92.0,0.7,24.0,832.0,961.6,681.22
2016,9,6,10,45,944.0,92.5,0.8,24.5,854.0,990.93,698.7
2016,9,6,11,0,950.0,93.0,0.9,25.0,876.0,1016.68,714.02
2016,9,6,11,15,953.0,93.5,0.95,25.0,890.0,1035.79,725.76
2016,9,6,11,30,956.0,94.0,1.0,25.0,904.0,1050.96,735.31
2016,9,6,11,45,958.0,94.0,1.05,25.5,910.0,1060.58,740.23
2016,9,6,12,0,960.0,94.0,1.1,26.0,916.0,1066.12,742.87
2016,9,6,12,15,959.5,94.0,1.1,26.0,913.5,1065.04,742.16
2016,9,6,12,30,959.0,94.0,1.1,26.0,911.0,1059.82,739.2
2016,9,6,12,45,950.0,97.0,1.15,26.0,898.5,1045.37,731.8
2016,9,6,13,0,941.0,100.0,1.2,26.0,886.0,1027.06,722.2
2016,9,6,13,15,937.0,99.5,1.2,26.0,867.0,1006.1,710.15
2016,9,6,13,30,933.0,99.0,1.2,26.0,848.0,981.42,695.86
2016,9,6,13,45,928.5,97.0,1.25,26.0,822.0,951.1,678.88
2016,9,6,14,0,924.0,95.0,1.3,26.0,796.0,917.36,659.62
2016,9,6,14,15,915.0,93.5,1.3,25.5,763.0,877.11,636.55
2016,9,6,14,30,906.0,92.0,1.3,25.0,730.0,834.1,611.39
2016,9,6,14,45,895.5,89.5,1.35,25.0,690.5,786.38,582.1
2016,9,6,15,0,885.0,87.0,1.4,25.0,651.0,736.5,550.83
2016,9,6,15,15,869.5,84.5,1.4,24.5,606.0,681.38,514.38
2016,9,6,15,30,854.0,82.0,1.4,24.0,561.0,625.14,475.25
2016,9,6,15,45,834.0,78.5,1.4,23.5,512.0,567.41,433.49
2016,9,6,16,0,814.0,75.0,1.4,23.0,463.0,506.02,387.42
2016,9,6,16,15,785.0,71.0,1.3,22.5,410.5,440.33,335.89
2016,9,6,16,30,756.0,67.0,1.2,22.0,358.0,376.37,283.82
2016,9,6,16,45,716.0,62.0,1.2,21.5,304.5,309.8,228.45
2016,9,6,17,0,676.0,57.0,1.2,21.0,251.0,247.03,174.7
2016,9,6,17,15,611.0,50.5,1.1,19.5,198.0,180.74,119.27
2016,9,6,17,30,546.0,44.0,1.0,18.0,145.0,123.07,72.55
2016,9,6,17,45,438.5,34.5,0.9,17.0,98.5,67.33,33.54
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,25.37,10.52
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,10.67,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.85,11.5,11.5,6.4,0.0
2016,9,7,6,0,174.0,15.0,0.8,12.0,23.0,12.31,0.0
2016,9,7,6,15,307.5,27.5,0.75,13.0,64.0,35.01,15.97
2016,9,7,6,30,441.0,40.0,0.7,14.0,105.0,82.9,45.56
2016,9,7,6,45,513.5,49.5,0.65,15.0,154.5,135.3,85.67
2016,9,7,7,0,586.0,59.0,0.6,16.0,204.0,196.78,136.55
2016,9,7,7,15,638.0,65.5,0.55,17.0,257.5,258.11,188.84
2016,9,7,7,30,690.0,72.0,0.5,18.0,311.0,325.1,244.67
2016,9,7,7,45,719.5,78.5,0.45,19.0,363.0,388.02,295.73
2016,9,7,8,0,749.0,85.0,0.4,20.0,415.0,453.1,346.02
2016,9,7,8,15,775.5,89.0,0.35,21.0,466.0,515.65,392.02
2016,9,7,8,30,802.0,93.0,0.3,22.0,517.0,579.24,436.46
2016,9,7,8,45,815.5,98.5,0.25,23.0,562.5,636.76,474.47
2016,9,7,9,0,829.0,104.0,0.2,24.0,608.0,693.32,510.1
2016,9,7,9,15,844.0,106.5,0.25,24.5,649.5,746.58,544.35
2016,9,7,9,30,859.0,109.0,0.3,25.0,691.0,798.38,575.53
2016,9,7,9,45,888.5,102.5,0.4,26.0,732.0,843.06,601.43
2016,9,7,10,0,918.0,96.0,0.5,27.0,773.0,893.65,630.77
2016,9,7,10,15,925.0,97.0,0.6,27.0,802.0,930.76,653.89
2016,9,7,10,30,932.0,98.0,0.7,27.0,831.0,964.71,675.26
2016,9,7,10,45,935.0,100.0,0.8,27.5,852.0,992.62,691.64
2016,9,7,11,0,938.0,102.0,0.9,28.0,873.0,1016.84,705.86
2016,9,7,11,15,941.0,103.0,0.95,28.0,886.5,1036.21,717.64
2016,9,7,11,30,944.0,104.0,1.0,28.0,900.0,1051.69,727.25
2016,9,7,11,45,941.5,106.0,1.05,28.0,904.5,1058.77,732.03
2016,9,7,12,0,939.0,108.0,1.1,28.0,909.0,1061.78,734.61
2016,9,7,12,15,938.0,108.0,1.15,28.0,906.0,1060.11,734.57
2016,9,7,12,30,937.0,108.0,1.2,28.0,903.0,1054.41,732.28
2016,9,7,12,45,920.0,115.5,1.25,28.0,888.0,1036.78,722.92
2016,9,7,13,0,903.0,123.0,1.3,28.0,873.0,1015.5,711.5
2016,9,7,13,15,897.5,122.0,1.3,28.0,853.5,993.15,698.62
2016,9,7,13,30,892.0,121.0,1.3,28.0,834.0,967.29,683.6
2016,9,7,13,45,882.0,121.0,1.35,28.0,806.5,934.99,665.31
2016,9,7,14,0,872.0,121.0,1.4,28.0,779.0,909.38,651.14
2016,9,7,14,15,861.5,118.5,1.4,27.5,745.5,867.59,627.01
2016,9,7,14,30,851.0,116.0,1.4,27.0,712.0,823.31,601.04
2016,9,7,14,45,833.5,115.0,1.4,27.0,671.0,773.0,569.48
2016,9,7,15,0,816.0,114.0,1.4,27.0,630.0,721.25,535.81
2016,9,7,15,15,797.0,110.5,1.4,26.5,585.0,664.84,498.16
2016,9,7,15,30,778.0,107.0,1.4,26.0,540.0,607.84,458.81
2016,9,7,15,45,749.0,103.5,1.4,25.5,490.0,545.88,414.42
2016,9,7,16,0,720.0,100.0,1.4,25.0,440.0,483.81,368.33
2016,9,7,16,15,685.5,94.5,1.3,24.5,388.0,418.76,317.94
2016,9,7,16,30,651.0,89.0,1.2,24.0,336.0,356.29,267.86
2016,9,7,16,45,598.0,82.5,1.2,23.5,282.5,289.62,213.64
2016,9,7,17,0,545.0,76.0,1.2,23.0,229.0,228.55,162.77
2016,9,7,17,15,474.0,65.5,1.1,21.5,178.5,166.08,111.85
2016,9,7,17,30,403.0,55.0,1.0,20.0,128.0,112.39,69.39
2016,9,7,17,45,294.0,41.0,0.9,19.0,84.5,59.97,32.47
2016,9,7,18,0,185.0,27.0,0.8,18.0,41.0,23.8,9.65
2016,9,7,18,15,92.5,13.5,0.7,17.0,20.5,11.52,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.5,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,103.0,15.0,0.7,11.0,19.0,12.8,0.0
2016,9,8,6,15,223.5,30.5,0.65,11.5,57.0,34.25,16.76
2016,9,8,6,30,344.0,46.0,0.6,12.0,95.0,79.72,47.14
2016,9,8,6,45,432.0,56.0,0.6,12.5,144.5,129.18,84.98
2016,9,8,7,0,520.0,66.0,0.6,13.0,194.0,189.81,135.03
2016,9,8,7,15,574.5,74.0,0.6,13.5,246.0,249.45,186.54
2016,9,8,7,30,629.0,82.0,0.6,14.0,298.0,315.19,242.39
2016,9,8,7,45,670.0,87.0,0.6,14.5,350.5,378.03,294.74
2016,9,8,8,0,711.0,92.0,0.6,15.0,403.0,444.43,347.98
2016,9,8,8,15,738.5,96.5,0.6,15.5,453.0,506.3,395.84
2016,9,8,8,30,766.0,101.0,0.6,16.0,503.0,568.46,442.06
2016,9,8,8,45,787.5,103.5,0.6,16.5,549.5,626.28,483.43
2016,9,8,9,0,809.0,106.0,0.6,17.0,596.0,683.94,523.21
2016,9,8,9,15,824.0,109.0,0.6,17.5,637.5,736.83,558.18
2016,9,8,9,30,839.0,112.0,0.6,18.0,679.0,788.33,589.84
2016,9,8,9,45,846.0,116.0,0.65,19.0,713.0,832.64,615.84
2016,9,8,10,0,853.0,120.0,0.7,20.0,747.0,874.4,639.8
2016,9,8,10,15,861.5,122.0,0.75,20.0,776.0,912.59,663.64
2016,9,8,10,30,870.0,124.0,0.8,20.0,805.0,937.14,678.78
2016,9,8,10,45,875.0,125.5,0.85,20.5,826.0,964.82,694.81
2016,9,8,11,0,880.0,127.0,0.9,21.0,847.0,989.13,708.65
2016,9,8,11,15,883.0,128.0,0.95,21.0,860.5,1007.48,720.2
2016,9,8,11,30,886.0,129.0,1.0,21.0,874.0,1022.16,729.66
2016,9,8,11,45,885.0,130.5,1.05,21.5,878.5,1029.62,733.42
2016,9,8,12,0,884.0,132.0,1.1,22.0,883.0,1033.25,735.02
2016,9,8,12,15,883.5,132.0,1.1,22.0,880.5,1032.03,734.24
2016,9,8,12,30,883.0,132.0,1.1,22.0,878.0,1026.99,731.31
2016,9,8,12,45,896.5,122.0,1.15,22.5,871.5,1021.77,728.0
2016,9,8,13,0,910.0,112.0,1.2,23.0,865.0,1012.24,722.11
2016,9,8,13,15,905.5,111.0,1.2,23.0,846.0,990.61,709.32
2016,9,8,13,30,901.0,110.0,1.2,23.0,827.0,965.4,694.46
2016,9,8,13,45,894.5,108.5,1.25,23.0,800.5,934.42,676.74
2016,9,8,14,0,888.0,107.0,1.3,23.0,774.0,900.25,656.84
2016,9,8,14,15,878.5,105.5,1.3,22.5,741.0,860.55,633.67
2016,9,8,14,30,869.0,104.0,1.3,22.0,708.0,818.25,608.49
2016,9,8,14,45,855.5,101.5,1.3,22.0,668.0,776.07,581.87
2016,9,8,15,0,842.0,99.0,1.3,22.0,628.0,724.75,548.51
2016,9,8,15,15,824.5,96.0,1.3,21.5,583.5,668.71,510.45
2016,9,8,15,30,807.0,93.0,1.3,21.0,539.0,611.88,470.51
2016,9,8,15,45,783.0,89.5,1.3,21.0,489.5,550.35,424.82
2016,9,8,16,0,759.0,86.0,1.3,21.0,440.0,489.37,377.97
2016,9,8,16,15,726.5,81.5,1.3,20.0,388.5,424.41,327.73
2016,9,8,16,30,694.0,77.0,1.3,19.0,337.0,361.51,276.95
2016,9,8,16,45,645.5,71.0,1.3,18.5,284.0,294.42,220.8
2016,9,8,17,0,597.0,65.0,1.3,18.0,231.0,232.33,167.49
2016,9,8,17,15,527.0,56.5,1.25,17.0,179.5,168.78,113.96
2016,9,8,17,30,457.0,48.0,1.2,16.0,128.0,113.77,69.23
2016,9,8,17,45,342.5,36.0,1.2,15.5,84.5,61.02,31.95
2016,9,8,18,0,228.0,24.0,1.2,15.0,41.0,22.97,7.95
2016,9,8,18,15,114.0,12.0,1.2,14.5,20.5,10.24,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,77.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,154.0,14.0,0.6,10.0,20.0,11.95,0.0
2016,9,9,6,15,289.0,26.5,0.55,10.5,59.0,35.47,15.84
2016,9,9,6,30,424.0,39.0,0.5,11.0,98.0,82.99,46.51
2016,9,9,6,45,507.5,47.0,0.5,11.5,148.0,135.14,86.97
2016,9,9,7,0,591.0,55.0,0.5,12.0,198.0,197.73,139.49
2016,9,9,7,15,642.5,61.0,0.5,12.5,250.5,258.91,193.03
2016,9,9,7,30,694.0,67.0,0.5,13.0,303.0,326.15,250.71
2016,9,9,7,45,731.5,70.5,0.5,14.0,356.0,389.54,303.37
2016,9,9,8,0,769.0,74.0,0.5,15.0,409.0,455.91,356.11
2016,9,9,8,15,794.5,77.5,0.5,15.5,459.5,518.47,404.44
2016,9,9,8,30,820.0,81.0,0.5,16.0,510.0,581.91,451.42
2016,9,9,8,45,840.5,83.0,0.5,17.0,556.5,641.04,492.56
2016,9,9,9,0,861.0,85.0,0.5,18.0,603.0,694.95,528.53
2016,9,9,9,15,874.5,87.0,0.55,18.5,644.5,747.09,562.26
2016,9,9,9,30,888.0,89.0,0.6,19.0,686.0,797.56,593.76
2016,9,9,9,45,900.5,90.0,0.65,20.0,722.0,844.19,621.05
2016,9,9,10,0,913.0,91.0,0.7,21.0,758.0,888.5,646.4
2016,9,9,10,15,920.5,92.0,0.7,21.5,787.0,925.79,667.19
2016,9,9,10,30,928.0,93.0,0.7,22.0,816.0,959.96,685.87
2016,9,9,10,45,934.0,93.5,0.75,22.5,838.0,988.86,702.2
2016,9,9,11,0,940.0,94.0,0.8,23.0,860.0,1014.22,716.39
2016,9,9,11,15,943.0,94.5,0.85,23.0,873.5,1032.94,727.99
2016,9,9,11,30,946.0,95.0,0.9,23.0,887.0,1047.75,737.42
2016,9,9,11,45,948.0,95.0,0.95,23.5,892.5,1057.04,742.23
2016,9,9,12,0,950.0,95.0,1.0,24.0,898.0,1062.27,744.77
2016,9,9,12,15,949.5,95.0,1.0,24.0,895.5,1060.9,743.9
2016,9,9,12,30,949.0,95.0,1.0,24.0,893.0,1055.44,740.79
2016,9,9,12,45,940.0,98.0,1.05,24.5,880.5,1040.77,731.85
2016,9,9,13,0,931.0,101.0,1.1,25.0,868.0,1022.27,720.77
2016,9,9,13,15,926.5,100.5,1.1,25.0,849.0,1000.69,708.33
2016,9,9,13,30,922.0,100.0,1.1,25.0,830.0,975.45,693.69
2016,9,9,13,45,916.0,98.5,1.15,25.0,803.0,944.26,676.19
2016,9,9,14,0,910.0,97.0,1.2,25.0,776.0,909.78,656.48
2016,9,9,14,15,900.5,95.0,1.2,24.5,742.5,868.72,632.81
2016,9,9,14,30,891.0,93.0,1.2,24.0,709.0,825.0,607.11
2016,9,9,14,45,878.0,91.0,1.25,24.0,669.0,776.2,577.03
2016,9,9,15,0,865.0,89.0,1.3,24.0,629.0,725.52,545.11
2016,9,9,15,15,848.0,86.5,1.3,23.5,584.0,674.67,511.25
2016,9,9,15,30,831.0,84.0,1.3,23.0,539.0,617.54,471.36
2016,9,9,15,45,807.0,81.0,1.3,23.0,489.5,555.31,425.48
2016,9,9,16,0,783.0,78.0,1.3,23.0,440.0,493.59,378.36
2016,9,9,16,15,751.0,74.0,1.3,22.0,387.5,428.05,327.97
2016,9,9,16,30,719.0,70.0,1.3,21.0,335.0,364.65,277.02
2016,9,9,16,45,670.5,64.5,1.3,20.5,282.0,296.28,220.06
2016,9,9,17,0,622.0,59.0,1.3,20.0,229.0,233.24,166.12
2016,9,9,17,15,550.0,52.0,1.25,18.5,177.5,169.22,112.66
2016,9,9,17,30,478.0,45.0,1.2,17.0,126.0,113.92,68.06
2016,9,9,17,45,355.0,34.0,1.2,16.0,82.0,60.13,30.56
2016,9,9,18,0,232.0,23.0,1.2,15.0,38.0,22.07,5.94
2016,9,9,18,15,116.0,11.5,1.15,14.5,19.0,9.82,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,0.7,10.0,16.0,11.1,0.0
2016,9,10,6,15,200.5,28.5,0.7,10.5,52.5,33.23,15.58
2016,9,10,6,30,324.0,44.0,0.7,11.0,89.0,78.1,46.48
2016,9,10,6,45,408.0,55.0,0.7,11.5,136.5,126.93,84.54
2016,9,10,7,0,492.0,66.0,0.7,12.0,184.0,186.46,134.23
2016,9,10,7,15,331.5,100.5,0.7,12.5,188.5,201.12,155.01
2016,9,10,7,30,171.0,135.0,0.7,13.0,193.0,186.86,148.73
2016,9,10,7,45,426.0,115.0,0.7,13.5,291.5,301.17,239.73
2016,9,10,8,0,681.0,95.0,0.7,14.0,390.0,437.35,345.94
2016,9,10,8,15,709.5,99.5,0.7,14.5,439.0,498.24,392.68
2016,9,10,8,30,738.0,104.0,0.7,15.0,488.0,560.54,439.34
2016,9,10,8,45,758.5,108.0,0.75,16.0,533.5,616.62,479.43
2016,9,10,9,0,779.0,112.0,0.8,17.0,579.0,673.82,518.87
2016,9,10,9,15,794.5,115.5,0.8,17.5,620.0,726.3,554.06
2016,9,10,9,30,810.0,119.0,0.8,18.0,661.0,777.5,586.05
2016,9,10,9,45,821.5,121.5,0.85,18.5,696.0,822.79,614.16
2016,9,10,10,0,833.0,124.0,0.9,19.0,731.0,865.91,640.54
2016,9,10,10,15,841.5,125.5,0.95,19.5,759.0,902.87,662.62
2016,9,10,10,30,850.0,127.0,1.0,20.0,787.0,936.98,682.77
2016,9,10,10,45,855.0,129.0,1.05,20.5,808.0,965.28,699.14
2016,9,10,11,0,860.0,131.0,1.1,21.0,829.0,977.82,705.59
2016,9,10,11,15,863.5,131.5,1.1,21.0,842.0,995.69,716.15
2016,9,10,11,30,867.0,132.0,1.1,21.0,855.0,1009.99,724.48
2016,9,10,11,45,867.5,133.0,1.15,21.0,860.0,1018.13,730.05
2016,9,10,12,0,868.0,134.0,1.2,21.0,865.0,1022.52,733.5
2016,9,10,12,15,867.0,133.5,1.2,21.0,862.0,1020.13,731.98
2016,9,10,12,30,866.0,133.0,1.2,21.0,859.0,1013.99,728.35
2016,9,10,12,45,866.5,130.5,1.25,21.5,849.0,1003.57,721.71
2016,9,10,13,0,867.0,128.0,1.3,22.0,839.0,989.43,712.86
2016,9,10,13,15,862.0,127.0,1.3,21.5,820.0,967.88,701.32
2016,9,10,13,30,857.0,126.0,1.3,21.0,801.0,954.24,694.93
2016,9,10,13,45,849.5,124.0,1.3,21.0,774.5,922.03,675.19
2016,9,10,14,0,842.0,122.0,1.3,21.0,748.0,886.81,653.61
2016,9,10,14,15,831.5,120.0,1.3,20.5,714.5,846.24,629.55
2016,9,10,14,30,821.0,118.0,1.3,20.0,681.0,803.29,603.56
2016,9,10,14,45,807.0,115.0,1.3,20.0,642.0,754.46,572.02
2016,9,10,15,0,793.0,112.0,1.3,20.0,603.0,704.05,538.22
2016,9,10,15,15,773.5,108.5,1.25,19.5,558.5,648.13,499.3
2016,9,10,15,30,754.0,105.0,1.2,19.0,514.0,591.75,458.88
2016,9,10,15,45,729.0,100.0,1.2,19.0,465.5,531.67,413.92
2016,9,10,16,0,704.0,95.0,1.2,19.0,417.0,471.07,367.07
2016,9,10,16,15,668.5,89.5,1.15,18.5,366.0,406.38,315.93
2016,9,10,16,30,633.0,84.0,1.1,18.0,315.0,344.46,265.19
2016,9,10,16,45,582.0,77.0,1.05,17.5,263.5,279.05,210.45
2016,9,10,17,0,531.0,70.0,1.0,17.0,212.0,219.07,159.1
2016,9,10,17,15,456.5,60.0,0.95,16.0,162.5,157.27,107.44
2016,9,10,17,30,382.0,50.0,0.9,15.0,113.0,104.73,65.05
2016,9,10,17,45,268.0,36.0,0.85,14.5,72.0,53.63,28.46
2016,9,10,18,0,154.0,22.0,0.8,14.0,31.0,19.17,2.8
2016,9,10,18,15,77.0,11.0,0.75,13.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
