Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,62.0,11.0,0.9,10.0,13.0,9.39,0.0
2016,9,11,6,15,173.0,28.5,0.9,10.5,48.5,32.69,15.29
2016,9,11,6,30,284.0,46.0,0.9,11.0,84.0,74.75,45.23
2016,9,11,6,45,368.0,58.5,0.9,11.5,131.0,122.05,82.25
2016,9,11,7,0,452.0,71.0,0.9,12.0,178.0,182.98,133.12
2016,9,11,7,15,226.0,80.0,0.85,12.5,133.5,145.69,112.31
2016,9,11,7,30,0.0,89.0,0.8,13.0,89.0,74.54,58.21
2016,9,11,7,45,95.0,134.5,0.8,13.5,175.5,166.02,133.85
2016,9,11,8,0,190.0,180.0,0.8,14.0,262.0,262.07,211.11
2016,9,11,8,15,450.0,146.0,0.8,14.5,370.5,400.22,319.99
2016,9,11,8,30,710.0,112.0,0.8,15.0,479.0,554.39,436.78
2016,9,11,8,45,735.5,114.5,0.8,15.5,525.0,612.43,477.8
2016,9,11,9,0,761.0,117.0,0.8,16.0,571.0,668.53,517.09
2016,9,11,9,15,777.5,120.5,0.8,16.5,612.0,720.99,552.45
2016,9,11,9,30,794.0,124.0,0.8,17.0,653.0,772.29,584.89
2016,9,11,9,45,817.0,121.0,0.85,17.5,690.5,820.72,615.28
2016,9,11,10,0,840.0,118.0,0.9,18.0,728.0,867.66,644.27
2016,9,11,10,15,848.5,119.5,0.9,18.5,756.0,904.76,665.59
2016,9,11,10,30,857.0,121.0,0.9,19.0,784.0,928.26,678.06
2016,9,11,10,45,865.5,121.0,0.95,19.5,806.0,957.22,695.08
2016,9,11,11,0,874.0,121.0,1.0,20.0,828.0,982.98,709.95
2016,9,11,11,15,877.5,121.5,1.0,20.0,841.0,1000.99,720.38
2016,9,11,11,30,881.0,122.0,1.0,20.0,854.0,1015.37,728.73
2016,9,11,11,45,678.0,230.5,1.05,20.5,795.5,954.15,689.39
2016,9,11,12,0,475.0,339.0,1.1,21.0,737.0,856.61,621.5
2016,9,11,12,15,681.0,229.5,1.15,21.0,798.5,957.76,694.18
2016,9,11,12,30,887.0,120.0,1.2,21.0,860.0,1022.96,734.98
2016,9,11,12,45,891.0,116.0,1.25,21.0,850.5,1014.09,729.74
2016,9,11,13,0,895.0,112.0,1.3,21.0,841.0,1001.29,723.12
2016,9,11,13,15,890.0,111.0,1.3,20.5,822.0,979.13,711.2
2016,9,11,13,30,885.0,110.0,1.3,20.0,803.0,953.48,697.12
2016,9,11,13,45,879.5,107.5,1.35,20.0,777.0,922.45,678.97
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,888.24,658.6
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,847.76,634.4
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,804.8,608.22
2016,9,11,14,45,841.5,98.5,1.45,18.5,645.0,763.69,583.44
2016,9,11,15,0,829.0,96.0,1.5,18.0,606.0,713.44,551.61
2016,9,11,15,15,810.5,93.0,1.45,17.5,561.0,657.11,511.91
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,600.14,470.54
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,538.36,423.66
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,477.35,375.77
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,412.68,324.46
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,350.26,272.88
2016,9,11,16,45,621.0,68.5,1.3,14.5,264.0,283.72,216.21
2016,9,11,17,0,569.0,63.0,1.3,14.0,212.0,222.65,162.92
2016,9,11,17,15,494.0,54.0,1.25,13.5,162.5,159.38,108.77
2016,9,11,17,30,419.0,45.0,1.2,13.0,113.0,105.38,64.41
2016,9,11,17,45,295.0,32.5,1.2,12.5,71.5,54.1,27.92
2016,9,11,18,0,171.0,20.0,1.2,12.0,30.0,18.62,0.0
2016,9,11,18,15,85.5,10.0,1.15,11.5,15.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,64.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,128.0,13.0,1.1,9.0,17.0,11.1,0.0
2016,9,12,6,15,280.5,25.0,1.15,9.5,56.0,36.48,15.0
2016,9,12,6,30,433.0,37.0,1.2,10.0,95.0,86.24,48.48
2016,9,12,6,45,527.0,44.0,1.25,10.5,146.0,140.51,91.28
2016,9,12,7,0,621.0,51.0,1.3,11.0,197.0,206.51,147.46
2016,9,12,7,15,673.5,56.5,1.25,11.5,250.5,270.22,204.26
2016,9,12,7,30,726.0,62.0,1.2,12.0,304.0,338.96,264.31
2016,9,12,7,45,764.0,65.0,1.2,12.5,357.5,404.14,320.12
2016,9,12,8,0,802.0,68.0,1.2,13.0,411.0,472.27,376.17
2016,9,12,8,15,826.0,71.5,1.2,13.5,461.5,535.92,426.6
2016,9,12,8,30,850.0,75.0,1.2,14.0,512.0,596.75,473.0
2016,9,12,8,45,866.0,78.0,1.2,14.5,558.5,654.86,515.57
2016,9,12,9,0,882.0,81.0,1.2,15.0,605.0,712.07,555.94
2016,9,12,9,15,895.0,83.0,1.2,15.0,646.0,764.75,590.94
2016,9,12,9,30,908.0,85.0,1.2,15.0,687.0,815.63,624.13
2016,9,12,9,45,920.0,85.5,1.25,15.5,723.0,861.98,653.24
2016,9,12,10,0,932.0,86.0,1.3,16.0,759.0,905.89,680.37
2016,9,12,10,15,938.5,87.0,1.3,16.0,787.5,942.73,703.09
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,976.31,723.61
2016,9,12,10,45,949.0,89.5,1.3,16.5,837.0,1004.63,739.28
2016,9,12,11,0,953.0,91.0,1.3,17.0,858.0,1029.24,752.56
2016,9,12,11,15,956.0,91.5,1.3,17.0,871.5,1047.93,763.54
2016,9,12,11,30,959.0,92.0,1.3,17.0,885.0,1062.65,772.17
2016,9,12,11,45,958.5,93.0,1.35,17.0,889.5,1070.35,777.5
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,1073.92,780.46
2016,9,12,12,15,957.5,94.0,1.4,17.0,891.0,1072.24,779.4
2016,9,12,12,30,957.0,94.0,1.4,17.0,888.0,1066.44,775.96
2016,9,12,12,45,955.5,93.0,1.45,17.0,877.0,1054.44,769.67
2016,9,12,13,0,954.0,92.0,1.5,17.0,866.0,1038.41,760.96
2016,9,12,13,15,950.5,91.5,1.5,16.5,847.0,1017.04,749.49
2016,9,12,13,30,947.0,91.0,1.5,16.0,828.0,991.89,735.63
2016,9,12,13,45,943.5,88.5,1.55,16.0,802.0,960.88,717.3
2016,9,12,14,0,940.0,86.0,1.6,16.0,776.0,926.35,696.52
2016,9,12,14,15,932.0,84.5,1.6,15.5,743.0,885.77,672.08
2016,9,12,14,30,924.0,83.0,1.6,15.0,710.0,842.32,645.39
2016,9,12,14,45,914.5,80.5,1.65,15.0,670.5,794.01,614.26
2016,9,12,15,0,905.0,78.0,1.7,15.0,631.0,743.45,580.98
2016,9,12,15,15,890.5,76.0,1.7,14.5,586.0,688.07,543.03
2016,9,12,15,30,876.0,74.0,1.7,14.0,541.0,631.45,501.68
2016,9,12,15,45,857.5,70.5,1.7,14.0,491.5,570.02,454.29
2016,9,12,16,0,839.0,67.0,1.7,14.0,442.0,510.74,406.78
2016,9,12,16,15,809.0,63.5,1.7,13.5,389.5,443.4,351.92
2016,9,12,16,30,779.0,60.0,1.7,13.0,337.0,377.89,296.34
2016,9,12,16,45,736.0,55.5,1.7,12.5,282.5,309.24,236.44
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,244.75,178.6
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,176.6,118.88
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,117.33,69.18
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,54.63,29.09
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,24.0,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,13.66,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.1,10.0,14.0,11.95,0.0
2016,9,13,6,15,161.5,29.5,1.15,10.0,50.0,34.16,15.52
2016,9,13,6,30,323.0,45.0,1.2,10.0,86.0,80.44,48.18
2016,9,13,6,45,404.0,57.5,1.25,10.5,134.0,132.42,89.81
2016,9,13,7,0,485.0,70.0,1.3,11.0,182.0,193.06,141.31
2016,9,13,7,15,242.5,59.5,1.3,11.0,115.5,138.15,106.61
2016,9,13,7,30,0.0,49.0,1.3,11.0,49.0,40.52,29.52
2016,9,13,7,45,0.0,69.5,1.3,11.5,69.5,57.62,44.16
2016,9,13,8,0,0.0,90.0,1.3,12.0,90.0,75.09,58.76
2016,9,13,8,15,5.0,131.5,1.25,12.0,134.0,114.13,91.4
2016,9,13,8,30,10.0,173.0,1.2,12.0,178.0,154.57,124.56
2016,9,13,8,45,63.5,221.0,1.2,12.5,258.5,244.18,197.52
2016,9,13,9,0,117.0,269.0,1.2,13.0,339.0,344.86,276.55
2016,9,13,9,15,118.5,289.5,1.15,13.0,364.0,373.07,297.02
2016,9,13,9,30,120.0,310.0,1.1,13.0,389.0,401.22,317.58
2016,9,13,9,45,134.5,329.0,1.05,13.5,422.5,438.47,344.41
2016,9,13,10,0,149.0,348.0,1.0,14.0,456.0,476.46,371.18
2016,9,13,10,15,123.5,358.0,1.0,14.0,449.5,469.74,364.62
2016,9,13,10,30,98.0,368.0,1.0,14.0,443.0,443.17,343.94
2016,9,13,10,45,115.0,383.0,1.0,14.5,473.5,477.57,368.93
2016,9,13,11,0,132.0,398.0,1.0,15.0,504.0,531.43,406.92
2016,9,13,11,15,132.5,404.0,1.0,15.0,512.0,541.01,413.0
2016,9,13,11,30,133.0,410.0,1.0,15.0,520.0,549.91,419.04
2016,9,13,11,45,334.5,365.0,1.05,15.5,643.0,725.97,547.89
2016,9,13,12,0,536.0,320.0,1.1,16.0,766.0,901.82,667.92
2016,9,13,12,15,532.5,319.5,1.1,16.0,761.0,896.96,662.34
2016,9,13,12,30,529.0,319.0,1.1,16.0,756.0,889.37,657.5
2016,9,13,12,45,479.5,326.5,1.1,16.5,718.5,841.58,624.0
2016,9,13,13,0,430.0,334.0,1.1,17.0,681.0,792.37,589.78
2016,9,13,13,15,469.0,312.0,1.1,17.0,683.0,798.23,595.9
2016,9,13,13,30,508.0,290.0,1.1,17.0,685.0,800.15,598.73
2016,9,13,13,45,508.0,277.0,1.1,17.0,660.0,771.4,580.02
2016,9,13,14,0,508.0,264.0,1.1,17.0,635.0,740.48,560.02
2016,9,13,14,15,662.0,196.5,1.1,17.0,657.0,789.02,597.72
2016,9,13,14,30,816.0,129.0,1.1,17.0,679.0,812.34,615.28
2016,9,13,14,45,797.5,127.0,1.15,17.0,638.0,760.88,581.7
2016,9,13,15,0,779.0,125.0,1.2,17.0,597.0,711.29,548.37
2016,9,13,15,15,758.0,121.0,1.15,16.5,551.5,653.74,508.06
2016,9,13,15,30,737.0,117.0,1.1,16.0,506.0,595.95,466.38
2016,9,13,15,45,704.5,112.5,1.1,16.0,456.0,531.22,417.71
2016,9,13,16,0,672.0,108.0,1.1,16.0,406.0,468.17,368.73
2016,9,13,16,15,633.0,101.5,1.05,15.5,354.0,402.3,316.34
2016,9,13,16,30,594.0,95.0,1.0,15.0,302.0,339.68,264.74
2016,9,13,16,45,536.5,86.0,1.0,15.0,250.0,272.24,207.85
2016,9,13,17,0,479.0,77.0,1.0,15.0,198.0,211.16,155.33
2016,9,13,17,15,398.5,64.5,0.95,14.0,149.0,146.73,101.57
2016,9,13,17,30,318.0,52.0,0.9,13.0,100.0,95.4,60.25
2016,9,13,17,45,205.5,35.0,0.85,12.5,61.0,48.13,25.65
2016,9,13,18,0,93.0,18.0,0.8,12.0,22.0,15.16,0.0
2016,9,13,18,15,46.5,9.0,0.75,11.5,11.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.5,9.0,11.0,8.54,0.0
2016,9,14,6,15,167.5,27.0,0.45,9.5,45.5,32.92,13.83
2016,9,14,6,30,285.0,44.0,0.4,10.0,80.0,76.27,46.2
2016,9,14,6,45,376.5,56.5,0.35,11.0,128.0,125.61,84.91
2016,9,14,7,0,468.0,69.0,0.3,12.0,176.0,189.51,137.71
2016,9,14,7,15,526.0,78.0,0.3,12.5,227.5,248.93,188.74
2016,9,14,7,30,584.0,87.0,0.3,13.0,279.0,314.92,244.31
2016,9,14,7,45,630.5,92.5,0.3,13.5,331.5,378.71,296.76
2016,9,14,8,0,677.0,98.0,0.3,14.0,384.0,446.73,350.58
2016,9,14,8,15,706.5,103.5,0.3,14.5,433.5,509.27,398.26
2016,9,14,8,30,736.0,109.0,0.3,15.0,483.0,573.33,445.18
2016,9,14,8,45,764.0,110.5,0.35,16.0,530.5,633.32,487.22
2016,9,14,9,0,792.0,112.0,0.4,17.0,578.0,691.57,526.64
2016,9,14,9,15,808.0,115.0,0.4,17.5,619.0,744.51,560.89
2016,9,14,9,30,824.0,118.0,0.4,18.0,660.0,796.13,592.26
2016,9,14,9,45,873.5,102.5,0.4,18.5,704.0,845.96,621.78
2016,9,14,10,0,923.0,87.0,0.4,19.0,748.0,903.39,655.56
2016,9,14,10,15,930.5,88.0,0.4,19.5,776.5,940.73,675.88
2016,9,14,10,30,938.0,89.0,0.4,20.0,805.0,974.88,694.28
2016,9,14,10,45,943.5,89.5,0.45,20.5,826.5,1003.22,710.14
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,1027.92,723.87
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,1046.38,735.31
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,1060.87,744.6
2016,9,14,11,45,957.0,90.5,0.65,21.5,879.0,1069.22,748.95
2016,9,14,12,0,959.0,90.0,0.7,22.0,884.0,1073.46,751.05
2016,9,14,12,15,958.5,90.0,0.75,22.0,881.0,1071.58,751.11
2016,9,14,12,30,958.0,90.0,0.8,22.0,878.0,1065.57,748.88
2016,9,14,12,45,950.5,92.5,0.9,22.0,865.0,1051.26,742.89
2016,9,14,13,0,943.0,95.0,1.0,22.0,852.0,1033.07,734.56
2016,9,14,13,15,938.5,94.0,1.05,22.0,832.5,1010.19,722.28
2016,9,14,13,30,934.0,93.0,1.1,22.0,813.0,983.61,707.67
2016,9,14,13,45,927.5,91.5,1.15,22.0,786.0,951.11,689.23
2016,9,14,14,0,921.0,90.0,1.2,22.0,759.0,915.33,668.54
2016,9,14,14,15,911.5,88.5,1.2,21.5,725.0,873.91,644.44
2016,9,14,14,30,902.0,87.0,1.2,21.0,691.0,829.84,618.25
2016,9,14,14,45,889.0,85.0,1.25,21.0,650.5,780.11,587.27
2016,9,14,15,0,876.0,83.0,1.3,21.0,610.0,728.52,554.41
2016,9,14,15,15,858.5,80.5,1.3,20.5,564.5,671.78,516.4
2016,9,14,15,30,841.0,78.0,1.3,20.0,519.0,618.11,478.33
2016,9,14,15,45,817.0,75.0,1.3,20.0,469.0,555.06,431.16
2016,9,14,16,0,793.0,72.0,1.3,20.0,419.0,492.54,382.71
2016,9,14,16,15,759.5,68.0,1.3,19.5,366.5,425.53,329.73
2016,9,14,16,30,726.0,64.0,1.3,19.0,314.0,360.88,276.44
2016,9,14,16,45,676.0,58.5,1.35,18.5,261.0,291.98,218.32
2016,9,14,17,0,626.0,53.0,1.4,18.0,208.0,227.9,162.75
2016,9,14,17,15,546.5,45.5,1.3,17.0,157.0,161.72,106.77
2016,9,14,17,30,467.0,38.0,1.2,16.0,106.0,105.33,61.09
2016,9,14,17,45,326.5,26.5,1.2,15.0,64.5,50.9,22.91
2016,9,14,18,0,186.0,15.0,1.2,14.0,23.0,14.25,0.0
2016,9,14,18,15,93.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,8.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,9.0,13.0,8.54,0.0
2016,9,15,6,15,296.0,21.5,0.6,9.5,51.0,36.72,12.38
2016,9,15,6,30,454.0,33.0,0.5,10.0,89.0,89.22,49.49
2016,9,15,6,45,542.5,40.0,0.45,11.0,139.5,144.9,93.96
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,211.1,149.96
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,275.17,206.31
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,344.84,266.02
2016,9,15,7,45,773.0,61.5,0.45,13.5,350.5,410.85,321.43
2016,9,15,8,0,810.0,65.0,0.5,14.0,404.0,479.7,376.91
2016,9,15,8,15,834.5,67.5,0.5,14.5,454.5,540.14,423.6
2016,9,15,8,30,859.0,70.0,0.5,15.0,505.0,603.45,470.4
2016,9,15,8,45,877.5,72.5,0.55,16.0,552.0,663.09,512.34
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,722.03,551.64
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.0,774.7,585.04
2016,9,15,9,30,922.0,78.0,0.7,18.0,681.0,825.52,616.68
2016,9,15,9,45,933.0,78.5,0.75,19.0,717.0,871.43,643.4
2016,9,15,10,0,944.0,79.0,0.8,20.0,753.0,914.77,668.03
2016,9,15,10,15,951.0,80.5,0.85,20.5,781.5,952.81,690.25
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,987.57,710.29
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,1015.35,725.91
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,1039.37,739.29
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.0,1058.03,750.9
2016,9,15,11,30,973.0,84.0,1.1,22.0,878.0,1072.64,760.22
2016,9,15,11,45,974.0,84.0,1.15,22.5,883.0,1080.57,764.16
2016,9,15,12,0,975.0,84.0,1.2,23.0,888.0,1084.3,765.76
2016,9,15,12,15,974.5,84.0,1.2,23.0,884.5,1082.3,764.54
2016,9,15,12,30,974.0,84.0,1.2,23.0,881.0,1076.09,760.98
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.0,1061.18,753.25
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,1042.36,743.25
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,1019.6,730.85
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,993.08,716.07
2016,9,15,13,45,940.5,88.0,1.45,23.0,788.5,959.74,696.88
2016,9,15,14,0,933.0,87.0,1.5,23.0,761.0,923.13,675.45
2016,9,15,14,15,924.0,85.5,1.5,22.5,726.5,881.63,651.19
2016,9,15,14,30,915.0,84.0,1.5,22.0,692.0,837.39,624.78
2016,9,15,14,45,901.5,82.5,1.5,22.0,651.5,787.21,592.75
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,735.17,558.97
2016,9,15,15,15,870.5,78.5,1.5,21.5,565.0,677.79,520.61
2016,9,15,15,30,853.0,76.0,1.5,21.0,519.0,619.54,479.3
2016,9,15,15,45,828.0,73.5,1.55,20.5,468.5,559.69,435.4
2016,9,15,16,0,803.0,71.0,1.6,20.0,418.0,496.54,387.2
2016,9,15,16,15,769.0,67.0,1.55,19.5,365.0,428.69,333.03
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,363.25,278.69
2016,9,15,16,45,682.5,58.0,1.5,18.5,258.0,293.45,219.54
2016,9,15,17,0,630.0,53.0,1.5,18.0,204.0,228.84,163.36
2016,9,15,17,15,547.0,45.0,1.45,17.0,153.0,161.22,106.25
2016,9,15,17,30,464.0,37.0,1.4,16.0,102.0,103.86,59.87
2016,9,15,17,45,315.0,25.5,1.35,15.0,61.0,48.94,21.18
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,13.18,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.0,16.0,0.65,9.5,43.5,28.6,7.7
2016,9,16,6,30,454.0,32.0,0.5,10.0,87.0,89.72,49.74
2016,9,16,6,45,543.5,39.5,0.4,10.5,137.5,146.19,95.19
2016,9,16,7,0,633.0,47.0,0.3,11.0,188.0,213.42,152.35
2016,9,16,7,15,686.5,52.0,0.25,11.5,241.5,277.56,208.69
2016,9,16,7,30,740.0,57.0,0.2,12.0,295.0,347.39,268.24
2016,9,16,7,45,776.5,60.5,0.15,13.0,348.5,413.47,322.32
2016,9,16,8,0,813.0,64.0,0.1,14.0,402.0,482.33,375.88
2016,9,16,8,15,838.0,67.0,0.05,14.5,453.0,543.71,422.21
2016,9,16,8,30,863.0,70.0,0.0,15.0,504.0,608.07,468.73
2016,9,16,8,45,881.5,72.0,0.0,16.0,550.5,667.36,508.99
2016,9,16,9,0,900.0,74.0,0.0,17.0,597.0,725.93,546.33
2016,9,16,9,15,913.0,76.0,0.05,18.0,639.0,779.3,577.82
2016,9,16,9,30,926.0,78.0,0.1,19.0,681.0,830.82,607.56
2016,9,16,9,45,936.0,79.0,0.15,20.0,716.0,876.56,633.09
2016,9,16,10,0,946.0,80.0,0.2,21.0,751.0,919.64,656.64
2016,9,16,10,15,953.0,81.0,0.25,21.5,780.0,957.13,677.75
2016,9,16,10,30,960.0,82.0,0.3,22.0,809.0,991.31,696.81
2016,9,16,10,45,965.0,83.0,0.4,23.0,830.0,1020.1,712.41
2016,9,16,11,0,970.0,84.0,0.5,24.0,851.0,1045.14,725.88
2016,9,16,11,15,972.5,84.5,0.55,24.0,864.0,1063.26,736.95
2016,9,16,11,30,975.0,85.0,0.6,24.0,877.0,1077.31,745.85
2016,9,16,11,45,975.5,85.5,0.7,24.5,881.5,1085.21,751.09
2016,9,16,12,0,976.0,86.0,0.8,25.0,886.0,1088.9,754.01
2016,9,16,12,15,975.0,85.5,0.85,25.0,882.5,1085.73,753.3
2016,9,16,12,30,974.0,85.0,0.9,25.0,879.0,1078.36,750.29
2016,9,16,12,45,967.5,87.0,0.95,25.0,866.0,1064.15,743.33
2016,9,16,13,0,961.0,89.0,1.0,25.0,853.0,1045.97,734.11
2016,9,16,13,15,956.0,88.0,1.05,25.0,832.5,1022.06,721.42
2016,9,16,13,30,951.0,87.0,1.1,25.0,812.0,994.4,706.43
2016,9,16,13,45,942.5,86.5,1.15,25.0,784.0,960.53,687.46
2016,9,16,14,0,934.0,86.0,1.2,25.0,756.0,923.43,666.29
2016,9,16,14,15,924.5,84.5,1.15,24.5,721.5,881.39,641.45
2016,9,16,14,30,915.0,83.0,1.1,24.0,687.0,836.63,614.6
2016,9,16,14,45,900.5,82.0,1.1,24.0,645.5,786.15,583.09
2016,9,16,15,0,886.0,81.0,1.1,24.0,604.0,733.9,549.92
2016,9,16,15,15,868.0,78.5,1.1,23.5,558.0,676.2,512.12
2016,9,16,15,30,850.0,76.0,1.1,23.0,512.0,621.65,474.14
2016,9,16,15,45,824.5,73.0,1.1,23.0,461.5,557.16,426.73
2016,9,16,16,0,799.0,70.0,1.1,23.0,411.0,493.37,378.13
2016,9,16,16,15,764.0,66.0,1.05,22.0,358.5,425.27,325.5
2016,9,16,16,30,729.0,62.0,1.0,21.0,306.0,359.71,272.55
2016,9,16,16,45,676.0,56.5,0.95,20.5,252.0,289.61,213.94
2016,9,16,17,0,623.0,51.0,0.9,20.0,198.0,225.07,158.56
2016,9,16,17,15,539.0,43.5,0.85,18.5,147.5,158.01,102.89
2016,9,16,17,30,455.0,36.0,0.8,17.0,97.0,101.57,57.87
2016,9,16,17,45,303.5,24.0,0.75,16.0,57.0,46.36,18.69
2016,9,16,18,0,152.0,12.0,0.7,15.0,17.0,11.31,0.0
2016,9,16,18,15,76.0,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,204.5,16.5,0.6,10.5,41.0,28.43,7.18
2016,9,17,6,30,409.0,33.0,0.5,11.0,82.0,86.51,48.65
2016,9,17,6,45,502.5,41.0,0.45,11.5,131.5,141.16,92.45
2016,9,17,7,0,596.0,49.0,0.4,12.0,181.0,207.56,148.65
2016,9,17,7,15,392.5,88.0,0.35,12.5,184.5,217.63,167.28
2016,9,17,7,30,189.0,127.0,0.3,13.0,188.0,191.93,152.53
2016,9,17,7,45,200.5,148.5,0.25,14.0,223.0,229.86,183.77
2016,9,17,8,0,212.0,170.0,0.2,15.0,258.0,269.01,214.45
2016,9,17,8,15,524.0,122.0,0.15,16.0,375.0,432.74,340.57
2016,9,17,8,30,836.0,74.0,0.1,17.0,492.0,601.97,463.19
2016,9,17,8,45,856.0,76.0,0.1,18.5,538.5,657.09,497.98
2016,9,17,9,0,876.0,78.0,0.1,20.0,585.0,715.49,534.2
2016,9,17,9,15,889.0,80.0,0.15,21.0,626.0,767.75,565.14
2016,9,17,9,30,902.0,82.0,0.2,22.0,667.0,818.22,594.33
2016,9,17,9,45,915.0,82.0,0.25,23.0,702.5,864.39,620.23
2016,9,17,10,0,928.0,82.0,0.3,24.0,738.0,908.18,644.25
2016,9,17,10,15,934.5,83.5,0.35,24.5,766.0,945.14,665.04
2016,9,17,10,30,941.0,85.0,0.4,25.0,794.0,978.84,683.81
2016,9,17,10,45,946.5,85.5,0.5,25.5,814.5,1007.01,700.38
2016,9,17,11,0,952.0,86.0,0.6,26.0,835.0,1031.53,714.9
2016,9,17,11,15,954.5,86.5,0.65,26.0,848.0,1049.28,725.74
2016,9,17,11,30,957.0,87.0,0.7,26.0,861.0,1063.04,734.44
2016,9,17,11,45,958.0,86.5,0.75,26.5,865.5,1070.11,737.92
2016,9,17,12,0,959.0,86.0,0.8,27.0,870.0,1073.03,739.17
2016,9,17,12,15,958.0,86.0,0.85,27.0,866.0,1070.35,738.73
2016,9,17,12,30,957.0,86.0,0.9,27.0,862.0,1063.54,736.03
2016,9,17,12,45,950.0,88.0,0.95,27.0,849.0,1048.9,728.8
2016,9,17,13,0,943.0,90.0,1.0,27.0,836.0,1030.39,719.37
2016,9,17,13,15,938.0,89.5,1.0,27.0,816.0,1007.26,706.23
2016,9,17,13,30,933.0,89.0,1.0,27.0,796.0,980.47,690.91
2016,9,17,13,45,926.5,87.5,1.05,27.0,768.5,947.69,672.77
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,911.64,652.43
2016,9,17,14,15,910.5,84.5,1.1,26.5,707.0,869.98,628.75
2016,9,17,14,30,901.0,83.0,1.1,26.0,673.0,825.67,603.02
2016,9,17,14,45,888.0,80.5,1.1,26.0,632.5,775.18,571.62
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,722.85,538.5
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,665.62,501.23
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,607.63,461.08
2016,9,17,15,45,814.5,70.0,1.1,25.0,450.5,548.2,417.39
2016,9,17,16,0,790.0,67.0,1.1,25.0,401.0,485.47,369.74
2016,9,17,16,15,755.0,63.0,1.05,24.0,348.5,417.91,317.77
2016,9,17,16,30,720.0,59.0,1.0,23.0,296.0,352.93,265.52
2016,9,17,16,45,666.0,54.0,1.0,22.5,243.5,283.61,207.97
2016,9,17,17,0,612.0,49.0,1.0,22.0,191.0,219.97,153.69
2016,9,17,17,15,526.5,41.5,0.9,20.5,141.0,153.4,98.77
2016,9,17,17,30,441.0,34.0,0.8,19.0,91.0,97.67,54.66
2016,9,17,17,45,286.0,22.5,0.7,18.0,52.5,43.37,15.79
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,10.27,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.0,16.0,0.7,13.0,39.5,28.68,6.09
2016,9,18,6,30,412.0,32.0,0.6,14.0,79.0,87.28,48.37
2016,9,18,6,45,501.5,40.5,0.55,15.0,128.5,142.04,92.05
2016,9,18,7,0,591.0,49.0,0.5,16.0,178.0,208.07,147.3
2016,9,18,7,15,647.5,55.0,0.5,17.0,231.0,271.97,202.26
2016,9,18,7,30,704.0,61.0,0.5,18.0,284.0,341.88,260.64
2016,9,18,7,45,740.0,65.5,0.5,19.0,336.0,406.87,313.36
2016,9,18,8,0,776.0,70.0,0.5,20.0,388.0,474.65,365.78
2016,9,18,8,15,802.5,73.5,0.45,21.0,438.5,538.46,412.4
2016,9,18,8,30,829.0,77.0,0.4,22.0,489.0,603.18,457.29
2016,9,18,8,45,848.0,80.0,0.35,23.5,535.5,662.92,495.54
2016,9,18,9,0,867.0,83.0,0.3,25.0,582.0,716.66,527.48
2016,9,18,9,15,881.0,85.0,0.25,26.0,623.0,769.26,556.87
2016,9,18,9,30,895.0,87.0,0.2,27.0,664.0,820.17,584.24
2016,9,18,9,45,910.0,86.5,0.15,28.0,700.5,867.17,608.39
2016,9,18,10,0,925.0,86.0,0.1,29.0,737.0,911.95,630.62
2016,9,18,10,15,932.5,87.5,0.15,29.0,765.5,949.66,652.26
2016,9,18,10,30,940.0,89.0,0.2,29.0,794.0,984.16,672.12
2016,9,18,10,45,944.0,90.0,0.25,29.5,814.5,1011.36,686.41
2016,9,18,11,0,948.0,91.0,0.3,30.0,835.0,1034.85,698.69
2016,9,18,11,15,951.0,91.5,0.4,30.0,847.5,1052.95,710.62
2016,9,18,11,30,954.0,92.0,0.5,30.0,860.0,1067.08,720.56
2016,9,18,11,45,953.5,93.0,0.6,30.5,864.0,1074.19,725.21
2016,9,18,12,0,953.0,94.0,0.7,31.0,868.0,1077.16,727.68
2016,9,18,12,15,952.5,93.5,0.75,31.0,864.5,1074.34,727.23
2016,9,18,12,30,952.0,93.0,0.8,31.0,861.0,1067.4,724.59
2016,9,18,12,45,932.5,101.0,0.85,31.0,844.0,1046.88,714.13
2016,9,18,13,0,913.0,109.0,0.9,31.0,827.0,1022.73,701.68
2016,9,18,13,15,907.5,108.0,0.9,31.0,807.0,999.03,688.51
2016,9,18,13,30,902.0,107.0,0.9,31.0,787.0,971.81,673.22
2016,9,18,13,45,895.5,105.0,0.95,31.0,759.5,939.22,655.55
2016,9,18,14,0,889.0,103.0,1.0,31.0,732.0,903.48,635.78
2016,9,18,14,15,878.0,101.0,1.0,30.5,697.5,860.96,611.98
2016,9,18,14,30,867.0,99.0,1.0,30.0,663.0,816.02,586.29
2016,9,18,14,45,854.5,95.5,1.05,30.0,622.5,772.8,560.8
2016,9,18,15,0,842.0,92.0,1.1,30.0,582.0,720.31,528.59
2016,9,18,15,15,822.5,89.0,1.1,29.5,536.5,662.17,490.6
2016,9,18,15,30,803.0,86.0,1.1,29.0,491.0,603.5,450.69
2016,9,18,15,45,777.5,82.0,1.1,29.0,441.0,540.17,405.09
2016,9,18,16,0,752.0,78.0,1.1,29.0,391.0,477.66,358.42
2016,9,18,16,15,713.5,73.0,1.05,27.5,339.0,409.42,307.47
2016,9,18,16,30,675.0,68.0,1.0,26.0,287.0,344.57,256.73
2016,9,18,16,45,615.5,61.5,0.95,25.0,234.0,274.39,199.78
2016,9,18,17,0,556.0,55.0,0.9,24.0,181.0,210.73,146.73
2016,9,18,17,15,466.0,45.5,0.85,22.5,132.0,144.98,93.45
2016,9,18,17,30,376.0,36.0,0.8,21.0,83.0,90.56,51.07
2016,9,18,17,45,225.0,22.0,0.8,20.0,46.5,38.25,12.44
2016,9,18,18,0,74.0,8.0,0.8,19.0,10.0,7.31,0.0
2016,9,18,18,15,37.0,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,140.0,18.0,0.75,17.5,34.0,26.02,4.6
2016,9,19,6,30,280.0,36.0,0.6,18.0,68.0,75.22,43.28
2016,9,19,6,45,368.5,49.0,0.5,19.0,114.0,125.77,82.86
2016,9,19,7,0,457.0,62.0,0.4,20.0,160.0,187.7,133.23
2016,9,19,7,15,517.5,71.5,0.35,20.5,211.0,248.32,183.96
2016,9,19,7,30,578.0,81.0,0.3,21.0,262.0,315.83,239.06
2016,9,19,7,45,616.5,88.5,0.3,21.5,312.5,378.09,288.89
2016,9,19,8,0,655.0,96.0,0.3,22.0,363.0,443.71,339.32
2016,9,19,8,15,685.5,101.5,0.35,23.0,412.0,505.79,384.92
2016,9,19,8,30,716.0,107.0,0.4,24.0,461.0,569.52,429.85
2016,9,19,8,45,735.5,112.5,0.5,25.0,506.0,627.2,469.41
2016,9,19,9,0,755.0,118.0,0.6,26.0,551.0,684.69,507.58
2016,9,19,9,15,772.0,121.5,0.65,26.5,591.5,734.19,539.53
2016,9,19,9,30,789.0,125.0,0.7,27.0,632.0,785.6,570.99
2016,9,19,9,45,820.5,119.5,0.75,27.5,671.5,838.26,602.65
2016,9,19,10,0,852.0,114.0,0.8,28.0,711.0,889.81,633.07
2016,9,19,10,15,861.0,115.5,0.85,28.0,739.0,927.3,655.61
2016,9,19,10,30,870.0,117.0,0.9,28.0,767.0,950.94,669.72
2016,9,19,10,45,875.5,118.5,0.95,28.5,787.0,978.41,685.06
2016,9,19,11,0,881.0,120.0,1.0,29.0,807.0,1002.49,698.25
2016,9,19,11,15,884.5,121.0,1.0,29.0,820.0,1020.53,708.32
2016,9,19,11,30,888.0,122.0,1.0,29.0,833.0,1034.87,716.32
2016,9,19,11,45,886.0,123.5,1.05,29.0,836.5,1040.42,720.21
2016,9,19,12,0,884.0,125.0,1.1,29.0,840.0,1042.1,722.03
2016,9,19,12,15,882.5,125.0,1.1,29.0,836.0,1038.85,720.12
2016,9,19,12,30,881.0,125.0,1.1,29.0,832.0,1031.78,716.12
2016,9,19,12,45,880.0,123.0,1.15,29.0,820.5,1019.32,709.97
2016,9,19,13,0,879.0,121.0,1.2,29.0,809.0,1003.11,701.66
2016,9,19,13,15,873.5,120.0,1.2,29.0,789.0,979.96,688.32
2016,9,19,13,30,868.0,119.0,1.2,29.0,769.0,964.49,679.85
2016,9,19,13,45,859.5,117.5,1.2,29.0,741.5,930.76,659.97
2016,9,19,14,0,851.0,116.0,1.2,29.0,714.0,894.05,638.32
2016,9,19,14,15,838.5,113.5,1.2,28.5,679.0,850.13,613.1
2016,9,19,14,30,826.0,111.0,1.2,28.0,644.0,803.98,586.07
2016,9,19,14,45,805.0,110.0,1.2,28.0,602.5,750.98,552.88
2016,9,19,15,0,784.0,109.0,1.2,28.0,561.0,696.99,517.85
2016,9,19,15,15,761.5,105.0,1.2,27.5,515.5,638.27,478.62
2016,9,19,15,30,739.0,101.0,1.2,27.0,470.0,581.38,439.27
2016,9,19,15,45,697.0,99.0,1.2,26.5,418.5,513.75,390.65
2016,9,19,16,0,655.0,97.0,1.2,26.0,367.0,448.81,342.28
2016,9,19,16,15,612.5,90.0,1.15,25.0,316.0,381.78,291.0
2016,9,19,16,30,570.0,83.0,1.1,24.0,265.0,318.56,240.66
2016,9,19,16,45,495.0,75.5,1.1,23.5,212.5,248.33,183.59
2016,9,19,17,0,420.0,68.0,1.1,23.0,160.0,184.0,130.55
2016,9,19,17,15,333.5,54.0,1.0,21.5,114.5,123.98,82.17
2016,9,19,17,30,247.0,40.0,0.9,20.0,69.0,75.09,44.17
2016,9,19,17,45,123.5,20.0,0.8,19.0,34.5,27.96,6.99
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,92.0,19.5,0.7,11.5,30.0,24.64,3.61
2016,9,20,6,30,184.0,39.0,0.7,12.0,60.0,64.91,39.89
2016,9,20,6,45,288.5,53.5,0.7,12.5,106.0,113.37,78.1
2016,9,20,7,0,393.0,68.0,0.7,13.0,152.0,175.37,129.32
2016,9,20,7,15,453.5,79.0,0.7,13.5,201.0,232.81,178.89
2016,9,20,7,30,514.0,90.0,0.7,14.0,250.0,301.38,236.72
2016,9,20,7,45,581.5,92.0,0.75,15.0,303.5,367.75,290.98
2016,9,20,8,0,649.0,94.0,0.8,16.0,357.0,440.56,348.5
2016,9,20,8,15,679.5,99.5,0.8,16.5,405.5,502.3,395.99
2016,9,20,8,30,710.0,105.0,0.8,17.0,454.0,565.71,442.96
2016,9,20,8,45,746.5,104.0,0.85,18.0,501.5,627.34,486.71
2016,9,20,9,0,783.0,103.0,0.9,19.0,549.0,688.1,528.4
2016,9,20,9,15,435.5,197.0,0.9,19.5,448.5,554.74,426.71
2016,9,20,9,30,88.0,291.0,0.9,20.0,348.0,347.86,267.62
2016,9,20,9,45,476.5,196.5,0.95,20.5,526.5,628.39,481.33
2016,9,20,10,0,865.0,102.0,1.0,21.0,705.0,880.69,650.94
2016,9,20,10,15,873.0,103.5,1.0,21.0,732.5,916.86,669.92
2016,9,20,10,30,881.0,105.0,1.0,21.0,760.0,950.06,689.76
2016,9,20,10,45,889.0,105.0,1.05,21.5,780.5,978.48,706.08
2016,9,20,11,0,897.0,105.0,1.1,22.0,801.0,1003.56,720.34
2016,9,20,11,15,900.0,105.5,1.15,22.0,813.5,1020.72,731.12
2016,9,20,11,30,903.0,106.0,1.2,22.0,826.0,1034.11,739.78
2016,9,20,11,45,905.5,105.5,1.25,22.5,831.0,1042.07,743.81
2016,9,20,12,0,908.0,105.0,1.3,23.0,836.0,1046.13,745.61
2016,9,20,12,15,907.0,105.0,1.35,23.0,832.0,1043.25,744.73
2016,9,20,12,30,906.0,105.0,1.4,23.0,828.0,1036.45,741.62
2016,9,20,12,45,904.5,103.5,1.45,23.0,816.0,1023.62,734.88
2016,9,20,13,0,903.0,102.0,1.5,23.0,804.0,1006.96,725.87
2016,9,20,13,15,897.5,101.0,1.5,23.0,784.5,983.27,711.72
2016,9,20,13,30,892.0,100.0,1.5,23.0,765.0,956.09,695.44
2016,9,20,13,45,885.5,98.5,1.55,23.0,738.0,924.13,676.74
2016,9,20,14,0,879.0,97.0,1.6,23.0,711.0,889.06,655.87
2016,9,20,14,15,868.0,95.0,1.6,22.5,677.0,846.73,630.6
2016,9,20,14,30,857.0,93.0,1.6,22.0,643.0,802.03,603.39
2016,9,20,14,45,843.0,90.5,1.65,22.0,603.0,758.9,576.17
2016,9,20,15,0,829.0,88.0,1.7,22.0,563.0,706.86,542.19
2016,9,20,15,15,809.0,85.5,1.7,21.5,517.5,649.47,502.59
2016,9,20,15,30,789.0,83.0,1.7,21.0,472.0,591.65,461.03
2016,9,20,15,45,762.0,79.0,1.7,20.5,423.0,528.17,413.72
2016,9,20,16,0,735.0,75.0,1.7,20.0,374.0,465.72,365.34
2016,9,20,16,15,696.5,70.0,1.65,19.0,323.0,398.45,311.81
2016,9,20,16,30,658.0,65.0,1.6,18.0,272.0,334.66,258.89
2016,9,20,16,45,598.0,59.0,1.6,17.5,220.5,265.93,200.29
2016,9,20,17,0,538.0,53.0,1.6,17.0,169.0,203.8,146.15
2016,9,20,17,15,444.5,43.5,1.5,16.5,121.5,138.59,91.26
2016,9,20,17,30,351.0,34.0,1.4,16.0,74.0,85.21,48.36
2016,9,20,17,45,175.5,17.0,1.35,15.5,37.0,29.65,4.27
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
