Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,65.0,19.0,1.15,10.0,26.0,21.77,1.12
2016,9,21,6,30,130.0,38.0,1.2,10.0,52.0,54.93,34.15
2016,9,21,6,45,182.5,57.0,1.25,10.5,88.5,92.98,66.0
2016,9,21,7,0,235.0,76.0,1.3,11.0,125.0,137.94,104.61
2016,9,21,7,15,261.5,95.5,1.35,11.5,164.5,181.61,143.23
2016,9,21,7,30,288.0,115.0,1.4,12.0,204.0,228.5,183.91
2016,9,21,7,45,314.5,131.5,1.45,12.5,244.5,275.35,223.67
2016,9,21,8,0,341.0,148.0,1.5,13.0,285.0,324.95,264.61
2016,9,21,8,15,572.0,114.5,1.55,13.0,378.5,458.93,372.52
2016,9,21,8,30,803.0,81.0,1.6,13.0,472.0,597.85,481.02
2016,9,21,8,45,828.5,81.5,1.65,13.5,519.0,657.88,525.14
2016,9,21,9,0,854.0,82.0,1.7,14.0,566.0,712.31,563.89
2016,9,21,9,15,658.5,158.5,1.75,14.0,547.5,693.91,547.13
2016,9,21,9,30,463.0,235.0,1.8,14.0,529.0,637.72,502.19
2016,9,21,9,45,690.0,159.5,1.85,14.5,624.5,779.38,608.17
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,908.21,694.45
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,944.91,716.75
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,978.41,737.8
2016,9,21,10,45,939.5,86.0,1.95,15.5,796.5,1007.42,755.07
2016,9,21,11,0,947.0,86.0,2.0,16.0,817.0,1032.86,770.01
2016,9,21,11,15,950.0,86.5,2.0,16.0,830.0,1050.68,780.8
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,1064.53,789.2
2016,9,21,11,45,954.5,87.0,2.0,16.0,847.5,1072.25,793.8
2016,9,21,12,0,956.0,87.0,2.0,16.0,852.0,1075.85,795.96
2016,9,21,12,15,956.5,87.0,2.0,16.0,849.0,1074.3,794.99
2016,9,21,12,30,957.0,87.0,2.0,16.0,846.0,1068.6,791.56
2016,9,21,12,45,953.5,87.0,2.05,16.0,834.0,1054.79,783.75
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,1037.02,773.51
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.5,1015.29,762.15
2016,9,21,13,30,944.0,86.0,2.2,15.0,785.0,989.78,748.26
2016,9,21,13,45,940.0,84.5,2.25,15.0,758.5,958.58,729.09
2016,9,21,14,0,936.0,83.0,2.3,15.0,732.0,923.94,707.47
2016,9,21,14,15,928.5,81.5,2.35,14.5,698.5,883.05,682.62
2016,9,21,14,30,921.0,80.0,2.4,14.0,665.0,839.34,655.39
2016,9,21,14,45,910.0,78.0,2.45,14.0,625.5,789.78,622.31
2016,9,21,15,0,899.0,76.0,2.5,14.0,586.0,738.16,587.2
2016,9,21,15,15,883.0,73.5,2.45,14.0,540.5,680.85,545.56
2016,9,21,15,30,867.0,71.0,2.4,14.0,495.0,622.54,500.78
2016,9,21,15,45,845.0,67.5,2.4,14.0,445.0,562.38,453.27
2016,9,21,16,0,823.0,64.0,2.4,14.0,395.0,498.52,401.26
2016,9,21,16,15,787.5,60.5,2.35,13.5,342.0,429.24,343.65
2016,9,21,16,30,752.0,57.0,2.3,13.0,289.0,362.55,285.94
2016,9,21,16,45,697.5,51.5,2.25,12.5,235.0,290.54,222.42
2016,9,21,17,0,643.0,46.0,2.2,12.0,181.0,224.28,162.57
2016,9,21,17,15,544.5,38.5,2.1,11.5,130.0,153.47,101.22
2016,9,21,17,30,446.0,31.0,2.0,11.0,79.0,95.17,52.97
2016,9,21,17,45,223.0,15.5,1.95,10.5,39.5,31.34,0.44
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,29.47,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,83.52,49.06
2016,9,22,6,45,423.0,45.5,2.45,9.5,115.5,137.16,93.65
2016,9,22,7,0,520.0,56.0,2.5,10.0,163.0,203.12,150.82
2016,9,22,7,15,584.0,63.0,2.5,10.0,215.5,266.7,208.33
2016,9,22,7,30,648.0,70.0,2.5,10.0,268.0,337.42,271.27
2016,9,22,7,45,695.0,74.0,2.5,10.5,321.0,404.05,329.15
2016,9,22,8,0,742.0,78.0,2.5,11.0,374.0,473.92,387.73
2016,9,22,8,15,771.5,82.0,2.4,11.5,424.5,538.33,439.66
2016,9,22,8,30,801.0,86.0,2.3,12.0,475.0,604.0,490.47
2016,9,22,8,45,829.5,86.5,2.25,12.5,522.5,666.09,536.95
2016,9,22,9,0,858.0,87.0,2.2,13.0,570.0,728.42,581.47
2016,9,22,9,15,873.0,89.5,2.2,13.5,611.5,775.99,612.82
2016,9,22,9,30,888.0,92.0,2.2,14.0,653.0,827.78,646.72
2016,9,22,9,45,908.5,89.5,2.2,14.5,690.0,876.78,677.98
2016,9,22,10,0,929.0,87.0,2.2,15.0,727.0,923.89,707.44
2016,9,22,10,15,936.5,88.0,2.2,15.0,755.0,960.89,730.97
2016,9,22,10,30,944.0,89.0,2.2,15.0,783.0,994.66,752.3
2016,9,22,10,45,951.0,89.0,2.2,15.5,804.0,1023.39,768.78
2016,9,22,11,0,958.0,89.0,2.2,16.0,825.0,1048.49,782.85
2016,9,22,11,15,960.5,89.5,2.2,16.0,837.5,1065.89,793.4
2016,9,22,11,30,963.0,90.0,2.2,16.0,850.0,1079.26,801.51
2016,9,22,11,45,965.5,89.5,2.25,16.0,854.5,1087.39,807.07
2016,9,22,12,0,968.0,89.0,2.3,16.0,859.0,1091.37,810.14
2016,9,22,12,15,966.5,88.5,2.3,16.0,854.5,1087.1,807.4
2016,9,22,12,30,965.0,88.0,2.3,16.0,850.0,1078.65,802.2
2016,9,22,12,45,960.0,88.5,2.3,16.5,837.0,1063.74,791.46
2016,9,22,13,0,955.0,89.0,2.3,17.0,824.0,1044.86,778.36
2016,9,22,13,15,950.0,88.5,2.25,17.0,803.0,1021.02,762.99
2016,9,22,13,30,945.0,88.0,2.2,17.0,782.0,993.47,745.29
2016,9,22,13,45,935.5,87.5,2.2,17.0,753.5,958.28,723.09
2016,9,22,14,0,926.0,87.0,2.2,17.0,725.0,919.97,698.73
2016,9,22,14,15,915.5,85.5,2.15,16.5,690.0,876.82,671.66
2016,9,22,14,30,905.0,84.0,2.1,16.0,655.0,831.11,642.51
2016,9,22,14,45,888.0,82.5,2.1,16.0,613.0,778.12,607.06
2016,9,22,15,0,871.0,81.0,2.1,16.0,571.0,723.67,570.03
2016,9,22,15,15,851.0,78.5,2.1,15.5,524.5,669.84,532.3
2016,9,22,15,30,831.0,76.0,2.1,15.0,478.0,609.88,487.89
2016,9,22,15,45,799.0,73.5,2.1,15.0,427.0,542.96,435.69
2016,9,22,16,0,767.0,71.0,2.1,15.0,376.0,477.51,382.86
2016,9,22,16,15,726.5,66.5,2.05,14.5,323.0,408.0,325.52
2016,9,22,16,30,686.0,62.0,2.0,14.0,270.0,341.79,268.79
2016,9,22,16,45,621.5,56.5,2.0,13.5,217.5,270.85,207.03
2016,9,22,17,0,557.0,51.0,2.0,13.0,165.0,206.61,149.98
2016,9,22,17,15,453.5,41.5,1.9,12.5,116.5,138.31,91.75
2016,9,22,17,30,350.0,32.0,1.8,12.0,68.0,83.14,46.61
2016,9,22,17,45,175.0,16.0,1.75,11.5,34.0,28.28,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.5,14.0,1.0,7.5,34.5,29.36,0.0
2016,9,23,6,30,399.0,28.0,0.9,8.0,69.0,88.37,49.78
2016,9,23,6,45,500.0,36.0,0.85,9.0,117.5,145.02,97.01
2016,9,23,7,0,601.0,44.0,0.8,10.0,166.0,214.31,156.66
2016,9,23,7,15,658.5,49.0,0.8,11.0,218.0,278.55,213.82
2016,9,23,7,30,716.0,54.0,0.8,12.0,270.0,348.94,274.53
2016,9,23,7,45,756.5,57.5,0.8,13.0,322.5,415.74,330.35
2016,9,23,8,0,797.0,61.0,0.8,14.0,375.0,485.79,386.14
2016,9,23,8,15,822.0,63.5,0.85,14.5,424.5,545.34,432.85
2016,9,23,8,30,847.0,66.0,0.9,15.0,474.0,608.31,480.28
2016,9,23,8,45,866.5,68.0,0.95,15.5,520.0,667.31,523.11
2016,9,23,9,0,886.0,70.0,1.0,16.0,566.0,725.71,562.61
2016,9,23,9,15,898.5,72.0,1.05,16.5,606.0,777.79,596.2
2016,9,23,9,30,911.0,74.0,1.1,17.0,646.0,827.98,627.97
2016,9,23,9,45,922.5,74.0,1.15,17.5,680.5,872.85,655.69
2016,9,23,10,0,934.0,74.0,1.2,18.0,715.0,915.2,681.45
2016,9,23,10,15,940.5,75.0,1.2,18.5,742.0,951.35,702.11
2016,9,23,10,30,947.0,76.0,1.2,19.0,769.0,984.2,720.48
2016,9,23,10,45,950.5,77.0,1.3,19.5,788.5,1010.68,736.46
2016,9,23,11,0,954.0,78.0,1.4,20.0,808.0,1033.38,750.13
2016,9,23,11,15,956.0,78.5,1.4,20.0,820.0,1050.13,759.86
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,1062.86,767.25
2016,9,23,11,45,958.0,79.5,1.45,20.5,835.0,1069.47,770.41
2016,9,23,12,0,958.0,80.0,1.5,21.0,838.0,1071.94,771.2
2016,9,23,12,15,956.0,80.0,1.55,21.0,833.5,1067.65,769.42
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,1059.25,765.27
2016,9,23,12,45,947.0,81.5,1.65,21.0,815.5,1043.54,756.64
2016,9,23,13,0,940.0,83.0,1.7,21.0,802.0,1023.97,745.7
2016,9,23,13,15,934.5,82.0,1.7,20.5,781.0,999.27,732.21
2016,9,23,13,30,929.0,81.0,1.7,20.0,760.0,970.97,716.39
2016,9,23,13,45,919.5,81.0,1.75,20.0,731.5,936.71,695.89
2016,9,23,14,0,910.0,81.0,1.8,20.0,703.0,899.42,673.23
2016,9,23,14,15,899.5,79.5,1.8,19.5,668.5,856.76,647.38
2016,9,23,14,30,889.0,78.0,1.8,19.0,634.0,811.61,619.47
2016,9,23,14,45,873.5,76.0,1.85,19.0,593.0,759.83,585.75
2016,9,23,15,0,858.0,74.0,1.9,19.0,552.0,706.52,550.32
2016,9,23,15,15,838.5,71.5,1.85,18.5,507.0,648.76,510.11
2016,9,23,15,30,819.0,69.0,1.8,18.0,462.0,594.54,470.02
2016,9,23,15,45,670.5,90.0,1.8,17.5,389.0,489.42,389.61
2016,9,23,16,0,522.0,111.0,1.8,17.0,316.0,389.91,311.65
2016,9,23,16,15,608.5,82.5,1.75,16.5,288.5,372.31,295.62
2016,9,23,16,30,695.0,54.0,1.7,16.0,261.0,336.86,262.45
2016,9,23,16,45,635.5,49.0,1.65,15.5,209.5,267.33,201.91
2016,9,23,17,0,576.0,44.0,1.6,15.0,158.0,204.23,145.9
2016,9,23,17,15,476.0,35.5,1.55,14.5,111.0,136.85,88.64
2016,9,23,17,30,376.0,27.0,1.5,14.0,64.0,81.97,43.55
2016,9,23,17,45,188.0,13.5,1.5,13.5,32.0,26.63,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.5,13.0,0.6,9.5,34.0,30.58,0.0
2016,9,24,6,30,431.0,26.0,0.6,10.0,68.0,91.96,50.56
2016,9,24,6,45,530.0,32.5,0.65,11.0,116.5,149.07,98.36
2016,9,24,7,0,629.0,39.0,0.7,12.0,165.0,218.49,158.05
2016,9,24,7,15,685.0,44.0,0.65,12.5,217.5,283.91,216.23
2016,9,24,7,30,741.0,49.0,0.6,13.0,270.0,355.3,277.69
2016,9,24,7,45,778.0,52.5,0.6,14.0,322.5,421.93,332.94
2016,9,24,8,0,815.0,56.0,0.6,15.0,375.0,488.61,385.72
2016,9,24,8,15,840.5,58.5,0.65,16.0,425.0,552.14,434.11
2016,9,24,8,30,866.0,61.0,0.7,17.0,475.0,616.37,480.9
2016,9,24,8,45,884.5,63.0,0.75,18.0,521.0,675.62,522.23
2016,9,24,9,0,903.0,65.0,0.8,19.0,567.0,734.11,559.66
2016,9,24,9,15,916.0,66.5,0.85,19.5,608.0,786.7,592.89
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,837.39,624.3
2016,9,24,9,45,941.0,68.0,0.95,21.0,684.0,883.28,650.85
2016,9,24,10,0,953.0,68.0,1.0,22.0,719.0,926.62,675.32
2016,9,24,10,15,960.0,69.0,1.0,22.5,746.5,963.74,695.93
2016,9,24,10,30,967.0,70.0,1.0,23.0,774.0,997.51,714.28
2016,9,24,10,45,971.5,70.5,1.05,23.5,794.5,1024.74,729.45
2016,9,24,11,0,976.0,71.0,1.1,24.0,815.0,1048.16,742.35
2016,9,24,11,15,979.0,71.5,1.1,24.5,827.0,1066.14,751.02
2016,9,24,11,30,982.0,72.0,1.1,25.0,839.0,1080.03,757.33
2016,9,24,11,45,982.5,72.0,1.1,25.5,843.0,1086.62,759.41
2016,9,24,12,0,983.0,72.0,1.1,26.0,847.0,1088.97,759.17
2016,9,24,12,15,982.5,72.0,1.1,26.0,843.0,1086.05,757.48
2016,9,24,12,30,982.0,72.0,1.1,26.0,839.0,1078.89,753.46
2016,9,24,12,45,973.0,75.5,1.15,26.0,825.0,1063.14,745.46
2016,9,24,13,0,964.0,79.0,1.2,26.0,811.0,1043.47,735.21
2016,9,24,13,15,959.0,78.0,1.2,26.0,790.5,1018.69,720.97
2016,9,24,13,30,954.0,77.0,1.2,26.0,770.0,990.19,704.49
2016,9,24,13,45,945.5,76.5,1.25,26.0,741.5,955.5,684.95
2016,9,24,14,0,937.0,76.0,1.3,26.0,713.0,917.63,663.22
2016,9,24,14,15,927.0,75.0,1.3,26.0,678.0,874.95,637.42
2016,9,24,14,30,917.0,74.0,1.3,26.0,643.0,829.64,609.65
2016,9,24,14,45,902.0,72.5,1.35,26.0,601.5,777.58,577.54
2016,9,24,15,0,887.0,71.0,1.4,26.0,560.0,723.86,543.66
2016,9,24,15,15,867.5,68.5,1.4,25.5,514.0,664.64,504.82
2016,9,24,15,30,848.0,66.0,1.4,25.0,468.0,604.86,462.83
2016,9,24,15,45,820.5,63.0,1.45,24.5,417.5,543.14,417.93
2016,9,24,16,0,793.0,60.0,1.5,24.0,367.0,478.39,368.83
2016,9,24,16,15,754.0,56.5,1.45,23.0,314.5,409.32,314.58
2016,9,24,16,30,715.0,53.0,1.4,22.0,262.0,343.33,260.4
2016,9,24,16,45,653.5,47.5,1.4,21.5,209.5,271.42,199.68
2016,9,24,17,0,592.0,42.0,1.4,21.0,157.0,206.23,143.3
2016,9,24,17,15,487.5,34.0,1.3,19.5,109.0,137.26,86.46
2016,9,24,17,30,383.0,26.0,1.2,18.0,61.0,81.93,41.63
2016,9,24,17,45,191.5,13.0,1.15,17.0,30.5,23.84,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,13.0,1.0,13.0,33.0,31.01,0.0
2016,9,25,6,30,428.0,26.0,1.0,14.0,66.0,92.73,50.07
2016,9,25,6,45,525.0,33.5,1.05,15.0,115.0,150.46,98.33
2016,9,25,7,0,622.0,41.0,1.1,16.0,164.0,220.3,157.9
2016,9,25,7,15,679.5,46.0,1.1,16.5,216.5,285.98,215.91
2016,9,25,7,30,737.0,51.0,1.1,17.0,269.0,357.79,277.52
2016,9,25,7,45,772.5,55.0,1.1,18.0,321.0,424.16,332.41
2016,9,25,8,0,808.0,59.0,1.1,19.0,373.0,493.16,386.77
2016,9,25,8,15,833.5,62.0,1.1,20.0,423.0,554.05,432.72
2016,9,25,8,30,859.0,65.0,1.1,21.0,473.0,618.49,479.08
2016,9,25,8,45,873.5,68.5,1.1,22.0,518.0,676.39,518.69
2016,9,25,9,0,888.0,72.0,1.1,23.0,563.0,733.16,554.33
2016,9,25,9,15,901.5,74.0,1.1,23.5,603.5,786.01,586.94
2016,9,25,9,30,915.0,76.0,1.1,24.0,644.0,837.04,617.66
2016,9,25,9,45,930.0,75.0,1.1,25.0,679.5,883.77,643.71
2016,9,25,10,0,945.0,74.0,1.1,26.0,715.0,928.17,667.73
2016,9,25,10,15,952.0,75.0,1.05,26.5,742.5,964.97,687.01
2016,9,25,10,30,959.0,76.0,1.0,27.0,770.0,998.45,703.96
2016,9,25,10,45,955.0,80.5,1.0,28.0,788.0,1021.85,714.16
2016,9,25,11,0,951.0,85.0,1.0,29.0,806.0,1041.12,721.93
2016,9,25,11,15,953.5,85.5,1.0,29.0,818.0,1058.14,731.32
2016,9,25,11,30,956.0,86.0,1.0,29.0,830.0,1071.16,738.46
2016,9,25,11,45,943.5,93.0,1.0,29.5,830.0,1072.29,737.27
2016,9,25,12,0,931.0,100.0,1.0,30.0,830.0,1069.15,733.86
2016,9,25,12,15,930.0,100.0,1.0,30.0,825.5,1065.75,731.99
2016,9,25,12,30,929.0,100.0,1.0,30.0,821.0,1058.33,727.88
2016,9,25,12,45,920.5,101.5,1.05,30.0,807.0,1041.14,719.14
2016,9,25,13,0,912.0,103.0,1.1,30.0,793.0,1020.24,708.31
2016,9,25,13,15,906.5,102.0,1.1,29.5,772.0,995.91,695.92
2016,9,25,13,30,901.0,101.0,1.1,29.0,751.0,968.08,681.38
2016,9,25,13,45,885.5,102.5,1.15,29.0,721.0,930.56,660.23
2016,9,25,14,0,870.0,104.0,1.2,29.0,691.0,899.68,643.12
2016,9,25,14,15,858.0,102.0,1.2,28.5,656.0,855.68,617.85
2016,9,25,14,30,846.0,100.0,1.2,28.0,621.0,809.38,590.8
2016,9,25,14,45,823.0,99.5,1.2,28.0,578.5,754.33,556.29
2016,9,25,15,0,800.0,99.0,1.2,28.0,536.0,698.44,520.36
2016,9,25,15,15,777.0,95.0,1.15,27.5,490.0,638.38,479.69
2016,9,25,15,30,754.0,91.0,1.1,27.0,444.0,578.3,437.68
2016,9,25,15,45,719.5,87.0,1.1,27.0,394.0,513.71,390.38
2016,9,25,16,0,685.0,83.0,1.1,27.0,344.0,449.37,341.63
2016,9,25,16,15,640.0,76.5,1.05,26.0,292.5,380.11,288.49
2016,9,25,16,30,595.0,70.0,1.0,25.0,241.0,314.94,236.38
2016,9,25,16,45,529.5,61.5,0.95,24.0,190.5,245.64,179.69
2016,9,25,17,0,464.0,53.0,0.9,23.0,140.0,183.82,127.96
2016,9,25,17,15,360.0,40.5,0.8,21.5,95.0,118.66,75.6
2016,9,25,17,30,256.0,28.0,0.7,20.0,50.0,66.55,33.67
2016,9,25,17,45,128.0,14.0,0.65,19.0,25.0,20.43,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,143.5,15.0,1.15,16.0,28.0,24.24,0.0
2016,9,26,6,30,287.0,30.0,1.0,17.0,56.0,77.67,43.1
2016,9,26,6,45,391.5,41.5,0.85,18.0,102.5,132.0,87.41
2016,9,26,7,0,496.0,53.0,0.7,19.0,149.0,199.76,143.24
2016,9,26,7,15,561.0,61.0,0.7,20.0,200.5,263.65,197.41
2016,9,26,7,30,626.0,69.0,0.7,21.0,252.0,334.85,256.04
2016,9,26,7,45,670.5,74.5,0.7,22.0,304.0,400.89,308.87
2016,9,26,8,0,715.0,80.0,0.7,23.0,356.0,470.82,362.29
2016,9,26,8,15,745.5,84.5,0.7,24.0,405.5,533.61,408.18
2016,9,26,8,30,776.0,89.0,0.7,25.0,455.0,599.18,453.97
2016,9,26,8,45,798.0,92.5,0.7,26.0,501.0,658.93,493.71
2016,9,26,9,0,820.0,96.0,0.7,27.0,547.0,718.45,531.38
2016,9,26,9,15,836.5,98.5,0.7,27.5,587.5,772.04,563.58
2016,9,26,9,30,853.0,101.0,0.7,28.0,628.0,824.2,594.16
2016,9,26,9,45,864.5,103.5,0.75,29.0,662.5,870.39,619.94
2016,9,26,10,0,876.0,106.0,0.8,30.0,697.0,914.18,643.83
2016,9,26,10,15,884.5,107.5,0.85,30.0,724.5,941.29,659.78
2016,9,26,10,30,893.0,109.0,0.9,30.0,752.0,974.88,679.94
2016,9,26,10,45,897.5,110.5,0.95,30.5,772.0,1001.4,694.31
2016,9,26,11,0,902.0,112.0,1.0,31.0,792.0,1024.38,706.65
2016,9,26,11,15,905.0,112.5,1.05,31.0,804.0,1041.12,716.79
2016,9,26,11,30,908.0,113.0,1.1,31.0,816.0,1054.06,724.87
2016,9,26,11,45,907.0,114.5,1.15,31.0,819.0,1060.15,729.07
2016,9,26,12,0,906.0,116.0,1.2,31.0,822.0,1062.3,731.15
2016,9,26,12,15,904.5,115.5,1.2,31.0,817.0,1057.82,728.55
2016,9,26,12,30,903.0,115.0,1.2,31.0,812.0,1049.43,723.85
2016,9,26,12,45,928.5,100.5,1.25,31.0,807.0,1048.63,724.78
2016,9,26,13,0,954.0,86.0,1.3,31.0,802.0,1042.79,722.71
2016,9,26,13,15,948.5,85.0,1.3,30.5,781.0,1017.54,709.67
2016,9,26,13,30,943.0,84.0,1.3,30.0,760.0,988.65,694.57
2016,9,26,13,45,935.5,83.0,1.3,30.0,732.0,954.43,674.75
2016,9,26,14,0,928.0,82.0,1.3,30.0,704.0,917.01,652.86
2016,9,26,14,15,917.5,80.5,1.3,29.5,668.5,873.49,628.18
2016,9,26,14,30,907.0,79.0,1.3,29.0,633.0,827.43,601.49
2016,9,26,14,45,892.5,77.0,1.3,29.0,592.0,775.47,569.26
2016,9,26,15,0,878.0,75.0,1.3,29.0,551.0,721.84,535.4
2016,9,26,15,15,858.0,72.0,1.3,28.5,504.5,662.06,496.54
2016,9,26,15,30,838.0,69.0,1.3,28.0,458.0,605.95,457.62
2016,9,26,15,45,776.0,73.0,1.3,28.0,402.0,528.98,401.25
2016,9,26,16,0,714.0,77.0,1.3,28.0,346.0,457.51,347.14
2016,9,26,16,15,669.5,71.5,1.2,26.5,294.0,387.95,294.13
2016,9,26,16,30,625.0,66.0,1.1,25.0,242.0,322.35,241.81
2016,9,26,16,45,525.0,60.5,1.0,24.0,187.5,243.1,177.74
2016,9,26,17,0,425.0,55.0,0.9,23.0,133.0,175.37,122.33
2016,9,26,17,15,322.0,41.0,0.85,22.0,89.0,111.57,71.09
2016,9,26,17,30,219.0,27.0,0.8,21.0,45.0,60.19,28.97
2016,9,26,17,45,109.5,13.5,0.75,20.0,22.5,18.75,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.5,1.05,16.5,21.5,18.62,0.0
2016,9,27,6,30,152.0,29.0,0.9,17.0,43.0,56.4,31.74
2016,9,27,6,45,233.0,48.0,0.8,17.5,85.0,103.87,70.87
2016,9,27,7,0,314.0,67.0,0.7,18.0,127.0,161.87,118.86
2016,9,27,7,15,375.5,82.0,0.7,18.5,175.5,219.53,167.55
2016,9,27,7,30,437.0,97.0,0.7,19.0,224.0,284.55,221.38
2016,9,27,7,45,483.5,108.5,0.7,20.0,273.5,346.06,270.7
2016,9,27,8,0,530.0,120.0,0.7,21.0,323.0,412.23,321.71
2016,9,27,8,15,564.0,128.5,0.65,21.5,370.5,472.34,366.58
2016,9,27,8,30,598.0,137.0,0.6,22.0,418.0,540.64,415.45
2016,9,27,8,45,618.0,146.0,0.6,23.0,461.0,596.73,453.32
2016,9,27,9,0,638.0,155.0,0.6,24.0,504.0,652.92,489.91
2016,9,27,9,15,658.0,160.5,0.65,24.5,543.5,705.44,524.47
2016,9,27,9,30,678.0,166.0,0.7,25.0,583.0,757.36,557.81
2016,9,27,9,45,747.5,147.0,0.75,26.0,630.0,824.7,599.03
2016,9,27,10,0,817.0,128.0,0.8,27.0,677.0,887.61,635.6
2016,9,27,10,15,826.0,130.0,0.85,27.0,704.0,924.21,657.57
2016,9,27,10,30,835.0,132.0,0.9,27.0,731.0,957.97,678.05
2016,9,27,10,45,766.0,169.5,0.95,27.5,730.0,959.13,677.11
2016,9,27,11,0,697.0,207.0,1.0,28.0,729.0,946.44,668.19
2016,9,27,11,15,701.5,208.0,1.0,28.0,740.5,963.19,678.23
2016,9,27,11,30,706.0,209.0,1.0,28.0,752.0,976.74,686.0
2016,9,27,11,45,657.5,234.0,1.05,28.0,741.5,957.38,674.55
2016,9,27,12,0,609.0,259.0,1.1,28.0,731.0,929.14,656.87
2016,9,27,12,15,607.5,258.0,1.1,28.0,726.5,924.67,654.51
2016,9,27,12,30,606.0,257.0,1.1,28.0,722.0,917.25,650.11
2016,9,27,12,45,665.5,224.5,1.15,28.5,727.5,941.28,666.36
2016,9,27,13,0,725.0,192.0,1.2,29.0,733.0,954.78,674.42
2016,9,27,13,15,717.0,189.5,1.2,28.5,712.0,928.74,660.0
2016,9,27,13,30,709.0,187.0,1.2,28.0,691.0,899.86,644.19
2016,9,27,13,45,645.5,204.5,1.25,28.0,650.5,837.9,606.0
2016,9,27,14,0,582.0,222.0,1.3,28.0,610.0,771.25,563.12
2016,9,27,14,15,565.5,215.5,1.3,27.5,576.0,727.7,536.37
2016,9,27,14,30,549.0,209.0,1.3,27.0,542.0,683.24,508.15
2016,9,27,14,45,526.0,200.5,1.3,27.0,502.5,631.14,473.01
2016,9,27,15,0,503.0,192.0,1.3,27.0,463.0,579.3,437.33
2016,9,27,15,15,476.0,181.0,1.25,26.5,419.5,522.88,398.03
2016,9,27,15,30,449.0,170.0,1.2,26.0,376.0,467.83,358.65
2016,9,27,15,45,440.5,151.5,1.15,25.5,334.5,417.48,321.78
2016,9,27,16,0,432.0,133.0,1.1,25.0,293.0,367.17,283.56
2016,9,27,16,15,387.0,117.5,1.0,24.0,245.0,303.77,234.37
2016,9,27,16,30,342.0,102.0,0.9,23.0,197.0,245.17,187.52
2016,9,27,16,45,312.5,82.5,0.85,22.0,155.0,192.87,144.21
2016,9,27,17,0,283.0,63.0,0.8,21.0,113.0,144.11,102.77
2016,9,27,17,15,201.5,43.5,0.7,20.0,73.0,88.96,58.14
2016,9,27,17,30,120.0,24.0,0.6,19.0,33.0,42.76,19.12
2016,9,27,17,45,60.0,12.0,0.55,18.0,16.5,14.19,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,97.5,15.5,0.6,11.5,24.0,21.49,0.0
2016,9,28,6,30,195.0,31.0,0.5,12.0,48.0,65.54,37.27
2016,9,28,6,45,296.5,46.0,0.45,12.5,91.5,116.46,80.07
2016,9,28,7,0,398.0,61.0,0.4,13.0,135.0,180.44,133.62
2016,9,28,7,15,464.0,71.5,0.35,13.5,184.0,243.63,187.8
2016,9,28,7,30,530.0,82.0,0.3,14.0,233.0,312.29,245.2
2016,9,28,7,45,586.5,87.0,0.3,15.0,284.5,378.32,298.54
2016,9,28,8,0,643.0,92.0,0.3,16.0,336.0,449.61,353.72
2016,9,28,8,15,676.0,97.5,0.35,16.5,384.5,512.72,401.67
2016,9,28,8,30,709.0,103.0,0.4,17.0,433.0,577.7,449.31
2016,9,28,8,45,731.5,107.5,0.45,18.0,477.5,635.91,489.57
2016,9,28,9,0,754.0,112.0,0.5,19.0,522.0,694.14,528.47
2016,9,28,9,15,772.0,115.5,0.55,19.5,562.0,747.44,562.92
2016,9,28,9,30,790.0,119.0,0.6,20.0,602.0,795.68,592.88
2016,9,28,9,45,802.5,122.0,0.65,21.0,635.5,840.96,619.31
2016,9,28,10,0,815.0,125.0,0.7,22.0,669.0,884.09,643.92
2016,9,28,10,15,824.5,126.5,0.75,22.5,696.0,920.47,665.13
2016,9,28,10,30,834.0,128.0,0.8,23.0,723.0,954.02,684.5
2016,9,28,10,45,800.0,149.0,0.85,23.5,732.0,963.29,688.69
2016,9,28,11,0,766.0,170.0,0.9,24.0,741.0,976.28,695.65
2016,9,28,11,15,770.0,171.0,0.95,24.0,752.5,993.23,706.46
2016,9,28,11,30,774.0,172.0,1.0,24.0,764.0,1006.76,715.22
2016,9,28,11,45,741.5,189.0,1.1,24.0,758.5,997.24,710.82
2016,9,28,12,0,709.0,206.0,1.2,24.0,753.0,983.44,704.05
2016,9,28,12,15,707.5,205.5,1.2,24.0,748.5,979.16,701.65
2016,9,28,12,30,706.0,205.0,1.2,24.0,744.0,971.51,697.14
2016,9,28,12,45,729.5,190.0,1.3,24.0,739.0,970.2,698.44
2016,9,28,13,0,753.0,175.0,1.4,24.0,734.0,964.61,697.0
2016,9,28,13,15,745.0,173.0,1.4,23.5,713.0,938.59,682.46
2016,9,28,13,30,737.0,171.0,1.4,23.0,692.0,909.64,666.2
2016,9,28,13,45,695.5,180.5,1.45,23.0,657.0,859.56,635.31
2016,9,28,14,0,654.0,190.0,1.5,23.0,622.0,808.35,602.98
2016,9,28,14,15,638.0,185.0,1.45,22.5,588.0,763.97,574.59
2016,9,28,14,30,622.0,180.0,1.4,22.0,554.0,718.27,544.66
2016,9,28,14,45,600.0,173.5,1.4,22.0,514.5,659.64,504.57
2016,9,28,15,0,578.0,167.0,1.4,22.0,475.0,607.46,468.08
2016,9,28,15,15,550.0,158.5,1.35,21.0,430.5,549.5,427.72
2016,9,28,15,30,522.0,150.0,1.3,20.0,386.0,492.78,386.96
2016,9,28,15,45,507.5,134.5,1.3,19.5,342.5,438.13,346.04
2016,9,28,16,0,493.0,119.0,1.3,19.0,299.0,384.02,303.93
2016,9,28,16,15,444.5,107.0,1.2,18.0,250.5,319.1,252.04
2016,9,28,16,30,396.0,95.0,1.1,17.0,202.0,259.23,202.67
2016,9,28,16,45,355.5,77.5,1.05,16.5,158.0,202.0,153.78
2016,9,28,17,0,315.0,60.0,1.0,16.0,114.0,149.63,108.17
2016,9,28,17,15,221.5,42.0,0.95,15.0,73.5,91.61,60.44
2016,9,28,17,30,128.0,24.0,0.9,14.0,33.0,43.53,17.72
2016,9,28,17,45,64.0,12.0,0.85,13.5,16.5,14.45,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,0.8,8.5,25.5,23.82,0.0
2016,9,29,6,30,282.0,27.0,0.8,9.0,51.0,76.55,41.97
2016,9,29,6,45,393.0,38.0,0.85,9.5,96.5,132.62,90.69
2016,9,29,7,0,504.0,49.0,0.9,10.0,142.0,202.39,150.61
2016,9,29,7,15,570.5,56.0,0.9,10.5,192.5,266.53,207.65
2016,9,29,7,30,637.0,63.0,0.9,11.0,243.0,338.1,269.63
2016,9,29,7,45,683.0,67.5,0.9,11.5,294.5,404.41,325.7
2016,9,29,8,0,729.0,72.0,0.9,12.0,346.0,473.65,381.9
2016,9,29,8,15,759.0,76.0,0.85,12.5,395.0,537.65,431.44
2016,9,29,8,30,789.0,80.0,0.8,13.0,444.0,602.95,479.76
2016,9,29,8,45,811.5,82.5,0.75,14.0,489.5,662.39,520.79
2016,9,29,9,0,834.0,85.0,0.7,15.0,535.0,721.58,558.84
2016,9,29,9,15,850.0,87.5,0.7,15.5,575.0,775.13,592.56
2016,9,29,9,30,866.0,90.0,0.7,16.0,615.0,819.52,619.39
2016,9,29,9,45,880.5,90.5,0.75,17.0,650.0,865.52,646.62
2016,9,29,10,0,895.0,91.0,0.8,18.0,685.0,909.31,671.88
2016,9,29,10,15,903.0,92.0,0.85,18.5,712.0,945.22,693.0
2016,9,29,10,30,911.0,93.0,0.9,19.0,739.0,978.03,712.11
2016,9,29,10,45,913.0,95.5,0.95,19.5,758.0,1003.43,726.51
2016,9,29,11,0,915.0,98.0,1.0,20.0,777.0,1025.14,738.7
2016,9,29,11,15,918.0,98.5,1.05,20.0,788.5,1041.8,749.27
2016,9,29,11,30,921.0,99.0,1.1,20.0,800.0,1054.61,757.65
2016,9,29,11,45,919.5,100.5,1.15,20.5,802.5,1060.05,760.2
2016,9,29,12,0,918.0,102.0,1.2,21.0,805.0,1061.5,760.51
2016,9,29,12,15,916.5,101.5,1.2,21.0,800.5,1056.71,757.63
2016,9,29,12,30,915.0,101.0,1.2,21.0,796.0,1047.97,752.53
2016,9,29,12,45,918.0,97.5,1.3,21.5,784.5,1036.43,746.29
2016,9,29,13,0,921.0,94.0,1.4,22.0,773.0,1020.89,737.56
2016,9,29,13,15,915.5,93.0,1.4,21.5,752.0,996.05,724.16
2016,9,29,13,30,910.0,92.0,1.4,21.0,731.0,967.7,708.57
2016,9,29,13,45,897.0,92.5,1.45,21.0,701.5,930.87,686.8
2016,9,29,14,0,884.0,93.0,1.5,21.0,672.0,891.32,663.05
2016,9,29,14,15,872.0,91.0,1.5,20.5,637.0,847.32,636.63
2016,9,29,14,30,860.0,89.0,1.5,20.0,602.0,808.48,613.34
2016,9,29,14,45,843.5,86.5,1.55,20.0,561.0,755.49,579.16
2016,9,29,15,0,827.0,84.0,1.6,20.0,520.0,701.16,543.43
2016,9,29,15,15,804.0,81.0,1.6,19.5,474.0,640.92,501.43
2016,9,29,15,30,781.0,78.0,1.6,19.0,428.0,580.62,457.54
2016,9,29,15,45,754.0,73.0,1.6,18.5,379.0,516.21,408.86
2016,9,29,16,0,727.0,68.0,1.6,18.0,330.0,452.94,359.04
2016,9,29,16,15,681.0,63.0,1.6,17.0,278.5,382.72,302.35
2016,9,29,16,30,635.0,58.0,1.6,16.0,227.0,317.54,247.34
2016,9,29,16,45,570.0,50.0,1.65,15.5,177.0,246.77,186.02
2016,9,29,17,0,505.0,42.0,1.7,15.0,127.0,183.47,130.04
2016,9,29,17,15,384.5,31.5,1.7,14.0,83.0,114.86,72.68
2016,9,29,17,30,264.0,21.0,1.7,13.0,39.0,59.04,19.32
2016,9,29,17,45,132.0,10.5,1.75,12.5,19.5,17.64,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,12.5,1.35,8.0,25.5,25.19,0.0
2016,9,30,6,30,324.0,25.0,1.4,8.0,51.0,81.74,43.44
2016,9,30,6,45,436.5,34.5,1.45,8.5,97.0,139.92,95.49
2016,9,30,7,0,549.0,44.0,1.5,9.0,143.0,211.51,157.88
2016,9,30,7,15,614.0,50.0,1.5,9.5,194.5,276.01,216.34
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,348.55,280.28
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,415.71,338.29
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,486.59,397.11
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,551.18,448.6
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,616.86,498.89
2016,9,30,8,45,847.5,72.0,1.6,12.5,494.5,671.44,539.24
2016,9,30,9,0,869.0,74.0,1.6,13.0,540.0,730.17,579.32
2016,9,30,9,15,884.0,76.0,1.6,13.0,580.5,783.08,615.11
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,834.33,649.18
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,880.16,677.76
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,923.58,704.28
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.0,959.84,726.99
2016,9,30,10,30,940.0,81.0,1.6,14.0,744.0,992.87,747.49
2016,9,30,10,45,945.0,82.0,1.65,14.5,763.5,1020.05,763.48
2016,9,30,11,0,950.0,83.0,1.7,15.0,783.0,1043.53,777.11
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.0,1060.59,787.34
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,1073.66,795.18
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,1079.55,797.91
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,1081.3,798.22
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.0,1077.38,796.57
2016,9,30,12,30,955.0,84.0,1.9,16.0,804.0,1069.35,792.47
2016,9,30,12,45,948.0,85.5,1.95,16.0,790.0,1053.01,783.13
2016,9,30,13,0,941.0,87.0,2.0,16.0,776.0,1032.84,771.44
2016,9,30,13,15,935.0,86.0,2.0,15.5,755.0,1007.05,756.86
2016,9,30,13,30,929.0,85.0,2.0,15.0,734.0,977.69,739.91
2016,9,30,13,45,921.5,83.5,2.05,15.0,705.5,942.99,718.5
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,905.17,694.81
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,860.64,667.43
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,813.75,637.9
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,761.74,602.92
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,708.15,566.15
2016,9,30,15,15,839.0,71.0,2.3,13.5,476.5,652.69,526.55
2016,9,30,15,30,817.0,68.0,2.3,13.0,430.0,591.35,480.14
2016,9,30,15,45,787.0,64.5,2.3,13.0,380.0,525.12,427.38
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,460.28,373.84
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.0,389.45,314.13
2016,9,30,16,30,667.0,52.0,2.2,12.0,226.0,322.54,255.5
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.0,249.41,190.69
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,185.27,132.82
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,115.83,73.4
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,59.05,13.76
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,17.58,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
