Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.0,25.5,26.19,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,51.0,84.36,43.65
2016,10,1,6,45,453.0,34.0,1.3,9.0,98.0,144.34,98.22
2016,10,1,7,0,569.0,43.0,1.4,10.0,145.0,217.66,161.78
2016,10,1,7,15,635.5,49.0,1.45,10.5,197.0,283.98,221.68
2016,10,1,7,30,702.0,55.0,1.5,11.0,249.0,358.52,287.17
2016,10,1,7,45,746.5,59.0,1.55,11.5,302.0,427.39,346.33
2016,10,1,8,0,791.0,63.0,1.6,12.0,355.0,499.88,406.1
2016,10,1,8,15,819.5,66.0,1.55,12.5,405.0,565.14,457.5
2016,10,1,8,30,848.0,69.0,1.5,13.0,455.0,631.39,507.45
2016,10,1,8,45,871.0,70.5,1.5,13.5,501.5,687.45,548.46
2016,10,1,9,0,894.0,72.0,1.5,14.0,548.0,747.76,588.93
2016,10,1,9,15,908.5,74.0,1.45,14.5,589.0,801.34,622.99
2016,10,1,9,30,923.0,76.0,1.4,15.0,630.0,853.13,654.99
2016,10,1,9,45,937.5,75.5,1.4,15.5,665.0,899.9,683.53
2016,10,1,10,0,952.0,75.0,1.4,16.0,700.0,944.27,710.03
2016,10,1,10,15,959.0,76.5,1.4,16.0,727.5,981.4,732.77
2016,10,1,10,30,966.0,78.0,1.4,16.0,755.0,1015.16,753.26
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.0,1042.24,767.97
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,1065.53,780.3
2016,10,1,11,15,979.0,79.5,1.4,17.0,807.0,1082.87,790.42
2016,10,1,11,30,982.0,80.0,1.4,17.0,819.0,1096.11,798.14
2016,10,1,11,45,982.5,80.0,1.45,17.5,822.0,1102.05,800.92
2016,10,1,12,0,983.0,80.0,1.5,18.0,825.0,1103.74,801.27
2016,10,1,12,15,982.0,80.0,1.55,18.0,820.0,1099.66,799.72
2016,10,1,12,30,981.0,80.0,1.6,18.0,815.0,1091.36,795.71
2016,10,1,12,45,977.5,79.5,1.65,18.0,801.5,1075.79,787.25
2016,10,1,13,0,974.0,79.0,1.7,18.0,788.0,1056.18,776.36
2016,10,1,13,15,968.5,78.5,1.7,18.0,766.5,1030.72,760.99
2016,10,1,13,30,963.0,78.0,1.7,18.0,745.0,1001.54,743.3
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.0,965.63,721.85
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,926.56,698.14
2016,10,1,14,15,934.5,75.5,1.8,17.5,651.0,882.14,671.21
2016,10,1,14,30,924.0,74.0,1.8,17.0,615.0,835.14,642.11
2016,10,1,14,45,907.5,72.0,1.85,17.0,573.0,780.7,606.55
2016,10,1,15,0,891.0,70.0,1.9,17.0,531.0,724.78,569.23
2016,10,1,15,15,870.0,67.5,1.9,16.5,484.0,664.11,527.21
2016,10,1,15,30,849.0,65.0,1.9,16.0,437.0,603.07,482.01
2016,10,1,15,45,817.5,62.0,1.9,16.0,385.5,539.13,431.87
2016,10,1,16,0,786.0,59.0,1.9,16.0,334.0,472.41,377.81
2016,10,1,16,15,740.5,55.0,1.85,15.5,281.5,400.25,317.98
2016,10,1,16,30,695.0,51.0,1.8,15.0,229.0,331.99,259.04
2016,10,1,16,45,620.0,44.5,1.8,14.5,176.5,256.05,192.79
2016,10,1,17,0,545.0,38.0,1.8,14.0,124.0,188.56,132.83
2016,10,1,17,15,410.0,28.5,1.75,13.0,79.0,116.9,72.44
2016,10,1,17,30,275.0,19.0,1.7,12.0,34.0,57.65,5.03
2016,10,1,17,45,137.5,9.5,1.65,11.5,17.0,17.16,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,158.5,12.0,1.1,7.5,23.5,25.22,0.0
2016,10,2,6,30,317.0,24.0,1.1,8.0,47.0,80.87,40.37
2016,10,2,6,45,433.0,33.5,1.1,9.0,93.0,140.67,95.81
2016,10,2,7,0,549.0,43.0,1.1,10.0,139.0,213.43,158.71
2016,10,2,7,15,616.0,49.0,1.1,10.0,190.5,278.66,217.76
2016,10,2,7,30,683.0,55.0,1.1,10.0,242.0,352.32,282.67
2016,10,2,7,45,728.0,58.5,1.15,10.5,293.5,419.8,340.54
2016,10,2,8,0,773.0,62.0,1.2,11.0,345.0,490.96,399.1
2016,10,2,8,15,801.0,65.5,1.2,11.5,394.0,555.46,449.95
2016,10,2,8,30,829.0,69.0,1.2,12.0,443.0,620.96,499.5
2016,10,2,8,45,852.0,70.0,1.2,12.5,488.5,675.4,539.23
2016,10,2,9,0,875.0,71.0,1.2,13.0,534.0,734.18,578.53
2016,10,2,9,15,888.5,73.0,1.2,13.5,573.5,786.07,611.93
2016,10,2,9,30,902.0,75.0,1.2,14.0,613.0,836.15,643.43
2016,10,2,9,45,913.0,76.0,1.3,14.5,646.5,880.81,672.1
2016,10,2,10,0,924.0,77.0,1.4,15.0,680.0,922.92,698.82
2016,10,2,10,15,642.5,191.0,1.45,15.0,618.5,833.42,637.08
2016,10,2,10,30,361.0,305.0,1.5,15.0,557.0,680.4,524.05
2016,10,2,10,45,208.5,315.5,1.55,15.0,462.0,532.38,414.91
2016,10,2,11,0,56.0,326.0,1.6,15.0,367.0,376.38,294.34
2016,10,2,11,15,102.0,347.5,1.65,15.0,423.5,447.06,350.1
2016,10,2,11,30,148.0,369.0,1.7,15.0,480.0,540.15,419.76
2016,10,2,11,45,102.5,354.5,1.75,15.0,431.5,456.71,356.3
2016,10,2,12,0,57.0,340.0,1.8,15.0,383.0,394.2,308.33
2016,10,2,12,15,31.0,255.0,1.8,15.0,278.5,275.67,217.12
2016,10,2,12,30,5.0,170.0,1.8,15.0,174.0,151.11,118.12
2016,10,2,12,45,180.0,246.0,1.85,15.0,376.5,453.87,361.08
2016,10,2,13,0,355.0,322.0,1.9,15.0,579.0,706.34,548.01
2016,10,2,13,15,236.0,325.5,1.9,15.0,494.5,567.72,443.19
2016,10,2,13,30,117.0,329.0,1.9,15.0,410.0,435.12,342.33
2016,10,2,13,45,76.0,294.0,1.9,15.0,346.0,356.32,282.25
2016,10,2,14,0,35.0,259.0,1.9,15.0,282.0,280.43,222.7
2016,10,2,14,15,463.5,168.5,1.9,14.5,439.5,593.29,475.8
2016,10,2,14,30,892.0,78.0,1.9,14.0,597.0,814.06,638.75
2016,10,2,14,45,877.0,75.5,1.95,14.0,556.0,761.5,600.89
2016,10,2,15,0,862.0,73.0,2.0,14.0,515.0,707.42,564.06
2016,10,2,15,15,840.5,70.5,2.0,13.5,468.5,652.82,525.33
2016,10,2,15,30,819.0,68.0,2.0,13.0,422.0,592.24,479.71
2016,10,2,15,45,787.0,65.0,2.0,13.0,372.0,525.32,426.6
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,459.97,372.82
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,387.58,311.99
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,319.43,252.43
2016,10,2,16,45,578.0,46.0,1.9,12.0,166.5,244.94,186.42
2016,10,2,17,0,496.0,40.0,1.9,12.0,115.0,179.0,127.36
2016,10,2,17,15,356.5,29.5,1.8,11.5,72.5,107.61,66.78
2016,10,2,17,30,217.0,19.0,1.7,11.0,30.0,49.72,0.0
2016,10,2,17,45,108.5,9.5,1.6,10.5,15.0,15.27,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,141.0,12.0,0.9,7.5,22.0,23.9,0.0
2016,10,3,6,30,282.0,24.0,0.8,8.0,44.0,75.75,36.28
2016,10,3,6,45,400.0,33.5,0.75,9.0,88.0,134.47,91.74
2016,10,3,7,0,518.0,43.0,0.7,10.0,132.0,205.92,153.11
2016,10,3,7,15,283.0,73.0,0.7,10.0,124.0,185.23,146.69
2016,10,3,7,30,48.0,103.0,0.7,10.0,116.0,116.27,94.04
2016,10,3,7,45,54.0,124.0,0.7,10.5,141.5,142.19,116.34
2016,10,3,8,0,60.0,145.0,0.7,11.0,167.0,168.92,138.47
2016,10,3,8,15,92.0,169.5,0.65,11.5,208.0,215.43,176.57
2016,10,3,8,30,124.0,194.0,0.6,12.0,249.0,276.91,225.58
2016,10,3,8,45,64.0,179.0,0.6,12.5,207.5,212.8,172.18
2016,10,3,9,0,4.0,164.0,0.6,13.0,166.0,145.58,115.85
2016,10,3,9,15,2.0,128.5,0.6,13.5,129.5,110.72,87.04
2016,10,3,9,30,0.0,93.0,0.6,14.0,93.0,77.42,59.26
2016,10,3,9,45,12.5,170.5,0.65,14.5,178.5,158.09,125.36
2016,10,3,10,0,25.0,248.0,0.7,15.0,264.0,243.81,192.82
2016,10,3,10,15,75.5,290.5,0.7,15.0,342.5,353.43,277.93
2016,10,3,10,30,126.0,333.0,0.7,15.0,421.0,469.6,364.34
2016,10,3,10,45,86.5,324.0,0.75,15.0,385.0,403.9,313.68
2016,10,3,11,0,47.0,315.0,0.8,15.0,349.0,356.04,276.97
2016,10,3,11,15,23.5,201.5,0.8,15.0,218.5,212.76,166.77
2016,10,3,11,30,0.0,88.0,0.8,15.0,88.0,73.36,54.86
2016,10,3,11,45,16.0,196.0,0.85,15.5,208.5,186.46,146.69
2016,10,3,12,0,32.0,304.0,0.9,16.0,329.0,329.72,257.07
2016,10,3,12,15,80.0,333.5,0.9,16.0,393.5,410.98,318.75
2016,10,3,12,30,128.0,363.0,0.9,16.0,458.0,513.5,394.4
2016,10,3,12,45,74.5,314.5,0.95,16.0,369.5,383.19,297.08
2016,10,3,13,0,21.0,266.0,1.0,16.0,281.0,258.28,201.57
2016,10,3,13,15,57.5,293.0,0.95,16.0,333.0,341.1,267.16
2016,10,3,13,30,94.0,320.0,0.9,16.0,385.0,404.3,315.36
2016,10,3,13,45,55.5,272.5,0.9,16.0,310.5,314.81,246.68
2016,10,3,14,0,17.0,225.0,0.9,16.0,236.0,214.14,168.28
2016,10,3,14,15,25.5,227.0,0.9,15.5,242.5,223.34,176.97
2016,10,3,14,30,34.0,229.0,0.9,15.0,249.0,246.79,196.41
2016,10,3,14,45,17.0,175.5,0.9,15.0,185.5,166.23,132.05
2016,10,3,15,0,0.0,122.0,0.9,15.0,122.0,103.71,81.14
2016,10,3,15,15,0.0,124.0,0.9,14.5,124.0,106.01,83.63
2016,10,3,15,30,0.0,126.0,0.9,14.0,126.0,108.57,86.2
2016,10,3,15,45,0.0,110.5,0.9,14.0,110.5,94.82,74.96
2016,10,3,16,0,0.0,95.0,0.9,14.0,95.0,81.15,63.67
2016,10,3,16,15,315.0,73.0,0.85,13.5,150.5,226.9,184.06
2016,10,3,16,30,630.0,51.0,0.8,13.0,206.0,306.76,240.35
2016,10,3,16,45,552.5,44.5,0.8,13.0,156.5,235.15,176.87
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,171.59,120.61
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,101.92,61.71
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,39.54,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,13.0,0.75,9.0,19.5,20.32,0.0
2016,10,4,6,30,186.0,26.0,0.8,9.0,39.0,61.53,27.97
2016,10,4,6,45,289.0,40.5,0.9,9.5,80.5,115.56,80.05
2016,10,4,7,0,392.0,55.0,1.0,10.0,122.0,181.9,137.19
2016,10,4,7,15,466.5,65.0,1.0,10.5,170.5,245.87,193.54
2016,10,4,7,30,541.0,75.0,1.0,11.0,219.0,318.33,255.96
2016,10,4,7,45,579.0,85.0,1.0,11.5,267.5,381.56,309.47
2016,10,4,8,0,617.0,95.0,1.0,12.0,316.0,448.12,363.56
2016,10,4,8,15,372.0,143.5,0.95,12.0,282.5,385.47,313.99
2016,10,4,8,30,127.0,192.0,0.9,12.0,249.0,277.5,225.87
2016,10,4,8,45,152.0,213.0,0.9,12.5,288.0,323.51,262.73
2016,10,4,9,0,177.0,234.0,0.9,13.0,327.0,371.75,299.57
2016,10,4,9,15,222.5,248.5,0.9,13.5,373.5,430.82,344.35
2016,10,4,9,30,268.0,263.0,0.9,14.0,420.0,509.59,402.33
2016,10,4,9,45,173.0,278.0,0.95,14.5,381.5,438.04,345.13
2016,10,4,10,0,78.0,293.0,1.0,15.0,343.0,357.65,281.28
2016,10,4,10,15,73.5,303.0,1.0,15.0,352.0,366.2,287.73
2016,10,4,10,30,69.0,313.0,1.0,15.0,361.0,374.37,293.28
2016,10,4,10,45,223.5,314.0,1.0,15.5,474.5,547.13,424.99
2016,10,4,11,0,378.0,315.0,1.0,16.0,588.0,726.66,552.32
2016,10,4,11,15,646.0,210.5,1.05,16.0,685.0,916.75,685.19
2016,10,4,11,30,914.0,106.0,1.1,16.0,782.0,1059.43,775.12
2016,10,4,11,45,921.5,103.0,1.2,16.5,787.0,1068.49,779.08
2016,10,4,12,0,929.0,100.0,1.3,17.0,792.0,1073.59,782.65
2016,10,4,12,15,646.5,214.0,1.35,17.0,694.0,929.88,690.96
2016,10,4,12,30,364.0,328.0,1.4,17.0,596.0,734.87,554.91
2016,10,4,12,45,647.0,210.5,1.5,17.0,676.5,912.46,686.48
2016,10,4,13,0,930.0,93.0,1.6,17.0,757.0,1030.07,763.68
2016,10,4,13,15,924.5,92.0,1.65,17.0,735.5,1004.69,747.2
2016,10,4,13,30,919.0,91.0,1.7,17.0,714.0,975.79,730.2
2016,10,4,13,45,912.0,89.0,1.8,17.0,686.0,941.0,709.83
2016,10,4,14,0,905.0,87.0,1.9,17.0,658.0,903.1,687.07
2016,10,4,14,15,893.0,85.0,1.95,16.5,622.0,858.11,659.78
2016,10,4,14,30,881.0,83.0,2.0,16.0,586.0,810.82,630.37
2016,10,4,14,45,866.5,79.5,2.05,16.0,545.0,757.88,595.15
2016,10,4,15,0,852.0,76.0,2.1,16.0,504.0,709.26,562.41
2016,10,4,15,15,829.5,73.5,2.1,15.5,457.5,648.68,519.19
2016,10,4,15,30,807.0,71.0,2.1,15.0,411.0,587.95,473.65
2016,10,4,15,45,776.5,66.5,2.15,15.0,361.0,520.75,420.74
2016,10,4,16,0,746.0,62.0,2.2,15.0,311.0,455.05,366.98
2016,10,4,16,15,696.5,57.0,2.15,14.5,259.5,382.3,305.97
2016,10,4,16,30,647.0,52.0,2.1,14.0,208.0,314.02,246.45
2016,10,4,16,45,569.5,44.5,2.1,13.5,157.5,240.53,181.71
2016,10,4,17,0,492.0,37.0,2.1,13.0,107.0,174.91,123.08
2016,10,4,17,15,343.5,26.5,2.0,12.5,65.0,102.38,60.72
2016,10,4,17,30,195.0,16.0,1.9,12.0,23.0,38.27,0.0
2016,10,4,17,45,97.5,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,129.5,11.5,1.2,6.5,20.0,22.98,0.0
2016,10,5,6,30,259.0,23.0,1.2,7.0,40.0,71.88,29.77
2016,10,5,6,45,394.5,33.0,1.3,8.0,85.5,134.97,92.51
2016,10,5,7,0,530.0,43.0,1.4,9.0,131.0,212.11,159.06
2016,10,5,7,15,603.0,49.5,1.4,9.5,183.0,280.08,220.34
2016,10,5,7,30,676.0,56.0,1.4,10.0,235.0,354.94,286.11
2016,10,5,7,45,726.0,60.0,1.45,11.0,287.5,425.14,345.81
2016,10,5,8,0,776.0,64.0,1.5,12.0,340.0,499.55,406.33
2016,10,5,8,15,807.0,67.5,1.45,12.5,390.5,566.02,458.45
2016,10,5,8,30,838.0,71.0,1.4,13.0,441.0,633.75,509.29
2016,10,5,8,45,862.5,72.5,1.35,13.5,487.5,690.0,549.64
2016,10,5,9,0,887.0,74.0,1.3,14.0,534.0,750.84,589.72
2016,10,5,9,15,902.5,76.0,1.25,14.5,575.0,804.65,623.61
2016,10,5,9,30,918.0,78.0,1.2,15.0,616.0,856.77,655.49
2016,10,5,9,45,933.0,78.0,1.2,15.5,651.0,904.09,684.13
2016,10,5,10,0,948.0,78.0,1.2,16.0,686.0,949.05,710.75
2016,10,5,10,15,956.0,79.5,1.2,16.0,713.5,986.66,733.57
2016,10,5,10,30,964.0,81.0,1.2,16.0,741.0,1020.96,754.19
2016,10,5,10,45,971.5,80.5,1.25,16.5,761.5,1048.9,770.24
2016,10,5,11,0,979.0,80.0,1.3,17.0,782.0,1073.14,784.01
2016,10,5,11,15,982.0,80.5,1.3,17.0,793.5,1090.17,793.85
2016,10,5,11,30,985.0,81.0,1.3,17.0,805.0,1103.1,801.33
2016,10,5,11,45,987.5,80.5,1.35,17.5,808.5,1110.14,804.84
2016,10,5,12,0,990.0,80.0,1.4,18.0,812.0,1112.94,805.93
2016,10,5,12,15,989.0,80.0,1.45,18.0,807.0,1108.5,804.21
2016,10,5,12,30,988.0,80.0,1.5,18.0,802.0,1099.82,800.08
2016,10,5,12,45,981.5,81.0,1.6,18.0,787.5,1082.65,791.6
2016,10,5,13,0,975.0,82.0,1.7,18.0,773.0,1061.51,780.65
2016,10,5,13,15,969.5,81.0,1.7,18.0,751.0,1035.15,764.77
2016,10,5,13,30,964.0,80.0,1.7,18.0,729.0,1005.1,746.55
2016,10,5,13,45,955.5,79.0,1.75,18.0,699.5,968.78,724.89
2016,10,5,14,0,947.0,78.0,1.8,18.0,670.0,929.31,700.94
2016,10,5,14,15,935.0,76.0,1.8,18.0,633.5,882.77,671.34
2016,10,5,14,30,923.0,74.0,1.8,18.0,597.0,833.8,639.74
2016,10,5,14,45,905.5,72.5,1.85,18.0,554.0,779.1,604.12
2016,10,5,15,0,888.0,71.0,1.9,18.0,511.0,723.04,566.77
2016,10,5,15,15,864.5,68.0,1.9,17.5,463.5,660.21,523.12
2016,10,5,15,30,841.0,65.0,1.9,17.0,416.0,601.64,479.68
2016,10,5,15,45,804.0,62.5,1.9,16.5,364.0,531.35,425.6
2016,10,5,16,0,767.0,60.0,1.9,16.0,312.0,463.15,370.93
2016,10,5,16,15,716.0,55.0,1.85,15.5,259.5,388.57,308.9
2016,10,5,16,30,665.0,50.0,1.8,15.0,207.0,318.63,248.34
2016,10,5,16,45,577.0,43.5,1.75,14.5,155.0,240.45,180.24
2016,10,5,17,0,489.0,37.0,1.7,14.0,103.0,174.11,121.53
2016,10,5,17,15,331.5,26.0,1.65,13.0,62.0,98.96,56.76
2016,10,5,17,30,174.0,15.0,1.6,12.0,21.0,34.74,0.0
2016,10,5,17,45,87.0,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,15,139.0,10.5,0.9,7.0,19.0,23.41,0.0
2016,10,6,6,30,278.0,21.0,0.8,8.0,38.0,73.6,26.65
2016,10,6,6,45,408.0,30.5,0.75,9.0,83.0,136.71,92.74
2016,10,6,7,0,538.0,40.0,0.7,10.0,128.0,212.7,158.12
2016,10,6,7,15,609.5,46.5,0.7,10.5,179.0,279.39,217.69
2016,10,6,7,30,681.0,53.0,0.7,11.0,230.0,355.37,283.39
2016,10,6,7,45,728.5,56.5,0.75,11.5,282.0,424.03,341.51
2016,10,6,8,0,776.0,60.0,0.8,12.0,334.0,496.6,400.39
2016,10,6,8,15,805.5,63.5,0.8,12.5,383.5,562.07,451.08
2016,10,6,8,30,835.0,67.0,0.8,13.0,433.0,628.66,500.49
2016,10,6,8,45,858.0,69.0,0.85,14.0,478.5,684.2,539.39
2016,10,6,9,0,881.0,71.0,0.9,15.0,524.0,744.23,578.32
2016,10,6,9,15,896.0,73.0,0.9,15.5,564.0,797.31,611.74
2016,10,6,9,30,911.0,75.0,0.9,16.0,604.0,848.68,643.31
2016,10,6,9,45,927.0,74.0,0.95,17.0,639.0,895.32,670.72
2016,10,6,10,0,943.0,73.0,1.0,18.0,674.0,939.67,696.2
2016,10,6,10,15,950.5,74.0,1.0,18.5,701.0,975.99,716.54
2016,10,6,10,30,958.0,75.0,1.0,19.0,728.0,1009.0,734.67
2016,10,6,10,45,962.0,76.0,1.0,19.5,747.0,1035.1,748.35
2016,10,6,11,0,966.0,77.0,1.0,20.0,766.0,1057.39,759.73
2016,10,6,11,15,968.5,77.5,1.0,20.5,777.0,1073.66,767.46
2016,10,6,11,30,971.0,78.0,1.0,21.0,788.0,1085.87,772.88
2016,10,6,11,45,971.5,78.0,1.0,21.5,790.5,1091.31,774.34
2016,10,6,12,0,972.0,78.0,1.0,22.0,793.0,1092.57,773.52
2016,10,6,12,15,970.5,78.0,1.0,22.0,787.5,1087.61,770.62
2016,10,6,12,30,969.0,78.0,1.0,22.0,782.0,1078.5,765.44
2016,10,6,12,45,967.0,77.0,1.05,22.0,768.5,1063.58,757.98
2016,10,6,13,0,965.0,76.0,1.1,22.0,755.0,1044.65,748.16
2016,10,6,13,15,959.5,75.0,1.1,22.0,733.5,1018.43,732.9
2016,10,6,13,30,954.0,74.0,1.1,22.0,712.0,988.56,715.43
2016,10,6,13,45,945.0,73.0,1.15,22.0,682.5,952.03,694.57
2016,10,6,14,0,936.0,72.0,1.2,22.0,653.0,912.42,671.51
2016,10,6,14,15,924.5,70.5,1.2,21.5,617.5,867.26,644.98
2016,10,6,14,30,913.0,69.0,1.2,21.0,582.0,819.68,616.4
2016,10,6,14,45,896.5,67.5,1.2,21.0,540.0,766.16,582.08
2016,10,6,15,0,880.0,66.0,1.2,21.0,498.0,711.23,546.16
2016,10,6,15,15,858.0,63.0,1.2,20.5,451.5,649.79,504.83
2016,10,6,15,30,836.0,60.0,1.2,20.0,405.0,588.16,460.4
2016,10,6,15,45,803.5,57.0,1.25,20.0,354.5,524.53,411.98
2016,10,6,16,0,771.0,54.0,1.3,20.0,304.0,458.23,359.53
2016,10,6,16,15,722.5,49.5,1.25,19.0,252.0,385.26,300.6
2016,10,6,16,30,674.0,45.0,1.2,18.0,200.0,316.66,242.61
2016,10,6,16,45,592.0,38.5,1.15,17.0,149.5,240.11,177.02
2016,10,6,17,0,510.0,32.0,1.1,16.0,99.0,172.99,118.31
2016,10,6,17,15,356.0,22.0,1.1,15.0,58.5,97.8,52.3
2016,10,6,17,30,202.0,12.0,1.1,14.0,18.0,35.68,0.0
2016,10,6,17,45,101.0,6.0,1.1,13.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.0,9.5,1.0,9.5,18.5,24.47,0.0
2016,10,7,6,30,308.0,19.0,0.9,10.0,37.0,76.33,22.58
2016,10,7,6,45,433.0,28.0,0.85,11.0,81.5,139.66,93.28
2016,10,7,7,0,558.0,37.0,0.8,12.0,126.0,215.48,158.76
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.0,283.4,219.3
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,358.82,284.41
2016,10,7,7,45,738.5,53.0,0.85,14.0,279.0,426.38,340.9
2016,10,7,8,0,781.0,57.0,0.9,15.0,330.0,497.33,397.46
2016,10,7,8,15,810.0,60.5,0.9,15.5,379.0,562.69,447.74
2016,10,7,8,30,839.0,64.0,0.9,16.0,428.0,624.29,493.28
2016,10,7,8,45,859.0,66.5,0.95,17.0,473.0,683.28,534.13
2016,10,7,9,0,879.0,69.0,1.0,18.0,518.0,741.67,571.55
2016,10,7,9,15,894.0,70.5,1.0,18.5,557.5,793.99,604.28
2016,10,7,9,30,909.0,72.0,1.0,19.0,597.0,844.61,635.19
2016,10,7,9,45,911.5,77.0,1.0,20.0,629.0,886.59,658.54
2016,10,7,10,0,914.0,82.0,1.0,21.0,661.0,925.38,679.44
2016,10,7,10,15,922.0,83.0,0.95,21.5,687.5,961.23,698.52
2016,10,7,10,30,930.0,84.0,0.9,22.0,714.0,993.9,715.3
2016,10,7,10,45,933.5,85.5,0.85,22.5,732.5,1019.4,727.42
2016,10,7,11,0,937.0,87.0,0.8,23.0,751.0,1041.2,737.24
2016,10,7,11,15,940.0,87.5,0.7,23.5,762.0,1057.5,742.54
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,1069.86,745.48
2016,10,7,11,45,942.5,88.5,0.5,24.5,775.0,1074.66,743.98
2016,10,7,12,0,942.0,89.0,0.4,25.0,777.0,1075.39,740.33
2016,10,7,12,15,940.5,89.0,0.35,25.0,771.5,1070.46,736.31
2016,10,7,12,30,939.0,89.0,0.3,25.0,766.0,1061.5,730.21
2016,10,7,12,45,924.0,93.5,0.25,25.5,749.5,1040.38,715.8
2016,10,7,13,0,909.0,98.0,0.2,26.0,733.0,1015.72,699.73
2016,10,7,13,15,902.5,97.0,0.2,26.0,711.5,989.63,685.36
2016,10,7,13,30,896.0,96.0,0.2,26.0,690.0,960.15,668.97
2016,10,7,13,45,697.5,156.0,0.2,26.0,607.0,837.57,594.84
2016,10,7,14,0,499.0,216.0,0.2,26.0,524.0,695.8,503.71
2016,10,7,14,15,522.0,195.0,0.25,25.5,500.5,672.63,493.36
2016,10,7,14,30,545.0,174.0,0.3,25.0,477.0,645.76,478.55
2016,10,7,14,45,502.0,171.0,0.4,25.0,434.5,584.64,438.22
2016,10,7,15,0,459.0,168.0,0.5,25.0,392.0,525.58,398.36
2016,10,7,15,15,494.5,143.0,0.55,24.5,362.5,497.94,381.18
2016,10,7,15,30,530.0,118.0,0.6,24.0,333.0,465.24,358.93
2016,10,7,15,45,491.0,110.0,0.7,23.5,290.0,404.52,314.27
2016,10,7,16,0,452.0,102.0,0.8,23.0,247.0,347.05,270.35
2016,10,7,16,15,414.5,88.0,0.9,21.5,203.0,287.58,223.93
2016,10,7,16,30,377.0,74.0,1.0,20.0,159.0,232.04,178.41
2016,10,7,16,45,314.0,58.5,1.1,19.0,117.0,171.12,127.19
2016,10,7,17,0,251.0,43.0,1.2,18.0,75.0,118.04,81.85
2016,10,7,17,15,125.5,27.0,1.15,17.5,43.0,58.32,29.87
2016,10,7,17,30,0.0,11.0,1.1,17.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.1,16.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.0,10.5,1.05,11.5,16.0,19.81,0.0
2016,10,8,6,30,200.0,21.0,0.9,12.0,32.0,60.9,13.05
2016,10,8,6,45,334.5,32.0,0.8,13.0,74.5,123.09,82.47
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,197.77,145.59
2016,10,8,7,15,547.0,50.5,0.7,15.0,167.0,265.17,204.05
2016,10,8,7,30,625.0,58.0,0.7,16.0,217.0,341.39,268.14
2016,10,8,7,45,674.5,63.5,0.75,17.0,268.0,410.03,324.47
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,481.35,380.5
2016,10,8,8,15,757.0,72.5,0.75,19.0,368.0,546.29,428.57
2016,10,8,8,30,790.0,76.0,0.7,20.0,417.0,612.74,475.34
2016,10,8,8,45,813.5,79.0,0.7,21.0,462.0,673.17,516.17
2016,10,8,9,0,837.0,82.0,0.7,22.0,507.0,733.4,553.66
2016,10,8,9,15,854.0,84.5,0.7,22.5,547.0,787.39,586.65
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,839.91,617.97
2016,10,8,9,45,909.5,78.0,0.7,24.0,626.5,887.07,643.91
2016,10,8,10,0,948.0,69.0,0.7,25.0,666.0,941.26,673.7
2016,10,8,10,15,955.5,70.0,0.7,25.5,692.5,977.56,692.97
2016,10,8,10,30,963.0,71.0,0.7,26.0,719.0,1010.53,710.25
2016,10,8,10,45,967.5,72.0,0.75,26.5,738.0,1037.06,724.67
2016,10,8,11,0,972.0,73.0,0.8,27.0,757.0,1059.79,736.93
2016,10,8,11,15,974.5,73.5,0.8,27.0,768.0,1075.97,745.71
2016,10,8,11,30,977.0,74.0,0.8,27.0,779.0,1088.07,752.29
2016,10,8,11,45,977.5,74.5,0.8,27.5,782.0,1093.99,753.93
2016,10,8,12,0,978.0,75.0,0.8,28.0,785.0,1095.71,753.34
2016,10,8,12,15,976.5,74.5,0.8,28.0,779.0,1089.97,750.08
2016,10,8,12,30,975.0,74.0,0.8,28.0,773.0,1080.07,744.63
2016,10,8,12,45,971.0,74.0,0.85,28.0,759.0,1064.16,736.96
2016,10,8,13,0,967.0,74.0,0.9,28.0,745.0,1044.28,727.03
2016,10,8,13,15,961.0,73.0,0.9,27.5,723.5,1017.42,713.3
2016,10,8,13,30,955.0,72.0,0.9,27.0,702.0,986.94,697.39
2016,10,8,13,45,946.0,71.5,0.9,27.0,672.5,950.9,676.59
2016,10,8,14,0,937.0,71.0,0.9,27.0,643.0,911.78,653.78
2016,10,8,14,15,925.0,69.5,0.9,26.5,607.0,866.1,627.79
2016,10,8,14,30,913.0,68.0,0.9,26.0,571.0,818.05,599.84
2016,10,8,14,45,895.5,66.0,0.95,26.0,529.0,763.15,566.31
2016,10,8,15,0,878.0,64.0,1.0,26.0,487.0,706.94,531.08
2016,10,8,15,15,855.0,61.5,1.0,25.5,440.0,645.54,490.79
2016,10,8,15,30,832.0,59.0,1.0,25.0,393.0,584.06,447.48
2016,10,8,15,45,798.0,56.0,1.0,24.5,343.0,519.9,400.2
2016,10,8,16,0,764.0,53.0,1.0,24.0,293.0,453.21,348.97
2016,10,8,16,15,713.5,48.5,0.95,22.5,241.0,379.83,291.37
2016,10,8,16,30,663.0,44.0,0.9,21.0,189.0,311.07,234.59
2016,10,8,16,45,577.0,37.5,0.9,20.0,139.5,234.03,169.66
2016,10,8,17,0,491.0,31.0,0.9,19.0,90.0,166.87,111.64
2016,10,8,17,15,327.5,20.5,0.9,18.0,51.5,89.58,40.15
2016,10,8,17,30,164.0,10.0,0.9,17.0,13.0,29.18,0.0
2016,10,8,17,45,82.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,23.69,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,73.79,8.92
2016,10,9,6,45,419.0,27.0,0.8,13.5,77.0,137.37,90.31
2016,10,9,7,0,549.0,36.0,0.7,14.0,121.0,214.16,156.58
2016,10,9,7,15,621.0,42.5,0.65,14.5,171.5,283.28,217.44
2016,10,9,7,30,693.0,49.0,0.6,15.0,222.0,360.29,282.92
2016,10,9,7,45,737.0,53.0,0.6,16.0,273.5,428.45,338.87
2016,10,9,8,0,781.0,57.0,0.6,17.0,325.0,500.15,394.79
2016,10,9,8,15,810.5,60.5,0.6,18.0,373.5,565.76,443.49
2016,10,9,8,30,840.0,64.0,0.6,19.0,422.0,627.56,487.28
2016,10,9,8,45,860.0,66.5,0.6,20.0,467.0,686.49,526.37
2016,10,9,9,0,880.0,69.0,0.6,21.0,512.0,744.82,562.1
2016,10,9,9,15,894.5,71.0,0.6,21.5,551.5,797.26,593.9
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,847.94,623.88
2016,10,9,9,45,920.0,74.5,0.65,23.0,624.5,892.94,649.3
2016,10,9,10,0,931.0,76.0,0.7,24.0,658.0,935.34,672.71
2016,10,9,10,15,938.0,77.0,0.75,24.0,684.0,970.6,694.03
2016,10,9,10,30,945.0,78.0,0.8,24.0,710.0,1002.56,713.38
2016,10,9,10,45,948.0,79.5,0.85,24.5,728.5,1027.76,727.22
2016,10,9,11,0,951.0,81.0,0.9,25.0,747.0,1049.17,738.87
2016,10,9,11,15,953.5,81.5,0.9,25.0,757.5,1064.99,747.62
2016,10,9,11,30,956.0,82.0,0.9,25.0,768.0,1076.82,754.17
2016,10,9,11,45,955.0,83.0,0.95,25.5,770.0,1081.62,756.33
2016,10,9,12,0,954.0,84.0,1.0,26.0,772.0,1082.31,756.27
2016,10,9,12,15,952.5,83.5,1.0,25.5,766.0,1076.6,754.45
2016,10,9,12,30,951.0,83.0,1.0,25.0,760.0,1066.82,750.4
2016,10,9,12,45,475.5,57.0,1.05,25.0,395.5,549.43,413.2
2016,10,9,13,0,0.0,31.0,1.1,25.0,31.0,25.72,14.84
2016,10,9,13,15,460.5,57.5,1.15,25.0,358.5,525.76,406.92
2016,10,9,13,30,921.0,84.0,1.2,25.0,686.0,969.46,704.2
2016,10,9,13,45,911.0,83.0,1.25,25.0,657.0,932.83,676.92
2016,10,9,14,0,901.0,82.0,1.3,25.0,628.0,893.31,653.84
2016,10,9,14,15,888.0,80.0,1.3,24.5,592.0,847.46,626.84
2016,10,9,14,30,875.0,78.0,1.3,24.0,556.0,799.44,597.94
2016,10,9,14,45,855.5,76.0,1.3,23.5,514.0,751.23,568.34
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,694.69,532.22
2016,10,9,15,15,810.5,70.5,1.25,22.5,425.5,631.72,488.66
2016,10,9,15,30,785.0,67.0,1.2,22.0,379.0,569.04,443.17
2016,10,9,15,45,747.5,63.5,1.2,22.0,329.0,500.34,390.92
2016,10,9,16,0,710.0,60.0,1.2,22.0,279.0,433.95,338.39
2016,10,9,16,15,654.5,54.5,1.1,21.0,228.5,360.23,279.06
2016,10,9,16,30,599.0,49.0,1.0,20.0,178.0,293.51,222.94
2016,10,9,16,45,506.5,41.0,0.95,19.0,129.5,216.82,158.24
2016,10,9,17,0,414.0,33.0,0.9,18.0,81.0,151.19,101.72
2016,10,9,17,15,207.0,16.5,0.8,17.0,40.5,63.21,23.62
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,12.38,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,27.23,0.0
2016,10,10,6,45,241.0,35.0,0.85,10.0,71.0,104.39,70.91
2016,10,10,7,0,482.0,41.0,0.8,11.0,113.0,201.92,150.35
2016,10,10,7,15,559.0,48.0,0.75,11.5,163.0,269.34,210.04
2016,10,10,7,30,636.0,55.0,0.7,12.0,213.0,345.42,275.43
2016,10,10,7,45,686.0,60.0,0.7,12.5,264.0,412.72,332.06
2016,10,10,8,0,736.0,65.0,0.7,13.0,315.0,486.11,390.98
2016,10,10,8,15,769.0,69.0,0.7,13.5,363.5,552.11,441.8
2016,10,10,8,30,802.0,73.0,0.7,14.0,412.0,619.65,491.63
2016,10,10,8,45,826.0,75.5,0.7,14.5,457.5,680.3,534.47
2016,10,10,9,0,850.0,78.0,0.7,15.0,503.0,740.76,573.82
2016,10,10,9,15,866.5,80.5,0.75,15.5,542.5,794.75,608.44
2016,10,10,9,30,883.0,83.0,0.8,16.0,582.0,839.25,636.09
2016,10,10,9,45,900.0,82.5,0.85,17.0,616.5,886.08,663.78
2016,10,10,10,0,917.0,82.0,0.9,18.0,651.0,930.77,689.52
2016,10,10,10,15,925.0,83.5,0.95,18.5,677.5,967.07,710.81
2016,10,10,10,30,933.0,85.0,1.0,19.0,704.0,1000.17,730.04
2016,10,10,10,45,937.5,86.0,1.05,19.5,722.5,1025.89,744.57
2016,10,10,11,0,942.0,87.0,1.1,20.0,741.0,1047.93,756.92
2016,10,10,11,15,944.5,87.5,1.1,20.0,752.0,1063.55,765.81
2016,10,10,11,30,947.0,88.0,1.1,20.0,763.0,1075.22,772.47
2016,10,10,11,45,946.5,88.5,1.15,20.0,765.0,1079.82,776.0
2016,10,10,12,0,946.0,89.0,1.2,20.0,767.0,1080.34,777.26
2016,10,10,12,15,944.5,88.5,1.2,20.0,761.0,1074.59,773.84
2016,10,10,12,30,943.0,88.0,1.2,20.0,755.0,1064.82,768.16
2016,10,10,12,45,929.5,91.5,1.25,20.0,738.5,1043.84,756.61
2016,10,10,13,0,916.0,95.0,1.3,20.0,722.0,1019.3,742.94
2016,10,10,13,15,909.0,94.0,1.3,19.5,700.0,992.44,728.32
2016,10,10,13,30,902.0,93.0,1.3,19.0,678.0,962.21,711.47
2016,10,10,13,45,889.5,92.5,1.3,19.0,648.0,924.38,688.23
2016,10,10,14,0,877.0,92.0,1.3,19.0,618.0,892.89,669.12
2016,10,10,14,15,862.5,89.5,1.3,18.5,582.0,845.32,640.17
2016,10,10,14,30,848.0,87.0,1.3,18.0,546.0,795.74,609.48
2016,10,10,14,45,825.0,85.5,1.3,18.0,504.0,739.18,572.15
2016,10,10,15,0,802.0,84.0,1.3,18.0,462.0,681.91,533.61
2016,10,10,15,15,774.5,80.5,1.25,17.5,415.5,619.11,488.63
2016,10,10,15,30,747.0,77.0,1.2,17.0,369.0,556.82,442.41
2016,10,10,15,45,703.0,73.0,1.2,16.5,319.0,488.01,389.66
2016,10,10,16,0,659.0,69.0,1.2,16.0,269.0,420.15,335.55
2016,10,10,16,15,599.0,62.0,1.15,15.0,219.0,345.65,274.47
2016,10,10,16,30,539.0,55.0,1.1,14.0,169.0,277.18,215.97
2016,10,10,16,45,440.0,45.5,1.1,13.5,121.5,200.4,149.85
2016,10,10,17,0,341.0,36.0,1.1,13.0,74.0,135.47,93.03
2016,10,10,17,15,170.5,18.0,1.05,12.5,37.0,57.44,16.56
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
