Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,15,83.0,9.0,0.7,8.5,13.0,17.26,0.0
2016,10,11,6,30,166.0,18.0,0.7,9.0,26.0,52.71,0.0
2016,10,11,6,45,296.0,31.0,0.75,9.5,66.0,115.54,77.48
2016,10,11,7,0,426.0,44.0,0.8,10.0,106.0,188.89,141.57
2016,10,11,7,15,506.0,52.0,0.8,10.0,154.5,255.35,200.9
2016,10,11,7,30,586.0,60.0,0.8,10.0,203.0,330.83,266.73
2016,10,11,7,45,293.0,76.5,0.8,10.5,148.0,237.61,195.36
2016,10,11,8,0,0.0,93.0,0.8,11.0,93.0,79.76,62.94
2016,10,11,8,15,90.5,135.5,0.8,11.5,173.5,193.04,159.42
2016,10,11,8,30,181.0,178.0,0.8,12.0,254.0,302.83,248.76
2016,10,11,8,45,503.5,129.5,0.85,12.5,372.5,511.37,414.99
2016,10,11,9,0,826.0,81.0,0.9,13.0,491.0,727.5,573.83
2016,10,11,9,15,843.0,83.5,0.85,13.5,530.0,780.82,605.2
2016,10,11,9,30,860.0,86.0,0.8,14.0,569.0,832.7,636.75
2016,10,11,9,45,884.5,83.0,0.8,14.5,605.0,874.12,661.36
2016,10,11,10,0,909.0,80.0,0.8,15.0,641.0,921.99,689.97
2016,10,11,10,15,917.5,81.0,0.75,15.0,667.0,957.83,710.46
2016,10,11,10,30,926.0,82.0,0.7,15.0,693.0,990.55,728.85
2016,10,11,10,45,932.0,82.5,0.7,15.5,712.0,1016.91,742.85
2016,10,11,11,0,938.0,83.0,0.7,16.0,731.0,1039.66,754.65
2016,10,11,11,15,941.0,83.5,0.7,16.0,742.0,1055.66,763.73
2016,10,11,11,30,944.0,84.0,0.7,16.0,753.0,1067.73,770.61
2016,10,11,11,45,944.5,84.5,0.7,16.5,755.5,1073.27,772.21
2016,10,11,12,0,945.0,85.0,0.7,17.0,758.0,1074.75,771.57
2016,10,11,12,15,944.0,84.5,0.75,17.0,752.5,1069.45,769.67
2016,10,11,12,30,943.0,84.0,0.8,17.0,747.0,1060.12,765.5
2016,10,11,12,45,697.0,175.0,0.85,17.0,660.0,927.04,682.74
2016,10,11,13,0,451.0,266.0,0.9,17.0,573.0,763.56,573.2
2016,10,11,13,15,662.0,184.0,0.95,17.0,619.0,874.49,655.62
2016,10,11,13,30,873.0,102.0,1.0,17.0,665.0,955.95,709.43
2016,10,11,13,45,704.0,148.5,1.05,17.0,589.5,835.59,630.47
2016,10,11,14,0,535.0,195.0,1.1,17.0,514.0,705.65,542.42
2016,10,11,14,15,488.5,196.0,1.15,16.5,474.5,646.56,503.32
2016,10,11,14,30,442.0,197.0,1.2,16.0,435.0,588.96,463.31
2016,10,11,14,45,490.0,168.5,1.25,16.0,413.0,573.65,454.7
2016,10,11,15,0,538.0,140.0,1.3,16.0,391.0,552.21,440.61
2016,10,11,15,15,632.5,109.5,1.3,15.5,375.5,560.12,448.54
2016,10,11,15,30,727.0,79.0,1.3,15.0,360.0,549.13,441.09
2016,10,11,15,45,686.0,74.0,1.35,14.5,311.0,479.68,387.06
2016,10,11,16,0,645.0,69.0,1.4,14.0,262.0,413.16,333.46
2016,10,11,16,15,582.5,62.5,1.4,13.5,212.0,338.93,271.4
2016,10,11,16,30,520.0,56.0,1.4,13.0,162.0,270.97,212.4
2016,10,11,16,45,419.0,45.5,1.4,12.5,115.5,193.75,145.48
2016,10,11,17,0,318.0,35.0,1.4,12.0,69.0,128.76,88.15
2016,10,11,17,15,159.0,17.5,1.3,11.5,34.5,54.26,8.09
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,8.5,0.85,8.5,12.0,7.26,0.0
2016,10,12,6,30,161.0,17.0,0.8,9.0,24.0,51.0,0.0
2016,10,12,6,45,300.5,29.5,0.75,9.5,64.5,116.04,77.06
2016,10,12,7,0,440.0,42.0,0.7,10.0,105.0,192.21,143.73
2016,10,12,7,15,522.0,50.0,0.65,10.0,154.0,260.24,204.27
2016,10,12,7,30,604.0,58.0,0.6,10.0,203.0,337.55,271.26
2016,10,12,7,45,661.5,62.0,0.55,10.5,254.0,407.29,329.73
2016,10,12,8,0,719.0,66.0,0.5,11.0,305.0,480.35,388.24
2016,10,12,8,15,753.0,70.0,0.5,11.5,353.5,546.04,438.91
2016,10,12,8,30,787.0,74.0,0.5,12.0,402.0,613.37,488.68
2016,10,12,8,45,816.0,76.0,0.5,12.5,447.5,676.15,533.1
2016,10,12,9,0,845.0,78.0,0.5,13.0,493.0,739.19,574.29
2016,10,12,9,15,861.5,80.0,0.55,13.5,532.5,792.25,608.28
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,835.77,635.33
2016,10,12,9,45,891.0,83.5,0.65,14.5,605.5,881.15,663.4
2016,10,12,10,0,904.0,85.0,0.7,15.0,639.0,924.18,689.52
2016,10,12,10,15,912.5,86.5,0.75,15.0,665.5,960.4,712.3
2016,10,12,10,30,921.0,88.0,0.8,15.0,692.0,993.52,733.13
2016,10,12,10,45,926.0,89.0,0.9,15.5,710.5,1019.31,749.03
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,1041.5,762.78
2016,10,12,11,15,934.0,90.5,1.05,16.0,739.5,1057.33,772.99
2016,10,12,11,30,937.0,91.0,1.1,16.0,750.0,1069.27,781.0
2016,10,12,11,45,937.5,91.0,1.15,16.0,752.0,1074.11,784.73
2016,10,12,12,0,938.0,91.0,1.2,16.0,754.0,1074.92,786.2
2016,10,12,12,15,936.5,90.5,1.2,16.0,748.0,1069.08,782.66
2016,10,12,12,30,935.0,90.0,1.2,16.0,742.0,1059.26,776.85
2016,10,12,12,45,937.5,86.5,1.25,16.5,729.5,1045.9,768.54
2016,10,12,13,0,940.0,83.0,1.3,17.0,717.0,1028.53,757.79
2016,10,12,13,15,729.0,152.0,1.25,17.0,634.5,904.02,676.68
2016,10,12,13,30,518.0,221.0,1.2,17.0,552.0,754.54,574.82
2016,10,12,13,45,533.0,205.0,1.15,17.0,532.5,734.12,563.09
2016,10,12,14,0,548.0,189.0,1.1,17.0,513.0,710.62,547.62
2016,10,12,14,15,338.0,214.5,1.15,16.5,411.0,523.62,411.49
2016,10,12,14,30,128.0,240.0,1.2,16.0,309.0,355.37,282.43
2016,10,12,14,45,482.5,155.5,1.3,16.0,383.0,554.1,443.13
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,691.25,547.69
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.0,627.89,501.14
2016,10,12,15,30,783.0,65.0,1.5,15.0,363.0,564.96,454.41
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.0,496.71,400.96
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,430.46,346.72
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,355.6,283.88
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,286.33,223.36
2016,10,12,16,45,502.5,36.5,1.3,12.5,117.0,210.93,156.98
2016,10,12,17,0,406.0,29.0,1.2,12.0,70.0,145.52,97.56
2016,10,12,17,15,203.0,14.5,1.1,11.0,35.0,59.02,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,7.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,0.9,7.0,22.0,18.78,0.0
2016,10,13,6,45,192.0,31.5,0.8,7.5,58.5,91.34,61.01
2016,10,13,7,0,384.0,41.0,0.7,8.0,95.0,175.06,132.14
2016,10,13,7,15,446.0,51.5,0.7,8.5,138.5,234.85,186.08
2016,10,13,7,30,508.0,62.0,0.7,9.0,182.0,301.76,244.85
2016,10,13,7,45,550.5,69.5,0.75,9.5,227.0,362.63,297.25
2016,10,13,8,0,593.0,77.0,0.8,10.0,272.0,427.3,350.77
2016,10,13,8,15,579.5,94.5,0.8,10.5,309.0,472.66,386.54
2016,10,13,8,30,566.0,112.0,0.8,11.0,346.0,514.94,418.45
2016,10,13,8,45,501.5,143.5,0.8,11.5,367.0,527.29,425.81
2016,10,13,9,0,437.0,175.0,0.8,12.0,388.0,538.3,431.56
2016,10,13,9,15,662.5,123.5,0.75,12.5,476.0,689.55,544.28
2016,10,13,9,30,888.0,72.0,0.7,13.0,564.0,832.93,639.3
2016,10,13,9,45,893.5,76.0,0.7,13.5,595.5,875.11,663.02
2016,10,13,10,0,899.0,80.0,0.7,14.0,627.0,914.4,685.94
2016,10,13,10,15,907.0,81.0,0.7,14.5,653.0,949.33,705.74
2016,10,13,10,30,915.0,82.0,0.7,15.0,679.0,981.16,723.4
2016,10,13,10,45,615.5,196.0,0.7,16.0,602.5,855.29,637.57
2016,10,13,11,0,316.0,310.0,0.7,17.0,526.0,667.72,502.36
2016,10,13,11,15,374.0,297.5,0.7,17.0,556.5,716.37,539.44
2016,10,13,11,30,432.0,285.0,0.7,17.0,587.0,784.64,585.85
2016,10,13,11,45,441.0,279.5,0.75,17.5,589.0,790.4,588.66
2016,10,13,12,0,450.0,274.0,0.8,18.0,591.0,793.88,590.89
2016,10,13,12,15,377.0,297.0,0.8,18.0,560.5,722.78,541.42
2016,10,13,12,30,304.0,320.0,0.8,18.0,530.0,672.13,505.56
2016,10,13,12,45,376.5,291.5,0.85,18.0,547.0,707.47,533.67
2016,10,13,13,0,449.0,263.0,0.9,18.0,564.0,759.13,571.24
2016,10,13,13,15,407.0,266.5,0.9,18.0,533.0,692.94,525.25
2016,10,13,13,30,365.0,270.0,0.9,18.0,502.0,647.0,493.57
2016,10,13,13,45,629.0,173.5,0.9,18.0,551.0,794.46,602.6
2016,10,13,14,0,893.0,77.0,0.9,18.0,600.0,879.63,659.02
2016,10,13,14,15,879.5,75.0,0.9,17.5,564.5,833.58,629.64
2016,10,13,14,30,866.0,73.0,0.9,17.0,529.0,785.47,600.15
2016,10,13,14,45,687.0,109.0,0.9,17.0,452.5,665.03,517.81
2016,10,13,15,0,508.0,145.0,0.9,17.0,376.0,536.74,423.6
2016,10,13,15,15,477.5,133.0,0.9,16.5,333.0,476.92,380.65
2016,10,13,15,30,447.0,121.0,0.9,16.0,290.0,418.96,336.94
2016,10,13,15,45,422.5,107.5,0.9,16.0,249.5,364.92,294.21
2016,10,13,16,0,398.0,94.0,0.9,16.0,209.0,312.8,251.52
2016,10,13,16,15,364.0,79.0,0.8,15.0,168.5,257.12,205.13
2016,10,13,16,30,330.0,64.0,0.7,14.0,128.0,205.08,160.18
2016,10,13,16,45,270.5,48.0,0.6,13.5,90.0,147.91,110.33
2016,10,13,17,0,211.0,32.0,0.5,13.0,52.0,98.27,65.31
2016,10,13,17,15,105.5,16.0,0.5,12.5,26.0,40.55,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,11.5,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.1,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,5.75,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,6.98,0.41
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,8.22,1.47
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,9.88,2.89
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,11.54,4.3
2016,10,14,8,45,0.0,23.0,1.95,13.5,23.0,18.98,10.63
2016,10,14,9,0,0.0,32.0,2.0,14.0,32.0,26.45,16.92
2016,10,14,9,15,0.0,86.5,2.0,14.0,86.5,71.87,55.18
2016,10,14,9,30,0.0,141.0,2.0,14.0,141.0,121.39,96.12
2016,10,14,9,45,1.0,153.5,2.0,14.5,154.5,133.65,105.72
2016,10,14,10,0,2.0,166.0,2.0,15.0,168.0,146.07,115.45
2016,10,14,10,15,30.0,226.0,2.0,15.0,246.0,247.07,197.48
2016,10,14,10,30,58.0,286.0,2.0,15.0,324.0,341.09,271.44
2016,10,14,10,45,35.0,253.0,2.05,15.5,276.0,282.09,223.64
2016,10,14,11,0,12.0,220.0,2.1,16.0,228.0,207.17,163.37
2016,10,14,11,15,34.0,264.5,2.05,16.0,288.5,294.3,232.85
2016,10,14,11,30,56.0,309.0,2.0,16.0,349.0,367.02,289.13
2016,10,14,11,45,151.0,322.0,2.0,16.0,427.5,501.04,393.16
2016,10,14,12,0,246.0,335.0,2.0,16.0,506.0,613.07,477.38
2016,10,14,12,15,182.5,333.5,2.0,16.0,460.0,545.84,425.54
2016,10,14,12,30,119.0,332.0,2.0,16.0,414.0,457.09,358.3
2016,10,14,12,45,62.0,257.5,2.0,16.0,300.5,314.25,248.62
2016,10,14,13,0,5.0,183.0,2.0,16.0,187.0,164.53,129.06
2016,10,14,13,15,27.0,226.5,2.0,16.0,244.0,245.12,194.74
2016,10,14,13,30,49.0,270.0,2.0,16.0,301.0,313.96,249.41
2016,10,14,13,45,96.0,270.0,2.0,16.0,327.0,356.09,283.9
2016,10,14,14,0,143.0,270.0,2.0,16.0,353.0,412.79,329.14
2016,10,14,14,15,99.0,245.0,1.95,15.5,300.5,326.2,261.68
2016,10,14,14,30,55.0,220.0,1.9,15.0,248.0,260.44,209.66
2016,10,14,14,45,35.5,192.0,1.9,15.0,209.5,213.57,172.17
2016,10,14,15,0,16.0,164.0,1.9,15.0,171.0,157.75,126.67
2016,10,14,15,15,8.0,142.5,1.85,15.0,146.0,131.57,105.3
2016,10,14,15,30,0.0,121.0,1.8,15.0,121.0,106.34,84.43
2016,10,14,15,45,0.0,104.0,1.8,15.0,104.0,91.0,71.79
2016,10,14,16,0,0.0,87.0,1.8,15.0,87.0,75.75,59.0
2016,10,14,16,15,0.0,69.5,1.7,14.5,69.5,60.08,45.72
2016,10,14,16,30,0.0,52.0,1.6,14.0,52.0,44.44,32.23
2016,10,14,16,45,0.0,36.0,1.5,14.0,36.0,30.27,19.76
2016,10,14,17,0,0.0,20.0,1.4,14.0,20.0,16.5,7.28
2016,10,14,17,15,0.0,10.0,1.3,13.5,10.0,8.54,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,155.0,14.0,1.1,10.0,19.0,40.25,0.0
2016,10,15,6,45,303.5,25.0,1.2,11.0,57.5,114.0,71.88
2016,10,15,7,0,452.0,36.0,1.3,12.0,96.0,192.78,142.83
2016,10,15,7,15,534.0,43.0,1.35,12.0,144.0,260.34,203.72
2016,10,15,7,30,616.0,50.0,1.4,12.0,192.0,335.28,269.9
2016,10,15,7,45,665.0,55.0,1.45,12.5,240.5,402.69,328.02
2016,10,15,8,0,714.0,60.0,1.5,13.0,289.0,474.26,387.2
2016,10,15,8,15,358.0,97.5,1.6,13.5,212.5,338.07,278.68
2016,10,15,8,30,2.0,135.0,1.7,14.0,136.0,120.42,95.93
2016,10,15,8,45,89.5,173.5,1.8,14.5,216.5,231.43,189.36
2016,10,15,9,0,177.0,212.0,1.9,15.0,297.0,357.04,290.41
2016,10,15,9,15,516.5,145.0,1.95,15.5,421.5,590.71,475.7
2016,10,15,9,30,856.0,78.0,2.0,16.0,546.0,815.05,637.28
2016,10,15,9,45,870.5,79.0,2.15,16.5,578.5,860.1,665.33
2016,10,15,10,0,885.0,80.0,2.3,17.0,611.0,902.98,693.42
2016,10,15,10,15,472.0,182.0,2.35,17.0,466.5,668.1,524.12
2016,10,15,10,30,59.0,284.0,2.4,17.0,322.0,340.49,267.85
2016,10,15,10,45,93.0,304.0,2.45,17.0,366.0,397.3,313.81
2016,10,15,11,0,127.0,324.0,2.5,17.0,410.0,476.5,374.2
2016,10,15,11,15,65.5,249.0,2.5,17.0,293.5,309.37,244.66
2016,10,15,11,30,4.0,174.0,2.5,17.0,177.0,154.98,120.85
2016,10,15,11,45,45.5,250.5,2.55,17.0,282.5,291.29,230.79
2016,10,15,12,0,87.0,327.0,2.6,17.0,388.0,420.43,330.88
2016,10,15,12,15,55.5,294.5,2.6,17.0,333.5,350.64,276.01
2016,10,15,12,30,24.0,262.0,2.6,17.0,279.0,261.5,206.02
2016,10,15,12,45,24.0,256.5,2.65,17.0,273.0,255.93,202.1
2016,10,15,13,0,24.0,251.0,2.7,17.0,267.0,250.38,197.96
2016,10,15,13,15,12.0,157.0,2.7,16.5,165.0,146.86,115.48
2016,10,15,13,30,0.0,63.0,2.7,16.0,63.0,52.32,37.97
2016,10,15,13,45,0.0,106.0,2.7,16.0,106.0,88.95,68.43
2016,10,15,14,0,0.0,149.0,2.7,16.0,149.0,128.65,101.16
2016,10,15,14,15,23.0,181.0,2.7,15.5,193.5,179.38,143.85
2016,10,15,14,30,46.0,213.0,2.7,15.0,238.0,246.0,198.99
2016,10,15,14,45,23.0,143.5,2.7,15.0,156.0,151.93,122.06
2016,10,15,15,0,0.0,74.0,2.7,15.0,74.0,61.39,46.37
2016,10,15,15,15,0.0,65.5,2.65,14.5,65.5,54.28,40.66
2016,10,15,15,30,0.0,57.0,2.6,14.0,57.0,47.19,34.83
2016,10,15,15,45,0.0,48.5,2.55,14.0,48.5,40.11,28.85
2016,10,15,16,0,0.0,40.0,2.5,14.0,40.0,33.04,22.81
2016,10,15,16,15,0.0,32.0,2.4,13.5,32.0,26.4,17.09
2016,10,15,16,30,0.0,24.0,2.3,13.0,24.0,19.77,11.29
2016,10,15,16,45,0.0,16.5,2.2,13.0,16.5,13.57,5.77
2016,10,15,17,0,0.0,9.0,2.1,13.0,9.0,7.39,0.03
2016,10,15,17,15,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,5.5,2.55,12.5,5.5,4.51,0.0
2016,10,16,7,0,0.0,10.0,2.6,13.0,10.0,8.21,1.23
2016,10,16,7,15,0.0,15.0,2.6,13.0,15.0,12.33,4.9
2016,10,16,7,30,0.0,20.0,2.6,13.0,20.0,16.46,8.56
2016,10,16,7,45,0.0,25.5,2.6,13.0,25.5,21.01,12.54
2016,10,16,8,0,0.0,31.0,2.6,13.0,31.0,25.57,16.47
2016,10,16,8,15,0.0,36.0,2.6,13.0,36.0,29.72,20.0
2016,10,16,8,30,0.0,41.0,2.6,13.0,41.0,33.88,23.51
2016,10,16,8,45,0.0,52.5,2.65,13.5,52.5,43.46,31.53
2016,10,16,9,0,0.0,64.0,2.7,14.0,64.0,53.05,39.48
2016,10,16,9,15,0.0,78.5,2.75,14.0,78.5,65.18,49.56
2016,10,16,9,30,0.0,93.0,2.8,14.0,93.0,77.55,59.78
2016,10,16,9,45,0.0,92.5,2.9,14.5,92.5,77.03,59.07
2016,10,16,10,0,0.0,92.0,3.0,15.0,92.0,76.54,58.43
2016,10,16,10,15,9.0,161.0,3.0,15.0,166.5,147.84,117.36
2016,10,16,10,30,18.0,230.0,3.0,15.0,241.0,223.72,178.69
2016,10,16,10,45,20.0,241.0,3.05,15.5,254.5,236.64,188.36
2016,10,16,11,0,22.0,252.0,3.1,16.0,268.0,249.7,198.25
2016,10,16,11,15,11.0,181.0,3.1,16.0,189.0,168.8,133.14
2016,10,16,11,30,0.0,110.0,3.1,16.0,110.0,92.4,70.71
2016,10,16,11,45,0.0,107.0,3.1,16.0,107.0,89.74,68.59
2016,10,16,12,0,0.0,104.0,3.1,16.0,104.0,87.09,66.42
2016,10,16,12,15,0.0,70.5,3.05,16.0,70.5,58.64,43.04
2016,10,16,12,30,0.0,37.0,3.0,16.0,37.0,30.7,19.94
2016,10,16,12,45,0.0,67.5,3.0,16.0,67.5,56.12,41.05
2016,10,16,13,0,0.0,98.0,3.0,16.0,98.0,81.79,62.26
2016,10,16,13,15,0.0,56.0,3.0,16.0,56.0,46.49,33.13
2016,10,16,13,30,0.0,14.0,3.0,16.0,14.0,11.58,4.06
2016,10,16,13,45,0.0,78.0,3.0,16.0,78.0,64.82,48.53
2016,10,16,14,0,0.0,142.0,3.0,16.0,142.0,122.18,95.96
2016,10,16,14,15,0.0,81.5,2.95,15.5,81.5,67.7,51.18
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,17.35,9.06
2016,10,16,14,45,0.0,42.5,2.9,15.0,42.5,35.16,24.21
2016,10,16,15,0,0.0,64.0,2.9,15.0,64.0,53.04,39.43
2016,10,16,15,15,0.0,38.0,2.8,14.5,38.0,31.39,21.21
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,9.88,2.85
2016,10,16,15,45,341.0,32.5,2.65,14.0,126.0,237.47,198.87
2016,10,16,16,0,682.0,53.0,2.6,14.0,240.0,411.42,336.46
2016,10,16,16,15,619.5,47.5,2.45,13.5,191.5,336.68,270.73
2016,10,16,16,30,557.0,42.0,2.3,13.0,143.0,270.26,211.16
2016,10,16,16,45,444.0,34.0,2.2,13.0,98.0,190.4,140.53
2016,10,16,17,0,331.0,26.0,2.1,13.0,53.0,122.77,75.31
2016,10,16,17,15,165.5,13.0,2.05,12.5,26.5,42.01,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,42.0,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,84.0,14.0,0.8,9.0,16.0,27.57,0.0
2016,10,17,6,45,235.5,27.0,0.7,9.5,52.5,98.76,59.64
2016,10,17,7,0,387.0,40.0,0.6,10.0,89.0,178.06,132.66
2016,10,17,7,15,477.5,48.5,0.6,10.5,136.0,247.0,193.62
2016,10,17,7,30,568.0,57.0,0.6,11.0,183.0,326.2,261.77
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.0,397.43,322.01
2016,10,17,8,0,697.0,65.0,0.7,12.0,283.0,472.23,382.9
2016,10,17,8,15,733.0,69.0,0.7,12.5,330.5,537.85,433.93
2016,10,17,8,30,769.0,73.0,0.7,13.0,378.0,605.31,484.23
2016,10,17,8,45,798.5,74.5,0.75,13.5,422.5,666.76,528.57
2016,10,17,9,0,828.0,76.0,0.8,14.0,467.0,728.5,570.12
2016,10,17,9,15,845.0,78.5,0.8,14.0,505.5,781.48,604.91
2016,10,17,9,30,862.0,81.0,0.8,14.0,544.0,833.01,638.14
2016,10,17,9,45,871.5,83.5,0.8,14.5,576.0,867.5,658.14
2016,10,17,10,0,881.0,86.0,0.8,15.0,608.0,907.57,681.82
2016,10,17,10,15,889.5,87.5,0.8,15.0,633.5,942.76,703.2
2016,10,17,10,30,898.0,89.0,0.8,15.0,659.0,974.94,722.56
2016,10,17,10,45,906.5,88.5,0.85,15.5,677.5,1001.52,738.01
2016,10,17,11,0,915.0,88.0,0.9,16.0,696.0,1024.7,751.39
2016,10,17,11,15,918.0,88.5,0.95,16.0,706.0,1040.0,761.3
2016,10,17,11,30,921.0,89.0,1.0,16.0,716.0,1051.48,769.07
2016,10,17,11,45,653.5,191.5,1.05,16.0,637.5,920.61,685.32
2016,10,17,12,0,386.0,294.0,1.1,16.0,559.0,732.63,555.37
2016,10,17,12,15,239.5,306.0,1.15,16.0,470.0,573.9,442.7
2016,10,17,12,30,93.0,318.0,1.2,16.0,381.0,416.99,324.77
2016,10,17,12,45,507.5,199.5,1.25,16.0,531.5,757.27,585.2
2016,10,17,13,0,922.0,81.0,1.3,16.0,682.0,1007.76,752.51
2016,10,17,13,15,915.0,80.0,1.35,16.0,660.0,980.53,732.93
2016,10,17,13,30,908.0,79.0,1.4,16.0,638.0,949.97,714.94
2016,10,17,13,45,454.0,53.0,1.45,16.0,332.5,489.12,389.76
2016,10,17,14,0,0.0,27.0,1.5,16.0,27.0,22.34,12.98
2016,10,17,14,15,0.0,25.0,1.5,15.5,25.0,20.67,11.83
2016,10,17,14,30,0.0,23.0,1.5,15.0,23.0,19.0,10.49
2016,10,17,14,45,0.0,21.5,1.55,15.0,21.5,17.75,9.47
2016,10,17,15,0,0.0,20.0,1.6,15.0,20.0,16.5,8.45
2016,10,17,15,15,385.5,40.5,1.6,14.5,178.0,314.16,263.55
2016,10,17,15,30,771.0,61.0,1.6,14.0,336.0,552.22,450.28
2016,10,17,15,45,730.0,57.0,1.65,14.0,287.0,482.1,391.73
2016,10,17,16,0,689.0,53.0,1.7,14.0,238.0,414.75,335.64
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.0,338.75,270.83
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,271.49,211.04
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,190.49,140.05
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,120.97,71.06
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,41.61,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,34.64,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,108.29,62.95
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,191.6,142.97
2016,10,18,7,15,530.5,42.5,1.4,9.5,137.5,261.4,206.33
2016,10,18,7,30,618.0,50.0,1.5,10.0,185.0,341.16,276.77
2016,10,18,7,45,672.0,54.5,1.6,10.5,234.5,408.33,335.51
2016,10,18,8,0,726.0,59.0,1.7,11.0,284.0,482.49,397.64
2016,10,18,8,15,760.5,62.5,1.75,11.5,331.5,547.95,450.45
2016,10,18,8,30,795.0,66.0,1.8,12.0,379.0,615.06,502.55
2016,10,18,8,45,822.5,67.5,1.85,12.5,423.5,676.1,547.6
2016,10,18,9,0,850.0,69.0,1.9,13.0,468.0,730.58,585.16
2016,10,18,9,15,866.5,71.0,1.9,13.0,506.5,782.67,620.95
2016,10,18,9,30,883.0,73.0,1.9,13.0,545.0,833.26,655.08
2016,10,18,9,45,551.0,172.0,1.9,13.5,472.5,695.42,551.8
2016,10,18,10,0,219.0,271.0,1.9,14.0,400.0,489.49,390.01
2016,10,18,10,15,147.0,278.5,1.85,14.0,366.5,437.13,348.72
2016,10,18,10,30,75.0,286.0,1.8,14.0,333.0,360.41,287.15
2016,10,18,10,45,213.0,287.5,1.8,14.5,427.0,518.26,411.34
2016,10,18,11,0,351.0,289.0,1.8,15.0,521.0,682.13,532.39
2016,10,18,11,15,648.5,184.0,1.8,15.0,620.0,898.49,688.96
2016,10,18,11,30,946.0,79.0,1.8,15.0,719.0,1064.68,797.2
2016,10,18,11,45,947.0,79.0,1.8,15.5,721.0,1069.7,796.65
2016,10,18,12,0,948.0,79.0,1.8,16.0,723.0,1070.69,795.75
2016,10,18,12,15,946.5,78.5,1.8,15.5,717.0,1064.48,793.37
2016,10,18,12,30,945.0,78.0,1.8,15.0,711.0,1054.29,788.64
2016,10,18,12,45,941.5,77.0,1.8,15.0,697.0,1037.54,778.34
2016,10,18,13,0,938.0,76.0,1.8,15.0,683.0,1017.0,765.72
2016,10,18,13,15,931.5,75.0,1.8,15.0,661.0,989.9,748.85
2016,10,18,13,30,925.0,74.0,1.8,15.0,639.0,959.37,729.76
2016,10,18,13,45,917.5,72.0,1.85,15.0,610.0,923.47,707.59
2016,10,18,14,0,910.0,70.0,1.9,15.0,581.0,884.57,683.17
2016,10,18,14,15,896.5,68.5,1.9,15.0,545.5,838.51,652.92
2016,10,18,14,30,883.0,67.0,1.9,15.0,510.0,790.37,620.85
2016,10,18,14,45,864.0,64.5,1.9,15.5,468.5,735.07,581.99
2016,10,18,15,0,845.0,62.0,1.9,16.0,427.0,678.77,541.83
2016,10,18,15,15,818.0,59.5,1.85,15.5,381.0,621.81,500.67
2016,10,18,15,30,791.0,57.0,1.8,15.0,335.0,559.39,452.79
2016,10,18,15,45,748.0,53.5,1.8,15.0,286.0,487.82,395.37
2016,10,18,16,0,705.0,50.0,1.8,15.0,237.0,419.21,338.09
2016,10,18,16,15,641.0,44.5,1.7,14.0,187.5,342.66,273.23
2016,10,18,16,30,577.0,39.0,1.6,13.0,138.0,272.43,211.25
2016,10,18,16,45,459.5,31.0,1.55,12.5,93.0,189.84,138.65
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,121.05,66.53
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,41.82,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,41.65,0.0
2016,10,19,6,45,335.5,20.0,1.25,7.5,51.5,115.21,63.22
2016,10,19,7,0,496.0,30.0,1.3,8.0,89.0,201.38,149.86
2016,10,19,7,15,578.5,36.0,1.3,8.5,137.0,271.12,214.05
2016,10,19,7,30,661.0,42.0,1.3,9.0,185.0,349.89,284.07
2016,10,19,7,45,711.5,46.0,1.3,10.0,234.5,419.15,343.8
2016,10,19,8,0,762.0,50.0,1.3,11.0,284.0,492.68,404.13
2016,10,19,8,15,794.0,53.5,1.3,11.5,331.5,558.27,456.3
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,619.96,503.52
2016,10,19,8,45,849.0,59.0,1.3,13.0,422.5,679.03,544.52
2016,10,19,9,0,872.0,61.0,1.3,14.0,466.0,737.81,582.99
2016,10,19,9,15,888.0,62.5,1.3,14.5,504.5,789.74,616.58
2016,10,19,9,30,904.0,64.0,1.3,15.0,543.0,840.06,648.36
2016,10,19,9,45,916.0,65.0,1.3,15.5,575.5,884.35,675.41
2016,10,19,10,0,928.0,66.0,1.3,16.0,608.0,926.15,700.4
2016,10,19,10,15,936.0,67.0,1.3,16.5,633.5,961.47,720.78
2016,10,19,10,30,944.0,68.0,1.3,17.0,659.0,993.59,738.95
2016,10,19,10,45,949.0,68.5,1.3,17.5,677.0,1018.75,752.53
2016,10,19,11,0,954.0,69.0,1.3,18.0,695.0,1040.23,763.83
2016,10,19,11,15,956.5,69.5,1.3,18.0,705.0,1055.4,772.66
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,1066.6,779.19
2016,10,19,11,45,959.0,70.5,1.3,18.5,716.5,1071.23,780.32
2016,10,19,12,0,959.0,71.0,1.3,19.0,718.0,1071.78,779.13
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.0,1065.6,775.41
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,1055.4,769.42
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.0,1037.03,757.92
2016,10,19,13,0,940.0,73.0,1.4,20.0,676.0,1014.95,744.21
2016,10,19,13,15,933.5,72.0,1.4,20.0,654.0,987.79,727.89
2016,10,19,13,30,927.0,71.0,1.4,20.0,632.0,957.21,709.4
2016,10,19,13,45,917.5,70.0,1.4,20.0,603.0,920.68,686.96
2016,10,19,14,0,908.0,69.0,1.4,20.0,574.0,881.29,662.5
2016,10,19,14,15,894.5,67.0,1.4,19.5,538.5,834.69,634.13
2016,10,19,14,30,881.0,65.0,1.4,19.0,503.0,786.03,603.85
2016,10,19,14,45,862.5,63.0,1.45,19.0,462.0,731.84,568.42
2016,10,19,15,0,844.0,61.0,1.5,19.0,421.0,676.61,531.41
2016,10,19,15,15,817.0,58.0,1.45,18.5,375.5,613.89,486.96
2016,10,19,15,30,790.0,55.0,1.4,18.0,330.0,556.24,443.35
2016,10,19,15,45,750.0,51.5,1.35,17.5,281.0,486.46,388.76
2016,10,19,16,0,710.0,48.0,1.3,17.0,232.0,419.33,333.94
2016,10,19,16,15,646.0,42.5,1.2,16.0,183.0,342.61,269.75
2016,10,19,16,30,582.0,37.0,1.1,15.0,134.0,272.24,208.36
2016,10,19,16,45,468.5,29.0,1.05,14.0,89.5,190.8,137.44
2016,10,19,17,0,355.0,21.0,1.0,13.0,45.0,119.41,59.1
2016,10,19,17,15,177.5,10.5,0.95,12.5,22.5,42.23,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,88.47,44.02
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,202.66,149.24
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,274.29,214.35
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,355.3,285.34
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,425.92,345.54
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,500.84,406.36
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.0,566.92,457.79
2016,10,20,8,30,837.0,58.0,1.0,14.0,381.0,629.13,504.12
2016,10,20,8,45,860.5,60.5,0.95,15.0,425.5,689.65,544.69
2016,10,20,9,0,884.0,63.0,0.9,16.0,470.0,749.89,582.53
2016,10,20,9,15,900.0,65.0,0.95,16.5,509.0,802.89,616.59
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,854.24,648.96
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.0,899.38,675.39
2016,10,20,10,0,944.0,67.0,1.1,19.0,614.0,942.1,699.84
2016,10,20,10,15,952.0,68.0,1.1,19.5,639.5,977.81,719.87
2016,10,20,10,30,960.0,69.0,1.1,20.0,665.0,1010.25,737.7
2016,10,20,10,45,965.0,69.5,1.15,20.5,683.5,1035.69,752.0
2016,10,20,11,0,970.0,70.0,1.2,21.0,702.0,1057.38,764.08
2016,10,20,11,15,972.5,70.5,1.2,21.0,712.0,1072.68,772.79
2016,10,20,11,30,975.0,71.0,1.2,21.0,722.0,1083.97,779.23
2016,10,20,11,45,975.0,71.5,1.25,21.5,724.0,1088.61,781.28
2016,10,20,12,0,975.0,72.0,1.3,22.0,726.0,1089.12,781.03
2016,10,20,12,15,973.5,71.5,1.3,22.0,719.5,1082.72,777.24
2016,10,20,12,30,972.0,71.0,1.3,22.0,713.0,1072.21,771.17
2016,10,20,12,45,965.5,72.0,1.35,22.5,698.0,1054.6,760.32
2016,10,20,13,0,959.0,73.0,1.4,23.0,683.0,1033.18,747.24
2016,10,20,13,15,952.5,72.0,1.4,23.0,661.0,1005.6,730.95
2016,10,20,13,30,946.0,71.0,1.4,23.0,639.0,974.53,712.48
2016,10,20,13,45,936.0,70.0,1.4,23.0,609.5,937.01,689.8
2016,10,20,14,0,926.0,69.0,1.4,23.0,580.0,896.59,665.1
2016,10,20,14,15,912.5,67.5,1.4,22.5,544.0,849.98,637.26
2016,10,20,14,30,899.0,66.0,1.4,22.0,508.0,801.24,607.48
2016,10,20,14,45,879.5,63.5,1.4,22.0,466.0,744.93,570.68
2016,10,20,15,0,860.0,61.0,1.4,22.0,424.0,687.63,532.44
2016,10,20,15,15,832.0,58.5,1.3,21.0,377.5,624.14,488.74
2016,10,20,15,30,804.0,56.0,1.2,20.0,331.0,565.74,445.7
2016,10,20,15,45,763.5,52.0,1.1,19.5,282.0,494.35,390.32
2016,10,20,16,0,723.0,48.0,1.0,19.0,233.0,425.65,334.75
2016,10,20,16,15,657.0,42.5,0.95,18.0,183.0,347.34,270.27
2016,10,20,16,30,591.0,37.0,0.9,17.0,133.0,275.55,208.46
2016,10,20,16,45,473.0,28.5,0.9,16.0,88.0,191.71,136.14
2016,10,20,17,0,355.0,20.0,0.9,15.0,43.0,117.85,50.1
2016,10,20,17,15,177.5,10.0,0.95,14.5,21.5,41.86,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,86.19,38.58
