Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,195.35,142.66
2016,10,21,7,15,560.0,36.5,0.55,11.5,130.5,266.16,206.35
2016,10,21,7,30,647.0,43.0,0.5,12.0,178.0,346.47,275.63
2016,10,21,7,45,700.5,47.5,0.45,12.5,227.5,417.06,334.9
2016,10,21,8,0,754.0,52.0,0.4,13.0,277.0,492.25,394.81
2016,10,21,8,15,787.5,55.0,0.4,13.5,324.5,557.68,445.0
2016,10,21,8,30,821.0,58.0,0.4,14.0,372.0,619.28,490.38
2016,10,21,8,45,845.5,60.0,0.4,15.0,416.0,679.03,530.17
2016,10,21,9,0,870.0,62.0,0.4,16.0,460.0,738.64,567.52
2016,10,21,9,15,886.0,64.0,0.45,17.0,498.0,790.97,599.56
2016,10,21,9,30,902.0,66.0,0.5,18.0,536.0,841.69,629.87
2016,10,21,9,45,912.5,68.0,0.6,19.0,568.5,885.72,656.15
2016,10,21,10,0,923.0,70.0,0.7,20.0,601.0,927.16,680.5
2016,10,21,10,15,931.0,71.0,0.7,20.0,626.0,962.2,701.1
2016,10,21,10,30,939.0,72.0,0.7,20.0,651.0,994.06,719.67
2016,10,21,10,45,943.5,73.0,0.75,20.5,668.5,1019.13,733.73
2016,10,21,11,0,948.0,74.0,0.8,21.0,686.0,1040.53,745.65
2016,10,21,11,15,950.5,74.5,0.8,21.0,696.0,1055.51,754.03
2016,10,21,11,30,953.0,75.0,0.8,21.0,706.0,1066.56,760.23
2016,10,21,11,45,952.0,75.5,0.85,21.5,707.5,1070.05,761.75
2016,10,21,12,0,951.0,76.0,0.9,22.0,709.0,1069.5,761.05
2016,10,21,12,15,948.5,75.5,0.95,22.0,702.5,1062.16,757.85
2016,10,21,12,30,946.0,75.0,1.0,22.0,696.0,1050.84,752.42
2016,10,21,12,45,939.0,76.0,1.05,22.0,681.0,1033.03,743.1
2016,10,21,13,0,932.0,77.0,1.1,22.0,666.0,1011.55,731.58
2016,10,21,13,15,924.5,76.0,1.15,22.0,643.5,983.58,715.96
2016,10,21,13,30,917.0,75.0,1.2,22.0,621.0,952.28,698.18
2016,10,21,13,45,905.5,74.0,1.25,22.0,591.5,914.24,675.85
2016,10,21,14,0,894.0,73.0,1.3,22.0,562.0,873.52,651.5
2016,10,21,14,15,762.0,98.5,1.35,21.5,496.5,769.93,585.06
2016,10,21,14,30,630.0,124.0,1.4,21.0,431.0,667.52,517.16
2016,10,21,14,45,725.5,94.5,1.45,20.5,419.0,676.61,527.55
2016,10,21,15,0,821.0,65.0,1.5,20.0,407.0,670.98,526.25
2016,10,21,15,15,791.5,62.0,1.45,19.5,361.5,607.09,480.04
2016,10,21,15,30,762.0,59.0,1.4,19.0,316.0,543.95,432.53
2016,10,21,15,45,718.0,54.5,1.4,18.5,268.0,472.29,376.78
2016,10,21,16,0,674.0,50.0,1.4,18.0,220.0,403.78,321.04
2016,10,21,16,15,605.5,44.0,1.3,17.0,171.5,326.63,256.48
2016,10,21,16,30,537.0,38.0,1.2,16.0,123.0,256.33,195.28
2016,10,21,16,45,413.5,29.0,1.2,15.0,80.0,176.56,125.74
2016,10,21,17,0,290.0,20.0,1.2,14.0,37.0,103.06,34.8
2016,10,21,17,15,145.0,10.0,1.2,13.5,18.5,35.82,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.5,15.5,0.75,8.5,40.0,83.02,32.25
2016,10,22,7,0,443.0,31.0,0.7,9.0,80.0,190.62,140.18
2016,10,22,7,15,535.0,38.5,0.7,9.5,127.5,259.27,202.89
2016,10,22,7,30,627.0,46.0,0.7,10.0,175.0,341.54,274.65
2016,10,22,7,45,684.0,50.5,0.7,10.5,224.5,412.95,335.7
2016,10,22,8,0,741.0,55.0,0.7,11.0,274.0,489.26,397.93
2016,10,22,8,15,529.0,99.5,0.65,11.5,269.0,453.76,369.55
2016,10,22,8,30,317.0,144.0,0.6,12.0,264.0,374.19,305.6
2016,10,22,8,45,589.5,105.5,0.6,12.5,360.5,561.27,452.65
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,739.33,579.41
2016,10,22,9,15,879.0,69.0,0.55,13.5,495.5,792.05,610.06
2016,10,22,9,30,896.0,71.0,0.5,14.0,534.0,843.26,640.54
2016,10,22,9,45,900.0,75.5,0.5,14.5,565.0,884.44,664.58
2016,10,22,10,0,904.0,80.0,0.5,15.0,596.0,922.62,686.42
2016,10,22,10,15,913.0,81.5,0.55,15.5,621.5,958.6,707.71
2016,10,22,10,30,922.0,83.0,0.6,16.0,647.0,991.52,726.95
2016,10,22,10,45,928.0,83.5,0.65,17.0,665.0,1017.03,740.11
2016,10,22,11,0,934.0,84.0,0.7,18.0,683.0,1038.99,751.14
2016,10,22,11,15,937.0,84.0,0.75,18.0,693.0,1053.63,760.56
2016,10,22,11,30,940.0,84.0,0.8,18.0,703.0,1064.41,767.86
2016,10,22,11,45,942.0,84.0,0.85,18.5,705.5,1070.23,770.86
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,1072.08,771.63
2016,10,22,12,15,942.0,83.5,0.9,19.0,701.5,1065.24,767.56
2016,10,22,12,30,940.0,83.0,0.9,19.0,695.0,1054.46,761.33
2016,10,22,12,45,929.5,85.0,0.95,19.0,679.0,1034.45,750.62
2016,10,22,13,0,919.0,87.0,1.0,19.0,663.0,1010.88,737.8
2016,10,22,13,15,911.5,86.0,1.0,18.5,641.0,983.18,722.72
2016,10,22,13,30,904.0,85.0,1.0,18.0,619.0,952.2,705.49
2016,10,22,13,45,893.5,83.0,1.05,18.0,589.5,914.22,683.14
2016,10,22,14,0,883.0,81.0,1.1,18.0,560.0,873.54,658.73
2016,10,22,14,15,758.5,101.0,1.1,17.5,493.5,774.14,594.05
2016,10,22,14,30,634.0,121.0,1.1,17.0,427.0,667.34,522.26
2016,10,22,14,45,570.5,124.0,1.15,17.0,381.5,593.47,469.81
2016,10,22,15,0,507.0,127.0,1.2,17.0,336.0,517.4,413.71
2016,10,22,15,15,481.0,117.5,1.2,16.5,298.0,463.61,373.79
2016,10,22,15,30,455.0,108.0,1.2,16.0,260.0,411.25,333.38
2016,10,22,15,45,429.0,94.0,1.2,15.5,219.5,355.63,288.95
2016,10,22,16,0,403.0,80.0,1.2,15.0,179.0,302.1,244.47
2016,10,22,16,15,354.5,65.5,1.15,14.0,138.5,240.71,192.33
2016,10,22,16,30,306.0,51.0,1.1,13.0,98.0,184.76,143.21
2016,10,22,16,45,221.0,35.5,1.1,12.5,63.0,122.22,87.75
2016,10,22,17,0,136.0,20.0,1.1,12.0,28.0,62.95,12.25
2016,10,22,17,15,68.0,10.0,1.1,11.5,14.0,21.37,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,207.5,15.5,0.85,8.5,37.5,79.38,24.19
2016,10,23,7,0,415.0,31.0,0.8,9.0,75.0,182.41,133.73
2016,10,23,7,15,508.5,39.0,0.75,9.5,121.5,253.3,198.39
2016,10,23,7,30,602.0,47.0,0.7,10.0,168.0,334.99,269.54
2016,10,23,7,45,659.5,52.0,0.7,10.5,217.0,403.04,328.0
2016,10,23,8,0,717.0,57.0,0.7,11.0,266.0,478.88,390.04
2016,10,23,8,15,753.5,61.0,0.75,11.5,313.0,545.45,442.66
2016,10,23,8,30,790.0,65.0,0.8,12.0,360.0,613.87,494.6
2016,10,23,8,45,815.5,67.5,0.85,13.0,403.5,674.18,536.95
2016,10,23,9,0,841.0,70.0,0.9,14.0,447.0,734.42,576.62
2016,10,23,9,15,859.0,72.0,0.95,14.5,485.5,780.23,606.19
2016,10,23,9,30,877.0,74.0,1.0,15.0,524.0,831.42,639.13
2016,10,23,9,45,894.5,74.0,1.05,15.5,557.5,878.01,668.31
2016,10,23,10,0,912.0,74.0,1.1,16.0,591.0,922.56,695.77
2016,10,23,10,15,732.0,136.0,1.15,16.5,562.0,871.05,659.07
2016,10,23,10,30,552.0,198.0,1.2,17.0,533.0,779.24,594.96
2016,10,23,10,45,743.5,138.5,1.25,17.5,604.0,920.37,691.18
2016,10,23,11,0,935.0,79.0,1.3,18.0,675.0,1033.72,762.01
2016,10,23,11,15,937.0,79.5,1.35,18.0,684.5,1047.93,769.89
2016,10,23,11,30,939.0,80.0,1.4,18.0,694.0,1058.27,776.85
2016,10,23,11,45,936.0,81.0,1.45,18.0,694.5,1060.21,778.67
2016,10,23,12,0,933.0,82.0,1.5,18.0,695.0,1058.18,778.23
2016,10,23,12,15,930.5,82.0,1.5,18.0,688.0,1051.49,774.17
2016,10,23,12,30,928.0,82.0,1.5,18.0,681.0,1040.9,767.83
2016,10,23,12,45,920.5,82.0,1.5,18.0,666.0,1021.55,756.03
2016,10,23,13,0,913.0,82.0,1.5,18.0,651.0,998.62,742.11
2016,10,23,13,15,905.0,81.0,1.5,18.0,628.5,970.57,724.92
2016,10,23,13,30,897.0,80.0,1.5,18.0,606.0,939.3,705.64
2016,10,23,13,45,885.0,78.5,1.55,18.0,576.5,900.8,682.11
2016,10,23,14,0,873.0,77.0,1.6,18.0,547.0,859.72,656.59
2016,10,23,14,15,857.0,75.0,1.6,17.5,511.5,812.41,627.0
2016,10,23,14,30,841.0,73.0,1.6,17.0,476.0,770.73,600.88
2016,10,23,14,45,817.5,71.0,1.6,17.0,434.5,713.92,562.21
2016,10,23,15,0,794.0,69.0,1.6,17.0,393.0,656.58,522.43
2016,10,23,15,15,762.5,65.5,1.6,16.5,347.5,592.09,475.42
2016,10,23,15,30,731.0,62.0,1.6,16.0,302.0,528.61,426.96
2016,10,23,15,45,679.5,58.0,1.6,15.5,254.0,455.03,368.52
2016,10,23,16,0,628.0,54.0,1.6,15.0,206.0,388.18,312.95
2016,10,23,16,15,553.5,47.0,1.55,14.0,158.5,310.13,246.77
2016,10,23,16,30,479.0,40.0,1.5,13.0,111.0,239.96,184.99
2016,10,23,16,45,239.5,35.0,1.45,12.5,70.5,127.98,91.06
2016,10,23,17,0,0.0,30.0,1.4,12.0,30.0,30.88,0.0
2016,10,23,17,15,0.0,15.0,1.35,11.5,15.0,12.8,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,24,6,45,2.0,17.0,1.8,9.5,17.0,14.78,0.0
2016,10,24,7,0,4.0,34.0,1.9,10.0,34.0,31.97,20.55
2016,10,24,7,15,18.0,53.5,1.95,10.0,56.5,60.09,45.44
2016,10,24,7,30,32.0,73.0,2.0,10.0,79.0,86.63,68.99
2016,10,24,7,45,39.0,92.5,2.1,10.5,102.5,111.25,90.61
2016,10,24,8,0,46.0,112.0,2.2,11.0,126.0,136.71,112.53
2016,10,24,8,15,52.0,131.0,2.2,11.0,149.0,161.79,133.91
2016,10,24,8,30,58.0,150.0,2.2,11.0,172.0,187.6,155.54
2016,10,24,8,45,39.0,157.5,2.2,11.5,173.0,182.9,150.58
2016,10,24,9,0,20.0,165.0,2.2,12.0,174.0,164.37,134.05
2016,10,24,9,15,136.0,193.5,2.15,12.0,262.5,316.11,261.24
2016,10,24,9,30,252.0,222.0,2.1,12.0,351.0,467.68,382.43
2016,10,24,9,45,173.5,238.5,2.1,12.5,330.0,409.99,333.3
2016,10,24,10,0,95.0,255.0,2.1,13.0,309.0,345.17,279.24
2016,10,24,10,15,135.0,270.0,2.05,13.0,350.0,420.69,339.11
2016,10,24,10,30,175.0,285.0,2.0,13.0,391.0,479.53,384.44
2016,10,24,10,45,129.0,288.5,2.0,13.5,367.5,442.05,352.86
2016,10,24,11,0,83.0,292.0,2.0,14.0,344.0,381.27,303.96
2016,10,24,11,15,83.5,296.0,1.95,14.0,349.5,386.97,308.39
2016,10,24,11,30,84.0,300.0,1.9,14.0,355.0,392.55,312.41
2016,10,24,11,45,44.0,237.5,1.85,14.5,266.0,279.45,222.7
2016,10,24,12,0,4.0,175.0,1.8,15.0,177.0,157.04,123.61
2016,10,24,12,15,20.5,220.0,1.8,15.0,233.0,218.2,173.77
2016,10,24,12,30,37.0,265.0,1.8,15.0,289.0,303.74,241.68
2016,10,24,12,45,50.0,270.0,1.8,15.5,301.5,322.49,256.1
2016,10,24,13,0,63.0,275.0,1.8,16.0,314.0,340.97,270.55
2016,10,24,13,15,205.0,261.0,1.8,16.0,381.5,479.07,381.14
2016,10,24,13,30,347.0,247.0,1.8,16.0,449.0,609.13,480.95
2016,10,24,13,45,234.0,245.0,1.85,16.0,378.0,476.25,379.23
2016,10,24,14,0,121.0,243.0,1.9,16.0,307.0,369.5,295.63
2016,10,24,14,15,60.5,130.5,1.9,15.5,162.5,172.14,139.14
2016,10,24,14,30,0.0,18.0,1.9,15.0,18.0,14.85,6.96
2016,10,24,14,45,0.0,51.5,1.95,15.0,51.5,42.62,30.65
2016,10,24,15,0,0.0,85.0,2.0,15.0,85.0,71.38,55.06
2016,10,24,15,15,0.0,75.0,1.95,14.5,75.0,62.63,47.87
2016,10,24,15,30,0.0,65.0,1.9,14.0,65.0,53.93,40.66
2016,10,24,15,45,0.0,54.5,1.85,14.0,54.5,45.12,33.16
2016,10,24,16,0,0.0,44.0,1.8,14.0,44.0,36.38,25.62
2016,10,24,16,15,0.0,33.5,1.7,13.5,33.5,27.66,18.03
2016,10,24,16,30,0.0,23.0,1.6,13.0,23.0,18.96,10.37
2016,10,24,16,45,0.0,14.0,1.5,12.5,14.0,11.52,3.58
2016,10,24,17,0,0.0,5.0,1.4,12.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,1.35,11.5,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,45,133.5,15.5,1.2,10.5,28.5,60.02,2.11
2016,10,25,7,0,267.0,31.0,1.2,11.0,57.0,136.3,98.27
2016,10,25,7,15,329.0,44.5,1.2,11.0,95.5,191.89,150.39
2016,10,25,7,30,391.0,58.0,1.2,11.0,134.0,255.01,206.8
2016,10,25,7,45,428.5,70.0,1.3,11.5,174.0,307.31,253.08
2016,10,25,8,0,466.0,82.0,1.4,12.0,214.0,366.41,303.3
2016,10,25,8,15,483.5,95.5,1.45,12.5,253.0,418.37,345.81
2016,10,25,8,30,501.0,109.0,1.5,13.0,292.0,471.09,387.42
2016,10,25,8,45,406.0,142.5,1.55,13.5,302.5,467.29,382.17
2016,10,25,9,0,311.0,176.0,1.6,14.0,313.0,438.25,357.2
2016,10,25,9,15,578.5,121.5,1.6,14.0,403.5,627.49,506.27
2016,10,25,9,30,846.0,67.0,1.6,14.0,494.0,797.25,627.3
2016,10,25,9,45,855.0,69.5,1.65,14.5,524.5,838.33,652.32
2016,10,25,10,0,864.0,72.0,1.7,15.0,555.0,876.94,676.76
2016,10,25,10,15,563.0,172.5,1.65,15.0,493.0,746.16,582.9
2016,10,25,10,30,262.0,273.0,1.6,15.0,431.0,569.24,446.92
2016,10,25,10,45,288.0,277.0,1.6,15.5,454.5,604.97,473.95
2016,10,25,11,0,314.0,281.0,1.6,16.0,478.0,640.46,498.7
2016,10,25,11,15,220.5,294.5,1.55,16.0,434.0,544.91,425.91
2016,10,25,11,30,127.0,308.0,1.5,16.0,390.0,468.29,366.36
2016,10,25,11,45,130.5,306.5,1.5,16.5,391.0,470.47,367.93
2016,10,25,12,0,134.0,305.0,1.5,17.0,392.0,472.19,368.65
2016,10,25,12,15,67.0,216.0,1.5,17.0,259.5,278.98,220.66
2016,10,25,12,30,0.0,127.0,1.5,17.0,127.0,108.0,83.04
2016,10,25,12,45,0.0,118.0,1.5,17.0,118.0,99.82,76.77
2016,10,25,13,0,0.0,109.0,1.5,17.0,109.0,91.71,70.24
2016,10,25,13,15,8.5,159.0,1.5,17.0,164.0,146.6,115.36
2016,10,25,13,30,17.0,209.0,1.5,17.0,219.0,204.7,162.28
2016,10,25,13,45,25.5,210.5,1.5,17.0,224.5,214.43,170.43
2016,10,25,14,0,34.0,212.0,1.5,17.0,230.0,240.88,192.01
2016,10,25,14,15,33.5,198.0,1.45,17.0,215.0,224.67,179.37
2016,10,25,14,30,33.0,184.0,1.4,17.0,200.0,208.63,166.95
2016,10,25,14,45,58.5,176.0,1.4,17.0,200.5,219.2,176.65
2016,10,25,15,0,84.0,168.0,1.4,17.0,201.0,227.8,184.47
2016,10,25,15,15,80.5,148.5,1.3,16.5,177.5,201.4,163.45
2016,10,25,15,30,77.0,129.0,1.2,16.0,154.0,175.39,142.45
2016,10,25,15,45,355.5,88.0,1.2,16.0,174.5,309.6,253.13
2016,10,25,16,0,634.0,47.0,1.2,16.0,195.0,380.89,305.74
2016,10,25,16,15,559.5,41.0,1.1,15.0,149.0,303.71,239.45
2016,10,25,16,30,485.0,35.0,1.0,14.0,103.0,237.21,180.69
2016,10,25,16,45,242.5,30.0,0.95,13.5,64.0,125.18,86.1
2016,10,25,17,0,0.0,25.0,0.9,13.0,25.0,21.34,0.0
2016,10,25,17,15,0.0,12.5,0.85,12.5,12.5,10.67,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.0,79.33,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,68.0,186.01,132.51
2016,10,26,7,15,541.0,32.5,0.7,10.5,114.0,257.79,199.99
2016,10,26,7,30,635.0,39.0,0.7,11.0,160.0,339.97,271.92
2016,10,26,7,45,689.5,43.0,0.75,11.5,208.0,409.51,332.05
2016,10,26,8,0,744.0,47.0,0.8,12.0,256.0,483.74,393.36
2016,10,26,8,15,779.0,50.5,0.8,12.5,302.5,549.77,445.36
2016,10,26,8,30,814.0,54.0,0.8,13.0,349.0,612.06,492.45
2016,10,26,8,45,838.0,56.0,0.85,14.0,391.5,670.74,532.95
2016,10,26,9,0,862.0,58.0,0.9,15.0,434.0,729.26,571.4
2016,10,26,9,15,879.0,60.0,0.95,15.5,472.0,781.68,605.61
2016,10,26,9,30,896.0,62.0,1.0,16.0,510.0,832.62,638.19
2016,10,26,9,45,905.5,64.5,1.1,16.5,542.0,875.87,665.81
2016,10,26,10,0,915.0,67.0,1.2,17.0,574.0,916.51,691.49
2016,10,26,10,15,924.5,68.0,1.2,17.5,599.0,952.4,712.22
2016,10,26,10,30,934.0,69.0,1.2,18.0,624.0,985.23,730.79
2016,10,26,10,45,937.0,71.0,1.3,18.5,642.0,1009.74,745.69
2016,10,26,11,0,940.0,73.0,1.4,19.0,660.0,1030.58,758.37
2016,10,26,11,15,944.0,73.0,1.45,19.0,670.5,1046.1,768.36
2016,10,26,11,30,948.0,73.0,1.5,19.0,681.0,1057.77,776.12
2016,10,26,11,45,947.5,74.5,1.55,19.0,683.0,1062.85,779.89
2016,10,26,12,0,947.0,76.0,1.6,19.0,685.0,1063.94,781.38
2016,10,26,12,15,945.5,75.5,1.6,19.0,678.5,1057.51,777.45
2016,10,26,12,30,944.0,75.0,1.6,19.0,672.0,1047.13,771.26
2016,10,26,12,45,939.5,75.0,1.6,19.0,658.0,1030.53,761.26
2016,10,26,13,0,935.0,75.0,1.6,19.0,644.0,1010.22,749.04
2016,10,26,13,15,928.0,74.0,1.6,18.5,622.0,982.67,733.6
2016,10,26,13,30,921.0,73.0,1.6,18.0,600.0,951.8,715.96
2016,10,26,13,45,910.5,71.5,1.6,18.0,571.0,914.0,692.25
2016,10,26,14,0,900.0,70.0,1.6,18.0,542.0,873.48,666.55
2016,10,26,14,15,885.0,68.0,1.55,17.5,506.0,826.11,636.49
2016,10,26,14,30,870.0,66.0,1.5,17.0,470.0,776.85,604.66
2016,10,26,14,45,849.0,63.5,1.45,17.0,429.0,720.91,566.37
2016,10,26,15,0,828.0,61.0,1.4,17.0,388.0,670.23,531.22
2016,10,26,15,15,797.0,58.0,1.3,16.5,342.5,605.31,483.76
2016,10,26,15,30,766.0,55.0,1.2,16.0,297.0,541.31,434.55
2016,10,26,15,45,720.5,50.5,1.15,16.0,249.0,468.94,376.49
2016,10,26,16,0,675.0,46.0,1.1,16.0,201.0,399.88,318.76
2016,10,26,16,15,598.5,40.0,1.0,15.0,153.0,319.54,250.97
2016,10,26,16,30,522.0,34.0,0.9,14.0,105.0,246.95,187.16
2016,10,26,16,45,381.0,24.5,0.85,13.0,65.0,159.52,107.4
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,72.54,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.41,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,1.0,11.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,1.05,12.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,1.1,13.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,5.0,1.1,13.5,5.0,4.11,0.0
2016,10,27,8,30,0.0,6.0,1.1,14.0,6.0,4.94,0.0
2016,10,27,8,45,0.0,67.5,1.15,14.5,67.5,55.95,42.19
2016,10,27,9,0,0.0,129.0,1.2,15.0,129.0,113.27,89.89
2016,10,27,9,15,22.0,166.5,1.15,15.0,177.5,167.71,134.99
2016,10,27,9,30,44.0,204.0,1.1,15.0,226.0,241.48,194.55
2016,10,27,9,45,22.0,145.0,1.1,15.5,156.0,156.45,124.67
2016,10,27,10,0,0.0,86.0,1.1,16.0,86.0,71.47,54.06
2016,10,27,10,15,0.0,113.0,1.15,16.0,113.0,95.58,73.97
2016,10,27,10,30,0.0,140.0,1.2,16.0,140.0,120.56,94.23
2016,10,27,10,45,4.0,166.5,1.25,16.5,169.0,149.62,117.56
2016,10,27,11,0,8.0,193.0,1.3,17.0,198.0,179.46,141.2
2016,10,27,11,15,7.5,193.5,1.45,17.0,198.0,179.31,140.94
2016,10,27,11,30,7.0,194.0,1.6,17.0,198.0,179.21,140.85
2016,10,27,11,45,7.5,193.5,1.75,17.0,198.5,179.18,140.89
2016,10,27,12,0,8.0,193.0,1.9,17.0,199.0,179.19,140.99
2016,10,27,12,15,9.0,199.5,1.9,16.5,206.0,186.72,147.36
2016,10,27,12,30,10.0,206.0,1.9,16.0,213.0,194.37,153.85
2016,10,27,12,45,10.0,202.0,1.95,15.5,208.5,190.52,151.17
2016,10,27,13,0,10.0,198.0,2.0,15.0,204.0,186.73,148.59
2016,10,27,13,15,5.0,154.5,1.9,15.0,157.5,139.21,110.03
2016,10,27,13,30,0.0,111.0,1.8,15.0,111.0,93.78,72.74
2016,10,27,13,45,6.5,147.5,1.7,15.0,151.5,134.32,106.62
2016,10,27,14,0,13.0,184.0,1.6,15.0,192.0,177.14,141.9
2016,10,27,14,15,13.5,175.0,1.5,15.0,182.0,169.07,135.49
2016,10,27,14,30,14.0,166.0,1.4,15.0,172.0,161.09,129.29
2016,10,27,14,45,7.0,119.5,1.35,15.0,122.5,109.26,86.64
2016,10,27,15,0,0.0,73.0,1.3,15.0,73.0,60.55,45.88
2016,10,27,15,15,0.0,64.5,1.2,14.5,64.5,53.45,40.12
2016,10,27,15,30,0.0,56.0,1.1,14.0,56.0,46.36,34.23
2016,10,27,15,45,0.0,46.5,1.0,14.0,46.5,38.45,27.47
2016,10,27,16,0,0.0,37.0,0.9,14.0,37.0,30.56,20.63
2016,10,27,16,15,0.0,27.5,0.8,13.5,27.5,22.68,13.75
2016,10,27,16,30,0.0,18.0,0.7,13.0,18.0,14.82,6.82
2016,10,27,16,45,0.0,11.0,0.65,13.0,11.0,9.04,1.24
2016,10,27,17,0,0.0,4.0,0.6,13.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.6,13.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,1.1,11.5,4.5,3.84,0.0
2016,10,28,7,0,0.0,9.0,1.2,12.0,9.0,7.39,0.16
2016,10,28,7,15,0.0,16.5,1.2,12.0,16.5,13.57,5.84
2016,10,28,7,30,0.0,24.0,1.2,12.0,24.0,19.77,11.38
2016,10,28,7,45,0.0,32.0,1.25,12.0,32.0,26.4,17.24
2016,10,28,8,0,0.0,40.0,1.3,12.0,40.0,33.04,23.05
2016,10,28,8,15,0.0,47.5,1.25,12.0,47.5,39.27,28.43
2016,10,28,8,30,0.0,55.0,1.2,12.0,55.0,45.52,33.75
2016,10,28,8,45,153.5,113.0,1.2,12.5,179.0,240.48,200.79
2016,10,28,9,0,307.0,171.0,1.2,13.0,303.0,431.13,353.57
2016,10,28,9,15,196.5,193.5,1.2,13.0,281.0,366.7,299.02
2016,10,28,9,30,86.0,216.0,1.2,13.0,259.0,291.52,236.51
2016,10,28,9,45,52.0,208.5,1.3,13.5,235.0,254.04,205.36
2016,10,28,10,0,18.0,201.0,1.4,14.0,211.0,198.74,159.32
2016,10,28,10,15,28.0,221.5,1.45,14.0,237.5,228.98,183.97
2016,10,28,10,30,38.0,242.0,1.5,14.0,264.0,280.47,224.85
2016,10,28,10,45,24.5,224.5,1.55,14.5,239.0,228.26,182.23
2016,10,28,11,0,11.0,207.0,1.6,15.0,214.0,196.78,156.26
2016,10,28,11,15,19.5,228.0,1.6,15.0,240.5,226.64,180.44
2016,10,28,11,30,28.0,249.0,1.6,15.0,267.0,257.09,204.67
2016,10,28,11,45,61.5,273.0,1.65,15.5,312.0,340.52,270.52
2016,10,28,12,0,95.0,297.0,1.7,16.0,357.0,403.37,318.92
2016,10,28,12,15,99.0,295.0,1.65,16.0,357.0,404.81,319.74
2016,10,28,12,30,103.0,293.0,1.6,16.0,357.0,406.02,320.81
2016,10,28,12,45,64.5,262.5,1.6,16.0,302.5,330.63,262.05
2016,10,28,13,0,26.0,232.0,1.6,16.0,248.0,237.66,188.57
2016,10,28,13,15,55.0,243.0,1.55,15.5,275.0,297.87,238.02
2016,10,28,13,30,84.0,254.0,1.5,15.0,302.0,337.83,270.61
2016,10,28,13,45,65.5,234.0,1.45,15.0,270.0,296.47,237.79
2016,10,28,14,0,47.0,214.0,1.4,15.0,238.0,256.35,206.01
2016,10,28,14,15,23.5,173.0,1.3,15.0,185.0,175.59,140.86
2016,10,28,14,30,0.0,132.0,1.2,15.0,132.0,115.62,91.39
2016,10,28,14,45,0.0,82.0,1.2,15.0,82.0,68.44,52.39
2016,10,28,15,0,0.0,32.0,1.2,15.0,32.0,26.41,16.96
2016,10,28,15,15,0.0,28.0,1.15,14.5,28.0,23.09,14.23
2016,10,28,15,30,0.0,24.0,1.1,14.0,24.0,19.78,11.43
2016,10,28,15,45,315.5,35.5,1.05,14.0,105.0,230.26,191.63
2016,10,28,16,0,631.0,47.0,1.0,14.0,186.0,379.57,306.49
2016,10,28,16,15,550.0,40.5,0.9,13.0,140.0,299.27,236.51
2016,10,28,16,30,469.0,34.0,0.8,12.0,94.0,231.01,175.72
2016,10,28,16,45,234.5,26.5,0.75,11.5,56.5,117.78,75.71
2016,10,28,17,0,0.0,19.0,0.7,11.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,0.75,10.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,55.22,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,155.66,106.57
2016,10,29,7,15,441.0,35.5,1.05,11.0,99.0,227.22,176.21
2016,10,29,7,30,546.0,44.0,1.1,11.0,142.0,310.44,249.73
2016,10,29,7,45,612.0,49.0,1.15,11.5,189.5,378.76,309.5
2016,10,29,8,0,678.0,54.0,1.2,12.0,237.0,456.48,374.49
2016,10,29,8,15,339.0,74.5,1.2,12.0,166.0,307.5,255.8
2016,10,29,8,30,0.0,95.0,1.2,12.0,95.0,82.17,64.66
2016,10,29,8,45,0.0,87.5,1.3,12.5,87.5,74.0,57.84
2016,10,29,9,0,0.0,80.0,1.4,13.0,80.0,66.58,51.3
2016,10,29,9,15,11.5,132.5,1.4,13.5,138.0,125.22,100.62
2016,10,29,9,30,23.0,185.0,1.4,14.0,196.0,187.99,151.94
2016,10,29,9,45,18.0,187.5,1.45,14.5,196.5,185.61,149.05
2016,10,29,10,0,13.0,190.0,1.5,15.0,197.0,183.13,146.31
2016,10,29,10,15,76.0,231.5,1.5,15.0,275.5,304.16,244.83
2016,10,29,10,30,139.0,273.0,1.5,15.0,354.0,434.55,346.24
2016,10,29,10,45,90.0,264.0,1.5,15.5,317.5,357.65,284.25
2016,10,29,11,0,41.0,255.0,1.5,16.0,281.0,299.14,236.83
2016,10,29,11,15,81.5,276.5,1.45,16.0,328.0,365.26,289.4
2016,10,29,11,30,122.0,298.0,1.4,16.0,375.0,454.21,357.15
2016,10,29,11,45,160.5,299.0,1.4,16.0,400.5,494.77,387.96
2016,10,29,12,0,199.0,300.0,1.4,16.0,426.0,534.9,418.47
2016,10,29,12,15,566.0,187.0,1.35,16.0,538.5,815.28,627.95
2016,10,29,12,30,933.0,74.0,1.3,16.0,651.0,1033.62,770.23
2016,10,29,12,45,928.0,74.0,1.3,16.5,637.0,1016.69,755.29
2016,10,29,13,0,923.0,74.0,1.3,17.0,623.0,996.13,741.5
2016,10,29,13,15,915.5,73.0,1.25,17.0,601.0,968.41,723.7
2016,10,29,13,30,908.0,72.0,1.2,17.0,579.0,937.46,703.89
2016,10,29,13,45,896.5,70.5,1.2,17.0,550.0,899.24,680.04
2016,10,29,14,0,885.0,69.0,1.2,17.0,521.0,858.41,654.29
2016,10,29,14,15,869.0,67.0,1.2,16.5,486.0,810.89,624.79
2016,10,29,14,30,853.0,65.0,1.2,16.0,451.0,761.62,593.52
2016,10,29,14,45,830.0,63.0,1.2,16.0,410.0,712.42,560.52
2016,10,29,15,0,807.0,61.0,1.2,16.0,369.0,655.31,520.99
2016,10,29,15,15,774.5,57.5,1.15,15.5,324.0,589.98,473.29
2016,10,29,15,30,742.0,54.0,1.1,15.0,279.0,525.79,423.93
2016,10,29,15,45,690.0,50.0,1.05,15.0,231.5,451.9,364.23
2016,10,29,16,0,638.0,46.0,1.0,15.0,184.0,382.0,305.4
2016,10,29,16,15,556.0,39.5,0.95,14.0,138.0,300.94,236.77
2016,10,29,16,30,474.0,33.0,0.9,13.0,92.0,232.09,175.5
2016,10,29,16,45,317.0,23.0,0.85,12.5,54.5,139.43,85.93
2016,10,29,17,0,160.0,13.0,0.8,12.0,17.0,51.13,0.0
2016,10,29,17,15,80.0,6.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,2.0,10.5,3.0,2.56,0.0
2016,10,30,7,0,0.0,6.0,2.1,11.0,6.0,4.92,0.0
2016,10,30,7,15,0.0,11.0,2.2,11.0,11.0,9.03,1.98
2016,10,30,7,30,0.0,16.0,2.3,11.0,16.0,13.16,5.69
2016,10,30,7,45,0.0,21.5,2.4,11.5,21.5,17.7,9.71
2016,10,30,8,0,0.0,27.0,2.5,12.0,27.0,22.25,13.68
2016,10,30,8,15,0.0,32.5,2.55,12.0,32.5,26.81,17.63
2016,10,30,8,30,0.0,38.0,2.6,12.0,38.0,31.38,21.55
2016,10,30,8,45,0.0,26.5,2.65,12.5,26.5,21.86,13.23
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,12.36,4.99
2016,10,30,9,15,0.0,32.5,2.75,13.0,32.5,26.85,17.39
2016,10,30,9,30,0.0,50.0,2.8,13.0,50.0,41.4,29.72
2016,10,30,9,45,0.0,48.5,2.85,13.5,48.5,40.16,28.53
2016,10,30,10,0,0.0,47.0,2.9,14.0,47.0,38.93,27.36
2016,10,30,10,15,3.0,115.0,2.85,14.0,117.0,100.36,78.87
2016,10,30,10,30,6.0,183.0,2.8,14.0,187.0,168.75,135.09
2016,10,30,10,45,22.0,216.5,2.8,14.5,230.5,218.18,175.28
2016,10,30,11,0,38.0,250.0,2.8,15.0,274.0,290.88,233.23
2016,10,30,11,15,22.0,219.0,2.75,15.0,233.0,220.47,176.17
2016,10,30,11,30,6.0,188.0,2.7,15.0,192.0,172.85,137.18
2016,10,30,11,45,204.5,223.5,2.65,15.0,351.5,471.6,380.22
2016,10,30,12,0,403.0,259.0,2.6,15.0,511.0,714.59,564.32
2016,10,30,12,15,224.5,260.5,2.55,15.0,401.0,512.55,408.33
2016,10,30,12,30,46.0,262.0,2.5,15.0,291.0,313.08,249.52
2016,10,30,12,45,41.0,251.5,2.45,15.0,277.0,295.68,236.55
2016,10,30,13,0,36.0,241.0,2.4,15.0,263.0,278.51,223.03
2016,10,30,13,15,18.0,179.5,2.3,15.0,190.5,176.68,141.1
2016,10,30,13,30,0.0,118.0,2.2,15.0,118.0,100.41,78.28
2016,10,30,13,45,9.0,152.5,2.15,15.0,157.0,141.95,113.16
2016,10,30,14,0,18.0,187.0,2.1,15.0,196.0,185.65,149.33
2016,10,30,14,15,9.0,102.0,2.05,14.5,106.5,93.76,73.74
2016,10,30,14,30,0.0,17.0,2.0,14.0,17.0,14.02,6.34
2016,10,30,14,45,0.0,61.0,1.95,14.0,61.0,50.53,37.58
2016,10,30,15,0,0.0,105.0,1.9,14.0,105.0,91.34,72.24
2016,10,30,15,15,344.0,84.0,1.8,13.5,187.0,337.27,282.48
2016,10,30,15,30,688.0,63.0,1.7,13.0,269.0,506.98,417.44
2016,10,30,15,45,628.0,58.5,1.65,13.0,222.0,430.98,352.93
2016,10,30,16,0,568.0,54.0,1.6,13.0,175.0,360.0,292.17
2016,10,30,16,15,476.5,46.0,1.45,12.5,129.5,277.17,220.54
2016,10,30,16,30,385.0,38.0,1.3,12.0,84.0,204.13,155.33
2016,10,30,16,45,192.5,26.0,1.2,11.5,49.0,102.04,59.7
2016,10,30,17,0,0.0,14.0,1.1,11.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,1.1,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,25.5,53.08,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,51.0,148.56,97.66
2016,10,31,7,15,434.0,35.0,0.8,8.5,94.5,224.8,174.92
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,311.66,251.04
2016,10,31,7,45,615.5,49.0,0.65,9.5,185.5,380.92,311.18
2016,10,31,8,0,684.0,54.0,0.6,10.0,233.0,460.21,376.55
2016,10,31,8,15,725.0,58.0,0.55,10.5,279.0,527.39,429.45
