Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,8,30,766.0,62.0,0.5,11.0,325.0,596.88,481.55
2016,10,31,8,45,798.0,64.0,0.5,11.5,368.0,659.51,526.06
2016,10,31,9,0,830.0,66.0,0.5,12.0,411.0,722.68,568.27
2016,10,31,9,15,849.0,68.0,0.5,12.0,449.0,775.7,603.18
2016,10,31,9,30,868.0,70.0,0.5,12.0,487.0,819.3,631.03
2016,10,31,9,45,751.5,105.0,0.5,12.5,483.0,805.29,618.24
2016,10,31,10,0,635.0,140.0,0.5,13.0,479.0,766.51,589.49
2016,10,31,10,15,770.5,109.5,0.5,13.0,538.5,869.32,658.95
2016,10,31,10,30,906.0,79.0,0.5,13.0,598.0,969.97,722.48
2016,10,31,10,45,688.5,152.0,0.55,13.5,554.0,882.04,662.18
2016,10,31,11,0,471.0,225.0,0.6,14.0,510.0,753.23,573.12
2016,10,31,11,15,503.0,217.0,0.65,14.0,525.0,782.7,596.42
2016,10,31,11,30,535.0,209.0,0.7,14.0,540.0,810.28,616.18
2016,10,31,11,45,727.5,145.5,0.75,14.5,597.0,943.88,705.43
2016,10,31,12,0,920.0,82.0,0.8,15.0,654.0,1042.12,766.3
2016,10,31,12,15,917.0,82.0,0.85,15.0,647.0,1034.91,761.47
2016,10,31,12,30,914.0,82.0,0.9,15.0,640.0,1023.92,756.07
2016,10,31,12,45,592.5,174.0,1.0,15.0,532.5,821.65,624.97
2016,10,31,13,0,271.0,266.0,1.1,15.0,425.0,577.83,449.83
2016,10,31,13,15,159.5,249.0,1.15,14.5,341.5,425.77,338.17
2016,10,31,13,30,48.0,232.0,1.2,14.0,258.0,280.18,224.17
2016,10,31,13,45,46.5,219.5,1.3,14.0,244.0,264.1,212.71
2016,10,31,14,0,45.0,207.0,1.4,14.0,230.0,248.21,200.59
2016,10,31,14,15,153.0,196.5,1.45,14.0,265.5,341.5,278.79
2016,10,31,14,30,261.0,186.0,1.5,14.0,301.0,425.02,346.72
2016,10,31,14,45,251.5,168.5,1.55,14.0,271.5,386.4,316.43
2016,10,31,15,0,242.0,151.0,1.6,14.0,242.0,348.04,286.51
2016,10,31,15,15,478.5,104.5,1.6,13.5,255.5,449.2,370.69
2016,10,31,15,30,715.0,58.0,1.6,13.0,269.0,514.38,422.19
2016,10,31,15,45,659.0,53.5,1.6,12.5,221.5,439.07,359.87
2016,10,31,16,0,603.0,49.0,1.6,12.0,174.0,371.67,302.33
2016,10,31,16,15,512.5,41.5,1.5,11.5,128.5,288.11,229.67
2016,10,31,16,30,422.0,34.0,1.4,11.0,83.0,214.39,163.05
2016,10,31,16,45,211.0,23.5,1.3,10.5,48.0,105.43,57.72
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,11.1,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,144.0,13.0,1.1,7.5,24.0,48.85,0.0
2016,11,1,7,0,288.0,26.0,1.1,8.0,48.0,137.11,86.74
2016,11,1,7,15,405.0,35.5,1.1,8.5,90.5,214.53,166.93
2016,11,1,7,30,522.0,45.0,1.1,9.0,133.0,302.02,244.26
2016,11,1,7,45,595.0,50.0,1.15,9.5,180.0,375.41,308.7
2016,11,1,8,0,668.0,55.0,1.2,10.0,227.0,452.54,373.98
2016,11,1,8,15,710.5,59.0,1.15,10.0,273.0,519.82,429.1
2016,11,1,8,30,753.0,63.0,1.1,10.0,319.0,589.56,483.83
2016,11,1,8,45,786.5,65.0,1.1,10.5,362.0,652.62,530.17
2016,11,1,9,0,820.0,67.0,1.1,11.0,405.0,716.37,574.19
2016,11,1,9,15,439.5,134.0,1.1,11.0,317.0,524.88,426.96
2016,11,1,9,30,59.0,201.0,1.1,11.0,229.0,253.66,206.35
2016,11,1,9,45,211.5,208.0,1.1,11.5,318.0,411.44,336.56
2016,11,1,10,0,364.0,215.0,1.1,12.0,407.0,581.51,466.54
2016,11,1,10,15,320.5,234.5,1.1,12.0,409.5,574.9,457.92
2016,11,1,10,30,277.0,254.0,1.1,12.0,412.0,564.88,448.6
2016,11,1,10,45,601.5,165.5,1.1,12.5,521.0,812.15,632.42
2016,11,1,11,0,926.0,77.0,1.1,13.0,630.0,1019.69,767.24
2016,11,1,11,15,929.5,77.0,1.1,13.0,640.0,1034.36,773.08
2016,11,1,11,30,933.0,77.0,1.1,13.0,650.0,1045.27,779.56
2016,11,1,11,45,681.0,162.0,1.15,13.5,580.5,915.52,693.41
2016,11,1,12,0,429.0,247.0,1.2,14.0,511.0,747.81,575.61
2016,11,1,12,15,234.0,249.5,1.2,14.0,393.5,532.12,418.31
2016,11,1,12,30,39.0,252.0,1.2,14.0,276.0,295.44,234.22
2016,11,1,12,45,158.5,257.0,1.25,14.0,350.0,440.08,351.67
2016,11,1,13,0,278.0,262.0,1.3,14.0,424.0,580.29,458.9
2016,11,1,13,15,225.0,257.0,1.3,14.0,385.0,498.07,395.96
2016,11,1,13,30,172.0,252.0,1.3,14.0,346.0,438.47,350.5
2016,11,1,13,45,522.5,163.0,1.3,14.0,427.5,679.89,540.53
2016,11,1,14,0,873.0,74.0,1.3,14.0,509.0,853.65,663.23
2016,11,1,14,15,856.5,72.0,1.3,13.5,473.5,814.35,636.2
2016,11,1,14,30,840.0,70.0,1.3,13.0,438.0,764.67,604.02
2016,11,1,14,45,814.5,67.5,1.3,13.0,397.0,706.26,563.78
2016,11,1,15,0,789.0,65.0,1.3,13.0,356.0,647.53,522.38
2016,11,1,15,15,753.5,61.5,1.3,12.5,311.5,581.18,473.12
2016,11,1,15,30,718.0,58.0,1.3,12.0,267.0,516.23,422.48
2016,11,1,15,45,661.0,53.0,1.3,12.0,219.5,439.7,359.74
2016,11,1,16,0,604.0,48.0,1.3,12.0,172.0,371.27,300.98
2016,11,1,16,15,512.5,40.5,1.3,11.0,126.5,287.3,228.8
2016,11,1,16,30,421.0,33.0,1.3,10.0,81.0,213.31,162.07
2016,11,1,16,45,210.5,16.5,1.3,9.5,40.5,97.27,48.0
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,51.11,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,142.1,86.13
2016,11,2,7,15,427.5,33.5,1.35,6.5,90.0,221.39,173.09
2016,11,2,7,30,544.0,43.0,1.4,7.0,133.0,309.83,252.5
2016,11,2,7,45,610.5,49.0,1.45,7.5,180.0,382.22,317.09
2016,11,2,8,0,677.0,55.0,1.5,8.0,227.0,457.58,381.86
2016,11,2,8,15,719.5,59.0,1.45,8.5,273.0,525.31,437.46
2016,11,2,8,30,762.0,63.0,1.4,9.0,319.0,595.46,492.43
2016,11,2,8,45,793.0,66.0,1.4,10.0,362.0,658.35,538.21
2016,11,2,9,0,824.0,69.0,1.4,11.0,405.0,721.72,581.39
2016,11,2,9,15,844.0,71.0,1.3,11.5,443.0,775.25,615.96
2016,11,2,9,30,864.0,73.0,1.2,12.0,481.0,827.55,648.57
2016,11,2,9,45,888.5,71.5,1.1,13.0,514.5,869.0,671.38
2016,11,2,10,0,913.0,70.0,1.0,14.0,548.0,917.05,697.93
2016,11,2,10,15,922.0,71.0,0.9,14.0,573.0,952.06,717.44
2016,11,2,10,30,931.0,72.0,0.8,14.0,598.0,984.03,734.73
2016,11,2,10,45,937.0,72.5,0.75,14.5,615.5,1009.2,747.11
2016,11,2,11,0,943.0,73.0,0.7,15.0,633.0,1030.85,757.24
2016,11,2,11,15,946.0,73.5,0.65,15.5,642.5,1045.85,763.18
2016,11,2,11,30,949.0,74.0,0.6,16.0,652.0,1057.01,766.89
2016,11,2,11,45,949.5,74.0,0.6,16.5,653.5,1061.11,767.65
2016,11,2,12,0,950.0,74.0,0.6,17.0,655.0,1061.25,766.25
2016,11,2,12,15,948.0,73.5,0.6,17.0,648.5,1054.28,762.13
2016,11,2,12,30,946.0,73.0,0.6,17.0,642.0,1043.41,755.87
2016,11,2,12,45,943.0,72.0,0.65,17.0,628.0,1027.07,747.61
2016,11,2,13,0,940.0,71.0,0.7,17.0,614.0,1007.0,737.13
2016,11,2,13,15,932.5,70.0,0.7,17.0,592.0,979.06,720.55
2016,11,2,13,30,925.0,69.0,0.7,17.0,570.0,947.82,701.95
2016,11,2,13,45,913.0,67.5,0.75,17.0,540.5,908.84,679.21
2016,11,2,14,0,901.0,66.0,0.8,17.0,511.0,867.25,654.46
2016,11,2,14,15,884.5,64.5,0.8,16.5,475.5,819.6,625.48
2016,11,2,14,30,868.0,63.0,0.8,16.0,440.0,770.21,594.71
2016,11,2,14,45,844.0,60.5,0.85,16.0,399.0,712.55,556.95
2016,11,2,15,0,820.0,58.0,0.9,16.0,358.0,660.49,522.14
2016,11,2,15,15,786.0,55.0,0.95,15.5,313.0,594.47,475.22
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,529.68,426.22
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,454.13,366.33
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,382.73,306.78
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,298.93,235.28
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,224.11,167.69
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,102.45,43.85
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,170.5,11.0,1.35,6.5,22.5,54.29,0.0
2016,11,3,7,0,341.0,22.0,1.4,7.0,45.0,149.25,84.14
2016,11,3,7,15,457.5,30.5,1.4,7.5,88.5,225.92,175.15
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,315.18,255.47
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.0,388.76,320.48
2016,11,3,8,0,706.0,50.0,1.5,10.0,226.0,468.21,387.54
2016,11,3,8,15,747.5,53.5,1.4,10.5,272.5,535.95,442.47
2016,11,3,8,30,789.0,57.0,1.3,11.0,319.0,605.99,496.47
2016,11,3,8,45,817.5,60.0,1.25,12.0,362.0,668.16,540.32
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,730.57,581.56
2016,11,3,9,15,865.0,65.0,1.1,13.5,442.5,776.54,610.01
2016,11,3,9,30,884.0,67.0,1.0,14.0,480.0,828.07,641.51
2016,11,3,9,45,901.0,67.5,0.9,14.5,512.5,874.35,668.25
2016,11,3,10,0,918.0,68.0,0.8,15.0,545.0,918.56,692.8
2016,11,3,10,15,927.0,69.0,0.75,15.5,570.0,953.67,711.7
2016,11,3,10,30,936.0,70.0,0.7,16.0,595.0,985.72,728.42
2016,11,3,10,45,942.0,70.5,0.65,17.0,612.5,1010.97,739.23
2016,11,3,11,0,948.0,71.0,0.6,18.0,630.0,1032.67,747.76
2016,11,3,11,15,951.0,71.5,0.55,18.0,639.5,1047.71,754.97
2016,11,3,11,30,954.0,72.0,0.5,18.0,649.0,1058.91,760.01
2016,11,3,11,45,953.0,72.5,0.45,18.5,650.5,1062.16,758.93
2016,11,3,12,0,952.0,73.0,0.4,19.0,652.0,1061.44,755.74
2016,11,3,12,15,950.0,73.0,0.4,19.0,645.5,1055.12,752.1
2016,11,3,12,30,948.0,73.0,0.4,19.0,639.0,1044.89,746.33
2016,11,3,12,45,942.0,72.5,0.4,19.5,624.0,1026.26,734.22
2016,11,3,13,0,936.0,72.0,0.4,20.0,609.0,1003.98,720.13
2016,11,3,13,15,928.0,71.5,0.4,20.0,587.0,976.33,704.19
2016,11,3,13,30,920.0,71.0,0.4,20.0,565.0,945.44,686.26
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.0,906.41,663.08
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,864.85,638.13
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.0,816.87,610.69
2016,11,3,14,30,861.0,65.0,0.5,19.0,435.0,767.18,581.39
2016,11,3,14,45,835.5,62.5,0.55,19.0,394.0,715.48,548.72
2016,11,3,15,0,810.0,60.0,0.6,19.0,353.0,656.05,509.56
2016,11,3,15,15,775.0,56.5,0.65,18.5,308.0,589.26,463.12
2016,11,3,15,30,740.0,53.0,0.7,18.0,263.0,523.82,414.69
2016,11,3,15,45,685.5,48.5,0.75,17.5,216.0,448.36,356.02
2016,11,3,16,0,631.0,44.0,0.8,17.0,169.0,377.1,297.66
2016,11,3,16,15,539.5,37.0,0.85,16.0,123.0,292.0,226.48
2016,11,3,16,30,448.0,30.0,0.9,15.0,77.0,220.97,162.58
2016,11,3,16,45,224.0,15.0,0.95,14.5,38.5,98.87,33.75
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,8.5,21.0,49.13,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,135.42,68.54
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,217.27,166.39
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,306.72,245.67
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,376.86,306.77
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,457.63,373.5
2016,11,4,8,15,724.0,57.0,0.8,12.5,267.0,525.7,427.31
2016,11,4,8,30,767.0,61.0,0.7,13.0,313.0,596.24,480.14
2016,11,4,8,45,797.0,64.0,0.6,13.5,355.5,658.5,523.34
2016,11,4,9,0,827.0,67.0,0.5,14.0,398.0,721.15,563.7
2016,11,4,9,15,847.0,69.5,0.4,14.5,435.5,775.27,596.42
2016,11,4,9,30,867.0,72.0,0.3,15.0,473.0,828.2,627.23
2016,11,4,9,45,881.0,73.5,0.25,16.0,505.0,864.38,645.76
2016,11,4,10,0,895.0,75.0,0.2,17.0,537.0,906.52,667.96
2016,11,4,10,15,904.5,76.5,0.2,17.0,562.0,942.05,688.84
2016,11,4,10,30,914.0,78.0,0.2,17.0,587.0,974.64,707.82
2016,11,4,10,45,920.0,79.0,0.25,17.5,604.0,1000.06,722.0
2016,11,4,11,0,926.0,80.0,0.3,18.0,621.0,1022.03,734.26
2016,11,4,11,15,929.0,80.0,0.35,18.0,630.5,1036.16,743.26
2016,11,4,11,30,932.0,80.0,0.4,18.0,640.0,1046.53,750.29
2016,11,4,11,45,931.5,80.5,0.45,18.5,641.5,1050.2,752.04
2016,11,4,12,0,931.0,81.0,0.5,19.0,643.0,1049.99,751.72
2016,11,4,12,15,928.5,80.5,0.5,19.0,636.5,1042.64,747.4
2016,11,4,12,30,926.0,80.0,0.5,19.0,630.0,1031.49,741.02
2016,11,4,12,45,921.5,79.5,0.55,19.0,615.5,1014.63,732.52
2016,11,4,13,0,917.0,79.0,0.6,19.0,601.0,994.19,721.9
2016,11,4,13,15,908.5,77.5,0.65,19.0,578.5,965.23,705.91
2016,11,4,13,30,900.0,76.0,0.7,19.0,556.0,933.13,687.88
2016,11,4,13,45,887.5,74.5,0.75,19.0,527.0,894.52,665.41
2016,11,4,14,0,875.0,73.0,0.8,19.0,498.0,853.44,641.0
2016,11,4,14,15,857.5,71.0,0.75,18.5,462.5,813.42,616.38
2016,11,4,14,30,840.0,69.0,0.7,18.0,427.0,763.09,584.27
2016,11,4,14,45,816.0,66.0,0.7,18.0,386.5,705.37,546.1
2016,11,4,15,0,792.0,63.0,0.7,18.0,346.0,647.23,506.67
2016,11,4,15,15,756.0,59.0,0.65,17.0,301.5,580.04,458.97
2016,11,4,15,30,720.0,55.0,0.6,16.0,257.0,514.33,409.78
2016,11,4,15,45,665.5,50.0,0.6,15.5,210.0,439.31,350.71
2016,11,4,16,0,611.0,45.0,0.6,15.0,163.0,368.5,292.18
2016,11,4,16,15,517.5,37.5,0.65,14.0,118.0,287.1,223.62
2016,11,4,16,30,424.0,30.0,0.7,13.0,73.0,212.42,156.33
2016,11,4,16,45,212.0,15.0,0.75,12.5,36.5,94.83,23.2
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,151.5,10.5,0.95,8.0,19.5,49.0,0.0
2016,11,5,7,0,303.0,21.0,0.9,8.0,39.0,134.56,59.3
2016,11,5,7,15,423.0,30.0,0.8,8.5,81.0,216.73,165.58
2016,11,5,7,30,543.0,39.0,0.7,9.0,123.0,301.4,241.5
2016,11,5,7,45,609.0,45.0,0.65,10.0,169.0,373.81,304.26
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,452.09,368.63
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,519.96,422.86
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,590.32,476.53
2016,11,5,8,45,786.5,63.5,0.6,12.5,347.5,650.31,519.48
2016,11,5,9,0,813.0,67.0,0.6,13.0,389.0,710.42,559.91
2016,11,5,9,15,833.0,69.0,0.6,13.5,426.0,763.29,594.0
2016,11,5,9,30,853.0,71.0,0.6,14.0,463.0,814.99,626.48
2016,11,5,9,45,870.5,72.0,0.65,14.5,495.0,853.01,649.93
2016,11,5,10,0,888.0,73.0,0.7,15.0,527.0,897.27,677.46
2016,11,5,10,15,897.0,74.0,0.7,15.0,551.0,931.46,698.21
2016,11,5,10,30,906.0,75.0,0.7,15.0,575.0,962.73,717.06
2016,11,5,10,45,914.0,74.5,0.75,15.5,592.5,987.97,731.77
2016,11,5,11,0,922.0,74.0,0.8,16.0,610.0,1009.87,744.45
2016,11,5,11,15,924.5,74.5,0.8,16.0,619.0,1024.08,752.63
2016,11,5,11,30,927.0,75.0,0.8,16.0,628.0,1034.56,758.7
2016,11,5,11,45,928.0,74.5,0.85,16.5,629.5,1038.43,760.55
2016,11,5,12,0,929.0,74.0,0.9,17.0,631.0,1038.47,760.24
2016,11,5,12,15,926.0,74.0,0.95,17.0,624.0,1031.29,756.98
2016,11,5,12,30,923.0,74.0,1.0,17.0,617.0,1020.33,751.54
2016,11,5,12,45,912.0,75.5,1.05,17.0,601.5,999.75,740.06
2016,11,5,13,0,901.0,77.0,1.1,17.0,586.0,975.81,726.53
2016,11,5,13,15,892.0,75.5,1.1,17.0,564.0,946.76,708.73
2016,11,5,13,30,883.0,74.0,1.1,17.0,542.0,914.65,688.94
2016,11,5,13,45,742.0,103.0,1.1,17.0,481.5,814.22,622.62
2016,11,5,14,0,601.0,132.0,1.1,17.0,421.0,701.79,546.44
2016,11,5,14,15,593.0,123.5,1.05,16.5,391.5,662.48,521.17
2016,11,5,14,30,585.0,115.0,1.0,16.0,362.0,621.67,493.22
2016,11,5,14,45,557.0,107.5,1.0,16.0,324.5,565.78,452.48
2016,11,5,15,0,529.0,100.0,1.0,16.0,287.0,510.55,411.23
2016,11,5,15,15,499.0,91.0,0.95,15.5,249.5,453.51,367.7
2016,11,5,15,30,469.0,82.0,0.9,15.0,212.0,393.63,320.49
2016,11,5,15,45,429.5,70.5,0.85,14.5,173.0,333.3,271.05
2016,11,5,16,0,390.0,59.0,0.8,14.0,134.0,276.59,222.67
2016,11,5,16,15,328.0,45.5,0.75,13.0,96.5,211.76,166.6
2016,11,5,16,30,266.0,32.0,0.7,12.0,59.0,155.65,114.52
2016,11,5,16,45,133.0,16.0,0.7,11.5,29.5,68.58,7.06
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,59.5,10.0,0.7,10.0,13.5,24.28,0.0
2016,11,6,7,0,119.0,20.0,0.7,10.0,27.0,71.9,23.29
2016,11,6,7,15,184.5,35.5,0.6,10.0,58.0,130.1,98.21
2016,11,6,7,30,250.0,51.0,0.5,10.0,89.0,187.48,150.34
2016,11,6,7,45,281.5,67.0,0.45,10.5,123.0,236.07,193.32
2016,11,6,8,0,313.0,83.0,0.4,11.0,157.0,287.87,237.37
2016,11,6,8,15,331.5,98.5,0.4,11.5,191.5,334.09,275.4
2016,11,6,8,30,350.0,114.0,0.4,12.0,226.0,381.56,312.98
2016,11,6,8,45,362.5,128.5,0.4,12.5,258.0,424.68,345.8
2016,11,6,9,0,375.0,143.0,0.4,13.0,290.0,468.0,377.74
2016,11,6,9,15,240.5,171.5,0.35,13.5,269.5,395.79,318.36
2016,11,6,9,30,106.0,200.0,0.3,14.0,249.0,294.81,236.5
2016,11,6,9,45,129.0,215.5,0.25,14.5,278.5,352.3,281.1
2016,11,6,10,0,152.0,231.0,0.2,15.0,308.0,394.75,311.93
2016,11,6,10,15,129.5,241.0,0.2,15.5,309.0,389.45,305.72
2016,11,6,10,30,107.0,251.0,0.2,16.0,310.0,362.96,284.37
2016,11,6,10,45,144.5,260.5,0.25,16.5,342.5,432.11,336.43
2016,11,6,11,0,182.0,270.0,0.3,17.0,375.0,482.46,372.91
2016,11,6,11,15,218.5,271.0,0.3,17.0,399.5,521.72,401.44
2016,11,6,11,30,255.0,272.0,0.3,17.0,424.0,582.86,444.82
2016,11,6,11,45,356.0,250.5,0.35,17.0,462.5,659.22,500.8
2016,11,6,12,0,457.0,229.0,0.4,17.0,501.0,756.21,568.84
2016,11,6,12,15,448.0,228.5,0.45,17.0,493.0,744.3,560.13
2016,11,6,12,30,439.0,228.0,0.5,17.0,485.0,730.38,551.71
2016,11,6,12,45,648.5,155.0,0.55,17.0,524.5,854.79,640.18
2016,11,6,13,0,858.0,82.0,0.6,17.0,564.0,940.38,695.92
2016,11,6,13,15,583.0,153.5,0.6,17.0,475.5,764.58,578.74
2016,11,6,13,30,308.0,225.0,0.6,17.0,387.0,552.62,427.65
2016,11,6,13,45,267.0,217.5,0.65,17.5,352.5,498.46,390.0
2016,11,6,14,0,226.0,210.0,0.7,18.0,318.0,428.22,338.05
2016,11,6,14,15,113.0,135.0,0.7,17.5,189.0,237.94,191.25
2016,11,6,14,30,0.0,60.0,0.7,17.0,60.0,49.7,36.13
2016,11,6,14,45,36.0,101.5,0.7,17.0,114.5,122.24,98.07
2016,11,6,15,0,72.0,143.0,0.7,17.0,169.0,196.8,159.53
2016,11,6,15,15,66.5,125.0,0.65,16.5,146.5,171.26,138.57
2016,11,6,15,30,61.0,107.0,0.6,16.0,124.0,146.34,118.14
2016,11,6,15,45,52.0,88.0,0.6,15.5,100.5,118.81,95.04
2016,11,6,16,0,43.0,69.0,0.6,15.0,77.0,92.2,72.2
2016,11,6,16,15,27.5,50.5,0.6,14.0,55.0,64.27,48.03
2016,11,6,16,30,12.0,32.0,0.6,13.0,33.0,37.53,24.25
2016,11,6,16,45,6.0,16.0,0.6,12.5,16.5,16.6,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,71.5,9.5,0.7,9.5,13.5,27.06,0.0
2016,11,7,7,0,143.0,19.0,0.7,10.0,27.0,77.98,16.61
2016,11,7,7,15,217.0,33.5,0.7,10.5,58.5,140.41,105.15
2016,11,7,7,30,291.0,48.0,0.7,11.0,90.0,202.19,161.48
2016,11,7,7,45,329.5,62.0,0.7,11.5,126.0,254.22,207.72
2016,11,7,8,0,368.0,76.0,0.7,12.0,162.0,310.22,255.64
2016,11,7,8,15,388.5,90.0,0.65,12.5,198.0,358.87,295.62
2016,11,7,8,30,409.0,104.0,0.6,13.0,234.0,408.85,334.95
2016,11,7,8,45,422.5,117.5,0.6,14.0,267.0,454.37,368.88
2016,11,7,9,0,436.0,131.0,0.6,15.0,300.0,500.02,401.63
2016,11,7,9,15,453.5,142.0,0.55,15.5,333.0,545.84,433.8
2016,11,7,9,30,471.0,153.0,0.5,16.0,366.0,591.63,464.89
2016,11,7,9,45,642.0,118.5,0.45,17.0,430.0,725.35,557.34
2016,11,7,10,0,813.0,84.0,0.4,18.0,494.0,852.58,637.1
2016,11,7,10,15,824.0,85.5,0.35,18.0,518.0,887.71,655.94
2016,11,7,10,30,835.0,87.0,0.3,18.0,542.0,920.21,674.32
2016,11,7,10,45,845.0,87.5,0.25,18.5,559.5,947.64,688.08
2016,11,7,11,0,855.0,88.0,0.2,19.0,577.0,971.99,699.9
2016,11,7,11,15,655.0,157.0,0.2,19.0,535.5,873.36,636.55
2016,11,7,11,30,455.0,226.0,0.2,19.0,494.0,748.97,553.68
2016,11,7,11,45,464.5,223.0,0.2,19.5,497.5,757.15,560.11
2016,11,7,12,0,474.0,220.0,0.2,20.0,501.0,763.15,563.16
2016,11,7,12,15,669.0,153.5,0.2,20.0,544.5,888.52,647.06
2016,11,7,12,30,864.0,87.0,0.2,20.0,588.0,977.41,701.23
2016,11,7,12,45,634.5,154.5,0.25,20.5,518.0,840.27,613.05
2016,11,7,13,0,405.0,222.0,0.3,21.0,448.0,656.52,490.12
2016,11,7,13,15,430.5,206.5,0.3,20.5,438.5,673.41,505.95
2016,11,7,13,30,456.0,191.0,0.3,20.0,429.0,667.52,504.03
2016,11,7,13,45,424.5,186.0,0.3,20.0,398.0,619.57,471.12
2016,11,7,14,0,393.0,181.0,0.3,20.0,367.0,553.96,426.06
2016,11,7,14,15,283.0,180.0,0.3,20.0,309.0,448.95,349.34
2016,11,7,14,30,173.0,179.0,0.3,20.0,251.0,335.75,264.14
2016,11,7,14,45,167.5,162.5,0.35,20.0,226.5,306.13,243.03
2016,11,7,15,0,162.0,146.0,0.4,20.0,202.0,276.77,220.84
2016,11,7,15,15,155.0,127.0,0.4,19.0,175.0,243.56,195.61
2016,11,7,15,30,148.0,108.0,0.4,18.0,148.0,210.84,169.91
2016,11,7,15,45,133.0,89.0,0.45,17.5,120.0,174.33,139.89
2016,11,7,16,0,118.0,70.0,0.5,17.0,92.0,139.26,110.14
2016,11,7,16,15,92.0,51.0,0.55,16.5,65.0,100.83,76.91
2016,11,7,16,30,66.0,32.0,0.6,16.0,38.0,64.7,44.1
2016,11,7,16,45,33.0,16.0,0.65,15.5,19.0,28.36,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.0,0.6,10.0,15.0,38.99,0.0
2016,11,8,7,0,236.0,18.0,0.6,10.0,30.0,107.86,8.74
2016,11,8,7,15,362.0,27.5,0.5,10.5,68.5,191.31,141.91
2016,11,8,7,30,488.0,37.0,0.4,11.0,107.0,279.35,220.81
2016,11,8,7,45,560.0,43.5,0.3,11.5,151.5,351.25,282.71
2016,11,8,8,0,632.0,50.0,0.2,12.0,196.0,426.8,344.72
2016,11,8,8,15,676.5,54.0,0.15,12.5,239.5,492.91,396.85
2016,11,8,8,30,721.0,58.0,0.1,13.0,283.0,561.73,448.54
2016,11,8,8,45,752.5,61.0,0.05,14.0,324.0,622.56,490.56
2016,11,8,9,0,784.0,64.0,0.0,15.0,365.0,684.06,530.24
2016,11,8,9,15,804.5,66.0,0.05,15.5,401.0,735.9,563.34
2016,11,8,9,30,825.0,68.0,0.1,16.0,437.0,786.73,595.27
2016,11,8,9,45,844.5,68.5,0.15,16.5,468.5,824.72,618.13
2016,11,8,10,0,864.0,69.0,0.2,17.0,500.0,869.15,645.2
2016,11,8,10,15,873.5,70.0,0.2,17.5,524.0,903.04,664.09
2016,11,8,10,30,883.0,71.0,0.2,18.0,548.0,934.14,681.16
2016,11,8,10,45,887.5,72.5,0.25,18.5,564.5,958.07,694.63
2016,11,8,11,0,892.0,74.0,0.3,19.0,581.0,978.66,706.21
2016,11,8,11,15,895.5,74.5,0.3,19.0,590.5,993.5,714.59
2016,11,8,11,30,899.0,75.0,0.3,19.0,600.0,1004.76,720.98
2016,11,8,11,45,897.5,75.5,0.35,19.5,601.0,1007.35,722.02
2016,11,8,12,0,896.0,76.0,0.4,20.0,602.0,1006.23,721.12
2016,11,8,12,15,894.0,75.5,0.4,20.0,596.0,999.64,717.24
2016,11,8,12,30,892.0,75.0,0.4,20.0,590.0,989.4,711.35
2016,11,8,12,45,885.0,75.5,0.4,20.5,576.0,971.98,699.86
2016,11,8,13,0,878.0,76.0,0.4,21.0,562.0,951.21,686.51
2016,11,8,13,15,870.0,74.5,0.4,21.0,541.0,923.72,670.34
2016,11,8,13,30,862.0,73.0,0.4,21.0,520.0,893.24,652.33
2016,11,8,13,45,849.5,71.5,0.4,21.0,492.0,855.96,629.84
2016,11,8,14,0,837.0,70.0,0.4,21.0,464.0,824.98,611.37
2016,11,8,14,15,819.5,68.0,0.4,20.5,430.0,777.95,583.0
2016,11,8,14,30,802.0,66.0,0.4,20.0,396.0,729.41,553.17
2016,11,8,14,45,776.5,63.0,0.4,20.0,357.0,672.5,515.71
2016,11,8,15,0,751.0,60.0,0.4,20.0,318.0,615.41,477.18
2016,11,8,15,15,714.0,56.5,0.45,19.5,275.5,550.44,431.47
2016,11,8,15,30,677.0,53.0,0.5,19.0,233.0,487.12,384.34
2016,11,8,15,45,618.0,48.0,0.6,18.5,188.5,412.14,326.16
2016,11,8,16,0,559.0,43.0,0.7,18.0,144.0,345.86,271.62
2016,11,8,16,15,462.0,35.0,0.75,17.0,101.5,261.94,201.26
2016,11,8,16,30,365.0,27.0,0.8,16.0,59.0,188.98,133.02
2016,11,8,16,45,182.5,13.5,0.9,15.0,29.5,82.66,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,33.05,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,92.53,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,64.5,175.66,129.91
2016,11,9,7,30,440.0,41.0,1.0,10.0,102.0,262.46,209.48
2016,11,9,7,45,518.0,48.0,1.05,10.5,146.5,335.61,274.19
2016,11,9,8,0,596.0,55.0,1.1,11.0,191.0,416.35,342.88
2016,11,9,8,15,644.0,60.0,1.0,11.5,235.0,483.68,397.64
2016,11,9,8,30,692.0,65.0,0.9,12.0,279.0,554.33,452.26
2016,11,9,8,45,728.0,68.0,0.85,13.0,320.5,613.31,494.98
2016,11,9,9,0,764.0,71.0,0.8,14.0,362.0,677.24,537.76
2016,11,9,9,15,786.5,74.0,0.75,14.5,398.5,731.2,572.69
2016,11,9,9,30,809.0,77.0,0.7,15.0,435.0,784.35,606.02
2016,11,9,9,45,837.5,75.0,0.7,16.0,468.5,835.25,636.52
2016,11,9,10,0,866.0,73.0,0.7,17.0,502.0,875.54,659.16
2016,11,9,10,15,876.5,74.0,0.65,17.5,526.5,910.39,678.17
2016,11,9,10,30,887.0,75.0,0.6,18.0,551.0,942.48,695.13
2016,11,9,10,45,893.0,76.0,0.6,18.5,568.0,967.28,708.33
2016,11,9,11,0,899.0,77.0,0.6,19.0,585.0,988.77,719.52
2016,11,9,11,15,902.5,77.5,0.55,19.5,594.5,1003.69,725.5
2016,11,9,11,30,906.0,78.0,0.5,20.0,604.0,1015.02,729.39
2016,11,9,11,45,905.5,78.5,0.45,20.5,605.5,1018.66,728.69
2016,11,9,12,0,905.0,79.0,0.4,21.0,607.0,1018.56,725.99
2016,11,9,12,15,902.5,78.5,0.4,21.0,600.5,1011.46,721.81
2016,11,9,12,30,900.0,78.0,0.4,21.0,594.0,1000.7,715.66
2016,11,9,12,45,897.5,76.5,0.4,21.5,580.5,985.04,705.33
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,965.86,693.03
2016,11,9,13,15,886.5,73.5,0.4,22.0,545.5,937.6,676.5
2016,11,9,13,30,878.0,72.0,0.4,22.0,524.0,906.32,658.16
2016,11,9,13,45,863.0,71.0,0.45,22.0,495.0,867.08,635.61
2016,11,9,14,0,848.0,70.0,0.5,22.0,466.0,834.26,617.0
2016,11,9,14,15,829.5,68.0,0.5,21.5,431.5,786.08,587.99
2016,11,9,14,30,811.0,66.0,0.5,21.0,397.0,736.45,557.5
2016,11,9,14,45,783.0,63.5,0.55,21.0,357.5,678.0,519.75
2016,11,9,15,0,755.0,61.0,0.6,21.0,318.0,619.54,480.82
2016,11,9,15,15,717.0,57.0,0.7,20.5,275.0,553.16,434.36
2016,11,9,15,30,679.0,53.0,0.8,20.0,232.0,488.54,386.3
2016,11,9,15,45,619.0,48.0,0.9,19.5,187.0,412.94,327.11
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,346.29,271.85
2016,11,9,16,15,461.0,34.5,1.0,18.0,100.0,261.39,200.29
2016,11,9,16,30,363.0,26.0,1.0,17.0,58.0,187.37,129.88
2016,11,9,16,45,181.5,13.0,1.0,16.5,29.0,68.26,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.0,0.85,10.0,12.5,33.68,0.0
2016,11,10,7,0,202.0,16.0,0.8,10.0,25.0,93.53,0.0
2016,11,10,7,15,329.5,27.0,0.85,11.0,62.5,178.67,129.63
2016,11,10,7,30,457.0,38.0,0.9,12.0,100.0,266.82,210.71
2016,11,10,7,45,531.5,44.5,0.95,13.0,143.5,338.26,273.22
2016,11,10,8,0,606.0,51.0,1.0,14.0,187.0,416.96,339.09
2016,11,10,8,15,653.0,56.0,1.0,14.0,230.5,480.37,391.62
2016,11,10,8,30,700.0,61.0,1.0,14.0,274.0,550.81,447.4
2016,11,10,8,45,733.0,64.5,1.0,14.5,315.0,612.34,493.11
2016,11,10,9,0,766.0,68.0,1.0,15.0,356.0,674.7,536.37
2016,11,10,9,15,662.5,98.0,1.0,15.5,365.0,666.61,527.62
2016,11,10,9,30,559.0,128.0,1.0,16.0,374.0,634.5,502.26
2016,11,10,9,45,707.5,100.0,1.0,17.0,433.5,758.66,588.22
2016,11,10,10,0,856.0,72.0,1.0,18.0,493.0,864.76,655.95
2016,11,10,10,15,605.0,146.0,0.95,18.0,451.0,761.94,582.6
2016,11,10,10,30,354.0,220.0,0.9,18.0,409.0,599.53,463.86
2016,11,10,10,45,288.5,239.0,0.85,18.5,396.0,566.94,438.57
2016,11,10,11,0,223.0,258.0,0.8,19.0,383.0,509.84,394.44
2016,11,10,11,15,329.5,241.5,0.7,19.0,429.5,618.73,474.48
2016,11,10,11,30,436.0,225.0,0.6,19.0,476.0,728.63,550.04
2016,11,10,11,45,437.0,225.0,0.55,19.5,477.5,731.59,548.69
2016,11,10,12,0,438.0,225.0,0.5,20.0,479.0,732.48,547.47
2016,11,10,12,15,663.0,151.5,0.5,20.0,531.0,879.27,647.92
2016,11,10,12,30,888.0,78.0,0.5,20.0,583.0,988.34,715.46
2016,11,10,12,45,629.5,151.0,0.5,20.5,505.0,830.73,611.99
