Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,13,0,371.0,224.0,0.5,21.0,427.0,627.14,472.51
2016,11,10,13,15,272.0,228.5,0.55,21.0,374.0,532.18,406.89
2016,11,10,13,30,173.0,233.0,0.6,21.0,321.0,421.57,326.19
2016,11,10,13,45,330.5,194.5,0.65,21.0,351.5,528.34,410.23
2016,11,10,14,0,488.0,156.0,0.7,21.0,382.0,625.29,482.66
2016,11,10,14,15,442.0,151.0,0.7,21.0,344.5,563.38,437.28
2016,11,10,14,30,396.0,146.0,0.7,21.0,307.0,503.32,394.04
2016,11,10,14,45,382.5,133.5,0.7,21.0,276.0,461.2,363.7
2016,11,10,15,0,369.0,121.0,0.7,21.0,245.0,419.17,332.43
2016,11,10,15,15,354.0,105.5,0.7,20.5,211.5,373.06,297.71
2016,11,10,15,30,339.0,90.0,0.7,20.0,178.0,327.6,262.2
2016,11,10,15,45,308.5,75.0,0.7,19.5,143.0,275.19,219.65
2016,11,10,16,0,278.0,60.0,0.7,19.0,108.0,225.61,177.86
2016,11,10,16,15,225.5,44.0,0.7,18.5,75.5,168.45,128.73
2016,11,10,16,30,173.0,28.0,0.7,18.0,43.0,116.07,78.3
2016,11,10,16,45,86.5,14.0,0.75,17.5,21.5,39.26,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.0,0.85,9.5,11.0,9.39,0.0
2016,11,11,7,0,0.0,22.0,0.8,10.0,22.0,18.78,0.0
2016,11,11,7,15,191.5,31.0,0.75,10.5,56.5,129.32,92.37
2016,11,11,7,30,383.0,40.0,0.7,11.0,91.0,236.22,187.05
2016,11,11,7,45,447.5,49.5,0.7,12.0,131.5,302.04,244.68
2016,11,11,8,0,512.0,59.0,0.7,13.0,172.0,374.29,305.31
2016,11,11,8,15,552.5,67.0,0.7,13.5,212.5,436.31,355.98
2016,11,11,8,30,593.0,75.0,0.7,14.0,253.0,501.16,406.71
2016,11,11,8,45,635.0,76.0,0.75,14.5,291.5,561.22,452.47
2016,11,11,9,0,677.0,77.0,0.8,15.0,330.0,622.94,497.12
2016,11,11,9,15,669.0,88.5,0.8,15.5,359.0,660.0,521.35
2016,11,11,9,30,661.0,100.0,0.8,16.0,388.0,694.13,543.23
2016,11,11,9,45,573.5,134.0,0.85,17.0,396.5,681.85,531.56
2016,11,11,10,0,486.0,168.0,0.9,18.0,405.0,655.61,509.3
2016,11,11,10,15,687.0,121.5,0.95,18.0,474.5,809.33,618.07
2016,11,11,10,30,888.0,75.0,1.0,18.0,544.0,942.12,704.76
2016,11,11,10,45,474.5,159.0,1.1,18.5,411.0,671.34,517.44
2016,11,11,11,0,61.0,243.0,1.2,19.0,278.0,312.49,243.93
2016,11,11,11,15,132.0,255.0,1.2,19.0,331.0,418.76,328.74
2016,11,11,11,30,203.0,267.0,1.2,19.0,384.0,505.4,394.11
2016,11,11,11,45,132.0,260.0,1.25,19.5,336.5,426.16,332.19
2016,11,11,12,0,61.0,253.0,1.3,20.0,289.0,324.81,253.6
2016,11,11,12,15,116.5,259.0,1.3,19.5,325.5,409.06,320.39
2016,11,11,12,30,172.0,265.0,1.3,19.0,362.0,470.84,368.42
2016,11,11,12,45,125.5,253.5,1.3,19.0,323.5,409.37,320.94
2016,11,11,13,0,79.0,242.0,1.3,19.0,285.0,328.77,259.02
2016,11,11,13,15,460.5,162.5,1.25,18.5,397.5,651.2,511.15
2016,11,11,13,30,842.0,83.0,1.2,18.0,510.0,896.75,681.17
2016,11,11,13,45,621.5,128.0,1.2,18.0,433.5,736.24,568.78
2016,11,11,14,0,401.0,173.0,1.2,18.0,357.0,570.49,449.05
2016,11,11,14,15,391.5,160.0,1.15,17.5,329.0,532.45,423.57
2016,11,11,14,30,382.0,147.0,1.1,17.0,301.0,493.78,395.84
2016,11,11,14,45,361.0,136.0,1.05,16.5,270.0,448.44,362.14
2016,11,11,15,0,340.0,125.0,1.0,16.0,239.0,389.71,317.45
2016,11,11,15,15,322.5,109.0,0.95,15.5,205.5,343.72,281.44
2016,11,11,15,30,305.0,93.0,0.9,15.0,172.0,311.21,254.7
2016,11,11,15,45,273.0,77.5,0.85,15.0,137.5,259.28,210.87
2016,11,11,16,0,241.0,62.0,0.8,15.0,103.0,210.43,168.47
2016,11,11,16,15,186.5,45.5,0.75,14.5,71.5,154.06,119.29
2016,11,11,16,30,132.0,29.0,0.7,14.0,40.0,101.89,68.32
2016,11,11,16,45,66.0,14.5,0.7,13.5,20.0,33.28,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,100.5,7.5,0.8,9.5,11.0,0.0,0.0
2016,11,12,7,0,201.0,15.0,0.8,10.0,22.0,77.41,0.0
2016,11,12,7,15,338.0,24.5,0.8,10.5,59.0,178.0,124.8
2016,11,12,7,30,475.0,34.0,0.8,11.0,96.0,270.25,212.94
2016,11,12,7,45,551.5,40.5,0.85,11.5,139.5,339.27,274.67
2016,11,12,8,0,628.0,47.0,0.9,12.0,183.0,420.18,343.46
2016,11,12,8,15,675.5,51.5,0.85,12.5,227.0,488.14,398.83
2016,11,12,8,30,723.0,56.0,0.8,13.0,271.0,559.16,453.89
2016,11,12,8,45,756.5,59.0,0.75,13.5,312.0,621.23,499.08
2016,11,12,9,0,790.0,62.0,0.7,14.0,353.0,684.13,541.76
2016,11,12,9,15,811.5,64.5,0.65,14.5,389.5,737.44,576.01
2016,11,12,9,30,833.0,67.0,0.6,15.0,426.0,789.82,608.59
2016,11,12,9,45,854.0,66.5,0.55,15.5,458.0,827.93,630.51
2016,11,12,10,0,875.0,66.0,0.5,16.0,490.0,872.51,656.41
2016,11,12,10,15,885.5,67.5,0.45,16.5,514.0,908.19,675.77
2016,11,12,10,30,896.0,69.0,0.4,17.0,538.0,941.11,693.13
2016,11,12,10,45,903.0,69.5,0.35,17.5,555.5,966.38,705.42
2016,11,12,11,0,910.0,70.0,0.3,18.0,573.0,988.36,715.67
2016,11,12,11,15,913.5,70.5,0.3,18.5,582.5,1003.46,722.83
2016,11,12,11,30,917.0,71.0,0.3,19.0,592.0,1014.93,727.95
2016,11,12,11,45,917.0,71.5,0.3,19.5,594.0,1019.2,728.83
2016,11,12,12,0,917.0,72.0,0.3,20.0,596.0,1019.72,727.7
2016,11,12,12,15,915.0,71.5,0.4,20.0,590.0,1013.18,726.22
2016,11,12,12,30,913.0,71.0,0.5,20.0,584.0,1002.93,722.74
2016,11,12,12,45,618.5,150.5,0.6,20.0,494.0,818.92,607.36
2016,11,12,13,0,324.0,230.0,0.7,20.0,404.0,590.1,450.02
2016,11,12,13,15,392.0,206.0,0.75,20.0,408.5,617.76,475.13
2016,11,12,13,30,460.0,182.0,0.8,20.0,413.0,661.43,508.03
2016,11,12,13,45,657.5,124.5,0.9,20.0,435.0,764.15,583.09
2016,11,12,14,0,855.0,67.0,1.0,20.0,457.0,827.39,627.5
2016,11,12,14,15,837.0,65.0,1.0,19.5,423.0,788.25,602.42
2016,11,12,14,30,819.0,63.0,1.0,19.0,389.0,738.99,571.09
2016,11,12,14,45,792.5,60.0,1.05,18.5,349.5,680.96,533.32
2016,11,12,15,0,766.0,57.0,1.1,18.0,310.0,622.81,494.13
2016,11,12,15,15,727.5,53.5,1.1,17.5,267.0,556.5,445.39
2016,11,12,15,30,689.0,50.0,1.1,17.0,224.0,491.93,395.23
2016,11,12,15,45,627.0,45.0,1.15,16.5,179.5,414.98,333.29
2016,11,12,16,0,565.0,40.0,1.2,16.0,135.0,343.04,272.52
2016,11,12,16,15,461.0,32.0,1.2,15.0,93.5,259.97,200.82
2016,11,12,16,30,357.0,24.0,1.2,14.0,52.0,181.8,121.01
2016,11,12,16,45,178.5,12.0,1.3,13.5,26.0,66.93,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,100.5,7.0,0.9,9.0,10.0,0.0,0.0
2016,11,13,7,0,201.0,14.0,0.9,9.0,20.0,76.51,0.0
2016,11,13,7,15,341.5,24.0,0.8,9.5,57.0,177.7,121.91
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,273.23,215.24
2016,11,13,7,45,559.5,40.0,0.65,10.5,138.0,342.36,277.03
2016,11,13,8,0,637.0,46.0,0.6,11.0,182.0,423.64,345.55
2016,11,13,8,15,685.0,50.5,0.5,11.5,226.0,492.26,400.67
2016,11,13,8,30,733.0,55.0,0.4,12.0,270.0,563.98,455.14
2016,11,13,8,45,762.5,58.5,0.35,12.5,311.0,624.27,498.28
2016,11,13,9,0,792.0,62.0,0.3,13.0,352.0,685.04,538.8
2016,11,13,9,15,814.0,64.5,0.3,13.5,388.5,738.79,573.64
2016,11,13,9,30,836.0,67.0,0.3,14.0,425.0,791.64,606.97
2016,11,13,9,45,851.0,69.0,0.35,14.5,455.5,836.62,635.1
2016,11,13,10,0,866.0,71.0,0.4,15.0,486.0,870.38,655.48
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.0,906.25,678.51
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,939.41,699.66
2016,11,13,10,45,896.0,74.5,0.55,15.5,553.5,965.49,714.94
2016,11,13,11,0,904.0,75.0,0.6,16.0,571.0,988.35,728.28
2016,11,13,11,15,908.0,75.0,0.65,16.0,581.0,1003.22,738.02
2016,11,13,11,30,912.0,75.0,0.7,16.0,591.0,1014.52,745.78
2016,11,13,11,45,914.5,75.0,0.75,16.5,593.0,1020.65,749.08
2016,11,13,12,0,917.0,75.0,0.8,17.0,595.0,1023.04,750.26
2016,11,13,12,15,915.0,74.5,0.8,17.0,589.0,1016.55,746.29
2016,11,13,12,30,913.0,74.0,0.8,17.0,583.0,1006.36,740.27
2016,11,13,12,45,910.0,72.5,0.85,17.5,569.5,990.25,730.38
2016,11,13,13,0,907.0,71.0,0.9,18.0,556.0,970.59,718.36
2016,11,13,13,15,898.5,70.0,0.85,18.0,535.0,943.0,700.63
2016,11,13,13,30,890.0,69.0,0.8,18.0,514.0,912.36,681.04
2016,11,13,13,45,878.0,67.0,0.8,18.0,486.0,874.43,657.55
2016,11,13,14,0,866.0,65.0,0.8,18.0,458.0,834.07,632.26
2016,11,13,14,15,847.5,63.0,0.75,18.0,423.5,786.19,600.7
2016,11,13,14,30,829.0,61.0,0.7,18.0,389.0,744.29,572.91
2016,11,13,14,45,803.0,58.5,0.7,18.0,349.5,686.97,534.37
2016,11,13,15,0,777.0,56.0,0.7,18.0,310.0,629.43,494.76
2016,11,13,15,15,738.5,52.5,0.7,17.0,267.0,562.69,447.35
2016,11,13,15,30,700.0,49.0,0.7,16.0,224.0,497.68,398.18
2016,11,13,15,45,638.5,44.0,0.7,15.5,179.5,420.51,336.33
2016,11,13,16,0,577.0,39.0,0.7,15.0,135.0,348.3,275.6
2016,11,13,16,15,472.5,31.0,0.75,14.5,93.0,259.99,199.88
2016,11,13,16,30,368.0,23.0,0.8,14.0,51.0,180.02,116.55
2016,11,13,16,45,184.0,11.5,0.9,13.5,25.5,68.42,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,103.5,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,207.0,13.0,0.9,9.0,19.0,77.52,0.0
2016,11,14,7,15,351.0,22.5,0.8,9.0,55.5,178.61,118.78
2016,11,14,7,30,495.0,32.0,0.7,9.0,92.0,271.8,214.22
2016,11,14,7,45,573.5,38.0,0.6,9.5,136.0,346.88,281.06
2016,11,14,8,0,652.0,44.0,0.5,10.0,180.0,429.24,350.29
2016,11,14,8,15,700.0,48.5,0.45,10.5,224.5,498.46,406.33
2016,11,14,8,30,748.0,53.0,0.4,11.0,269.0,570.78,461.9
2016,11,14,8,45,779.5,56.0,0.4,11.5,310.5,632.43,506.71
2016,11,14,9,0,811.0,59.0,0.4,12.0,352.0,694.69,549.15
2016,11,14,9,15,832.5,61.0,0.35,12.5,388.5,748.07,583.06
2016,11,14,9,30,854.0,63.0,0.3,13.0,425.0,792.42,609.76
2016,11,14,9,45,870.5,64.5,0.25,14.0,456.5,838.01,635.52
2016,11,14,10,0,887.0,66.0,0.2,15.0,488.0,881.69,659.24
2016,11,14,10,15,897.0,67.5,0.15,15.5,512.5,917.22,678.38
2016,11,14,10,30,907.0,69.0,0.1,16.0,537.0,949.93,695.64
2016,11,14,10,45,914.5,69.5,0.1,16.5,554.5,975.9,709.31
2016,11,14,11,0,922.0,70.0,0.1,17.0,572.0,998.58,721.0
2016,11,14,11,15,925.5,70.0,0.1,17.0,581.5,1013.2,729.13
2016,11,14,11,30,929.0,70.0,0.1,17.0,591.0,1024.16,735.28
2016,11,14,11,45,930.5,70.0,0.15,17.5,593.0,1029.39,737.63
2016,11,14,12,0,932.0,70.0,0.2,18.0,595.0,1030.83,738.06
2016,11,14,12,15,930.0,69.5,0.25,18.0,589.5,1024.32,735.3
2016,11,14,12,30,928.0,69.0,0.3,18.0,584.0,1014.06,730.58
2016,11,14,12,45,920.0,69.5,0.4,18.5,569.5,995.58,720.78
2016,11,14,13,0,912.0,70.0,0.5,19.0,555.0,973.68,709.02
2016,11,14,13,15,903.5,69.0,0.5,18.5,534.0,946.06,693.99
2016,11,14,13,30,895.0,68.0,0.5,18.0,513.0,915.38,676.97
2016,11,14,13,45,883.0,66.5,0.55,18.0,485.0,878.05,655.25
2016,11,14,14,0,871.0,65.0,0.6,18.0,457.0,838.28,631.61
2016,11,14,14,15,852.5,63.0,0.6,17.5,422.5,790.31,602.21
2016,11,14,14,30,834.0,61.0,0.6,17.0,388.0,748.3,576.33
2016,11,14,14,45,808.0,58.5,0.65,17.0,348.5,690.85,538.47
2016,11,14,15,0,782.0,56.0,0.7,17.0,309.0,633.16,499.31
2016,11,14,15,15,743.0,52.5,0.7,16.0,266.0,565.93,451.4
2016,11,14,15,30,704.0,49.0,0.7,15.0,223.0,500.44,401.67
2016,11,14,15,45,642.0,43.5,0.75,14.5,178.0,422.26,339.1
2016,11,14,16,0,580.0,38.0,0.8,14.0,133.0,349.17,277.52
2016,11,14,16,15,473.0,30.5,0.8,13.0,91.5,260.12,200.82
2016,11,14,16,30,366.0,23.0,0.8,12.0,50.0,178.84,113.53
2016,11,14,16,45,183.0,11.5,0.85,11.5,25.0,68.29,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,246.0,12.0,0.7,8.0,18.0,89.09,0.0
2016,11,15,7,15,390.0,20.0,0.6,8.5,55.0,186.03,118.5
2016,11,15,7,30,534.0,28.0,0.5,9.0,92.0,284.86,222.96
2016,11,15,7,45,608.5,33.5,0.45,9.5,135.5,358.86,289.26
2016,11,15,8,0,683.0,39.0,0.4,10.0,179.0,439.93,357.62
2016,11,15,8,15,727.0,42.5,0.45,10.5,222.5,506.75,412.65
2016,11,15,8,30,771.0,46.0,0.5,11.0,266.0,570.74,463.34
2016,11,15,8,45,799.0,48.0,0.55,11.5,306.0,628.66,505.94
2016,11,15,9,0,827.0,50.0,0.6,12.0,346.0,687.02,546.7
2016,11,15,9,15,846.0,52.5,0.6,12.5,382.0,739.03,581.01
2016,11,15,9,30,865.0,55.0,0.6,13.0,418.0,789.94,613.64
2016,11,15,9,45,470.0,130.0,0.6,13.5,329.0,579.92,460.04
2016,11,15,10,0,75.0,205.0,0.6,14.0,240.0,280.85,224.46
2016,11,15,10,15,173.5,214.5,0.6,14.0,302.0,401.35,322.64
2016,11,15,10,30,272.0,224.0,0.6,14.0,364.0,528.63,418.75
2016,11,15,10,45,206.5,237.5,0.65,14.5,346.0,467.57,369.76
2016,11,15,11,0,141.0,251.0,0.7,15.0,328.0,423.62,334.63
2016,11,15,11,15,517.5,162.5,0.75,15.0,450.0,731.6,569.34
2016,11,15,11,30,894.0,74.0,0.8,15.0,572.0,993.97,742.43
2016,11,15,11,45,894.5,74.0,0.9,15.0,574.0,998.1,742.84
2016,11,15,12,0,895.0,74.0,1.0,15.0,576.0,998.59,745.17
2016,11,15,12,15,559.5,163.5,1.05,15.0,476.0,779.0,598.67
2016,11,15,12,30,224.0,253.0,1.1,15.0,376.0,509.05,400.45
2016,11,15,12,45,217.0,247.0,1.2,15.0,364.0,492.46,391.21
2016,11,15,13,0,210.0,241.0,1.3,15.0,352.0,475.42,379.24
2016,11,15,13,15,202.0,231.5,1.35,15.0,335.0,452.64,362.61
2016,11,15,13,30,194.0,222.0,1.4,15.0,318.0,429.68,345.72
2016,11,15,13,45,511.0,145.0,1.5,15.0,378.0,649.78,520.58
2016,11,15,14,0,828.0,68.0,1.6,15.0,438.0,814.14,639.52
2016,11,15,14,15,809.0,66.0,1.65,14.5,404.5,766.74,606.75
2016,11,15,14,30,790.0,64.0,1.7,14.0,371.0,717.98,574.58
2016,11,15,14,45,762.0,61.5,1.8,13.5,332.5,660.88,535.57
2016,11,15,15,0,734.0,59.0,1.9,13.0,294.0,603.8,495.17
2016,11,15,15,15,694.5,55.0,1.9,12.5,253.0,537.86,444.14
2016,11,15,15,30,655.0,51.0,1.9,12.0,212.0,473.8,392.1
2016,11,15,15,45,590.0,46.0,1.95,12.0,168.5,396.95,326.97
2016,11,15,16,0,525.0,41.0,2.0,12.0,125.0,330.19,267.62
2016,11,15,16,15,415.0,32.5,1.95,11.5,85.5,242.11,189.39
2016,11,15,16,30,305.0,24.0,1.9,11.0,46.0,161.13,99.98
2016,11,15,16,45,152.5,12.0,1.85,10.5,23.0,59.13,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.0,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,16.0,70.11,0.0
2016,11,16,7,15,347.5,21.5,1.65,6.5,53.0,169.73,103.32
2016,11,16,7,30,508.0,31.0,1.7,7.0,90.0,275.67,218.81
2016,11,16,7,45,593.0,37.0,1.8,7.5,135.0,354.55,291.77
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,441.31,368.08
2016,11,16,8,15,726.5,47.0,1.95,8.5,224.5,511.44,428.2
2016,11,16,8,30,775.0,51.0,2.0,9.0,269.0,584.61,488.21
2016,11,16,8,45,806.5,53.5,2.15,9.5,311.0,646.72,536.88
2016,11,16,9,0,838.0,56.0,2.3,10.0,353.0,702.62,578.23
2016,11,16,9,15,858.5,58.5,2.35,10.0,390.0,756.18,617.34
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,808.71,654.95
2016,11,16,9,45,892.0,63.0,2.45,10.5,457.5,852.8,684.56
2016,11,16,10,0,905.0,65.0,2.5,11.0,488.0,894.68,712.22
2016,11,16,10,15,500.5,147.0,2.5,11.0,383.0,657.3,535.38
2016,11,16,10,30,96.0,229.0,2.5,11.0,278.0,331.29,271.37
2016,11,16,10,45,514.5,149.5,2.55,11.0,424.5,697.01,568.89
2016,11,16,11,0,933.0,70.0,2.6,11.0,571.0,1007.71,790.71
2016,11,16,11,15,936.0,70.5,2.65,11.0,581.0,1022.69,797.65
2016,11,16,11,30,939.0,71.0,2.7,11.0,591.0,1033.97,805.42
2016,11,16,11,45,629.5,156.5,2.75,11.0,505.5,852.09,677.07
2016,11,16,12,0,320.0,242.0,2.8,11.0,420.0,615.28,497.39
2016,11,16,12,15,625.0,157.0,2.8,11.0,500.5,845.35,676.54
2016,11,16,12,30,930.0,72.0,2.8,11.0,581.0,1018.98,798.33
2016,11,16,12,45,496.5,150.0,2.85,11.0,421.5,689.11,558.45
2016,11,16,13,0,63.0,228.0,2.9,11.0,262.0,298.81,244.2
2016,11,16,13,15,481.0,148.5,2.85,11.0,386.0,653.82,538.0
2016,11,16,13,30,899.0,69.0,2.8,11.0,510.0,919.95,733.62
2016,11,16,13,45,882.0,69.0,2.8,11.0,481.0,880.25,703.63
2016,11,16,14,0,865.0,69.0,2.8,11.0,452.0,846.99,681.1
2016,11,16,14,15,846.0,66.5,2.75,10.5,417.5,797.73,647.28
2016,11,16,14,30,827.0,64.0,2.7,10.0,383.0,747.0,611.84
2016,11,16,14,45,796.0,62.0,2.7,10.0,343.0,686.85,567.59
2016,11,16,15,0,765.0,60.0,2.7,10.0,303.0,626.83,522.36
2016,11,16,15,15,723.0,56.0,2.6,9.5,260.0,557.83,467.59
2016,11,16,15,30,681.0,52.0,2.5,9.0,217.0,490.83,411.85
2016,11,16,15,45,612.0,46.5,2.45,9.0,172.5,409.86,341.95
2016,11,16,16,0,543.0,41.0,2.4,9.0,128.0,339.59,278.5
2016,11,16,16,15,428.5,32.5,2.25,8.5,87.0,248.52,196.36
2016,11,16,16,30,314.0,24.0,2.1,8.0,46.0,164.24,99.5
2016,11,16,16,45,157.0,12.0,2.0,7.5,23.0,60.75,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,59.27,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,158.71,90.29
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,262.5,208.35
2016,11,17,7,45,555.0,38.0,0.6,4.5,128.0,336.33,276.58
2016,11,17,8,0,646.0,44.0,0.6,5.0,172.0,424.37,352.71
2016,11,17,8,15,696.5,48.0,0.6,5.5,216.0,494.1,411.19
2016,11,17,8,30,747.0,52.0,0.6,6.0,260.0,567.08,469.55
2016,11,17,8,45,785.0,54.0,0.65,7.0,302.5,631.75,517.92
2016,11,17,9,0,823.0,56.0,0.7,8.0,345.0,697.55,563.96
2016,11,17,9,15,845.5,58.5,0.75,8.5,382.0,745.29,596.41
2016,11,17,9,30,868.0,61.0,0.8,9.0,419.0,798.92,632.55
2016,11,17,9,45,887.0,61.5,0.85,9.5,451.0,845.69,663.05
2016,11,17,10,0,906.0,62.0,0.9,10.0,483.0,890.69,691.9
2016,11,17,10,15,916.5,63.0,0.9,10.5,507.5,926.51,713.2
2016,11,17,10,30,927.0,64.0,0.9,11.0,532.0,959.51,732.46
2016,11,17,10,45,934.5,64.5,0.9,11.5,550.0,985.91,747.23
2016,11,17,11,0,942.0,65.0,0.9,12.0,568.0,1008.96,759.85
2016,11,17,11,15,945.5,65.0,0.85,12.0,577.5,1023.9,767.54
2016,11,17,11,30,949.0,65.0,0.8,12.0,587.0,1035.12,773.02
2016,11,17,11,45,951.0,65.0,0.8,12.0,589.5,1041.06,776.46
2016,11,17,12,0,953.0,65.0,0.8,12.0,592.0,1043.15,777.71
2016,11,17,12,15,950.5,64.5,0.8,12.0,586.0,1036.23,773.4
2016,11,17,12,30,948.0,64.0,0.8,12.0,580.0,1025.49,766.95
2016,11,17,12,45,943.5,63.0,0.8,12.5,566.0,1008.39,755.2
2016,11,17,13,0,939.0,62.0,0.8,13.0,552.0,987.69,741.35
2016,11,17,13,15,930.5,61.5,0.8,13.0,530.5,960.43,724.69
2016,11,17,13,30,922.0,61.0,0.8,13.0,509.0,930.02,705.99
2016,11,17,13,45,909.5,59.5,0.85,13.0,481.0,891.76,682.89
2016,11,17,14,0,897.0,58.0,0.9,13.0,453.0,850.98,657.77
2016,11,17,14,15,879.0,56.5,0.9,12.5,419.0,803.46,627.81
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,754.37,596.09
2016,11,17,14,45,835.5,52.5,0.9,12.0,345.5,697.14,556.55
2016,11,17,15,0,810.0,50.0,0.9,12.0,306.0,639.66,515.77
2016,11,17,15,15,771.5,47.0,0.85,11.5,262.5,578.65,470.26
2016,11,17,15,30,733.0,44.0,0.8,11.0,219.0,513.11,418.08
2016,11,17,15,45,672.5,39.0,0.8,10.5,174.5,435.18,354.13
2016,11,17,16,0,612.0,34.0,0.8,10.0,130.0,362.17,291.14
2016,11,17,16,15,504.5,27.0,0.9,9.5,88.5,271.97,211.41
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,188.01,108.34
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,72.61,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,122.86,62.04
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,260.28,206.12
2016,11,18,7,45,566.0,36.5,1.35,6.0,126.5,339.73,279.67
2016,11,18,8,0,655.0,43.0,1.4,7.0,171.0,427.58,356.25
2016,11,18,8,15,706.5,47.5,1.3,7.5,216.0,498.83,416.49
2016,11,18,8,30,758.0,52.0,1.2,8.0,261.0,573.46,476.33
2016,11,18,8,45,792.5,55.5,1.2,9.0,303.0,638.07,524.72
2016,11,18,9,0,827.0,59.0,1.2,10.0,345.0,703.56,570.4
2016,11,18,9,15,849.0,61.5,1.25,10.5,382.5,758.51,608.36
2016,11,18,9,30,871.0,64.0,1.3,11.0,420.0,804.53,639.1
2016,11,18,9,45,887.5,65.0,1.4,12.0,451.5,849.94,668.36
2016,11,18,10,0,904.0,66.0,1.5,13.0,483.0,893.4,695.73
2016,11,18,10,15,913.5,67.5,1.5,13.0,507.5,928.93,718.49
2016,11,18,10,30,923.0,69.0,1.5,13.0,532.0,961.58,739.22
2016,11,18,10,45,927.0,70.5,1.55,13.5,548.5,985.92,753.7
2016,11,18,11,0,931.0,72.0,1.6,14.0,565.0,1006.8,765.99
2016,11,18,11,15,932.5,72.5,1.65,14.0,574.0,1020.35,774.95
2016,11,18,11,30,934.0,73.0,1.7,14.0,583.0,1030.19,781.71
2016,11,18,11,45,930.5,73.5,1.75,14.5,583.5,1031.31,781.45
2016,11,18,12,0,927.0,74.0,1.8,15.0,584.0,1028.65,778.95
2016,11,18,12,15,923.5,74.0,1.8,15.0,577.5,1021.57,774.47
2016,11,18,12,30,920.0,74.0,1.8,15.0,571.0,1010.81,767.75
2016,11,18,12,45,915.0,72.5,1.85,15.0,557.0,993.0,757.2
2016,11,18,13,0,910.0,71.0,1.9,15.0,543.0,971.71,744.43
2016,11,18,13,15,901.0,70.0,1.85,15.0,522.0,943.99,726.06
2016,11,18,13,30,892.0,69.0,1.8,15.0,501.0,913.24,705.71
2016,11,18,13,45,878.5,67.5,1.8,15.0,473.0,875.03,680.72
2016,11,18,14,0,865.0,66.0,1.8,15.0,445.0,834.47,653.9
2016,11,18,14,15,847.0,64.0,1.7,14.5,411.0,795.51,628.05
2016,11,18,14,30,829.0,62.0,1.6,14.0,377.0,746.37,594.42
2016,11,18,14,45,802.0,59.5,1.55,14.0,338.5,688.69,553.27
2016,11,18,15,0,775.0,57.0,1.5,14.0,300.0,630.82,511.04
2016,11,18,15,15,734.5,53.0,1.35,13.0,257.0,562.55,459.31
2016,11,18,15,30,694.0,49.0,1.2,12.0,214.0,496.16,406.18
2016,11,18,15,45,630.0,43.5,1.1,11.5,169.5,417.5,340.59
2016,11,18,16,0,566.0,38.0,1.0,11.0,125.0,343.98,276.59
2016,11,18,16,15,451.0,30.0,1.0,10.0,84.0,251.53,195.22
2016,11,18,16,30,336.0,22.0,1.0,9.0,43.0,170.44,93.56
2016,11,18,16,45,168.0,11.0,1.0,8.0,21.5,63.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.0,2.8,8.0,36.5,108.21,45.34
2016,11,19,7,30,403.0,30.0,2.8,8.0,73.0,233.45,182.92
2016,11,19,7,45,494.0,37.0,2.8,8.5,114.0,309.13,254.16
2016,11,19,8,0,585.0,44.0,2.8,9.0,155.0,389.99,326.4
2016,11,19,8,15,638.0,48.5,2.8,9.0,197.5,458.58,386.96
2016,11,19,8,30,691.0,53.0,2.8,9.0,240.0,530.79,448.31
2016,11,19,8,45,727.5,55.5,2.85,9.5,280.0,592.42,498.06
2016,11,19,9,0,764.0,58.0,2.9,10.0,320.0,655.19,545.54
2016,11,19,9,15,787.0,60.5,2.9,10.0,356.0,708.27,585.05
2016,11,19,9,30,810.0,63.0,2.9,10.0,392.0,760.67,623.28
2016,11,19,9,45,776.5,79.5,2.9,10.5,414.0,781.82,636.34
2016,11,19,10,0,743.0,96.0,2.9,11.0,436.0,803.05,649.59
2016,11,19,10,15,434.0,161.0,2.85,11.0,362.5,612.77,502.53
2016,11,19,10,30,125.0,226.0,2.8,11.0,289.0,375.49,308.46
2016,11,19,10,45,108.0,232.0,2.8,11.5,287.5,348.51,286.6
2016,11,19,11,0,91.0,238.0,2.8,12.0,286.0,340.14,278.56
2016,11,19,11,15,48.0,206.0,2.75,12.0,231.5,258.01,210.81
2016,11,19,11,30,5.0,174.0,2.7,12.0,177.0,161.78,130.37
2016,11,19,11,45,4.0,170.5,2.7,12.5,173.0,157.03,126.32
2016,11,19,12,0,3.0,167.0,2.7,13.0,169.0,152.41,122.24
2016,11,19,12,15,62.0,207.5,2.65,13.0,241.0,273.64,223.69
2016,11,19,12,30,121.0,248.0,2.6,13.0,313.0,403.42,328.3
2016,11,19,12,45,60.5,153.0,2.6,13.0,185.5,207.89,170.08
2016,11,19,13,0,0.0,58.0,2.6,13.0,58.0,48.07,35.18
2016,11,19,13,15,67.5,137.5,2.55,12.5,170.0,195.84,162.06
2016,11,19,13,30,135.0,217.0,2.5,12.0,282.0,371.67,306.49
2016,11,19,13,45,136.0,204.5,2.5,12.0,267.0,354.4,292.4
2016,11,19,14,0,137.0,192.0,2.5,12.0,252.0,336.86,278.9
2016,11,19,14,15,121.5,176.5,2.4,12.0,226.5,301.67,250.37
2016,11,19,14,30,106.0,161.0,2.3,12.0,201.0,267.48,222.41
2016,11,19,14,45,100.0,145.0,2.25,12.0,180.0,240.81,200.63
2016,11,19,15,0,94.0,129.0,2.2,12.0,159.0,214.66,178.9
2016,11,19,15,15,317.0,96.5,2.1,11.5,175.0,342.29,288.13
2016,11,19,15,30,540.0,64.0,2.0,11.0,191.0,425.82,355.75
2016,11,19,15,45,476.5,55.5,1.95,11.0,150.5,351.65,291.08
2016,11,19,16,0,413.0,47.0,1.9,11.0,110.0,283.08,230.12
2016,11,19,16,15,295.0,36.0,1.9,10.5,73.0,194.6,151.44
2016,11,19,16,30,177.0,25.0,1.9,10.0,36.0,112.34,57.24
2016,11,19,16,45,88.5,12.5,1.9,10.0,18.0,39.44,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,74.5,17.5,0.9,9.0,25.5,53.46,14.75
2016,11,20,7,30,149.0,35.0,0.9,9.0,51.0,127.88,97.92
2016,11,20,7,45,179.0,52.5,0.9,9.5,80.0,160.98,130.41
2016,11,20,8,0,209.0,70.0,0.9,10.0,109.0,206.98,171.46
2016,11,20,8,15,229.0,86.5,0.9,10.0,139.5,248.49,207.95
2016,11,20,8,30,249.0,103.0,0.9,10.0,170.0,291.69,244.79
2016,11,20,8,45,263.5,117.5,0.9,10.5,198.5,329.98,276.05
2016,11,20,9,0,278.0,132.0,0.9,11.0,227.0,369.13,307.06
2016,11,20,9,15,156.0,145.5,0.85,11.0,199.5,286.16,237.49
2016,11,20,9,30,34.0,159.0,0.8,11.0,172.0,192.13,157.36
2016,11,20,9,45,19.5,156.0,0.8,11.5,164.0,160.49,130.69
2016,11,20,10,0,5.0,153.0,0.8,12.0,156.0,143.48,115.7
2016,11,20,10,15,23.5,178.5,0.8,12.0,190.5,186.83,151.94
2016,11,20,10,30,42.0,204.0,0.8,12.0,225.0,251.25,204.22
2016,11,20,10,45,32.5,202.0,0.8,12.0,219.0,239.14,193.54
2016,11,20,11,0,23.0,200.0,0.8,12.0,213.0,208.17,168.16
2016,11,20,11,15,28.5,209.5,0.8,12.0,225.5,243.62,196.84
2016,11,20,11,30,34.0,219.0,0.8,12.0,238.0,260.53,210.21
2016,11,20,11,45,21.0,200.0,0.85,12.0,211.5,205.48,165.63
2016,11,20,12,0,8.0,181.0,0.9,12.0,185.0,172.19,138.37
2016,11,20,12,15,4.0,148.5,0.9,12.0,150.5,134.81,107.75
2016,11,20,12,30,0.0,116.0,0.9,12.0,116.0,99.16,78.18
2016,11,20,12,45,0.0,118.5,0.9,12.0,118.5,101.69,80.44
2016,11,20,13,0,0.0,121.0,0.9,12.0,121.0,104.33,82.72
2016,11,20,13,15,8.5,148.5,0.9,11.5,153.0,140.24,113.27
2016,11,20,13,30,17.0,176.0,0.9,11.0,185.0,178.07,145.11
2016,11,20,13,45,8.5,122.0,0.9,11.0,126.5,114.18,91.87
2016,11,20,14,0,0.0,68.0,0.9,11.0,68.0,56.37,42.9
2016,11,20,14,15,0.0,37.0,0.85,10.5,37.0,30.57,20.92
2016,11,20,14,30,0.0,6.0,0.8,10.0,6.0,4.94,0.0
2016,11,20,14,45,0.0,5.5,0.8,10.0,5.5,4.52,0.0
2016,11,20,15,0,0.0,5.0,0.8,10.0,5.0,4.11,0.0
