Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,15,15,0.0,4.0,0.75,10.0,4.0,3.28,0.0
2016,11,20,15,30,0.0,3.0,0.7,10.0,3.0,2.46,0.0
2016,11,20,15,45,0.0,2.5,0.65,10.0,2.5,2.05,0.0
2016,11,20,16,0,0.0,2.0,0.6,10.0,2.0,1.64,0.0
2016,11,20,16,15,0.0,1.0,0.7,9.5,1.0,0.82,0.0
2016,11,20,16,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,5.5,35.0,108.67,22.98
2016,11,21,7,30,417.0,29.0,1.2,6.0,70.0,237.91,184.14
2016,11,21,7,45,510.5,35.5,1.3,7.0,112.0,309.87,253.33
2016,11,21,8,0,604.0,42.0,1.4,8.0,154.0,396.88,329.63
2016,11,21,8,15,658.5,47.0,1.4,8.0,197.0,467.65,391.08
2016,11,21,8,30,713.0,52.0,1.4,8.0,240.0,542.24,453.16
2016,11,21,8,45,753.5,54.0,1.45,8.5,281.5,606.9,504.2
2016,11,21,9,0,794.0,56.0,1.5,9.0,323.0,672.97,552.95
2016,11,21,9,15,817.5,58.5,1.5,9.5,359.5,727.58,591.19
2016,11,21,9,30,841.0,61.0,1.5,10.0,396.0,773.52,622.12
2016,11,21,9,45,856.0,63.0,1.55,10.5,426.5,817.89,651.88
2016,11,21,10,0,871.0,65.0,1.6,11.0,457.0,860.36,679.8
2016,11,21,10,15,480.5,141.5,1.6,11.0,360.0,630.89,510.55
2016,11,21,10,30,90.0,218.0,1.6,11.0,263.0,314.34,256.51
2016,11,21,10,45,202.0,220.5,1.65,11.5,324.5,443.83,363.25
2016,11,21,11,0,314.0,223.0,1.7,12.0,386.0,578.74,467.43
2016,11,21,11,15,182.0,225.5,1.7,12.0,321.0,435.06,353.01
2016,11,21,11,30,50.0,228.0,1.7,12.0,256.0,288.11,233.49
2016,11,21,11,45,482.0,150.0,1.75,12.0,411.0,686.5,554.23
2016,11,21,12,0,914.0,72.0,1.8,12.0,566.0,1011.29,780.97
2016,11,21,12,15,912.0,72.0,1.8,12.0,560.5,1005.97,773.34
2016,11,21,12,30,910.0,72.0,1.8,12.0,555.0,996.99,767.69
2016,11,21,12,45,908.5,70.0,1.85,12.0,542.5,982.26,759.01
2016,11,21,13,0,907.0,68.0,1.9,12.0,530.0,963.98,748.04
2016,11,21,13,15,899.0,67.0,1.9,12.0,509.5,937.52,730.86
2016,11,21,13,30,891.0,66.0,1.9,12.0,489.0,908.0,711.63
2016,11,21,13,45,877.5,64.5,1.9,12.0,462.0,870.1,686.4
2016,11,21,14,0,864.0,63.0,1.9,12.0,435.0,829.85,659.32
2016,11,21,14,15,845.5,61.5,1.9,11.5,401.5,783.45,628.56
2016,11,21,14,30,827.0,60.0,1.9,11.0,368.0,743.0,601.59
2016,11,21,14,45,798.0,57.5,1.9,11.0,329.0,684.21,559.01
2016,11,21,15,0,769.0,55.0,1.9,11.0,290.0,625.42,515.42
2016,11,21,15,15,727.5,51.0,1.8,10.5,248.0,557.03,462.03
2016,11,21,15,30,686.0,47.0,1.7,10.0,206.0,490.63,407.3
2016,11,21,15,45,617.0,42.0,1.6,10.0,162.0,410.35,338.51
2016,11,21,16,0,548.0,37.0,1.5,10.0,118.0,335.63,271.98
2016,11,21,16,15,429.0,29.0,1.4,9.0,78.5,247.79,192.38
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,159.34,72.59
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,59.75,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.5,15.5,0.35,6.0,33.0,100.55,5.52
2016,11,22,7,30,371.0,31.0,0.3,6.0,66.0,219.62,167.44
2016,11,22,7,45,466.0,39.0,0.25,6.5,107.0,296.61,239.75
2016,11,22,8,0,561.0,47.0,0.2,7.0,148.0,383.36,313.99
2016,11,22,8,15,618.5,52.5,0.2,7.5,191.0,454.02,372.86
2016,11,22,8,30,676.0,58.0,0.2,8.0,234.0,529.04,432.49
2016,11,22,8,45,717.5,61.0,0.25,8.5,275.0,589.64,479.29
2016,11,22,9,0,759.0,64.0,0.3,9.0,316.0,656.39,527.17
2016,11,22,9,15,784.0,66.5,0.35,9.5,352.5,710.94,564.59
2016,11,22,9,30,809.0,69.0,0.4,10.0,389.0,764.92,600.79
2016,11,22,9,45,650.0,109.0,0.45,10.5,378.5,713.31,562.01
2016,11,22,10,0,491.0,149.0,0.5,11.0,368.0,634.66,504.03
2016,11,22,10,15,557.5,139.5,0.5,11.0,401.0,697.7,550.59
2016,11,22,10,30,624.0,130.0,0.5,11.0,434.0,771.64,601.08
2016,11,22,10,45,760.0,102.0,0.55,11.5,485.0,880.39,673.52
2016,11,22,11,0,896.0,74.0,0.6,12.0,536.0,972.35,731.9
2016,11,22,11,15,665.5,139.0,0.6,12.0,486.0,856.13,652.52
2016,11,22,11,30,435.0,204.0,0.6,12.0,436.0,702.12,544.82
2016,11,22,11,45,669.5,139.5,0.6,12.0,498.5,870.12,665.75
2016,11,22,12,0,904.0,75.0,0.6,12.0,561.0,1004.78,752.03
2016,11,22,12,15,902.5,75.0,0.6,12.0,555.5,1000.06,746.8
2016,11,22,12,30,901.0,75.0,0.6,12.0,550.0,991.73,741.83
2016,11,22,12,45,629.0,141.0,0.6,12.0,469.0,816.18,625.43
2016,11,22,13,0,357.0,207.0,0.6,12.0,388.0,595.9,468.98
2016,11,22,13,15,411.0,186.5,0.6,11.5,387.0,633.88,501.83
2016,11,22,13,30,465.0,166.0,0.6,11.0,386.0,648.7,515.07
2016,11,22,13,45,411.5,165.5,0.65,11.0,352.0,587.27,470.09
2016,11,22,14,0,358.0,165.0,0.7,11.0,318.0,509.64,413.1
2016,11,22,14,15,425.5,140.0,0.7,11.0,307.5,540.2,438.86
2016,11,22,14,30,493.0,115.0,0.7,11.0,297.0,546.25,444.98
2016,11,22,14,45,471.0,106.5,0.7,11.0,265.5,499.08,408.78
2016,11,22,15,0,449.0,98.0,0.7,11.0,234.0,452.47,372.59
2016,11,22,15,15,425.5,85.5,0.65,10.5,199.5,400.86,331.66
2016,11,22,15,30,402.0,73.0,0.6,10.0,165.0,350.54,290.27
2016,11,22,15,45,359.0,61.0,0.6,9.5,130.0,291.78,240.47
2016,11,22,16,0,316.0,49.0,0.6,9.0,95.0,237.15,192.28
2016,11,22,16,15,241.5,35.0,0.65,8.5,62.5,170.65,131.84
2016,11,22,16,30,167.0,21.0,0.7,8.0,30.0,102.94,41.78
2016,11,22,16,45,83.5,10.5,0.8,7.5,15.0,36.43,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,16.0,0.95,5.5,31.5,94.47,0.0
2016,11,23,7,30,340.0,32.0,0.8,6.0,63.0,206.56,156.47
2016,11,23,7,45,430.5,41.5,0.7,6.5,103.0,281.37,228.71
2016,11,23,8,0,521.0,51.0,0.6,7.0,143.0,365.53,301.83
2016,11,23,8,15,583.5,57.0,0.65,7.5,186.0,438.0,363.49
2016,11,23,8,30,646.0,63.0,0.7,8.0,229.0,515.25,426.47
2016,11,23,8,45,682.5,68.0,0.8,8.5,269.0,577.81,476.07
2016,11,23,9,0,719.0,73.0,0.9,9.0,309.0,641.79,524.24
2016,11,23,9,15,747.0,76.0,0.9,9.0,346.0,697.67,564.17
2016,11,23,9,30,775.0,79.0,0.9,9.0,383.0,748.43,599.43
2016,11,23,9,45,404.0,127.5,0.95,9.5,287.0,518.78,424.41
2016,11,23,10,0,33.0,176.0,1.0,10.0,191.0,211.21,172.31
2016,11,23,10,15,134.0,195.0,1.0,10.0,259.5,343.71,283.98
2016,11,23,10,30,235.0,214.0,1.0,10.0,328.0,463.71,379.33
2016,11,23,10,45,256.0,219.5,1.0,10.5,347.5,514.66,416.18
2016,11,23,11,0,277.0,225.0,1.0,11.0,367.0,545.84,438.5
2016,11,23,11,15,580.5,155.0,1.05,11.0,460.0,781.79,616.97
2016,11,23,11,30,884.0,85.0,1.1,11.0,553.0,1004.2,766.99
2016,11,23,11,45,682.0,139.0,1.15,11.0,501.5,881.46,681.36
2016,11,23,12,0,480.0,193.0,1.2,11.0,450.0,736.29,580.1
2016,11,23,12,15,296.5,216.5,1.2,11.0,375.0,560.41,449.02
2016,11,23,12,30,113.0,240.0,1.2,11.0,300.0,366.53,296.97
2016,11,23,12,45,488.5,162.5,1.3,11.0,410.0,696.51,560.14
2016,11,23,13,0,864.0,85.0,1.4,11.0,520.0,955.31,741.87
2016,11,23,13,15,578.0,141.5,1.45,11.0,427.5,744.54,591.58
2016,11,23,13,30,292.0,198.0,1.5,11.0,335.0,511.18,415.38
2016,11,23,13,45,553.5,138.5,1.55,11.0,380.0,680.77,552.2
2016,11,23,14,0,815.0,79.0,1.6,11.0,425.0,817.45,652.05
2016,11,23,14,15,793.5,76.0,1.65,10.5,391.5,767.69,617.25
2016,11,23,14,30,772.0,73.0,1.7,10.0,358.0,716.73,582.82
2016,11,23,14,45,744.0,69.0,1.75,10.0,320.0,658.91,541.11
2016,11,23,15,0,716.0,65.0,1.8,10.0,282.0,601.08,498.15
2016,11,23,15,15,670.0,60.5,1.75,9.5,240.0,536.3,446.69
2016,11,23,15,30,624.0,56.0,1.7,9.0,198.0,469.4,391.43
2016,11,23,15,45,553.5,49.0,1.65,8.5,155.0,389.11,323.08
2016,11,23,16,0,483.0,42.0,1.6,8.0,112.0,314.99,257.34
2016,11,23,16,15,357.0,32.0,1.5,7.0,73.5,220.22,171.64
2016,11,23,16,30,231.0,22.0,1.4,6.0,35.0,129.54,49.46
2016,11,23,16,45,115.5,11.0,1.35,5.5,17.5,47.55,0.0
2016,11,23,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,160.5,16.5,1.0,2.0,30.5,90.51,0.0
2016,11,24,7,30,321.0,33.0,1.0,2.0,61.0,198.36,150.64
2016,11,24,7,45,430.5,42.0,1.05,2.5,103.0,281.2,232.16
2016,11,24,8,0,540.0,51.0,1.1,3.0,145.0,375.04,315.55
2016,11,24,8,15,603.0,57.5,1.1,3.5,189.0,449.32,380.07
2016,11,24,8,30,666.0,64.0,1.1,4.0,233.0,528.39,445.79
2016,11,24,8,45,714.5,67.0,1.1,4.5,275.5,597.69,501.08
2016,11,24,9,0,763.0,70.0,1.1,5.0,318.0,664.21,550.79
2016,11,24,9,15,790.5,73.0,1.05,5.5,356.0,721.7,590.83
2016,11,24,9,30,818.0,76.0,1.0,6.0,394.0,778.72,629.21
2016,11,24,9,45,841.5,77.0,1.0,7.0,426.5,829.18,661.26
2016,11,24,10,0,865.0,78.0,1.0,8.0,459.0,878.14,691.45
2016,11,24,10,15,878.0,79.5,0.95,8.5,484.5,916.46,713.93
2016,11,24,10,30,891.0,81.0,0.9,9.0,510.0,952.14,734.32
2016,11,24,10,45,900.0,82.0,0.85,9.5,528.5,980.55,749.51
2016,11,24,11,0,909.0,83.0,0.8,10.0,547.0,1005.74,762.49
2016,11,24,11,15,913.5,83.5,0.65,10.5,557.0,1022.51,767.5
2016,11,24,11,30,918.0,84.0,0.5,11.0,567.0,1024.47,762.93
2016,11,24,11,45,918.5,84.0,0.35,11.5,569.5,1029.22,760.56
2016,11,24,12,0,919.0,84.0,0.2,12.0,572.0,1030.27,756.21
2016,11,24,12,15,916.5,83.5,0.2,12.0,566.5,1024.02,752.39
2016,11,24,12,30,914.0,83.0,0.2,12.0,561.0,1025.19,753.59
2016,11,24,12,45,908.5,82.5,0.25,12.0,547.5,1008.55,744.63
2016,11,24,13,0,903.0,82.0,0.3,12.0,534.0,988.4,733.88
2016,11,24,13,15,893.5,80.5,0.35,12.0,513.0,959.84,717.78
2016,11,24,13,30,884.0,79.0,0.4,12.0,492.0,928.22,699.7
2016,11,24,13,45,869.5,77.0,0.5,12.0,464.0,888.69,677.23
2016,11,24,14,0,855.0,75.0,0.6,12.0,436.0,846.8,652.69
2016,11,24,14,15,834.0,72.5,0.65,12.0,402.0,796.86,620.95
2016,11,24,14,30,813.0,70.0,0.7,12.0,368.0,745.55,587.48
2016,11,24,14,45,782.0,67.0,0.75,12.0,328.5,685.17,546.39
2016,11,24,15,0,751.0,64.0,0.8,12.0,289.0,624.85,503.95
2016,11,24,15,15,705.5,59.5,0.9,11.0,246.0,553.87,452.27
2016,11,24,15,30,660.0,55.0,1.0,10.0,203.0,490.53,402.94
2016,11,24,15,45,586.5,48.5,1.1,9.5,159.0,407.38,334.32
2016,11,24,16,0,513.0,42.0,1.2,9.0,115.0,330.54,267.66
2016,11,24,16,15,384.5,32.0,1.25,8.5,75.5,232.93,179.77
2016,11,24,16,30,256.0,22.0,1.3,8.0,36.0,139.14,47.62
2016,11,24,16,45,128.0,11.0,1.4,7.5,18.0,51.85,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.1,2.5,21.5,40.31,0.0
2016,11,25,7,30,147.0,31.0,1.0,3.0,43.0,122.5,90.43
2016,11,25,7,45,198.5,47.0,0.9,3.5,74.5,174.6,143.3
2016,11,25,8,0,250.0,63.0,0.8,4.0,106.0,231.55,194.92
2016,11,25,8,15,281.5,77.5,0.85,4.5,138.5,280.2,238.26
2016,11,25,8,30,313.0,92.0,0.9,5.0,171.0,331.65,282.57
2016,11,25,8,45,332.0,106.5,0.95,6.0,202.5,376.98,319.75
2016,11,25,9,0,351.0,121.0,1.0,7.0,234.0,423.25,356.38
2016,11,25,9,15,371.5,130.0,1.0,7.5,262.0,465.0,388.85
2016,11,25,9,30,392.0,139.0,1.0,8.0,290.0,507.28,420.87
2016,11,25,9,45,261.5,166.0,1.0,8.5,270.5,427.18,353.95
2016,11,25,10,0,131.0,193.0,1.0,9.0,251.0,337.28,278.64
2016,11,25,10,15,122.5,204.0,1.0,9.0,260.0,345.8,285.34
2016,11,25,10,30,114.0,215.0,1.0,9.0,269.0,353.71,290.82
2016,11,25,10,45,235.5,211.5,1.0,9.5,329.0,465.06,380.92
2016,11,25,11,0,357.0,208.0,1.0,10.0,389.0,601.49,484.86
2016,11,25,11,15,354.0,213.0,1.0,10.0,395.5,609.28,488.63
2016,11,25,11,30,351.0,218.0,1.0,10.0,402.0,615.66,492.85
2016,11,25,11,45,338.0,222.0,1.0,10.5,400.0,609.49,486.83
2016,11,25,12,0,325.0,226.0,1.0,11.0,398.0,601.94,480.02
2016,11,25,12,15,294.5,228.5,1.0,11.0,383.0,574.02,458.69
2016,11,25,12,30,264.0,231.0,1.0,11.0,368.0,545.3,436.87
2016,11,25,12,45,305.0,218.0,1.0,11.0,373.0,565.6,453.94
2016,11,25,13,0,346.0,205.0,1.0,11.0,378.0,583.67,468.81
2016,11,25,13,15,268.0,206.0,1.0,11.0,337.0,505.95,408.7
2016,11,25,13,30,190.0,207.0,1.0,11.0,296.0,411.63,335.51
2016,11,25,13,45,186.5,195.0,1.0,11.0,278.0,389.55,319.49
2016,11,25,14,0,183.0,183.0,1.0,11.0,260.0,367.29,302.55
2016,11,25,14,15,175.0,168.5,0.95,10.5,237.5,337.95,280.02
2016,11,25,14,30,167.0,154.0,0.9,10.0,215.0,308.88,257.36
2016,11,25,14,45,157.0,139.5,0.85,10.0,192.0,278.73,232.9
2016,11,25,15,0,147.0,125.0,0.8,10.0,169.0,249.3,208.58
2016,11,25,15,15,381.0,90.0,0.75,9.5,181.0,378.95,317.27
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,464.07,383.33
2016,11,25,15,45,549.0,47.5,0.7,8.5,151.0,386.2,316.92
2016,11,25,16,0,483.0,40.0,0.7,8.0,109.0,314.14,254.09
2016,11,25,16,15,358.0,30.0,0.75,7.5,71.0,219.84,169.24
2016,11,25,16,30,233.0,20.0,0.8,7.0,33.0,128.73,38.97
2016,11,25,16,45,116.5,10.0,0.85,6.5,16.5,47.35,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,6.0,1.5,1.28,0.0
2016,11,26,7,30,0.0,3.0,1.8,6.0,3.0,2.46,0.0
2016,11,26,7,45,0.0,5.5,1.9,6.5,5.5,4.51,0.0
2016,11,26,8,0,0.0,8.0,2.0,7.0,8.0,6.56,0.07
2016,11,26,8,15,0.0,10.5,2.0,6.5,10.5,8.62,1.96
2016,11,26,8,30,0.0,13.0,2.0,6.0,13.0,10.69,3.83
2016,11,26,8,45,0.0,16.0,2.05,6.0,16.0,13.16,6.05
2016,11,26,9,0,0.0,19.0,2.1,6.0,19.0,15.65,8.24
2016,11,26,9,15,0.0,21.5,1.95,6.0,21.5,17.72,10.06
2016,11,26,9,30,0.0,24.0,1.8,6.0,24.0,19.79,11.87
2016,11,26,9,45,0.0,56.0,1.7,6.0,56.0,46.36,35.2
2016,11,26,10,0,0.0,88.0,1.6,6.0,88.0,74.02,59.19
2016,11,26,10,15,0.0,69.0,1.6,6.0,69.0,57.22,44.46
2016,11,26,10,30,0.0,50.0,1.6,6.0,50.0,41.39,30.63
2016,11,26,10,45,0.0,86.5,1.6,6.5,86.5,72.02,57.06
2016,11,26,11,0,0.0,123.0,1.6,7.0,123.0,106.56,86.42
2016,11,26,11,15,9.5,159.0,1.65,7.0,164.0,152.01,125.22
2016,11,26,11,30,19.0,195.0,1.7,7.0,205.0,199.76,165.37
2016,11,26,11,45,55.0,216.5,1.8,7.0,245.5,280.6,233.4
2016,11,26,12,0,91.0,238.0,1.9,7.0,286.0,343.84,285.82
2016,11,26,12,15,103.0,237.5,1.95,7.0,291.5,355.01,295.11
2016,11,26,12,30,115.0,237.0,2.0,7.0,297.0,366.03,304.59
2016,11,26,12,45,128.0,232.0,2.05,7.0,297.0,392.07,326.05
2016,11,26,13,0,141.0,227.0,2.1,7.0,297.0,396.91,330.66
2016,11,26,13,15,261.5,203.5,2.1,7.0,327.0,497.04,414.55
2016,11,26,13,30,382.0,180.0,2.1,7.0,357.0,571.1,475.85
2016,11,26,13,45,191.0,135.0,2.1,7.0,223.5,335.88,284.13
2016,11,26,14,0,0.0,90.0,2.1,7.0,90.0,76.18,60.55
2016,11,26,14,15,60.0,122.0,2.0,7.0,144.0,169.58,143.53
2016,11,26,14,30,120.0,154.0,1.9,7.0,198.0,272.63,231.68
2016,11,26,14,45,106.0,139.5,1.85,7.0,175.5,241.41,204.86
2016,11,26,15,0,92.0,125.0,1.8,7.0,153.0,211.39,179.24
2016,11,26,15,15,81.0,107.0,1.7,7.0,129.0,168.01,141.95
2016,11,26,15,30,70.0,89.0,1.6,7.0,105.0,138.51,115.95
2016,11,26,15,45,51.5,70.5,1.55,7.0,81.0,105.12,86.09
2016,11,26,16,0,33.0,52.0,1.5,7.0,57.0,73.35,57.45
2016,11,26,16,15,16.5,34.0,1.55,7.0,36.5,44.48,30.94
2016,11,26,16,30,0.0,16.0,1.6,7.0,16.0,13.21,0.0
2016,11,26,16,45,0.0,8.0,1.65,7.0,8.0,6.83,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,16.5,2.4,6.0,24.0,48.32,0.0
2016,11,27,7,30,187.0,33.0,2.4,6.0,48.0,140.43,98.69
2016,11,27,7,45,320.0,42.5,2.4,6.5,87.5,226.45,184.35
2016,11,27,8,0,453.0,52.0,2.4,7.0,127.0,327.27,273.9
2016,11,27,8,15,522.0,59.0,2.4,7.0,169.0,401.2,339.74
2016,11,27,8,30,591.0,66.0,2.4,7.0,211.0,480.57,408.09
2016,11,27,8,45,659.0,66.5,2.45,7.5,254.0,556.72,471.15
2016,11,27,9,0,727.0,67.0,2.5,8.0,297.0,631.74,530.15
2016,11,27,9,15,755.5,70.0,2.5,8.0,333.5,688.37,572.91
2016,11,27,9,30,784.0,73.0,2.5,8.0,370.0,744.76,614.58
2016,11,27,9,45,816.0,72.0,2.5,8.5,403.5,798.61,652.3
2016,11,27,10,0,848.0,71.0,2.5,9.0,437.0,851.49,688.48
2016,11,27,10,15,722.0,102.0,2.45,9.0,425.5,807.14,653.81
2016,11,27,10,30,596.0,133.0,2.4,9.0,414.0,745.72,607.23
2016,11,27,10,45,467.5,170.5,2.35,9.5,396.0,674.27,550.55
2016,11,27,11,0,339.0,208.0,2.3,10.0,378.0,584.21,477.71
2016,11,27,11,15,620.5,142.5,2.25,10.0,461.0,813.35,654.09
2016,11,27,11,30,902.0,77.0,2.2,10.0,544.0,997.56,782.0
2016,11,27,11,45,903.5,77.0,2.15,10.0,547.0,1003.44,783.04
2016,11,27,12,0,905.0,77.0,2.1,10.0,550.0,1005.71,783.86
2016,11,27,12,15,902.5,76.5,2.05,10.0,545.0,999.75,779.23
2016,11,27,12,30,900.0,76.0,2.0,10.0,540.0,990.22,772.42
2016,11,27,12,45,892.0,76.0,2.0,10.5,526.5,972.52,759.43
2016,11,27,13,0,884.0,76.0,2.0,11.0,513.0,951.54,744.4
2016,11,27,13,15,668.0,120.0,1.95,10.5,443.0,804.37,641.63
2016,11,27,13,30,452.0,164.0,1.9,10.0,373.0,635.38,517.6
2016,11,27,13,45,374.0,166.5,1.85,10.0,332.5,537.59,443.31
2016,11,27,14,0,296.0,169.0,1.8,10.0,292.0,463.89,384.85
2016,11,27,14,15,371.0,144.0,1.75,10.0,286.0,501.88,417.16
2016,11,27,14,30,446.0,119.0,1.7,10.0,280.0,516.36,430.07
2016,11,27,14,45,580.0,90.5,1.65,10.0,276.5,569.36,473.16
2016,11,27,15,0,714.0,62.0,1.6,10.0,273.0,598.39,495.68
2016,11,27,15,15,666.5,57.5,1.5,9.0,231.5,532.79,443.54
2016,11,27,15,30,619.0,53.0,1.4,8.0,190.0,465.44,388.39
2016,11,27,15,45,542.5,46.5,1.3,7.5,147.5,382.81,317.9
2016,11,27,16,0,466.0,40.0,1.2,7.0,105.0,306.93,250.6
2016,11,27,16,15,233.0,35.5,1.15,6.5,68.0,170.71,131.51
2016,11,27,16,30,0.0,31.0,1.1,6.0,31.0,36.68,4.74
2016,11,27,16,45,0.0,15.5,1.1,6.0,15.5,13.23,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.25,8.0,15.5,19.0,0.0
2016,11,28,7,30,41.0,27.0,2.3,8.0,31.0,52.95,32.8
2016,11,28,7,45,74.0,45.0,2.4,8.0,55.5,94.14,73.79
2016,11,28,8,0,107.0,63.0,2.5,8.0,80.0,135.69,111.68
2016,11,28,8,15,127.5,81.0,2.55,8.0,107.5,173.04,145.51
2016,11,28,8,30,148.0,99.0,2.6,8.0,135.0,212.23,180.36
2016,11,28,8,45,164.5,116.0,2.7,8.0,162.5,249.08,212.55
2016,11,28,9,0,181.0,133.0,2.8,8.0,190.0,287.26,245.25
2016,11,28,9,15,198.5,145.0,2.8,8.0,214.0,320.58,273.37
2016,11,28,9,30,216.0,157.0,2.8,8.0,238.0,371.37,315.17
2016,11,28,9,45,108.0,113.5,2.85,8.5,154.0,215.28,182.52
2016,11,28,10,0,0.0,70.0,2.9,9.0,70.0,58.04,44.64
2016,11,28,10,15,4.0,116.0,2.9,9.0,118.0,104.63,84.79
2016,11,28,10,30,8.0,162.0,2.9,9.0,166.0,155.78,128.07
2016,11,28,10,45,18.5,179.5,2.9,9.5,189.0,184.01,151.66
2016,11,28,11,0,29.0,197.0,2.9,10.0,212.0,232.24,191.52
2016,11,28,11,15,28.5,201.5,2.9,10.0,216.5,236.88,195.03
2016,11,28,11,30,28.0,206.0,2.9,10.0,221.0,221.44,182.19
2016,11,28,11,45,14.0,166.0,2.9,10.0,173.5,163.77,133.83
2016,11,28,12,0,0.0,126.0,2.9,10.0,126.0,109.19,87.5
2016,11,28,12,15,410.0,114.0,2.85,10.0,324.0,567.12,473.41
2016,11,28,12,30,820.0,102.0,2.8,10.0,522.0,955.33,761.21
2016,11,28,12,45,434.5,154.5,2.8,10.0,376.5,634.66,519.72
2016,11,28,13,0,49.0,207.0,2.8,10.0,231.0,264.4,217.4
2016,11,28,13,15,46.0,200.0,2.75,10.0,222.0,253.26,209.52
2016,11,28,13,30,43.0,193.0,2.7,10.0,213.0,242.42,200.75
2016,11,28,13,45,21.5,153.5,2.7,10.0,163.5,160.06,131.78
2016,11,28,14,0,0.0,114.0,2.7,10.0,114.0,100.19,80.6
2016,11,28,14,15,0.0,104.5,2.65,10.0,104.5,91.42,73.34
2016,11,28,14,30,0.0,95.0,2.6,10.0,95.0,82.76,66.07
2016,11,28,14,45,0.0,85.0,2.55,10.0,85.0,73.69,58.37
2016,11,28,15,0,0.0,75.0,2.5,10.0,75.0,64.71,50.68
2016,11,28,15,15,0.0,63.0,2.35,9.5,63.0,53.73,41.24
2016,11,28,15,30,0.0,51.0,2.2,9.0,51.0,42.81,31.71
2016,11,28,15,45,0.0,39.5,2.1,8.5,39.5,32.67,22.74
2016,11,28,16,0,0.0,28.0,2.0,8.0,28.0,23.12,14.19
2016,11,28,16,15,0.0,18.0,1.9,7.5,18.0,14.83,6.51
2016,11,28,16,30,0.0,8.0,1.8,7.0,8.0,6.57,0.0
2016,11,28,16,45,0.0,4.0,1.7,6.5,4.0,3.41,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,91.73,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,232.52,155.3
2016,11,29,7,45,555.5,27.0,1.4,3.5,95.5,317.55,257.7
2016,11,29,8,0,656.0,33.0,1.4,4.0,137.0,408.32,340.5
2016,11,29,8,15,712.5,37.0,1.4,4.5,180.5,476.26,401.19
2016,11,29,8,30,769.0,41.0,1.4,5.0,224.0,551.55,464.84
2016,11,29,8,45,805.0,43.5,1.45,5.5,265.5,614.6,515.51
2016,11,29,9,0,841.0,46.0,1.5,6.0,307.0,678.95,563.88
2016,11,29,9,15,864.0,48.0,1.45,6.5,343.5,733.48,602.25
2016,11,29,9,30,887.0,50.0,1.4,7.0,380.0,787.29,638.85
2016,11,29,9,45,902.5,51.5,1.4,7.5,411.5,833.04,669.13
2016,11,29,10,0,918.0,53.0,1.4,8.0,443.0,876.83,697.44
2016,11,29,10,15,928.5,54.0,1.35,8.5,467.5,913.2,719.3
2016,11,29,10,30,939.0,55.0,1.3,9.0,492.0,946.8,738.91
2016,11,29,10,45,945.0,55.5,1.3,9.5,510.0,972.47,753.72
2016,11,29,11,0,951.0,56.0,1.3,10.0,528.0,994.78,766.31
2016,11,29,11,15,954.5,56.5,1.3,10.0,538.0,1011.18,776.4
2016,11,29,11,30,958.0,57.0,1.3,10.0,548.0,1023.9,784.25
2016,11,29,11,45,957.0,57.5,1.3,10.5,550.5,1028.45,785.43
2016,11,29,12,0,956.0,58.0,1.3,11.0,553.0,1029.18,784.37
2016,11,29,12,15,953.5,58.0,1.3,11.0,548.0,1023.93,781.0
2016,11,29,12,30,951.0,58.0,1.3,11.0,543.0,1014.91,775.4
2016,11,29,12,45,938.5,60.5,1.3,11.0,529.5,996.0,763.4
2016,11,29,13,0,926.0,63.0,1.3,11.0,516.0,973.73,749.35
2016,11,29,13,15,917.0,62.5,1.3,11.0,496.0,947.46,732.67
2016,11,29,13,30,908.0,62.0,1.3,11.0,476.0,918.13,713.91
2016,11,29,13,45,892.5,61.0,1.35,11.0,449.0,879.5,689.36
2016,11,29,14,0,877.0,60.0,1.4,11.0,422.0,838.6,662.9
2016,11,29,14,15,858.5,58.0,1.35,10.5,389.0,791.87,631.69
2016,11,29,14,30,840.0,56.0,1.3,10.0,356.0,743.65,598.81
2016,11,29,14,45,811.5,53.5,1.3,10.0,318.0,692.98,562.79
2016,11,29,15,0,783.0,51.0,1.3,10.0,280.0,634.69,519.97
2016,11,29,15,15,741.5,47.5,1.25,9.0,238.5,566.88,468.94
2016,11,29,15,30,700.0,44.0,1.2,8.0,197.0,500.93,415.67
2016,11,29,15,45,632.5,39.0,1.15,7.5,154.0,421.03,347.91
2016,11,29,16,0,565.0,34.0,1.1,7.0,111.0,346.45,281.62
2016,11,29,16,15,440.5,26.0,1.1,6.5,72.0,249.54,191.63
2016,11,29,16,30,316.0,18.0,1.1,6.0,33.0,156.36,26.67
2016,11,29,16,45,158.0,9.0,1.15,5.5,16.5,61.26,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,7,15,164.0,11.5,0.25,4.0,23.0,69.27,0.0
2016,11,30,7,30,328.0,23.0,0.3,4.0,46.0,184.31,116.24
2016,11,30,7,45,433.5,31.5,0.35,4.5,84.5,268.77,215.17
2016,11,30,8,0,539.0,40.0,0.4,5.0,123.0,358.29,294.89
2016,11,30,8,15,602.0,45.0,0.4,5.5,165.0,424.69,352.61
2016,11,30,8,30,665.0,50.0,0.4,6.0,207.0,501.28,415.7
2016,11,30,8,45,705.0,54.0,0.4,6.5,247.0,565.44,466.24
2016,11,30,9,0,745.0,58.0,0.4,7.0,287.0,631.21,514.4
2016,11,30,9,15,772.5,60.5,0.5,7.0,323.0,686.82,555.45
2016,11,30,9,30,800.0,63.0,0.6,7.0,359.0,742.16,595.61
2016,11,30,9,45,821.0,64.5,0.7,7.5,390.5,790.16,628.74
2016,11,30,10,0,842.0,66.0,0.8,8.0,422.0,836.72,660.42
2016,11,30,10,15,855.0,67.5,0.8,8.0,447.0,865.03,678.4
2016,11,30,10,30,868.0,69.0,0.8,8.0,472.0,899.82,701.0
2016,11,30,10,45,507.0,147.0,0.85,8.5,384.5,681.98,544.95
2016,11,30,11,0,146.0,225.0,0.9,9.0,297.0,401.16,325.67
2016,11,30,11,15,99.5,221.5,0.9,9.0,271.0,332.17,272.21
2016,11,30,11,30,53.0,218.0,0.9,9.0,245.0,282.22,230.93
2016,11,30,11,45,65.0,223.5,0.95,9.5,257.0,300.99,246.35
2016,11,30,12,0,77.0,229.0,1.0,10.0,269.0,319.96,261.41
2016,11,30,12,15,59.5,220.0,1.05,10.0,251.0,291.09,237.83
2016,11,30,12,30,42.0,211.0,1.1,10.0,233.0,262.59,214.63
2016,11,30,12,45,31.0,198.0,1.15,10.0,214.0,235.82,192.91
2016,11,30,13,0,20.0,185.0,1.2,10.0,195.0,191.68,156.74
2016,11,30,13,15,29.0,184.5,1.3,10.0,198.5,218.3,179.43
2016,11,30,13,30,38.0,184.0,1.4,10.0,202.0,226.95,187.1
2016,11,30,13,45,19.0,139.0,1.5,10.0,148.0,142.38,116.58
2016,11,30,14,0,0.0,94.0,1.6,10.0,94.0,80.23,63.55
2016,11,30,14,15,0.0,92.5,1.6,9.5,92.5,79.41,63.19
2016,11,30,14,30,0.0,91.0,1.6,9.0,91.0,78.8,62.91
2016,11,30,14,45,0.0,81.0,1.65,9.0,81.0,69.71,55.16
2016,11,30,15,0,0.0,71.0,1.7,9.0,71.0,60.7,47.41
2016,11,30,15,15,0.0,60.0,1.65,8.5,60.0,50.74,38.81
2016,11,30,15,30,0.0,49.0,1.6,8.0,49.0,40.83,30.13
2016,11,30,15,45,201.5,47.0,1.6,7.5,74.5,189.82,159.83
2016,11,30,16,0,403.0,45.0,1.6,7.0,100.0,281.68,231.67
2016,11,30,16,15,279.5,33.0,1.55,7.0,64.5,189.73,145.71
2016,11,30,16,30,156.0,21.0,1.5,7.0,29.0,99.88,12.27
2016,11,30,16,45,78.0,10.5,1.5,7.0,14.5,35.53,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
