Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,2.5,23.0,76.95,0.0
2016,12,1,7,30,374.0,22.0,1.4,3.0,46.0,195.79,117.48
2016,12,1,7,45,489.0,29.0,1.4,4.0,87.0,286.2,230.7
2016,12,1,8,0,604.0,36.0,1.4,5.0,128.0,382.23,317.55
2016,12,1,8,15,666.0,40.5,1.4,5.0,171.0,455.84,383.4
2016,12,1,8,30,728.0,45.0,1.4,5.0,214.0,533.96,450.28
2016,12,1,8,45,770.0,48.0,1.45,5.5,256.0,600.84,504.89
2016,12,1,9,0,812.0,51.0,1.5,6.0,298.0,669.4,556.78
2016,12,1,9,15,838.0,53.0,1.55,6.5,335.0,718.56,592.26
2016,12,1,9,30,864.0,55.0,1.6,7.0,372.0,773.72,631.42
2016,12,1,9,45,879.5,57.5,1.7,7.5,403.5,820.06,663.65
2016,12,1,10,0,895.0,60.0,1.8,8.0,435.0,864.52,694.1
2016,12,1,10,15,907.0,61.5,1.8,8.0,460.5,902.33,719.52
2016,12,1,10,30,919.0,63.0,1.8,8.0,486.0,937.54,742.93
2016,12,1,10,45,927.0,63.5,1.85,8.5,504.5,964.78,759.95
2016,12,1,11,0,935.0,64.0,1.9,9.0,523.0,988.83,774.81
2016,12,1,11,15,939.0,64.5,1.9,9.0,534.0,1005.65,785.49
2016,12,1,11,30,943.0,65.0,1.9,9.0,545.0,1018.88,793.92
2016,12,1,11,45,943.5,65.5,1.95,9.5,548.0,1025.0,796.96
2016,12,1,12,0,944.0,66.0,2.0,10.0,551.0,1027.37,797.69
2016,12,1,12,15,942.5,66.0,1.95,10.0,546.0,1023.33,794.34
2016,12,1,12,30,941.0,66.0,1.9,10.0,541.0,1015.57,788.7
2016,12,1,12,45,936.0,65.5,1.9,10.0,529.0,1000.06,778.69
2016,12,1,13,0,931.0,65.0,1.9,10.0,517.0,981.05,766.47
2016,12,1,13,15,922.5,64.0,1.85,10.0,497.0,954.69,748.61
2016,12,1,13,30,914.0,63.0,1.8,10.0,477.0,925.22,728.69
2016,12,1,13,45,900.0,61.5,1.75,10.0,450.0,887.3,702.77
2016,12,1,14,0,886.0,60.0,1.7,10.0,423.0,846.98,675.04
2016,12,1,14,15,866.5,58.0,1.7,9.5,390.0,799.33,643.4
2016,12,1,14,30,847.0,56.0,1.7,9.0,357.0,750.24,609.99
2016,12,1,14,45,818.0,53.5,1.7,9.0,318.5,699.09,573.07
2016,12,1,15,0,789.0,51.0,1.7,9.0,280.0,640.32,529.26
2016,12,1,15,15,746.0,47.5,1.55,8.5,238.0,571.36,475.32
2016,12,1,15,30,703.0,44.0,1.4,8.0,196.0,504.35,419.5
2016,12,1,15,45,635.5,38.5,1.3,7.5,153.0,423.75,350.7
2016,12,1,16,0,568.0,33.0,1.2,7.0,110.0,348.57,283.55
2016,12,1,16,15,443.5,25.0,1.2,6.0,71.5,251.46,193.05
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,157.73,18.82
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,61.84,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,84.86,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,214.05,119.75
2016,12,2,7,45,531.0,26.5,1.75,2.5,87.5,302.97,244.69
2016,12,2,8,0,638.0,33.0,1.8,3.0,128.0,395.97,331.46
2016,12,2,8,15,697.0,37.0,1.8,3.5,171.0,468.53,396.97
2016,12,2,8,30,756.0,41.0,1.8,4.0,214.0,540.43,459.2
2016,12,2,8,45,791.5,44.0,1.8,4.5,255.5,603.06,510.59
2016,12,2,9,0,827.0,47.0,1.8,5.0,297.0,667.02,559.24
2016,12,2,9,15,851.5,49.5,1.85,5.5,334.0,722.76,600.25
2016,12,2,9,30,876.0,52.0,1.9,6.0,371.0,777.97,639.78
2016,12,2,9,45,889.5,54.5,2.0,7.0,402.0,823.1,670.19
2016,12,2,10,0,903.0,57.0,2.1,8.0,433.0,866.21,698.59
2016,12,2,10,15,914.5,58.0,2.1,8.0,458.5,903.16,723.65
2016,12,2,10,30,926.0,59.0,2.1,8.0,484.0,937.46,746.66
2016,12,2,10,45,932.5,60.5,2.1,8.5,502.0,964.9,763.33
2016,12,2,11,0,939.0,62.0,2.1,9.0,520.0,989.06,777.72
2016,12,2,11,15,943.0,62.5,2.05,9.0,531.0,1006.01,787.91
2016,12,2,11,30,947.0,63.0,2.0,9.0,542.0,1019.36,795.79
2016,12,2,11,45,947.5,63.0,2.0,9.5,545.0,1024.91,797.73
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,1026.7,797.37
2016,12,2,12,15,946.0,62.5,2.0,10.0,543.0,1021.58,793.97
2016,12,2,12,30,944.0,62.0,2.0,10.0,538.0,1012.73,788.28
2016,12,2,12,45,940.0,61.0,2.0,10.5,525.5,997.57,777.06
2016,12,2,13,0,936.0,60.0,2.0,11.0,513.0,978.86,763.61
2016,12,2,13,15,927.5,59.5,2.0,10.5,493.5,953.21,748.24
2016,12,2,13,30,919.0,59.0,2.0,10.0,474.0,924.43,730.67
2016,12,2,13,45,903.5,58.5,2.0,10.0,447.0,886.54,705.2
2016,12,2,14,0,888.0,58.0,2.0,10.0,420.0,846.32,677.87
2016,12,2,14,15,868.5,56.0,2.0,10.0,387.0,798.7,644.76
2016,12,2,14,30,849.0,54.0,2.0,10.0,354.0,749.62,610.0
2016,12,2,14,45,818.5,52.0,2.0,10.0,316.0,691.24,567.4
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,639.08,528.45
2016,12,2,15,15,745.5,46.5,1.9,9.0,236.0,570.58,475.95
2016,12,2,15,30,703.0,43.0,1.8,8.0,194.0,504.01,421.24
2016,12,2,15,45,631.5,38.0,1.7,7.5,151.5,421.79,350.65
2016,12,2,16,0,560.0,33.0,1.6,7.0,109.0,345.32,282.02
2016,12,2,16,15,434.0,25.0,1.55,6.5,70.5,247.83,190.23
2016,12,2,16,30,308.0,17.0,1.5,6.0,32.0,153.75,14.97
2016,12,2,16,45,154.0,8.5,1.5,5.5,16.0,60.2,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,72.21,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,183.82,92.18
2016,12,3,7,45,467.5,27.5,1.3,4.0,81.0,273.14,218.24
2016,12,3,8,0,580.0,35.0,1.4,5.0,120.0,366.7,304.19
2016,12,3,8,15,642.0,39.5,1.4,5.5,162.0,438.87,368.58
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,515.62,433.86
2016,12,3,8,45,745.0,47.0,1.45,6.5,244.0,580.58,487.33
2016,12,3,9,0,786.0,50.0,1.5,7.0,284.0,647.22,538.06
2016,12,3,9,15,812.0,52.5,1.5,7.5,320.5,696.0,573.06
2016,12,3,9,30,838.0,55.0,1.5,8.0,357.0,750.85,611.66
2016,12,3,9,45,854.0,57.0,1.55,8.5,388.0,796.03,642.61
2016,12,3,10,0,870.0,59.0,1.6,9.0,419.0,839.48,671.83
2016,12,3,10,15,882.5,60.5,1.55,9.5,444.5,877.12,695.21
2016,12,3,10,30,895.0,62.0,1.5,10.0,470.0,912.28,716.47
2016,12,3,10,45,904.0,62.5,1.5,10.5,488.5,940.08,733.06
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,964.82,747.56
2016,12,3,11,15,917.5,63.5,1.5,11.0,517.5,981.99,758.31
2016,12,3,11,30,922.0,64.0,1.5,11.0,528.0,995.68,766.92
2016,12,3,11,45,923.5,64.0,1.5,11.5,531.5,1002.17,769.45
2016,12,3,12,0,925.0,64.0,1.5,12.0,535.0,1005.01,769.8
2016,12,3,12,15,923.5,63.5,1.5,12.0,530.5,1000.54,766.87
2016,12,3,12,30,922.0,63.0,1.5,12.0,526.0,992.43,761.78
2016,12,3,12,45,918.0,62.5,1.5,12.0,514.0,978.31,752.83
2016,12,3,13,0,914.0,62.0,1.5,12.0,502.0,960.72,741.73
2016,12,3,13,15,906.0,61.0,1.45,12.0,483.0,935.36,724.67
2016,12,3,13,30,898.0,60.0,1.4,12.0,464.0,906.93,705.63
2016,12,3,13,45,886.0,58.5,1.4,12.0,438.0,871.39,682.35
2016,12,3,14,0,874.0,57.0,1.4,12.0,412.0,833.4,657.17
2016,12,3,14,15,856.0,55.0,1.3,12.0,380.0,787.56,624.82
2016,12,3,14,30,838.0,53.0,1.2,12.0,348.0,740.2,591.02
2016,12,3,14,45,811.0,51.0,1.15,12.0,311.0,684.94,551.36
2016,12,3,15,0,784.0,49.0,1.1,12.0,274.0,635.74,515.26
2016,12,3,15,15,742.5,45.5,1.0,11.0,233.0,568.16,464.72
2016,12,3,15,30,701.0,42.0,0.9,10.0,192.0,502.44,411.96
2016,12,3,15,45,632.0,37.0,0.8,9.5,150.0,421.78,344.24
2016,12,3,16,0,563.0,32.0,0.7,9.0,108.0,346.69,278.24
2016,12,3,16,15,440.0,24.5,0.7,8.0,70.0,250.86,189.93
2016,12,3,16,30,317.0,17.0,0.7,7.0,32.0,157.77,12.85
2016,12,3,16,45,158.5,8.5,0.75,6.5,16.0,62.0,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,147.5,10.5,0.7,4.5,19.0,61.67,0.0
2016,12,4,7,30,295.0,21.0,0.6,5.0,38.0,163.09,70.25
2016,12,4,7,45,412.5,29.0,0.55,5.5,76.0,253.87,199.7
2016,12,4,8,0,530.0,37.0,0.5,6.0,114.0,341.42,279.52
2016,12,4,8,15,597.0,42.5,0.45,6.0,155.5,415.31,344.0
2016,12,4,8,30,664.0,48.0,0.4,6.0,197.0,494.29,409.69
2016,12,4,8,45,709.5,51.5,0.4,6.5,237.5,561.29,462.88
2016,12,4,9,0,755.0,55.0,0.4,7.0,278.0,630.38,513.92
2016,12,4,9,15,782.5,58.0,0.45,7.5,314.5,686.93,554.06
2016,12,4,9,30,810.0,61.0,0.5,8.0,351.0,743.25,593.02
2016,12,4,9,45,800.0,70.0,0.6,9.0,378.0,775.57,613.75
2016,12,4,10,0,790.0,79.0,0.7,10.0,405.0,804.28,631.94
2016,12,4,10,15,687.5,104.0,0.75,10.0,399.5,773.23,609.4
2016,12,4,10,30,585.0,129.0,0.8,10.0,394.0,726.52,576.36
2016,12,4,10,45,584.0,135.0,0.85,10.5,408.5,745.93,589.83
2016,12,4,11,0,583.0,141.0,0.9,11.0,423.0,762.82,600.6
2016,12,4,11,15,716.0,113.5,0.9,11.0,467.5,868.26,673.59
2016,12,4,11,30,849.0,86.0,0.9,11.0,512.0,964.08,736.56
2016,12,4,11,45,852.5,85.5,0.95,11.5,515.5,971.74,739.58
2016,12,4,12,0,856.0,85.0,1.0,12.0,519.0,975.94,741.84
2016,12,4,12,15,853.0,84.5,1.0,12.0,514.0,970.25,738.1
2016,12,4,12,30,850.0,84.0,1.0,12.0,509.0,961.11,732.38
2016,12,4,12,45,640.5,131.5,1.05,12.0,447.5,815.03,634.03
2016,12,4,13,0,431.0,179.0,1.1,12.0,386.0,654.25,519.88
2016,12,4,13,15,422.0,173.0,1.1,11.5,369.0,630.28,505.41
2016,12,4,13,30,413.0,167.0,1.1,11.0,352.0,604.94,488.21
2016,12,4,13,45,339.5,167.5,1.15,11.0,314.0,510.76,417.04
2016,12,4,14,0,266.0,168.0,1.2,11.0,276.0,439.65,361.79
2016,12,4,14,15,359.0,141.0,1.2,10.5,274.5,473.35,392.3
2016,12,4,14,30,452.0,114.0,1.2,10.0,273.0,518.05,429.5
2016,12,4,14,45,403.5,112.0,1.2,10.0,242.5,461.19,383.72
2016,12,4,15,0,355.0,110.0,1.2,10.0,212.0,406.93,339.82
2016,12,4,15,15,318.5,97.0,1.15,9.5,178.5,350.95,294.14
2016,12,4,15,30,282.0,84.0,1.1,9.0,145.0,286.07,239.95
2016,12,4,15,45,240.0,68.5,1.1,8.5,112.0,230.8,192.06
2016,12,4,16,0,198.0,53.0,1.1,8.0,79.0,179.66,146.25
2016,12,4,16,15,99.0,37.0,1.1,7.5,50.0,106.19,79.58
2016,12,4,16,30,0.0,21.0,1.1,7.0,21.0,20.41,0.0
2016,12,4,16,45,0.0,10.5,1.1,7.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,1.3,5.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,1.3,5.0,12.0,9.88,0.0
2016,12,5,7,45,0.0,24.5,1.3,5.5,24.5,20.24,11.2
2016,12,5,8,0,0.0,37.0,1.3,6.0,37.0,31.75,21.83
2016,12,5,8,15,0.0,51.0,1.3,6.0,51.0,44.96,33.77
2016,12,5,8,30,0.0,65.0,1.3,6.0,65.0,58.08,45.53
2016,12,5,8,45,0.0,78.5,1.3,6.5,78.5,70.64,56.55
2016,12,5,9,0,0.0,92.0,1.3,7.0,92.0,83.27,67.44
2016,12,5,9,15,0.0,104.5,1.3,7.0,104.5,94.9,77.43
2016,12,5,9,30,0.0,117.0,1.3,7.0,117.0,106.68,87.43
2016,12,5,9,45,58.5,147.5,1.3,7.5,172.0,201.99,170.14
2016,12,5,10,0,117.0,178.0,1.3,8.0,227.0,308.42,258.76
2016,12,5,10,15,104.5,188.0,1.3,8.0,233.5,293.93,245.69
2016,12,5,10,30,92.0,198.0,1.3,8.0,240.0,295.87,246.54
2016,12,5,10,45,186.0,203.0,1.35,8.5,291.5,409.36,339.93
2016,12,5,11,0,280.0,208.0,1.4,9.0,343.0,527.94,433.05
2016,12,5,11,15,199.0,218.0,1.4,9.0,315.0,445.43,365.75
2016,12,5,11,30,118.0,228.0,1.4,9.0,287.0,381.02,312.7
2016,12,5,11,45,116.0,230.0,1.4,9.5,288.5,382.0,313.16
2016,12,5,12,0,114.0,232.0,1.4,10.0,290.0,362.08,296.94
2016,12,5,12,15,228.0,219.5,1.4,10.0,333.5,477.85,391.51
2016,12,5,12,30,342.0,207.0,1.4,10.0,377.0,592.74,481.26
2016,12,5,12,45,187.5,199.5,1.4,10.0,292.5,409.97,336.36
2016,12,5,13,0,33.0,192.0,1.4,10.0,208.0,232.1,189.95
2016,12,5,13,15,158.5,190.0,1.35,10.0,262.0,366.4,303.9
2016,12,5,13,30,284.0,188.0,1.3,10.0,316.0,495.08,407.34
2016,12,5,13,45,261.0,179.5,1.3,10.0,291.5,457.28,376.83
2016,12,5,14,0,238.0,171.0,1.3,10.0,267.0,420.0,347.78
2016,12,5,14,15,188.5,159.5,1.25,9.5,232.0,341.05,284.92
2016,12,5,14,30,139.0,148.0,1.2,9.0,197.0,282.91,237.42
2016,12,5,14,45,127.5,134.0,1.15,9.0,175.0,253.37,213.16
2016,12,5,15,0,116.0,120.0,1.1,9.0,153.0,224.74,189.09
2016,12,5,15,15,105.5,103.0,1.05,8.5,129.5,193.53,162.75
2016,12,5,15,30,95.0,86.0,1.0,8.0,106.0,163.24,136.54
2016,12,5,15,45,78.5,67.5,1.0,7.5,82.0,128.2,105.63
2016,12,5,16,0,62.0,49.0,1.0,7.0,58.0,94.4,75.25
2016,12,5,16,15,31.0,32.5,1.0,6.5,37.0,50.4,35.31
2016,12,5,16,30,0.0,16.0,1.0,6.0,16.0,13.5,0.0
2016,12,5,16,45,0.0,8.0,1.0,6.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,162.5,9.5,1.55,1.5,18.0,65.74,0.0
2016,12,6,7,30,325.0,19.0,1.6,2.0,36.0,166.51,45.02
2016,12,6,7,45,446.0,27.0,1.7,3.0,74.5,260.02,205.47
2016,12,6,8,0,567.0,35.0,1.8,4.0,113.0,356.85,296.79
2016,12,6,8,15,634.5,40.0,1.85,4.5,155.5,432.01,364.89
2016,12,6,8,30,702.0,45.0,1.9,5.0,198.0,512.26,434.4
2016,12,6,8,45,745.5,48.0,1.95,5.5,239.5,578.83,490.18
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,647.25,543.5
2016,12,6,9,15,816.5,53.5,2.0,6.0,318.0,704.43,586.75
2016,12,6,9,30,844.0,56.0,2.0,6.0,355.0,753.72,622.92
2016,12,6,9,45,863.5,57.5,2.0,6.5,387.0,801.37,655.96
2016,12,6,10,0,883.0,59.0,2.0,7.0,419.0,847.54,687.18
2016,12,6,10,15,895.5,60.5,2.0,7.0,444.5,885.68,713.27
2016,12,6,10,30,908.0,62.0,2.0,7.0,470.0,921.34,737.4
2016,12,6,10,45,916.0,63.0,2.0,7.5,488.5,949.37,754.61
2016,12,6,11,0,924.0,64.0,2.0,8.0,507.0,974.29,769.63
2016,12,6,11,15,928.0,64.5,2.0,8.0,518.0,991.38,780.61
2016,12,6,11,30,932.0,65.0,2.0,8.0,529.0,1004.95,789.37
2016,12,6,11,45,932.5,65.5,2.0,8.0,532.5,1011.5,793.46
2016,12,6,12,0,933.0,66.0,2.0,8.0,536.0,1014.37,795.27
2016,12,6,12,15,931.0,66.0,1.95,8.0,531.5,1010.41,791.91
2016,12,6,12,30,929.0,66.0,1.9,8.0,527.0,1002.78,786.28
2016,12,6,12,45,920.0,66.5,1.9,8.0,514.5,985.48,774.86
2016,12,6,13,0,911.0,67.0,1.9,8.0,502.0,964.83,761.33
2016,12,6,13,15,902.0,66.0,1.9,8.0,482.5,938.94,744.2
2016,12,6,13,30,893.0,65.0,1.9,8.0,463.0,910.03,724.98
2016,12,6,13,45,879.0,63.5,1.95,8.0,437.0,873.2,700.55
2016,12,6,14,0,865.0,62.0,2.0,8.0,411.0,834.02,674.15
2016,12,6,14,15,845.0,60.0,1.95,7.5,378.5,795.28,647.89
2016,12,6,14,30,825.0,58.0,1.9,7.0,346.0,746.37,613.48
2016,12,6,14,45,794.0,55.5,1.9,7.0,309.0,687.41,569.99
2016,12,6,15,0,763.0,53.0,1.9,7.0,272.0,628.5,525.37
2016,12,6,15,15,719.5,49.5,1.8,6.5,231.0,560.51,471.75
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,494.45,416.23
2016,12,6,15,45,602.5,40.5,1.6,6.0,148.0,411.59,344.1
2016,12,6,16,0,529.0,35.0,1.5,6.0,106.0,334.52,274.34
2016,12,6,16,15,400.0,26.5,1.45,5.5,68.5,242.33,186.47
2016,12,6,16,30,271.0,18.0,1.4,5.0,31.0,145.34,10.17
2016,12,6,16,45,135.5,9.0,1.35,4.5,15.5,55.15,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,1.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,0.9,1.0,14.0,11.55,0.0
2016,12,7,7,45,0.5,30.5,0.9,1.5,30.5,28.79,18.35
2016,12,7,8,0,1.0,47.0,0.9,2.0,47.0,45.6,34.24
2016,12,7,8,15,8.0,63.0,0.85,2.0,64.5,64.93,52.0
2016,12,7,8,30,15.0,79.0,0.8,2.0,82.0,84.84,70.15
2016,12,7,8,45,19.5,94.0,0.75,2.5,99.0,102.53,85.92
2016,12,7,9,0,24.0,109.0,0.7,3.0,116.0,131.72,111.37
2016,12,7,9,15,27.0,123.0,0.7,3.0,132.0,149.41,126.59
2016,12,7,9,30,30.0,137.0,0.7,3.0,148.0,167.55,142.04
2016,12,7,9,45,224.0,140.5,0.75,3.5,230.5,362.91,310.48
2016,12,7,10,0,418.0,144.0,0.8,4.0,313.0,559.06,467.47
2016,12,7,10,15,471.0,143.5,0.85,4.0,345.0,618.17,511.4
2016,12,7,10,30,524.0,143.0,0.9,4.0,377.0,678.28,556.69
2016,12,7,10,45,357.0,179.0,0.95,4.5,341.5,557.72,460.34
2016,12,7,11,0,190.0,215.0,1.0,5.0,306.0,431.43,357.78
2016,12,7,11,15,327.0,197.5,0.95,5.0,358.0,563.22,464.71
2016,12,7,11,30,464.0,180.0,0.9,5.0,410.0,699.38,567.62
2016,12,7,11,45,452.0,184.0,0.9,5.0,409.5,695.35,562.32
2016,12,7,12,0,440.0,188.0,0.9,5.0,409.0,689.23,557.45
2016,12,7,12,15,260.0,204.0,0.9,5.0,334.5,510.85,419.13
2016,12,7,12,30,80.0,220.0,0.9,5.0,260.0,313.48,259.7
2016,12,7,12,45,78.0,214.5,0.95,5.0,252.5,304.45,254.03
2016,12,7,13,0,76.0,209.0,1.0,5.0,245.0,295.55,247.13
2016,12,7,13,15,84.5,202.0,1.1,5.0,241.0,294.59,247.25
2016,12,7,13,30,93.0,195.0,1.2,5.0,237.0,293.39,247.12
2016,12,7,13,45,80.5,182.5,1.35,5.5,217.0,265.93,224.22
2016,12,7,14,0,68.0,170.0,1.5,6.0,197.0,239.23,201.85
2016,12,7,14,15,34.0,138.5,1.5,6.0,152.0,170.76,143.44
2016,12,7,14,30,0.0,107.0,1.5,6.0,107.0,96.08,78.5
2016,12,7,14,45,0.0,95.5,1.5,6.0,95.5,85.39,69.46
2016,12,7,15,0,0.0,84.0,1.5,6.0,84.0,74.82,60.31
2016,12,7,15,15,0.0,71.5,1.5,5.5,71.5,63.25,50.26
2016,12,7,15,30,0.0,59.0,1.5,5.0,59.0,51.75,40.09
2016,12,7,15,45,0.0,46.0,1.5,5.0,46.0,39.71,29.22
2016,12,7,16,0,0.0,33.0,1.5,5.0,33.0,27.57,18.21
2016,12,7,16,15,0.0,21.0,1.55,5.0,21.0,17.33,8.55
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,110.0,9.5,2.55,9.0,14.5,46.79,0.0
2016,12,8,7,30,220.0,19.0,2.5,9.0,29.0,125.61,1.93
2016,12,8,7,45,343.5,27.5,2.5,9.5,64.0,218.04,166.16
2016,12,8,8,0,467.0,36.0,2.5,10.0,99.0,310.2,253.15
2016,12,8,8,15,538.5,42.0,2.45,10.0,138.5,382.68,318.7
2016,12,8,8,30,610.0,48.0,2.4,10.0,178.0,456.66,383.39
2016,12,8,8,45,468.5,76.0,2.4,10.0,187.5,429.82,362.61
2016,12,8,9,0,327.0,104.0,2.4,10.0,197.0,381.5,322.6
2016,12,8,9,15,341.5,116.0,2.35,10.0,224.5,420.97,355.46
2016,12,8,9,30,356.0,128.0,2.3,10.0,252.0,460.67,387.24
2016,12,8,9,45,178.0,113.0,2.25,10.5,175.0,289.22,243.91
2016,12,8,10,0,0.0,98.0,2.2,11.0,98.0,84.48,66.83
2016,12,8,10,15,26.0,142.0,2.15,11.0,153.5,166.13,136.94
2016,12,8,10,30,52.0,186.0,2.1,11.0,209.0,244.38,202.17
2016,12,8,10,45,84.5,200.0,2.05,11.5,239.5,292.16,241.32
2016,12,8,11,0,117.0,214.0,2.0,12.0,270.0,361.01,296.44
2016,12,8,11,15,159.5,219.0,1.95,12.0,297.0,409.21,335.28
2016,12,8,11,30,202.0,224.0,1.9,12.0,324.0,458.08,374.17
2016,12,8,11,45,201.5,226.0,1.85,12.0,326.5,461.06,375.85
2016,12,8,12,0,201.0,228.0,1.8,12.0,329.0,463.5,377.46
2016,12,8,12,15,129.0,220.0,1.75,12.0,284.5,382.21,311.66
2016,12,8,12,30,57.0,212.0,1.7,12.0,240.0,280.8,229.0
2016,12,8,12,45,127.5,212.5,1.7,12.0,274.0,369.85,303.15
2016,12,8,13,0,198.0,213.0,1.7,12.0,308.0,436.58,357.53
2016,12,8,13,15,154.0,205.0,1.65,12.0,277.0,382.73,313.7
2016,12,8,13,30,110.0,197.0,1.6,12.0,246.0,330.31,271.2
2016,12,8,13,45,112.0,186.0,1.55,12.0,233.0,316.52,260.83
2016,12,8,14,0,114.0,175.0,1.5,12.0,220.0,302.54,250.02
2016,12,8,14,15,110.0,161.5,1.45,11.5,202.5,280.05,232.49
2016,12,8,14,30,106.0,148.0,1.4,11.0,185.0,257.78,214.91
2016,12,8,14,45,103.0,132.5,1.35,11.0,165.5,233.78,195.27
2016,12,8,15,0,100.0,117.0,1.3,11.0,146.0,210.01,175.48
2016,12,8,15,15,354.0,83.0,1.25,11.0,162.0,359.49,301.97
2016,12,8,15,30,608.0,49.0,1.2,11.0,178.0,462.51,382.73
2016,12,8,15,45,535.0,43.0,1.15,11.0,138.0,382.93,313.75
2016,12,8,16,0,462.0,37.0,1.1,11.0,98.0,309.68,249.05
2016,12,8,16,15,336.5,27.5,1.05,10.5,63.0,215.51,162.69
2016,12,8,16,30,211.0,18.0,1.0,10.0,28.0,121.96,9.37
2016,12,8,16,45,105.5,9.0,0.95,10.0,14.0,44.98,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,14.5,0.7,9.0,14.5,12.38,0.0
2016,12,9,7,30,0.0,29.0,0.7,9.0,29.0,35.12,0.0
2016,12,9,7,45,259.0,31.0,0.7,9.5,65.0,181.68,136.42
2016,12,9,8,0,518.0,33.0,0.7,10.0,101.0,326.76,263.15
2016,12,9,8,15,586.5,38.5,0.75,10.0,141.5,400.07,327.63
2016,12,9,8,30,655.0,44.0,0.8,10.0,182.0,478.84,394.36
2016,12,9,8,45,702.5,46.5,0.85,10.5,222.0,545.09,448.15
2016,12,9,9,0,750.0,49.0,0.9,11.0,262.0,613.64,500.18
2016,12,9,9,15,504.0,94.0,0.9,11.0,245.0,514.84,423.09
2016,12,9,9,30,258.0,139.0,0.9,11.0,228.0,381.01,315.11
2016,12,9,9,45,211.5,156.5,0.9,11.5,234.0,356.75,295.19
2016,12,9,10,0,165.0,174.0,0.9,12.0,240.0,344.84,283.66
2016,12,9,10,15,95.5,173.5,0.9,12.0,212.5,267.66,219.94
2016,12,9,10,30,26.0,173.0,0.9,12.0,185.0,186.89,152.04
2016,12,9,10,45,126.5,191.5,0.9,12.5,251.5,339.35,277.88
2016,12,9,11,0,227.0,210.0,0.9,13.0,318.0,460.09,372.22
2016,12,9,11,15,160.0,215.5,0.85,13.0,292.5,405.19,326.51
2016,12,9,11,30,93.0,221.0,0.8,13.0,267.0,327.93,264.54
2016,12,9,11,45,189.0,219.0,0.8,13.5,313.0,439.72,353.82
2016,12,9,12,0,285.0,217.0,0.8,14.0,359.0,552.76,438.99
2016,12,9,12,15,218.0,221.0,0.75,13.5,329.5,470.78,375.64
2016,12,9,12,30,151.0,225.0,0.7,13.0,300.0,410.07,328.7
2016,12,9,12,45,75.5,124.5,0.65,13.0,162.0,209.46,170.54
2016,12,9,13,0,0.0,24.0,0.6,13.0,24.0,19.82,11.27
2016,12,9,13,15,0.0,23.0,0.6,13.0,23.0,18.99,10.69
2016,12,9,13,30,0.0,22.0,0.6,13.0,22.0,18.16,9.99
2016,12,9,13,45,119.0,95.5,0.6,13.0,143.0,209.01,174.74
2016,12,9,14,0,238.0,169.0,0.6,13.0,264.0,418.67,342.01
2016,12,9,14,15,234.5,155.5,0.55,12.5,243.5,391.74,319.8
2016,12,9,14,30,231.0,142.0,0.5,12.0,223.0,364.46,299.3
2016,12,9,14,45,226.5,127.0,0.5,12.0,199.0,334.17,275.73
2016,12,9,15,0,222.0,112.0,0.5,12.0,175.0,303.76,251.48
2016,12,9,15,15,422.5,78.5,0.45,11.5,176.0,399.84,330.32
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,463.36,378.24
2016,12,9,15,45,554.5,39.5,0.4,11.0,137.5,385.96,312.56
2016,12,9,16,0,486.0,34.0,0.4,11.0,98.0,314.01,250.18
2016,12,9,16,15,365.5,25.5,0.4,11.0,63.5,227.28,170.24
2016,12,9,16,30,245.0,17.0,0.4,11.0,29.0,135.43,13.15
2016,12,9,16,45,122.5,8.5,0.45,11.0,14.5,50.76,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,1.5,10.0,4.5,3.84,0.0
2016,12,10,7,30,0.0,9.0,1.6,10.0,9.0,7.4,0.0
2016,12,10,7,45,0.0,22.0,1.7,10.5,22.0,18.17,8.65
2016,12,10,8,0,0.0,35.0,1.8,11.0,35.0,30.35,19.97
2016,12,10,8,15,0.0,49.0,1.8,11.0,49.0,43.64,31.81
2016,12,10,8,30,0.0,63.0,1.8,11.0,63.0,56.79,43.44
2016,12,10,8,45,0.0,77.0,1.85,11.0,77.0,69.94,54.92
2016,12,10,9,0,0.0,91.0,1.9,11.0,91.0,83.14,66.32
2016,12,10,9,15,0.0,103.5,1.9,11.0,103.5,94.75,76.19
2016,12,10,9,30,0.0,116.0,1.9,11.0,116.0,106.51,86.09
2016,12,10,9,45,0.0,60.5,1.95,11.0,60.5,50.11,37.72
2016,12,10,10,0,0.0,5.0,2.0,11.0,5.0,4.12,0.0
2016,12,10,10,15,0.0,58.5,2.0,11.0,58.5,48.45,36.24
2016,12,10,10,30,0.0,112.0,2.0,11.0,112.0,97.42,77.9
2016,12,10,10,45,0.0,65.5,2.0,11.5,65.5,54.3,40.97
2016,12,10,11,0,0.0,19.0,2.0,12.0,19.0,15.68,7.84
2016,12,10,11,15,0.0,19.0,1.95,12.0,19.0,15.69,7.84
2016,12,10,11,30,0.0,19.0,1.9,12.0,19.0,15.69,7.83
2016,12,10,11,45,0.0,33.5,1.85,12.0,33.5,27.7,18.13
2016,12,10,12,0,0.0,48.0,1.8,12.0,48.0,39.74,28.41
2016,12,10,12,15,0.0,32.0,1.75,11.5,32.0,26.45,17.1
2016,12,10,12,30,0.0,16.0,1.7,11.0,16.0,13.21,5.74
2016,12,10,12,45,0.0,11.5,1.65,11.0,11.5,9.49,2.54
2016,12,10,13,0,0.0,7.0,1.6,11.0,7.0,5.77,0.0
2016,12,10,13,15,0.0,25.0,1.55,11.0,25.0,20.64,12.21
2016,12,10,13,30,0.0,43.0,1.5,11.0,43.0,35.56,25.09
2016,12,10,13,45,0.0,66.0,1.5,11.0,66.0,54.7,41.58
2016,12,10,14,0,0.0,89.0,1.5,11.0,89.0,75.6,59.53
2016,12,10,14,15,0.0,82.0,1.45,11.0,82.0,69.31,54.23
2016,12,10,14,30,0.0,75.0,1.4,11.0,75.0,63.09,48.99
2016,12,10,14,45,0.0,67.0,1.35,11.0,67.0,55.95,42.92
2016,12,10,15,0,0.0,59.0,1.3,11.0,59.0,48.88,36.85
2016,12,10,15,15,0.0,50.0,1.2,11.0,50.0,41.38,30.34
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,33.89,23.76
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,26.0,16.77
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,18.13,9.75
2016,12,10,16,15,0.0,14.0,0.95,10.5,14.0,11.52,3.64
2016,12,10,16,30,0.0,6.0,0.9,10.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,0.9,10.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,3.0,10.0,8.54,0.0
2016,12,11,7,30,0.0,20.0,0.9,3.0,20.0,17.07,0.0
2016,12,11,7,45,125.0,32.0,0.85,3.5,47.5,110.77,82.03
2016,12,11,8,0,250.0,44.0,0.8,4.0,75.0,205.02,169.08
2016,12,11,8,15,286.0,57.0,0.85,4.5,106.0,253.43,213.62
2016,12,11,8,30,322.0,70.0,0.9,5.0,137.0,305.32,259.69
